Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,1,7,15,14.0,3.5,0.7,7.25,3.5,0.0,0.0
2018,1,1,7,30,28.0,7.0,0.7,7.6,7.0,5.51,0.0
2018,1,1,7,45,91.0,21.5,0.7,7.9,29.0,16.22,0.0
2018,1,1,8,0,154.0,36.0,0.7,8.2,51.0,26.94,17.04
2018,1,1,8,15,212.5,48.5,0.8,8.7,80.5,36.13,26.48
2018,1,1,8,30,271.0,61.0,0.9,9.2,110.0,45.23,35.11
2018,1,1,8,45,315.0,72.5,1.0,9.7,142.5,53.42,42.74
2018,1,1,9,0,359.0,84.0,1.1,10.2,175.0,61.5,50.12
2018,1,1,9,15,381.0,94.5,1.2,10.8,204.5,68.55,56.4
2018,1,1,9,30,403.0,105.0,1.3,11.4,234.0,75.46,62.44
2018,1,1,9,45,421.0,114.5,1.4,12.05,261.5,81.54,67.63
2018,1,1,10,0,439.0,124.0,1.5,12.7,289.0,87.52,72.67
2018,1,1,10,15,449.5,132.5,1.5,13.2,312.0,92.66,76.94
2018,1,1,10,30,460.0,141.0,1.5,13.7,335.0,97.74,81.12
2018,1,1,10,45,463.5,148.5,1.5,14.15,352.0,102.03,84.61
2018,1,1,11,0,467.0,156.0,1.5,14.6,369.0,125.82,89.58
2018,1,1,11,15,538.0,142.5,1.45,15.0,395.0,156.9,103.72
2018,1,1,11,30,609.0,129.0,1.4,15.4,421.0,196.89,130.94
2018,1,1,11,45,581.5,138.5,1.35,15.8,420.5,236.48,165.63
2018,1,1,12,0,554.0,148.0,1.3,16.2,420.0,268.58,195.45
2018,1,1,12,15,537.0,153.0,1.25,16.45,416.0,300.72,225.06
2018,1,1,12,30,520.0,158.0,1.2,16.7,412.0,330.41,252.2
2018,1,1,12,45,523.0,154.0,1.15,16.9,405.5,358.27,277.04
2018,1,1,13,0,526.0,150.0,1.1,17.1,399.0,384.87,300.4
2018,1,1,13,15,471.5,155.5,1.1,17.2,373.5,390.35,307.43
2018,1,1,13,30,417.0,161.0,1.1,17.3,348.0,390.46,309.67
2018,1,1,13,45,424.0,151.0,1.1,17.35,333.0,405.83,323.55
2018,1,1,14,0,431.0,141.0,1.1,17.4,318.0,419.74,336.02
2018,1,1,14,15,426.0,130.5,1.05,17.15,295.0,424.07,341.05
2018,1,1,14,30,421.0,120.0,1.0,16.9,272.0,426.11,344.16
2018,1,1,14,45,419.0,107.5,0.95,16.7,246.5,425.69,345.12
2018,1,1,15,0,417.0,95.0,0.9,16.5,221.0,423.0,343.99
2018,1,1,15,15,397.0,84.5,0.9,16.5,191.5,407.82,332.41
2018,1,1,15,30,377.0,74.0,0.9,16.5,162.0,390.33,318.3
2018,1,1,15,45,320.0,63.0,0.85,15.1,127.5,343.3,280.75
2018,1,1,16,0,263.0,52.0,0.8,13.7,93.0,294.46,239.97
2018,1,1,16,15,226.5,40.0,0.85,13.25,67.5,258.39,205.51
2018,1,1,16,30,190.0,28.0,0.9,12.8,42.0,214.76,134.66
2018,1,1,16,45,114.0,16.5,0.95,12.4,23.0,95.21,0.0
2018,1,1,17,0,38.0,5.0,1.0,12.0,4.0,0.0,0.0
2018,1,1,17,15,19.0,2.5,1.0,11.75,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,2,7,15,14.0,3.5,1.0,8.6,3.5,0.0,0.0
2018,1,2,7,30,28.0,7.0,1.0,9.1,7.0,5.51,0.0
2018,1,2,7,45,67.5,21.5,1.0,9.55,27.0,16.16,0.0
2018,1,2,8,0,107.0,36.0,1.0,10.0,47.0,26.72,16.67
2018,1,2,8,15,144.0,51.0,1.15,10.55,72.5,37.47,27.43
2018,1,2,8,30,181.0,66.0,1.3,11.1,98.0,48.07,37.34
2018,1,2,8,45,197.5,80.5,1.5,11.6,123.5,58.0,46.48
2018,1,2,9,0,214.0,95.0,1.7,12.1,149.0,67.7,55.26
2018,1,2,9,15,149.0,111.5,1.65,12.6,152.0,78.59,64.93
2018,1,2,9,30,84.0,128.0,1.6,13.1,155.0,89.5,74.46
2018,1,2,9,45,95.5,143.5,1.55,13.6,177.0,97.67,81.43
2018,1,2,10,0,107.0,159.0,1.5,14.1,199.0,107.05,89.37
2018,1,2,10,15,79.5,164.5,1.5,14.7,195.5,112.88,94.09
2018,1,2,10,30,52.0,170.0,1.5,15.3,192.0,116.27,96.67
2018,1,2,10,45,91.0,182.0,1.5,15.85,222.5,124.18,103.14
2018,1,2,11,0,130.0,194.0,1.5,16.4,253.0,135.57,104.64
2018,1,2,11,15,168.5,203.0,1.45,16.7,282.0,157.71,118.55
2018,1,2,11,30,207.0,212.0,1.4,17.0,311.0,184.24,137.4
2018,1,2,11,45,160.0,214.0,1.35,17.3,291.5,192.14,146.02
2018,1,2,12,0,113.0,216.0,1.3,17.6,272.0,194.82,150.55
2018,1,2,12,15,71.0,199.0,1.35,17.7,234.0,176.19,137.55
2018,1,2,12,30,29.0,182.0,1.4,17.8,196.0,154.34,121.31
2018,1,2,12,45,14.5,150.5,1.4,17.95,157.5,122.68,95.99
2018,1,2,13,0,0.0,119.0,1.4,18.1,119.0,92.33,71.33
2018,1,2,13,15,0.0,110.5,1.4,18.0,110.5,85.89,66.16
2018,1,2,13,30,0.0,102.0,1.4,17.9,102.0,79.31,60.82
2018,1,2,13,45,0.0,97.5,1.45,17.85,97.5,75.95,58.12
2018,1,2,14,0,0.0,93.0,1.5,17.8,93.0,72.57,55.41
2018,1,2,14,15,0.0,79.5,1.35,17.45,79.5,61.48,46.29
2018,1,2,14,30,0.0,66.0,1.2,17.1,66.0,50.61,37.29
2018,1,2,14,45,0.5,69.0,1.1,16.75,69.0,53.55,39.91
2018,1,2,15,0,1.0,72.0,1.0,16.4,72.0,57.48,43.32
2018,1,2,15,15,0.5,61.0,1.0,16.4,61.0,47.88,35.15
2018,1,2,15,30,0.0,50.0,1.0,16.4,50.0,38.28,26.91
2018,1,2,15,45,0.0,40.5,0.95,14.9,40.5,30.96,20.71
2018,1,2,16,0,0.0,31.0,0.9,13.4,31.0,23.66,14.39
2018,1,2,16,15,0.0,23.0,0.95,12.85,23.0,17.53,8.84
2018,1,2,16,30,0.0,15.0,1.0,12.3,15.0,11.42,2.11
2018,1,2,16,45,8.0,9.0,1.05,11.8,9.0,12.86,0.0
2018,1,2,17,0,16.0,3.0,1.1,11.3,3.0,2.36,0.0
2018,1,2,17,15,8.0,1.5,1.1,11.1,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.15,8.45,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,8.8,2.0,1.57,0.0
2018,1,3,7,45,0.0,5.0,1.05,9.1,5.0,3.78,0.0
2018,1,3,8,0,0.0,8.0,1.0,9.4,8.0,6.06,0.0
2018,1,3,8,15,0.0,10.5,0.95,9.85,10.5,7.96,1.41
2018,1,3,8,30,0.0,13.0,0.9,10.3,13.0,9.86,3.24
2018,1,3,8,45,0.0,19.5,0.85,10.75,19.5,14.82,7.81
2018,1,3,9,0,0.0,26.0,0.8,11.2,26.0,19.79,12.37
2018,1,3,9,15,0.0,41.5,0.85,11.45,41.5,31.69,23.17
2018,1,3,9,30,0.0,57.0,0.9,11.7,57.0,43.65,33.92
2018,1,3,9,45,0.0,79.5,0.9,12.0,79.5,60.25,48.72
2018,1,3,10,0,0.0,102.0,0.9,12.3,102.0,75.91,62.5
2018,1,3,10,15,0.0,102.5,0.95,12.45,102.5,76.65,63.0
2018,1,3,10,30,0.0,103.0,1.0,12.6,103.0,77.31,63.45
2018,1,3,10,45,0.0,98.0,1.0,12.75,98.0,74.12,60.51
2018,1,3,11,0,0.0,93.0,1.0,12.9,93.0,70.86,54.87
2018,1,3,11,15,0.0,76.0,0.9,12.95,76.0,58.37,44.25
2018,1,3,11,30,0.0,59.0,0.8,13.0,59.0,45.23,33.07
2018,1,3,11,45,0.0,56.0,0.7,13.05,56.0,42.92,31.1
2018,1,3,12,0,0.0,53.0,0.6,13.1,53.0,40.61,29.13
2018,1,3,12,15,0.0,52.0,0.8,13.05,52.0,39.84,28.46
2018,1,3,12,30,0.0,51.0,1.0,13.0,51.0,39.07,27.81
2018,1,3,12,45,0.0,51.5,1.2,12.95,51.5,39.45,28.15
2018,1,3,13,0,0.0,52.0,1.4,12.9,52.0,39.83,28.49
2018,1,3,13,15,0.0,56.5,1.65,12.9,56.5,43.29,31.47
2018,1,3,13,30,0.0,61.0,1.9,12.9,61.0,46.76,34.46
2018,1,3,13,45,0.0,60.5,2.15,12.9,60.5,46.37,34.16
2018,1,3,14,0,0.0,60.0,2.4,12.9,60.0,45.97,33.87
2018,1,3,14,15,0.0,45.0,2.35,12.85,45.0,34.4,24.01
2018,1,3,14,30,0.0,30.0,2.3,12.8,30.0,22.88,14.13
2018,1,3,14,45,0.0,21.5,2.3,12.8,21.5,16.37,8.52
2018,1,3,15,0,0.0,13.0,2.3,12.8,13.0,9.88,2.91
2018,1,3,15,15,0.0,11.0,2.3,12.8,11.0,8.35,1.58
2018,1,3,15,30,0.0,9.0,2.3,12.8,9.0,6.82,0.24
2018,1,3,15,45,0.0,8.0,1.7,12.05,8.0,6.06,0.0
2018,1,3,16,0,0.0,7.0,1.1,11.3,7.0,5.3,0.0
2018,1,3,16,15,0.0,6.0,1.15,11.1,6.0,4.54,0.0
2018,1,3,16,30,0.0,5.0,1.2,10.9,5.0,3.78,0.0
2018,1,3,16,45,0.0,3.0,1.25,10.65,3.0,2.36,0.0
2018,1,3,17,0,0.0,1.0,1.3,10.4,1.0,0.79,0.0
2018,1,3,17,15,0.0,0.5,1.5,10.6,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,4,7,15,27.0,4.5,2.05,10.45,5.0,0.0,0.0
2018,1,4,7,30,54.0,9.0,2.2,11.0,10.0,7.08,0.0
2018,1,4,7,45,140.0,22.0,2.35,11.5,33.5,16.69,0.0
2018,1,4,8,0,226.0,35.0,2.5,12.0,57.0,26.53,16.31
2018,1,4,8,15,283.0,46.0,2.55,12.5,87.5,34.79,24.82
2018,1,4,8,30,340.0,57.0,2.6,13.0,118.0,42.99,32.53
2018,1,4,8,45,361.0,69.0,2.65,13.5,148.0,51.46,40.32
2018,1,4,9,0,382.0,81.0,2.7,14.0,178.0,59.74,47.78
2018,1,4,9,15,398.0,92.5,2.75,14.65,207.5,67.43,54.56
2018,1,4,9,30,414.0,104.0,2.8,15.3,237.0,74.95,61.06
2018,1,4,9,45,407.5,115.0,2.85,15.95,257.0,81.64,66.72
2018,1,4,10,0,401.0,126.0,2.9,16.6,277.0,88.15,72.15
2018,1,4,10,15,294.0,152.0,3.05,17.2,267.0,104.17,85.8
2018,1,4,10,30,187.0,178.0,3.2,17.8,257.0,120.02,99.13
2018,1,4,10,45,281.0,171.5,3.35,18.45,297.0,115.13,94.54
2018,1,4,11,0,375.0,165.0,3.5,19.1,337.0,124.97,90.15
2018,1,4,11,15,336.5,180.0,3.55,19.4,338.0,159.21,112.38
2018,1,4,11,30,298.0,195.0,3.6,19.7,339.0,187.12,134.98
2018,1,4,11,45,235.5,197.0,3.6,20.0,312.0,197.34,146.41
2018,1,4,12,0,173.0,199.0,3.6,20.3,285.0,198.32,150.63
2018,1,4,12,15,242.5,185.5,3.6,20.35,305.5,227.06,173.18
2018,1,4,12,30,312.0,172.0,3.6,20.4,326.0,258.74,199.02
2018,1,4,12,45,540.5,131.0,3.6,20.45,392.5,349.96,270.55
2018,1,4,13,0,769.0,90.0,3.6,20.5,459.0,445.47,346.57
2018,1,4,13,15,577.5,121.0,3.55,20.4,393.0,416.6,328.56
2018,1,4,13,30,386.0,152.0,3.5,20.3,327.0,365.14,291.0
2018,1,4,13,45,399.0,141.0,3.4,20.2,314.0,381.64,306.22
2018,1,4,14,0,412.0,130.0,3.3,20.1,301.0,397.08,320.24
2018,1,4,14,15,494.5,108.5,3.1,19.8,300.0,443.65,359.36
2018,1,4,14,30,577.0,87.0,2.9,19.5,299.0,500.12,405.55
2018,1,4,14,45,626.5,76.5,2.7,19.25,287.0,539.11,437.18
2018,1,4,15,0,676.0,66.0,2.5,19.0,275.0,577.12,467.44
2018,1,4,15,15,635.5,62.0,2.5,19.0,238.0,557.99,452.77
2018,1,4,15,30,595.0,58.0,2.5,19.0,201.0,535.24,434.32
2018,1,4,15,45,533.5,52.0,1.85,17.65,162.5,491.41,398.2
2018,1,4,16,0,472.0,46.0,1.2,16.3,124.0,444.49,357.47
2018,1,4,16,15,373.5,38.0,1.15,15.7,88.5,365.71,290.03
2018,1,4,16,30,275.0,30.0,1.1,15.1,53.0,282.21,195.1
2018,1,4,16,45,152.5,17.5,1.1,14.55,29.0,124.36,0.0
2018,1,4,17,0,30.0,5.0,1.1,14.0,5.0,25.51,0.0
2018,1,4,17,15,15.0,2.5,1.1,13.8,2.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.5,1.25,12.95,1.5,0.0,0.0
2018,1,5,7,30,0.0,3.0,1.3,13.3,3.0,2.36,0.0
2018,1,5,7,45,63.5,12.0,1.35,13.7,18.5,9.16,0.0
2018,1,5,8,0,127.0,21.0,1.4,14.1,34.0,16.02,7.54
2018,1,5,8,15,63.5,34.5,1.45,14.35,41.0,26.55,17.49
2018,1,5,8,30,0.0,48.0,1.5,14.6,48.0,36.16,26.33
2018,1,5,8,45,19.0,68.5,1.55,14.9,73.5,50.3,39.09
2018,1,5,9,0,38.0,89.0,1.6,15.2,99.0,64.07,51.39
2018,1,5,9,15,43.5,106.5,1.6,15.4,119.5,75.6,61.59
2018,1,5,9,30,49.0,124.0,1.6,15.6,140.0,86.87,71.43
2018,1,5,9,45,27.5,117.0,1.6,15.75,126.0,83.53,68.39
2018,1,5,10,0,6.0,110.0,1.6,15.9,112.0,81.31,66.32
2018,1,5,10,15,3.0,84.0,1.65,16.05,85.0,64.02,51.04
2018,1,5,10,30,0.0,58.0,1.7,16.2,58.0,44.43,33.73
2018,1,5,10,45,0.5,65.5,1.7,16.35,65.5,50.24,38.78
2018,1,5,11,0,1.0,73.0,1.7,16.5,73.0,56.09,41.73
2018,1,5,11,15,7.5,110.0,1.7,16.6,113.5,83.98,64.65
2018,1,5,11,30,14.0,147.0,1.7,16.7,154.0,111.97,87.36
2018,1,5,11,45,16.0,151.5,1.7,16.8,159.5,117.28,91.55
2018,1,5,12,0,18.0,156.0,1.7,16.9,165.0,122.85,96.09
2018,1,5,12,15,17.0,141.5,1.75,16.9,150.0,113.5,88.58
2018,1,5,12,30,16.0,127.0,1.8,16.9,135.0,103.48,80.53
2018,1,5,12,45,15.5,130.5,1.85,16.9,138.0,107.23,83.81
2018,1,5,13,0,15.0,134.0,1.9,16.9,141.0,111.06,87.14
2018,1,5,13,15,12.5,139.5,1.85,16.8,145.5,115.7,91.15
2018,1,5,13,30,10.0,145.0,1.8,16.7,150.0,120.54,95.3
2018,1,5,13,45,9.0,135.5,1.8,16.6,139.5,113.38,89.58
2018,1,5,14,0,8.0,126.0,1.8,16.5,129.0,105.99,83.64
2018,1,5,14,15,4.0,92.5,1.65,16.3,94.0,75.08,57.97
2018,1,5,14,30,0.0,59.0,1.5,16.1,59.0,45.19,32.84
2018,1,5,14,45,1.5,52.0,1.4,15.9,52.5,40.8,29.25
2018,1,5,15,0,3.0,45.0,1.3,15.7,46.0,36.48,25.67
2018,1,5,15,15,1.5,39.0,1.3,15.7,39.5,30.84,20.81
2018,1,5,15,30,0.0,33.0,1.3,15.7,33.0,25.16,15.86
2018,1,5,15,45,0.0,30.0,1.0,14.95,30.0,22.87,13.87
2018,1,5,16,0,0.0,27.0,0.7,14.2,27.0,20.58,11.79
2018,1,5,16,15,0.0,24.0,0.75,13.95,24.0,18.3,9.53
2018,1,5,16,30,0.0,21.0,0.8,13.7,21.0,16.03,6.15
2018,1,5,16,45,0.0,11.0,0.85,13.45,11.0,8.65,0.0
2018,1,5,17,0,0.0,1.0,0.9,13.2,1.0,0.79,0.0
2018,1,5,17,15,0.0,0.5,1.0,13.1,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,6,7,15,6.0,3.0,1.0,8.6,3.0,0.0,0.0
2018,1,6,7,30,12.0,6.0,1.1,9.1,6.0,4.72,0.0
2018,1,6,7,45,53.5,21.0,1.15,9.6,25.5,15.79,0.0
2018,1,6,8,0,95.0,36.0,1.2,10.1,45.0,26.67,16.63
2018,1,6,8,15,314.0,41.5,1.35,10.5,94.0,33.62,24.04
2018,1,6,8,30,533.0,47.0,1.5,10.9,143.0,39.03,29.33
2018,1,6,8,45,542.0,54.5,1.6,11.3,173.0,44.67,34.63
2018,1,6,9,0,551.0,62.0,1.7,11.7,203.0,50.13,39.64
2018,1,6,9,15,606.5,67.5,1.7,12.1,244.5,54.52,43.57
2018,1,6,9,30,662.0,73.0,1.7,12.5,286.0,58.94,47.46
2018,1,6,9,45,733.0,70.5,1.75,12.9,329.5,62.65,50.64
2018,1,6,10,0,804.0,68.0,1.8,13.3,373.0,61.7,49.64
2018,1,6,10,15,806.5,72.5,1.9,13.7,397.5,65.05,52.46
2018,1,6,10,30,809.0,77.0,2.0,14.1,422.0,68.33,55.19
2018,1,6,10,45,837.0,74.5,2.05,14.5,447.0,66.92,53.78
2018,1,6,11,0,865.0,72.0,2.1,14.9,472.0,91.97,54.43
2018,1,6,11,15,872.5,73.0,2.2,15.2,487.0,150.49,85.67
2018,1,6,11,30,880.0,74.0,2.3,15.5,502.0,203.03,124.29
2018,1,6,11,45,884.0,74.0,2.35,15.75,509.0,253.75,167.68
2018,1,6,12,0,888.0,74.0,2.4,16.0,516.0,303.52,212.83
2018,1,6,12,15,850.0,82.5,2.35,16.05,505.0,345.14,253.31
2018,1,6,12,30,812.0,91.0,2.3,16.1,494.0,384.05,290.78
2018,1,6,12,45,826.0,86.5,2.2,16.15,491.0,427.36,329.7
2018,1,6,13,0,840.0,82.0,2.1,16.2,488.0,469.68,367.0
2018,1,6,13,15,841.5,79.5,2.05,16.15,475.5,506.6,399.65
2018,1,6,13,30,843.0,77.0,2.0,16.1,463.0,541.19,429.76
2018,1,6,13,45,811.5,78.0,1.9,16.05,435.0,558.26,445.63
2018,1,6,14,0,780.0,79.0,1.8,16.0,407.0,570.68,457.41
2018,1,6,14,15,731.0,78.5,1.8,15.8,369.5,565.96,456.45
2018,1,6,14,30,682.0,78.0,1.8,15.6,332.0,559.33,453.54
2018,1,6,14,45,659.0,75.5,1.75,15.4,302.0,560.74,456.27
2018,1,6,15,0,636.0,73.0,1.7,15.2,272.0,558.68,455.78
2018,1,6,15,15,571.0,70.0,1.7,15.2,231.5,522.72,428.21
2018,1,6,15,30,506.0,67.0,1.7,15.2,191.0,482.36,396.25
2018,1,6,15,45,534.0,55.5,1.3,13.75,165.0,497.11,406.81
2018,1,6,16,0,562.0,44.0,0.9,12.3,139.0,509.73,411.87
2018,1,6,16,15,448.5,37.5,0.9,11.75,99.5,421.79,337.57
2018,1,6,16,30,335.0,31.0,0.9,11.2,60.0,331.62,242.05
2018,1,6,16,45,198.0,19.5,0.95,10.65,34.0,194.66,0.0
2018,1,6,17,0,61.0,8.0,1.0,10.1,8.0,50.35,0.0
2018,1,6,17,15,30.5,4.0,1.0,9.85,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.0,1.0,5.8,2.0,0.0,0.0
2018,1,7,7,30,0.0,4.0,1.1,6.2,4.0,3.15,0.0
2018,1,7,7,45,22.0,13.5,1.2,6.6,15.5,10.65,0.0
2018,1,7,8,0,44.0,23.0,1.3,7.0,27.0,17.94,9.53
2018,1,7,8,15,41.5,29.5,1.35,7.2,35.0,22.96,14.9
2018,1,7,8,30,39.0,36.0,1.4,7.4,43.0,27.87,19.68
2018,1,7,8,45,19.5,44.0,1.45,7.65,47.5,34.1,25.56
2018,1,7,9,0,0.0,52.0,1.5,7.9,52.0,39.81,30.87
2018,1,7,9,15,0.0,59.5,1.6,8.25,59.5,45.6,36.15
2018,1,7,9,30,0.0,67.0,1.7,8.6,67.0,51.23,41.22
2018,1,7,9,45,0.0,75.5,1.75,8.95,75.5,57.51,46.8
2018,1,7,10,0,0.0,84.0,1.8,9.3,84.0,63.73,52.28
2018,1,7,10,15,0.0,100.5,1.9,9.8,100.5,75.36,62.53
2018,1,7,10,30,0.0,117.0,2.0,10.3,117.0,86.76,72.46
2018,1,7,10,45,0.0,114.5,2.1,10.75,114.5,85.42,71.03
2018,1,7,11,0,0.0,112.0,2.2,11.2,112.0,84.14,66.51
2018,1,7,11,15,0.0,115.5,2.2,11.65,115.5,87.09,68.82
2018,1,7,11,30,0.0,119.0,2.2,12.1,119.0,90.04,71.13
2018,1,7,11,45,0.0,127.5,2.15,12.5,127.5,96.64,76.52
2018,1,7,12,0,0.0,136.0,2.1,12.9,136.0,103.41,82.04
2018,1,7,12,15,0.0,133.0,2.05,13.2,133.0,101.74,80.53
2018,1,7,12,30,0.0,130.0,2.0,13.5,130.0,99.97,78.97
2018,1,7,12,45,0.0,131.0,1.95,13.75,131.0,101.25,80.0
2018,1,7,13,0,0.0,132.0,1.9,14.0,132.0,102.62,81.1
2018,1,7,13,15,0.0,122.5,1.75,14.1,122.5,95.52,75.2
2018,1,7,13,30,0.0,113.0,1.6,14.2,113.0,88.25,69.17
2018,1,7,13,45,1.0,124.0,1.45,14.25,124.5,98.75,78.06
2018,1,7,14,0,2.0,135.0,1.3,14.3,136.0,110.28,87.77
2018,1,7,14,15,1.5,120.0,1.1,14.0,120.5,97.93,77.62
2018,1,7,14,30,1.0,105.0,0.9,13.7,105.0,85.28,67.18
2018,1,7,14,45,1.0,97.0,0.75,13.4,97.0,79.32,62.32
2018,1,7,15,0,1.0,89.0,0.6,13.1,89.0,73.42,57.44
2018,1,7,15,15,1.5,86.5,0.6,13.1,86.5,73.82,57.81
2018,1,7,15,30,2.0,84.0,0.6,13.1,84.0,75.55,59.17
2018,1,7,15,45,1.0,68.5,0.7,12.3,68.5,61.41,47.04
2018,1,7,16,0,0.0,53.0,0.8,11.5,53.0,46.75,34.27
2018,1,7,16,15,3.0,39.0,0.8,11.3,39.5,36.4,25.01
2018,1,7,16,30,6.0,25.0,0.8,11.1,26.0,24.9,13.72
2018,1,7,16,45,14.5,15.0,0.85,10.9,15.5,24.68,0.0
2018,1,7,17,0,23.0,5.0,0.9,10.7,5.0,20.58,0.0
2018,1,7,17,15,11.5,2.5,0.85,10.6,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.75,10.45,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.9,10.6,1.0,0.79,0.0
2018,1,8,7,45,0.0,3.5,2.1,10.75,3.5,2.64,0.0
2018,1,8,8,0,0.0,6.0,2.3,10.9,6.0,4.54,0.0
2018,1,8,8,15,0.0,7.5,2.4,11.1,7.5,5.68,0.0
2018,1,8,8,30,0.0,9.0,2.5,11.3,9.0,6.82,0.46
2018,1,8,8,45,0.0,10.5,2.6,11.5,10.5,7.96,1.54
2018,1,8,9,0,0.0,12.0,2.7,11.7,12.0,9.11,2.6
2018,1,8,9,15,0.0,12.5,2.8,11.85,12.5,9.49,2.96
2018,1,8,9,30,0.0,13.0,2.9,12.0,13.0,9.88,3.31
2018,1,8,9,45,0.0,15.5,3.0,12.2,15.5,11.79,5.02
2018,1,8,10,0,0.0,18.0,3.1,12.4,18.0,13.7,6.73
2018,1,8,10,15,0.0,37.5,3.1,12.55,37.5,28.64,20.15
2018,1,8,10,30,0.0,57.0,3.1,12.7,57.0,43.66,33.54
2018,1,8,10,45,0.0,44.0,3.05,12.85,44.0,33.65,24.53
2018,1,8,11,0,0.0,31.0,3.0,13.0,31.0,23.68,14.67
2018,1,8,11,15,0.0,46.5,3.0,13.15,46.5,35.59,24.83
2018,1,8,11,30,0.0,62.0,3.0,13.3,62.0,47.55,34.95
2018,1,8,11,45,0.0,52.5,3.0,13.4,52.5,40.23,28.69
2018,1,8,12,0,0.0,43.0,3.0,13.5,43.0,32.91,22.45
2018,1,8,12,15,0.0,51.5,2.8,13.6,51.5,39.46,28.01
2018,1,8,12,30,0.0,60.0,2.6,13.7,60.0,46.01,33.56
2018,1,8,12,45,0.0,57.0,2.4,13.75,57.0,43.7,31.6
2018,1,8,13,0,0.0,54.0,2.2,13.8,54.0,41.38,29.65
2018,1,8,13,15,0.0,41.5,2.15,13.85,41.5,31.75,21.48
2018,1,8,13,30,0.0,29.0,2.1,13.9,29.0,22.15,13.31
2018,1,8,13,45,0.0,31.0,2.05,13.9,31.0,23.67,14.65
2018,1,8,14,0,0.0,33.0,2.0,13.9,33.0,25.2,15.98
2018,1,8,14,15,0.0,42.0,1.85,13.75,42.0,32.1,21.94
2018,1,8,14,30,0.0,51.0,1.7,13.6,51.0,39.02,27.93
2018,1,8,14,45,0.0,47.5,1.55,13.45,47.5,36.32,25.67
2018,1,8,15,0,0.0,44.0,1.4,13.3,44.0,33.62,23.39
2018,1,8,15,15,12.5,57.5,1.4,13.3,60.5,57.84,44.59
2018,1,8,15,30,25.0,71.0,1.4,13.3,77.0,84.77,67.8
2018,1,8,15,45,17.0,55.0,1.25,12.9,59.0,63.29,49.11
2018,1,8,16,0,9.0,39.0,1.1,12.5,41.0,36.49,25.77
2018,1,8,16,15,5.0,28.0,1.1,12.4,29.0,25.08,15.56
2018,1,8,16,30,1.0,17.0,1.1,12.3,17.0,13.68,5.03
2018,1,8,16,45,5.5,10.5,1.05,12.2,10.5,12.27,0.0
2018,1,8,17,0,10.0,4.0,1.0,12.1,4.0,10.4,0.0
2018,1,8,17,15,5.0,2.0,1.0,12.1,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,0.85,11.35,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,0.9,11.8,1.0,0.79,0.0
2018,1,9,7,45,0.0,3.0,0.9,12.25,3.0,2.27,0.0
2018,1,9,8,0,0.0,5.0,0.9,12.7,5.0,3.78,0.0
2018,1,9,8,15,0.0,6.5,0.95,13.05,6.5,4.92,0.0
2018,1,9,8,30,0.0,8.0,1.0,13.4,8.0,6.06,0.0
2018,1,9,8,45,0.0,11.0,1.05,13.75,11.0,8.34,1.84
2018,1,9,9,0,0.0,14.0,1.1,14.1,14.0,10.63,3.93
2018,1,9,9,15,0.0,14.0,1.05,14.3,14.0,10.64,3.94
2018,1,9,9,30,0.0,14.0,1.0,14.5,14.0,10.64,3.94
2018,1,9,9,45,0.0,15.0,0.95,14.75,15.0,11.41,4.61
2018,1,9,10,0,0.0,16.0,0.9,15.0,16.0,12.18,5.28
2018,1,9,10,15,0.0,19.0,0.9,14.95,19.0,14.48,7.32
2018,1,9,10,30,0.0,22.0,0.9,14.9,22.0,16.77,9.36
2018,1,9,10,45,1.5,48.0,0.85,14.9,48.5,36.76,27.13
2018,1,9,11,0,3.0,74.0,0.8,14.9,75.0,56.96,42.71
2018,1,9,11,15,6.0,115.0,0.85,14.85,117.5,87.37,67.93
2018,1,9,11,30,9.0,156.0,0.9,14.8,160.0,117.41,92.55
2018,1,9,11,45,8.5,137.5,0.95,14.8,141.5,105.66,82.77
2018,1,9,12,0,8.0,119.0,1.0,14.8,123.0,92.94,72.32
2018,1,9,12,15,14.0,138.5,0.95,14.75,145.5,110.25,86.6
2018,1,9,12,30,20.0,158.0,0.9,14.7,168.0,128.68,101.76
2018,1,9,12,45,10.0,109.0,0.85,14.7,114.0,88.12,68.48
2018,1,9,13,0,0.0,60.0,0.8,14.7,60.0,46.01,33.42
2018,1,9,13,15,0.0,50.0,0.85,14.6,50.0,38.29,26.99
2018,1,9,13,30,0.0,40.0,0.9,14.5,40.0,30.59,20.49
2018,1,9,13,45,0.5,46.0,0.95,14.4,46.0,35.48,24.71
2018,1,9,14,0,1.0,52.0,1.0,14.3,52.0,40.41,28.96
2018,1,9,14,15,1.0,67.5,1.05,14.15,67.5,52.4,39.24
2018,1,9,14,30,1.0,83.0,1.1,14.0,83.0,65.33,50.3
2018,1,9,14,45,4.0,75.0,1.2,13.8,76.0,60.93,46.74
2018,1,9,15,0,7.0,67.0,1.3,13.6,69.0,56.59,43.24
2018,1,9,15,15,24.5,50.0,1.3,13.6,56.5,58.89,45.81
2018,1,9,15,30,42.0,33.0,1.3,13.6,44.0,64.11,50.81
2018,1,9,15,45,121.5,34.0,1.2,13.0,57.5,152.41,127.51
2018,1,9,16,0,201.0,35.0,1.1,12.4,71.0,219.74,183.73
2018,1,9,16,15,123.0,24.5,1.05,12.15,44.5,149.49,121.7
2018,1,9,16,30,45.0,14.0,1.0,11.9,18.0,60.39,43.12
2018,1,9,16,45,24.0,8.0,1.0,11.65,10.0,33.13,0.0
2018,1,9,17,0,3.0,2.0,1.0,11.4,2.0,3.75,0.0
2018,1,9,17,15,1.5,1.0,1.2,11.3,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.5,1.45,8.35,1.5,0.0,0.0
2018,1,10,7,30,0.0,3.0,1.5,8.8,3.0,2.36,0.0
2018,1,10,7,45,0.0,10.5,1.6,9.2,10.5,7.98,0.0
2018,1,10,8,0,0.0,18.0,1.7,9.6,18.0,13.7,5.89
2018,1,10,8,15,0.0,32.0,1.75,9.8,32.0,24.45,16.05
2018,1,10,8,30,0.0,46.0,1.8,10.0,46.0,34.85,25.72
2018,1,10,8,45,11.5,64.5,1.85,10.25,67.5,48.12,37.9
2018,1,10,9,0,23.0,83.0,1.9,10.5,89.0,60.41,49.09
2018,1,10,9,15,19.0,93.5,1.9,10.6,99.0,68.8,56.68
2018,1,10,9,30,15.0,104.0,1.9,10.7,109.0,76.33,63.4
2018,1,10,9,45,7.5,89.0,1.95,10.85,91.5,66.96,54.9
2018,1,10,10,0,0.0,74.0,2.0,11.0,74.0,56.75,45.64
2018,1,10,10,15,0.0,71.5,2.0,11.05,71.5,54.87,43.88
2018,1,10,10,30,0.0,69.0,2.0,11.1,69.0,52.94,42.08
2018,1,10,10,45,0.0,80.5,2.05,11.2,80.5,61.86,49.96
2018,1,10,11,0,0.0,92.0,2.1,11.3,92.0,70.22,54.66
2018,1,10,11,15,0.0,97.0,2.1,11.4,97.0,74.0,57.78
2018,1,10,11,30,0.0,102.0,2.1,11.5,102.0,77.82,60.94
2018,1,10,11,45,0.5,122.0,2.1,11.6,122.5,92.76,73.48
2018,1,10,12,0,1.0,142.0,2.1,11.7,143.0,108.08,86.27
2018,1,10,12,15,2.0,143.0,2.1,11.75,144.5,109.86,87.7
2018,1,10,12,30,3.0,144.0,2.1,11.8,146.0,111.76,89.29
2018,1,10,12,45,2.5,143.5,2.05,11.9,145.0,112.01,89.52
2018,1,10,13,0,2.0,143.0,2.0,12.0,144.0,112.25,89.75
2018,1,10,13,15,1.5,128.5,1.95,12.05,129.0,101.05,80.42
2018,1,10,13,30,1.0,114.0,1.9,12.1,114.0,89.51,70.78
2018,1,10,13,45,9.0,119.5,1.85,12.2,123.0,99.3,79.25
2018,1,10,14,0,17.0,125.0,1.8,12.3,132.0,110.11,88.62
2018,1,10,14,15,197.5,120.0,1.65,12.3,196.0,253.63,211.46
2018,1,10,14,30,378.0,115.0,1.5,12.3,260.0,393.53,326.96
2018,1,10,14,45,409.0,104.5,1.4,12.3,248.5,416.99,346.04
2018,1,10,15,0,440.0,94.0,1.3,12.3,237.0,439.77,365.0
2018,1,10,15,15,434.5,78.0,1.3,12.3,204.5,428.29,356.65
2018,1,10,15,30,429.0,62.0,1.3,12.3,172.0,423.01,352.59
2018,1,10,15,45,362.5,54.0,0.95,11.95,136.0,371.52,309.0
2018,1,10,16,0,296.0,46.0,0.6,11.6,100.0,309.13,255.8
2018,1,10,16,15,213.5,34.5,0.6,11.45,68.0,236.51,193.45
2018,1,10,16,30,131.0,23.0,0.6,11.3,36.0,162.3,124.8
2018,1,10,16,45,96.0,16.5,0.65,11.1,23.5,118.97,15.09
2018,1,10,17,0,61.0,10.0,0.7,10.9,11.0,52.33,0.0
2018,1,10,17,15,30.5,5.0,0.7,10.9,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,11,7,15,37.0,5.0,0.3,10.7,5.5,0.0,0.0
2018,1,11,7,30,74.0,10.0,0.3,10.9,11.0,7.87,0.0
2018,1,11,7,45,176.0,21.5,0.35,11.05,36.0,16.43,0.0
2018,1,11,8,0,278.0,33.0,0.4,11.2,61.0,27.04,17.08
2018,1,11,8,15,181.0,46.0,0.5,11.6,67.5,34.18,24.53
2018,1,11,8,30,84.0,59.0,0.6,12.0,74.0,43.57,33.3
2018,1,11,8,45,52.5,78.0,0.7,12.35,88.0,56.55,45.12
2018,1,11,9,0,21.0,97.0,0.8,12.7,102.0,69.94,57.15
2018,1,11,9,15,33.0,113.0,0.95,13.05,123.0,79.39,65.51
2018,1,11,9,30,45.0,129.0,1.1,13.4,144.0,89.85,74.64
2018,1,11,9,45,46.5,138.5,1.2,13.8,155.5,96.39,80.18
2018,1,11,10,0,48.0,148.0,1.3,14.2,167.0,102.76,85.52
2018,1,11,10,15,51.0,162.5,1.25,14.6,183.5,111.75,93.05
2018,1,11,10,30,54.0,177.0,1.2,15.0,200.0,120.52,100.32
2018,1,11,10,45,46.0,182.5,1.2,15.35,203.0,124.09,103.1
2018,1,11,11,0,38.0,188.0,1.2,15.7,206.0,130.12,102.46
2018,1,11,11,15,77.0,204.0,1.1,16.0,241.5,149.55,115.74
2018,1,11,11,30,116.0,220.0,1.0,16.3,277.0,173.21,132.47
2018,1,11,11,45,186.0,219.0,0.9,16.55,312.5,199.42,150.65
2018,1,11,12,0,256.0,218.0,0.8,16.8,348.0,234.74,177.12
2018,1,11,12,15,291.5,212.5,0.9,16.95,360.5,261.61,199.23
2018,1,11,12,30,327.0,207.0,1.0,17.1,373.0,291.0,223.83
2018,1,11,12,45,330.0,204.0,1.1,17.3,369.5,311.45,242.1
2018,1,11,13,0,333.0,201.0,1.2,17.5,366.0,331.26,259.69
2018,1,11,13,15,336.5,194.0,1.3,17.5,356.5,347.02,274.18
2018,1,11,13,30,340.0,187.0,1.4,17.5,347.0,361.79,287.77
2018,1,11,13,45,425.0,160.5,1.5,17.5,351.0,415.52,331.87
2018,1,11,14,0,510.0,134.0,1.6,17.5,355.0,461.11,369.69
2018,1,11,14,15,602.0,106.0,1.6,17.3,350.5,518.87,416.64
2018,1,11,14,30,694.0,78.0,1.6,17.1,346.0,569.99,458.34
2018,1,11,14,45,653.5,77.5,1.6,16.9,312.0,562.4,453.96
2018,1,11,15,0,613.0,77.0,1.6,16.7,278.0,550.58,446.35
2018,1,11,15,15,536.0,75.5,1.6,16.7,235.5,507.3,413.41
2018,1,11,15,30,459.0,74.0,1.6,16.7,193.0,459.07,375.62
2018,1,11,15,45,399.0,66.5,1.2,15.55,157.0,407.94,334.6
2018,1,11,16,0,339.0,59.0,0.8,14.4,121.0,361.47,295.26
2018,1,11,16,15,253.0,48.0,0.8,13.8,87.5,289.32,234.32
