Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,30,167.0,37.0,0.8,13.2,54.0,217.56,167.84
2018,1,11,16,45,116.5,23.5,0.85,12.65,32.5,149.9,39.38
2018,1,11,17,0,66.0,10.0,0.9,12.1,11.0,56.1,0.0
2018,1,11,17,15,33.0,5.0,0.9,11.8,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,12,7,15,69.5,6.5,1.0,7.7,7.5,0.0,0.0
2018,1,12,7,30,139.0,13.0,1.1,8.2,15.0,10.23,0.0
2018,1,12,7,45,192.0,18.5,1.2,8.65,32.0,15.09,0.0
2018,1,12,8,0,245.0,24.0,1.3,9.1,49.0,19.41,10.81
2018,1,12,8,15,339.5,33.5,1.4,9.55,86.0,27.22,18.55
2018,1,12,8,30,434.0,43.0,1.5,10.0,123.0,35.06,25.93
2018,1,12,8,45,317.5,55.5,1.6,10.45,121.5,41.82,32.22
2018,1,12,9,0,201.0,68.0,1.7,10.9,120.0,50.44,40.07
2018,1,12,9,15,124.5,96.5,1.9,11.6,130.5,69.75,57.32
2018,1,12,9,30,48.0,125.0,2.1,12.3,141.0,87.72,73.13
2018,1,12,9,45,84.5,142.0,2.35,12.95,173.5,98.96,82.8
2018,1,12,10,0,121.0,159.0,2.6,13.6,206.0,107.65,90.1
2018,1,12,10,15,106.0,172.0,2.65,14.0,215.5,115.07,96.3
2018,1,12,10,30,91.0,185.0,2.7,14.4,225.0,125.49,105.07
2018,1,12,10,45,87.5,193.5,2.75,14.8,233.5,130.76,109.31
2018,1,12,11,0,84.0,202.0,2.8,15.2,242.0,139.83,110.07
2018,1,12,11,15,118.5,201.0,2.8,15.4,259.0,149.97,115.1
2018,1,12,11,30,153.0,200.0,2.8,15.6,276.0,166.63,126.46
2018,1,12,11,45,172.0,199.0,2.8,15.75,285.5,183.24,139.53
2018,1,12,12,0,191.0,198.0,2.8,15.9,295.0,201.35,154.61
2018,1,12,12,15,277.0,197.0,2.8,16.0,338.0,245.29,189.25
2018,1,12,12,30,363.0,196.0,2.8,16.1,381.0,295.31,229.71
2018,1,12,12,45,480.5,166.5,2.85,16.15,408.0,349.45,273.94
2018,1,12,13,0,598.0,137.0,2.9,16.2,435.0,410.63,324.46
2018,1,12,13,15,657.0,122.0,2.9,16.15,440.5,457.53,364.35
2018,1,12,13,30,716.0,107.0,2.9,16.1,446.0,506.18,405.46
2018,1,12,13,45,595.5,125.5,2.9,16.05,399.0,486.32,392.45
2018,1,12,14,0,475.0,144.0,2.9,16.0,352.0,450.31,366.02
2018,1,12,14,15,547.5,121.5,2.85,15.75,346.0,493.25,402.9
2018,1,12,14,30,620.0,99.0,2.8,15.5,340.0,545.01,445.9
2018,1,12,14,45,627.0,89.0,2.75,15.3,314.5,558.06,457.85
2018,1,12,15,0,634.0,79.0,2.7,15.1,289.0,568.52,467.69
2018,1,12,15,15,662.5,67.5,2.7,15.1,263.5,589.94,485.29
2018,1,12,15,30,691.0,56.0,2.7,15.1,238.0,603.57,495.11
2018,1,12,15,45,569.5,55.5,2.05,13.7,188.5,528.25,434.81
2018,1,12,16,0,448.0,55.0,1.4,12.3,139.0,442.45,364.47
2018,1,12,16,15,386.5,44.5,1.35,11.55,103.5,387.58,317.43
2018,1,12,16,30,325.0,34.0,1.3,10.8,68.0,331.51,261.55
2018,1,12,16,45,219.5,23.0,1.2,10.1,41.0,226.58,86.84
2018,1,12,17,0,114.0,12.0,1.1,9.4,14.0,92.99,0.0
2018,1,12,17,15,57.0,6.0,1.1,9.15,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,13,7,15,17.0,3.5,2.05,6.6,4.0,0.0,0.0
2018,1,13,7,30,34.0,7.0,2.1,6.9,8.0,5.51,0.0
2018,1,13,7,45,87.0,21.0,2.2,7.15,28.5,15.92,0.0
2018,1,13,8,0,140.0,35.0,2.3,7.4,49.0,26.28,16.77
2018,1,13,8,15,152.5,50.0,2.35,7.8,72.5,36.97,27.37
2018,1,13,8,30,165.0,65.0,2.4,8.2,96.0,47.41,37.25
2018,1,13,8,45,137.0,81.5,2.4,8.6,111.5,58.95,47.95
2018,1,13,9,0,109.0,98.0,2.4,9.0,127.0,69.54,57.63
2018,1,13,9,15,156.5,114.5,2.45,9.6,162.5,80.72,67.63
2018,1,13,9,30,204.0,131.0,2.5,10.2,198.0,90.09,75.84
2018,1,13,9,45,259.0,140.5,2.55,10.8,235.0,96.7,81.47
2018,1,13,10,0,314.0,150.0,2.6,11.4,272.0,103.29,87.0
2018,1,13,10,15,376.5,151.0,2.6,11.9,308.0,102.58,86.06
2018,1,13,10,30,439.0,152.0,2.6,12.4,344.0,103.78,86.81
2018,1,13,10,45,492.5,148.0,2.55,12.95,373.5,101.91,84.86
2018,1,13,11,0,546.0,144.0,2.5,13.5,403.0,116.55,82.87
2018,1,13,11,15,542.5,148.0,2.5,14.0,412.0,155.65,103.69
2018,1,13,11,30,539.0,152.0,2.5,14.5,421.0,193.99,132.26
2018,1,13,11,45,560.0,148.0,2.5,14.95,431.5,230.93,162.66
2018,1,13,12,0,581.0,144.0,2.5,15.4,442.0,272.67,198.82
2018,1,13,12,15,495.5,154.0,2.5,15.65,408.0,285.41,215.51
2018,1,13,12,30,410.0,164.0,2.5,15.9,374.0,292.88,226.78
2018,1,13,12,45,513.5,147.5,2.5,16.2,407.0,347.19,271.42
2018,1,13,13,0,617.0,131.0,2.5,16.5,440.0,414.34,326.24
2018,1,13,13,15,572.0,140.0,2.5,16.55,420.0,431.72,343.01
2018,1,13,13,30,527.0,149.0,2.5,16.6,400.0,438.36,350.93
2018,1,13,13,45,566.5,131.0,2.45,16.6,390.0,475.28,382.19
2018,1,13,14,0,606.0,113.0,2.4,16.6,380.0,506.42,408.72
2018,1,13,14,15,681.0,94.0,2.3,16.4,375.5,557.9,451.02
2018,1,13,14,30,756.0,75.0,2.2,16.2,371.0,606.5,490.65
2018,1,13,14,45,771.5,67.0,2.1,16.05,346.5,629.53,509.68
2018,1,13,15,0,787.0,59.0,2.0,15.9,322.0,649.95,525.64
2018,1,13,15,15,733.0,57.0,2.0,15.9,279.0,624.7,506.62
2018,1,13,15,30,679.0,55.0,2.0,15.9,236.0,594.86,483.7
2018,1,13,15,45,576.5,53.0,1.55,14.3,188.5,531.24,434.06
2018,1,13,16,0,474.0,51.0,1.1,12.7,141.0,458.58,375.38
2018,1,13,16,15,419.5,43.0,1.1,12.0,107.5,411.78,335.33
2018,1,13,16,30,365.0,35.0,1.1,11.3,74.0,363.18,286.56
2018,1,13,16,45,224.5,23.0,1.1,10.55,43.5,232.97,108.65
2018,1,13,17,0,84.0,11.0,1.1,9.8,13.0,70.38,0.0
2018,1,13,17,15,42.0,5.5,1.15,9.6,6.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,14,7,15,7.0,3.5,2.25,8.0,3.5,0.0,0.0
2018,1,14,7,30,14.0,7.0,2.3,8.3,7.0,5.51,0.0
2018,1,14,7,45,12.0,21.0,2.3,8.6,21.5,15.88,0.39
2018,1,14,8,0,10.0,35.0,2.3,8.9,36.0,26.01,16.48
2018,1,14,8,15,24.5,52.0,2.25,9.35,56.0,37.97,28.1
2018,1,14,8,30,39.0,69.0,2.2,9.8,76.0,49.76,39.12
2018,1,14,8,45,57.5,86.0,2.2,10.25,99.5,61.43,49.88
2018,1,14,9,0,76.0,103.0,2.2,10.7,123.0,72.94,60.3
2018,1,14,9,15,67.5,115.5,2.1,11.25,135.5,81.41,67.81
2018,1,14,9,30,59.0,128.0,2.0,11.8,148.0,89.68,74.99
2018,1,14,9,45,66.5,142.0,1.9,12.35,166.5,98.83,82.83
2018,1,14,10,0,74.0,156.0,1.8,12.9,185.0,107.79,90.39
2018,1,14,10,15,217.0,155.5,1.75,13.5,249.0,104.87,87.45
2018,1,14,10,30,360.0,155.0,1.7,14.1,313.0,107.19,89.14
2018,1,14,10,45,406.5,157.0,1.6,14.7,344.0,105.64,87.43
2018,1,14,11,0,453.0,159.0,1.5,15.3,375.0,121.49,88.0
2018,1,14,11,15,299.5,191.0,1.45,15.7,335.5,159.89,115.72
2018,1,14,11,30,146.0,223.0,1.4,16.1,296.0,179.63,136.56
2018,1,14,11,45,117.5,224.5,1.35,16.55,284.0,188.44,144.86
2018,1,14,12,0,89.0,226.0,1.3,17.0,272.0,192.0,149.12
2018,1,14,12,15,98.0,228.0,1.25,17.2,278.5,205.08,159.88
2018,1,14,12,30,107.0,230.0,1.2,17.4,285.0,218.99,171.39
2018,1,14,12,45,112.5,227.0,1.15,17.6,284.0,234.43,184.21
2018,1,14,13,0,118.0,224.0,1.1,17.8,283.0,245.23,193.33
2018,1,14,13,15,167.0,216.0,1.0,17.8,297.5,273.38,216.21
2018,1,14,13,30,216.0,208.0,0.9,17.8,312.0,304.71,241.67
2018,1,14,13,45,233.5,196.5,0.8,17.8,304.0,328.99,261.36
2018,1,14,14,0,251.0,185.0,0.7,17.8,296.0,342.71,272.89
2018,1,14,14,15,260.5,169.5,0.65,17.6,278.5,346.85,277.42
2018,1,14,14,30,270.0,154.0,0.6,17.4,261.0,349.81,281.06
2018,1,14,14,45,217.0,146.0,0.55,17.2,227.0,317.29,255.91
2018,1,14,15,0,164.0,138.0,0.5,17.0,193.0,266.73,216.27
2018,1,14,15,15,94.0,101.5,0.5,17.0,132.0,179.4,145.72
2018,1,14,15,30,24.0,65.0,0.5,17.0,71.0,75.71,58.97
2018,1,14,15,45,12.0,48.0,0.65,15.6,51.0,50.2,37.52
2018,1,14,16,0,0.0,31.0,0.8,14.2,31.0,23.64,14.52
2018,1,14,16,15,14.0,28.5,0.85,13.55,30.0,33.55,23.16
2018,1,14,16,30,28.0,26.0,0.9,12.9,29.0,55.79,40.76
2018,1,14,16,45,25.5,17.5,0.95,12.3,19.5,43.86,19.13
2018,1,14,17,0,23.0,9.0,1.0,11.7,10.0,24.03,0.0
2018,1,14,17,15,11.5,4.5,1.0,11.55,5.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,15,7,15,7.0,2.5,1.1,8.55,2.5,0.0,0.0
2018,1,15,7,30,14.0,5.0,1.1,9.0,5.0,3.93,0.0
2018,1,15,7,45,7.0,9.5,1.1,9.45,9.5,7.46,0.0
2018,1,15,8,0,0.0,14.0,1.1,9.9,14.0,10.63,3.42
2018,1,15,8,15,0.0,19.5,1.25,10.45,19.5,14.83,7.54
2018,1,15,8,30,0.0,25.0,1.4,11.0,25.0,19.03,11.49
2018,1,15,8,45,1.5,39.0,1.5,11.55,39.5,29.8,21.29
2018,1,15,9,0,3.0,53.0,1.6,12.1,54.0,40.61,31.07
2018,1,15,9,15,30.0,93.0,1.55,12.6,103.0,67.74,55.32
2018,1,15,9,30,57.0,133.0,1.5,13.1,152.0,92.5,77.1
2018,1,15,9,45,185.5,141.5,1.5,13.6,212.5,98.45,82.05
2018,1,15,10,0,314.0,150.0,1.5,14.1,273.0,103.31,86.01
2018,1,15,10,15,458.0,135.0,1.5,14.65,329.5,94.05,77.6
2018,1,15,10,30,602.0,120.0,1.5,15.2,386.0,88.74,72.69
2018,1,15,10,45,589.0,127.0,1.55,15.75,398.0,92.54,75.74
2018,1,15,11,0,576.0,134.0,1.6,16.3,410.0,113.28,78.72
2018,1,15,11,15,537.0,150.0,1.55,16.5,413.5,156.2,103.15
2018,1,15,11,30,498.0,166.0,1.5,16.7,417.0,196.95,134.89
2018,1,15,11,45,483.0,174.0,1.45,16.9,420.5,233.11,165.6
2018,1,15,12,0,468.0,182.0,1.4,17.1,424.0,267.36,196.05
2018,1,15,12,15,406.5,196.5,1.25,17.05,407.0,289.84,218.61
2018,1,15,12,30,345.0,211.0,1.1,17.0,390.0,300.72,231.08
2018,1,15,12,45,345.0,208.0,1.0,16.95,385.0,321.05,249.25
2018,1,15,13,0,345.0,205.0,0.9,16.9,380.0,340.41,266.25
2018,1,15,13,15,271.5,207.0,0.8,16.75,342.5,326.64,257.49
2018,1,15,13,30,198.0,209.0,0.7,16.6,305.0,295.97,234.9
2018,1,15,13,45,163.0,200.5,0.6,16.45,277.0,280.81,223.96
2018,1,15,14,0,128.0,192.0,0.5,16.3,249.0,262.49,210.0
2018,1,15,14,15,104.5,179.5,0.5,16.05,224.0,244.48,196.49
2018,1,15,14,30,81.0,167.0,0.5,15.8,199.0,210.85,170.19
2018,1,15,14,45,64.5,148.0,0.45,15.6,172.0,185.64,150.24
2018,1,15,15,0,48.0,129.0,0.4,15.4,145.0,158.72,128.45
2018,1,15,15,15,92.5,118.0,0.4,15.4,144.5,199.31,163.05
2018,1,15,15,30,137.0,107.0,0.4,15.4,144.0,226.89,186.32
2018,1,15,15,45,116.0,91.0,0.55,14.65,119.0,198.86,163.47
2018,1,15,16,0,95.0,75.0,0.7,13.9,94.0,169.66,139.03
2018,1,15,16,15,73.5,58.0,0.65,13.6,70.5,137.23,110.6
2018,1,15,16,30,52.0,41.0,0.6,13.3,47.0,103.22,79.59
2018,1,15,16,45,33.0,25.5,0.55,13.0,28.5,67.28,35.63
2018,1,15,17,0,14.0,10.0,0.5,12.7,10.0,18.22,0.0
2018,1,15,17,15,7.0,5.0,0.6,12.35,5.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,1,16,7,15,5.5,3.5,0.4,11.9,3.5,0.0,0.0
2018,1,16,7,30,11.0,7.0,0.4,12.1,7.0,5.51,0.0
2018,1,16,7,45,5.5,13.0,0.4,12.3,13.0,10.22,0.0
2018,1,16,8,0,0.0,19.0,0.4,12.5,19.0,14.47,6.63
2018,1,16,8,15,0.0,27.5,0.5,12.75,27.5,20.97,12.89
2018,1,16,8,30,0.0,36.0,0.6,13.0,36.0,27.49,18.95
2018,1,16,8,45,0.5,50.0,0.7,13.25,50.0,38.26,28.74
2018,1,16,9,0,1.0,64.0,0.8,13.5,64.0,48.48,37.94
2018,1,16,9,15,15.0,85.5,0.7,13.9,90.5,63.75,51.5
2018,1,16,9,30,29.0,107.0,0.6,14.3,117.0,77.15,63.19
2018,1,16,9,45,39.0,129.5,0.5,14.7,144.0,91.48,75.52
2018,1,16,10,0,49.0,152.0,0.4,15.1,171.0,105.34,87.23
2018,1,16,10,15,88.5,169.0,0.4,15.4,207.0,116.32,96.39
2018,1,16,10,30,128.0,186.0,0.4,15.7,243.0,123.7,102.39
2018,1,16,10,45,162.5,196.5,0.4,15.95,272.5,130.38,107.79
2018,1,16,11,0,197.0,207.0,0.4,16.2,302.0,144.28,110.42
2018,1,16,11,15,157.0,213.5,0.4,16.4,290.5,161.06,121.12
2018,1,16,11,30,117.0,220.0,0.4,16.6,279.0,173.29,131.61
2018,1,16,11,45,79.5,207.0,0.45,16.8,247.5,168.45,129.45
2018,1,16,12,0,42.0,194.0,0.5,17.0,216.0,157.16,122.17
2018,1,16,12,15,49.5,201.5,0.55,17.1,227.5,170.24,132.84
2018,1,16,12,30,57.0,209.0,0.6,17.2,239.0,184.46,144.41
2018,1,16,12,45,36.0,178.5,0.7,17.3,197.5,157.39,123.48
2018,1,16,13,0,15.0,148.0,0.8,17.4,156.0,121.99,95.36
2018,1,16,13,15,23.5,148.0,0.85,17.35,160.0,133.28,104.92
2018,1,16,13,30,32.0,148.0,0.9,17.3,164.0,140.79,111.36
2018,1,16,13,45,17.0,129.0,1.0,17.25,137.5,111.68,87.69
2018,1,16,14,0,2.0,110.0,1.1,17.2,111.0,87.67,67.9
2018,1,16,14,15,31.5,127.0,1.1,17.0,140.0,130.72,104.36
2018,1,16,14,30,61.0,144.0,1.1,16.8,169.0,171.92,139.0
2018,1,16,14,45,52.0,117.0,1.15,16.65,137.0,141.9,114.59
2018,1,16,15,0,43.0,90.0,1.2,16.5,105.0,110.56,88.87
2018,1,16,15,15,45.0,93.0,1.2,16.5,107.0,119.17,96.29
2018,1,16,15,30,47.0,96.0,1.2,16.5,109.0,130.23,105.51
2018,1,16,15,45,30.5,80.5,0.95,15.5,88.5,104.42,83.61
2018,1,16,16,0,14.0,65.0,0.7,14.5,68.0,68.84,53.16
2018,1,16,16,15,7.5,47.5,0.75,13.95,49.0,47.23,34.41
2018,1,16,16,30,1.0,30.0,0.8,13.4,30.0,24.41,14.47
2018,1,16,16,45,6.0,19.0,0.85,12.85,19.0,21.57,8.54
2018,1,16,17,0,11.0,8.0,0.9,12.3,8.0,14.45,0.0
2018,1,16,17,15,5.5,4.0,0.9,12.05,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,17,7,15,9.0,3.5,0.95,9.2,3.5,0.0,0.0
2018,1,17,7,30,18.0,7.0,1.0,9.8,7.0,5.51,0.0
2018,1,17,7,45,9.0,17.5,1.1,10.35,17.5,13.58,0.98
2018,1,17,8,0,0.0,28.0,1.2,10.9,28.0,21.31,12.54
2018,1,17,8,15,1.5,40.5,1.2,11.4,41.0,30.57,21.43
2018,1,17,8,30,3.0,53.0,1.2,11.9,54.0,39.77,29.98
2018,1,17,8,45,12.5,71.5,1.25,12.35,75.0,52.93,41.94
2018,1,17,9,0,22.0,90.0,1.3,12.8,96.0,64.94,52.71
2018,1,17,9,15,43.0,108.0,1.25,13.45,122.0,77.0,63.32
2018,1,17,9,30,64.0,126.0,1.2,14.1,148.0,88.85,73.55
2018,1,17,9,45,69.0,140.5,1.15,14.75,166.0,98.27,81.49
2018,1,17,10,0,74.0,155.0,1.1,15.4,184.0,107.5,89.14
2018,1,17,10,15,75.5,167.0,1.1,15.85,198.5,115.1,95.38
2018,1,17,10,30,77.0,179.0,1.1,16.3,213.0,122.52,101.42
2018,1,17,10,45,104.0,195.0,1.1,16.8,243.5,132.36,109.45
2018,1,17,11,0,131.0,211.0,1.1,17.3,274.0,143.5,110.86
2018,1,17,11,15,107.0,210.0,1.2,17.55,262.5,154.04,117.39
2018,1,17,11,30,83.0,209.0,1.3,17.8,251.0,162.17,124.27
2018,1,17,11,45,63.0,199.5,1.4,18.05,232.0,159.98,123.42
2018,1,17,12,0,43.0,190.0,1.5,18.3,213.0,154.59,120.07
2018,1,17,12,15,79.0,205.0,1.6,18.45,246.5,182.15,141.61
2018,1,17,12,30,115.0,220.0,1.7,18.6,280.0,218.9,170.82
2018,1,17,12,45,168.0,221.5,1.75,18.75,308.0,252.8,197.85
2018,1,17,13,0,221.0,223.0,1.8,18.9,336.0,291.42,229.02
2018,1,17,13,15,258.5,212.0,1.75,18.85,341.0,324.82,256.42
2018,1,17,13,30,296.0,201.0,1.7,18.8,346.0,352.02,279.13
2018,1,17,13,45,292.5,193.0,1.6,18.8,331.0,359.86,286.45
2018,1,17,14,0,289.0,185.0,1.5,18.8,316.0,366.25,292.57
2018,1,17,14,15,259.5,176.0,1.4,18.55,288.0,353.49,283.65
2018,1,17,14,30,230.0,167.0,1.3,18.3,260.0,337.92,272.33
2018,1,17,14,45,262.0,149.5,1.15,18.1,247.0,352.68,285.44
2018,1,17,15,0,294.0,132.0,1.0,17.9,234.0,366.97,297.84
2018,1,17,15,15,298.5,115.5,1.0,17.9,209.0,361.62,294.53
2018,1,17,15,30,303.0,99.0,1.0,17.9,184.0,371.95,302.88
2018,1,17,15,45,272.5,83.0,0.85,16.75,150.0,337.87,276.14
2018,1,17,16,0,242.0,67.0,0.7,15.6,116.0,301.38,246.58
2018,1,17,16,15,217.0,55.0,0.75,15.2,91.0,273.09,221.99
2018,1,17,16,30,192.0,43.0,0.8,14.8,66.0,244.55,194.3
2018,1,17,16,45,131.0,29.0,0.8,14.35,41.5,179.87,117.2
2018,1,17,17,0,70.0,15.0,0.8,13.9,17.0,63.86,0.0
2018,1,17,17,15,35.0,7.5,0.8,13.75,8.5,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,18,7,15,9.0,4.5,1.35,9.75,4.5,0.0,0.0
2018,1,18,7,30,18.0,9.0,1.6,10.4,9.0,7.08,0.0
2018,1,18,7,45,9.5,22.5,1.8,11.05,22.5,16.97,3.21
2018,1,18,8,0,1.0,36.0,2.0,11.7,36.0,26.71,17.11
2018,1,18,8,15,8.0,53.0,2.1,12.05,54.5,38.84,28.64
2018,1,18,8,30,15.0,70.0,2.2,12.4,73.0,50.89,39.78
2018,1,18,8,45,23.5,84.0,2.3,12.8,90.0,60.19,48.31
2018,1,18,9,0,32.0,98.0,2.4,13.2,107.0,69.85,56.99
2018,1,18,9,15,118.0,117.0,2.4,13.55,156.0,81.93,67.67
2018,1,18,9,30,204.0,136.0,2.4,13.9,205.0,93.09,77.39
2018,1,18,9,45,130.5,143.5,2.4,14.3,189.5,98.88,82.24
2018,1,18,10,0,57.0,151.0,2.4,14.7,174.0,105.09,87.4
2018,1,18,10,15,70.0,161.5,2.5,14.95,191.5,112.08,93.26
2018,1,18,10,30,83.0,172.0,2.6,15.2,209.0,118.94,98.97
2018,1,18,10,45,172.0,189.0,2.7,15.5,271.0,126.82,105.51
2018,1,18,11,0,261.0,206.0,2.8,15.8,333.0,143.22,109.25
2018,1,18,11,15,299.5,207.0,2.9,15.9,357.0,169.57,123.7
2018,1,18,11,30,338.0,208.0,3.0,16.0,381.0,199.77,144.94
2018,1,18,11,45,261.5,220.0,3.1,16.1,355.0,216.64,162.61
2018,1,18,12,0,185.0,232.0,3.2,16.2,329.0,223.51,172.4
2018,1,18,12,15,120.0,227.5,3.25,16.2,290.5,214.97,168.69
2018,1,18,12,30,55.0,223.0,3.3,16.2,252.0,194.46,154.29
2018,1,18,12,45,41.0,207.5,3.4,16.25,229.0,182.76,145.45
2018,1,18,13,0,27.0,192.0,3.5,16.3,206.0,168.69,134.42
2018,1,18,13,15,14.5,161.0,3.5,16.2,168.5,133.82,106.13
2018,1,18,13,30,2.0,130.0,3.5,16.1,131.0,102.95,80.76
2018,1,18,13,45,24.0,123.5,3.5,16.0,134.5,117.15,93.09
2018,1,18,14,0,46.0,117.0,3.5,15.9,138.0,127.07,102.02
2018,1,18,14,15,32.0,112.5,3.45,15.6,126.5,116.88,93.66
2018,1,18,14,30,18.0,108.0,3.4,15.3,115.0,98.3,78.1
2018,1,18,14,45,18.0,106.0,3.35,15.0,112.5,98.21,78.32
2018,1,18,15,0,18.0,104.0,3.3,14.7,110.0,98.53,78.84
2018,1,18,15,15,12.0,77.0,3.3,14.7,81.0,69.94,54.55
2018,1,18,15,30,6.0,50.0,3.3,14.7,52.0,42.72,31.19
2018,1,18,15,45,3.0,34.0,2.95,13.95,35.0,28.2,18.69
2018,1,18,16,0,0.0,18.0,2.6,13.2,18.0,13.67,6.08
2018,1,18,16,15,0.0,15.5,2.55,12.95,15.5,11.77,4.35
2018,1,18,16,30,0.0,13.0,2.5,12.7,13.0,9.86,2.54
2018,1,18,16,45,0.0,8.5,2.4,12.4,8.5,6.44,0.0
2018,1,18,17,0,0.0,4.0,2.3,12.1,4.0,3.15,0.0
2018,1,18,17,15,0.0,2.0,2.35,11.95,2.0,1.57,0.0
2018,1,18,17,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,19,7,15,3.0,2.0,1.15,6.55,2.0,0.0,0.0
2018,1,19,7,30,6.0,4.0,1.2,7.3,4.0,3.15,0.0
2018,1,19,7,45,27.0,20.0,1.2,8.1,22.5,15.36,3.02
2018,1,19,8,0,48.0,36.0,1.2,8.9,41.0,26.94,17.63
2018,1,19,8,15,259.5,47.0,1.4,9.3,95.5,35.39,25.96
2018,1,19,8,30,471.0,58.0,1.6,9.7,150.0,47.18,36.92
2018,1,19,8,45,567.0,61.0,1.75,10.1,197.5,49.79,39.5
2018,1,19,9,0,663.0,64.0,1.9,10.5,245.0,52.73,42.22
2018,1,19,9,15,700.0,67.5,1.9,10.75,284.0,55.54,44.74
2018,1,19,9,30,737.0,71.0,1.9,11.0,323.0,63.18,51.53
2018,1,19,9,45,763.0,73.5,1.9,11.25,358.0,65.28,53.28
2018,1,19,10,0,789.0,76.0,1.9,11.5,393.0,67.4,55.03
2018,1,19,10,15,807.0,78.5,1.95,11.65,423.0,69.4,56.67
2018,1,19,10,30,825.0,81.0,2.0,11.8,453.0,71.39,58.31
2018,1,19,10,45,836.5,82.5,2.0,11.95,476.0,72.54,59.19
2018,1,19,11,0,848.0,84.0,2.0,12.1,499.0,96.68,60.81
2018,1,19,11,15,855.0,85.0,2.0,12.15,515.0,150.41,87.39
2018,1,19,11,30,862.0,86.0,2.0,12.2,531.0,204.16,127.13
2018,1,19,11,45,864.5,87.0,2.05,12.3,539.0,256.76,172.47
2018,1,19,12,0,867.0,88.0,2.1,12.4,547.0,308.44,219.66
2018,1,19,12,15,868.0,88.0,2.15,12.4,548.0,357.67,265.62
2018,1,19,12,30,869.0,88.0,2.2,12.4,549.0,405.37,309.98
2018,1,19,12,45,804.5,100.5,2.25,12.35,523.0,435.41,340.57
2018,1,19,13,0,740.0,113.0,2.3,12.3,497.0,457.77,363.73
2018,1,19,13,15,770.5,100.5,2.4,12.25,491.0,498.08,399.71
2018,1,19,13,30,801.0,88.0,2.5,12.2,485.0,537.82,434.78
2018,1,19,13,45,794.0,89.0,2.55,12.15,468.5,568.67,462.09
2018,1,19,14,0,787.0,90.0,2.6,12.1,452.0,596.54,486.65
2018,1,19,14,15,744.0,91.0,2.6,11.95,416.5,600.99,492.56
2018,1,19,14,30,701.0,92.0,2.6,11.8,381.0,598.5,492.86
2018,1,19,14,45,608.0,92.5,2.6,11.6,328.0,555.78,461.14
2018,1,19,15,0,515.0,93.0,2.6,11.4,275.0,506.34,423.26
2018,1,19,15,15,570.0,82.5,2.6,11.4,263.0,547.96,458.35
2018,1,19,15,30,625.0,72.0,2.6,11.4,251.0,588.5,490.5
2018,1,19,15,45,458.0,64.5,2.15,10.5,184.5,462.68,389.18
2018,1,19,16,0,291.0,57.0,1.7,9.6,118.0,324.63,274.55
2018,1,19,16,15,188.0,39.5,1.65,9.0,75.5,225.46,189.94
2018,1,19,16,30,85.0,22.0,1.6,8.4,33.0,103.1,83.58
2018,1,19,16,45,42.5,13.5,1.5,7.8,19.0,60.12,40.59
2018,1,19,17,0,0.0,5.0,1.4,7.2,5.0,3.93,0.0
2018,1,19,17,15,0.0,2.5,1.45,7.1,2.5,1.97,0.0
2018,1,19,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,20,7,15,27.0,5.0,1.6,3.25,5.5,0.0,0.0
2018,1,20,7,30,54.0,10.0,1.8,4.1,11.0,7.87,0.0
2018,1,20,7,45,142.5,24.5,1.95,4.95,38.0,18.56,5.56
2018,1,20,8,0,231.0,39.0,2.1,5.8,65.0,29.46,20.13
2018,1,20,8,15,409.0,43.5,2.3,6.45,114.5,35.6,26.47
2018,1,20,8,30,587.0,48.0,2.5,7.1,164.0,40.14,30.94
2018,1,20,8,45,664.0,50.0,2.7,7.7,210.0,45.79,36.25
2018,1,20,9,0,741.0,52.0,2.9,8.3,256.0,48.27,38.53
2018,1,20,9,15,776.0,54.5,3.0,8.85,296.0,50.8,40.76
2018,1,20,9,30,811.0,57.0,3.1,9.4,336.0,53.36,42.96
2018,1,20,9,45,835.5,58.5,3.2,9.9,372.0,60.32,49.1
2018,1,20,10,0,860.0,60.0,3.3,10.4,408.0,62.5,50.86
2018,1,20,10,15,875.0,62.0,3.35,10.75,438.0,64.77,52.73
2018,1,20,10,30,890.0,64.0,3.4,11.1,468.0,66.96,54.51
2018,1,20,10,45,900.0,65.5,3.4,11.45,491.5,68.62,55.83
2018,1,20,11,0,910.0,67.0,3.4,11.8,515.0,94.28,57.55
2018,1,20,11,15,916.0,68.5,3.45,12.0,531.5,150.49,85.15
2018,1,20,11,30,922.0,70.0,3.5,12.2,548.0,206.52,126.78
2018,1,20,11,45,924.5,70.0,3.5,12.4,556.0,260.22,173.5
2018,1,20,12,0,927.0,70.0,3.5,12.6,564.0,312.82,222.14
2018,1,20,12,15,921.5,72.0,3.5,12.7,563.5,363.3,270.0
2018,1,20,12,30,916.0,74.0,3.5,12.8,563.0,411.61,315.61
2018,1,20,12,45,905.5,76.0,3.5,12.9,554.5,455.51,356.84
2018,1,20,13,0,895.0,78.0,3.5,13.0,546.0,496.49,394.67
2018,1,20,13,15,888.5,77.5,3.45,13.0,531.5,534.05,428.86
2018,1,20,13,30,882.0,77.0,3.4,13.0,517.0,568.7,459.9
2018,1,20,13,45,871.5,75.5,3.3,12.95,495.0,601.0,488.25
2018,1,20,14,0,861.0,74.0,3.2,12.9,473.0,626.59,510.85
2018,1,20,14,15,846.5,72.0,3.1,12.75,444.5,645.52,528.04
2018,1,20,14,30,832.0,70.0,3.0,12.6,416.0,660.67,541.95
2018,1,20,14,45,812.0,67.5,2.9,12.45,382.0,667.65,549.1
2018,1,20,15,0,792.0,65.0,2.8,12.3,348.0,670.69,552.02
2018,1,20,15,15,760.0,62.0,2.8,12.3,309.0,660.45,544.66
2018,1,20,15,30,728.0,59.0,2.8,12.3,270.0,646.13,533.71
2018,1,20,15,45,678.5,54.5,2.05,10.95,227.5,612.92,506.22
2018,1,20,16,0,629.0,50.0,1.3,9.6,185.0,575.77,473.3
2018,1,20,16,15,484.5,45.5,1.25,8.8,135.5,471.5,389.42
2018,1,20,16,30,340.0,41.0,1.2,8.0,86.0,356.87,293.29
2018,1,20,16,45,255.5,29.5,1.2,7.25,56.0,280.96,210.11
2018,1,20,17,0,171.0,18.0,1.2,6.5,26.0,178.83,0.0
2018,1,20,17,15,85.5,9.0,1.2,6.3,13.0,70.6,0.0
2018,1,20,17,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,21,7,15,30.0,5.5,1.05,4.9,6.5,0.0,0.0
2018,1,21,7,30,60.0,11.0,1.2,5.4,13.0,8.65,0.0
2018,1,21,7,45,175.5,25.5,1.3,5.9,43.0,19.39,6.65
2018,1,21,8,0,291.0,40.0,1.4,6.4,73.0,30.47,21.04
2018,1,21,8,15,421.5,46.5,1.4,6.9,118.0,38.11,28.72
2018,1,21,8,30,552.0,53.0,1.4,7.4,163.0,43.78,34.24
2018,1,21,8,45,616.5,56.5,1.4,7.9,206.0,46.77,37.14
2018,1,21,9,0,681.0,60.0,1.4,8.4,249.0,54.07,43.82
2018,1,21,9,15,686.0,68.0,1.45,9.05,282.0,55.69,45.18
2018,1,21,9,30,691.0,76.0,1.5,9.7,315.0,61.26,50.06
2018,1,21,9,45,747.5,74.0,1.5,10.35,357.0,65.38,53.55
2018,1,21,10,0,804.0,72.0,1.5,11.0,399.0,64.63,52.64
2018,1,21,10,15,819.0,74.0,1.55,11.35,428.0,66.27,53.93
2018,1,21,10,30,834.0,76.0,1.6,11.7,457.0,67.91,55.21
2018,1,21,10,45,793.0,89.5,1.6,12.0,466.0,76.63,62.78
2018,1,21,11,0,752.0,103.0,1.6,12.3,475.0,100.42,65.3
2018,1,21,11,15,563.5,153.5,1.65,12.35,437.5,161.91,108.19
2018,1,21,11,30,375.0,204.0,1.7,12.4,400.0,203.6,147.87
2018,1,21,11,45,341.5,214.0,1.75,12.5,394.5,230.16,171.84
2018,1,21,12,0,308.0,224.0,1.8,12.6,389.0,253.16,193.73
2018,1,21,12,15,282.0,230.0,1.85,12.6,381.5,272.17,212.14
2018,1,21,12,30,256.0,236.0,1.9,12.6,374.0,288.39,227.89
2018,1,21,12,45,219.5,237.0,1.9,12.6,354.0,287.05,229.18
2018,1,21,13,0,183.0,238.0,1.9,12.6,334.0,286.95,230.88
2018,1,21,13,15,138.5,228.5,1.85,12.55,300.0,270.14,218.6
2018,1,21,13,30,94.0,219.0,1.8,12.5,266.0,238.64,193.87
2018,1,21,13,45,222.0,199.5,1.75,12.45,304.5,314.29,257.23
2018,1,21,14,0,350.0,180.0,1.7,12.4,343.0,399.93,327.65
2018,1,21,14,15,340.0,171.0,1.6,12.25,321.5,401.31,329.62
2018,1,21,14,30,330.0,162.0,1.5,12.1,300.0,400.69,330.33
2018,1,21,14,45,246.5,155.5,1.35,11.95,254.0,349.55,289.27
2018,1,21,15,0,163.0,149.0,1.2,11.8,208.0,278.48,231.42
2018,1,21,15,15,108.5,130.0,1.2,11.8,167.5,224.77,187.14
2018,1,21,15,30,54.0,111.0,1.2,11.8,127.0,153.14,126.61
2018,1,21,15,45,54.5,97.0,0.95,11.05,111.0,143.32,118.77
2018,1,21,16,0,55.0,83.0,0.7,10.3,95.0,133.48,110.32
2018,1,21,16,15,38.0,65.5,0.7,10.1,73.0,104.07,84.28
2018,1,21,16,30,21.0,48.0,0.7,9.9,51.0,73.33,56.71
2018,1,21,16,45,19.5,32.0,0.7,9.65,34.0,55.67,38.21
2018,1,21,17,0,18.0,16.0,0.7,9.4,17.0,37.61,0.0
2018,1,21,17,15,9.0,8.0,0.75,9.3,8.5,13.0,0.0
2018,1,21,17,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
