Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,2,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,22,7,15,45.5,7.0,2.0,10.1,8.5,0.0,0.0
2018,1,22,7,30,91.0,14.0,2.0,10.4,17.0,11.02,0.0
2018,1,22,7,45,164.0,22.0,2.05,10.7,37.5,16.82,5.3
2018,1,22,8,0,237.0,30.0,2.1,11.0,58.0,24.11,15.18
2018,1,22,8,15,320.0,40.0,2.1,11.25,94.5,32.12,22.9
2018,1,22,8,30,403.0,50.0,2.1,11.5,131.0,40.12,30.39
2018,1,22,8,45,234.0,49.5,2.1,11.8,99.0,36.86,27.64
2018,1,22,9,0,65.0,49.0,2.1,12.1,67.0,37.85,28.59
2018,1,22,9,15,32.5,65.0,2.1,12.35,74.0,49.76,39.27
2018,1,22,9,30,0.0,81.0,2.1,12.6,81.0,61.28,49.49
2018,1,22,9,45,6.0,110.5,2.1,12.9,113.0,81.68,67.47
2018,1,22,10,0,12.0,140.0,2.1,13.2,145.0,101.31,84.54
2018,1,22,10,15,19.5,141.5,2.15,13.45,150.0,103.13,85.87
2018,1,22,10,30,27.0,143.0,2.2,13.7,155.0,101.56,84.28
2018,1,22,10,45,30.5,149.5,2.25,13.95,164.0,105.9,87.85
2018,1,22,11,0,34.0,156.0,2.3,14.2,173.0,112.08,88.18
2018,1,22,11,15,29.5,153.0,2.3,14.3,168.0,113.98,89.09
2018,1,22,11,30,25.0,150.0,2.3,14.4,163.0,114.92,89.82
2018,1,22,11,45,98.5,191.0,2.35,14.55,244.0,162.64,126.09
2018,1,22,12,0,172.0,232.0,2.4,14.7,325.0,220.55,171.16
2018,1,22,12,15,250.5,225.5,2.35,14.75,361.0,258.95,201.24
2018,1,22,12,30,329.0,219.0,2.3,14.8,397.0,302.52,236.48
2018,1,22,12,45,188.5,192.5,2.25,14.8,294.0,238.47,189.25
2018,1,22,13,0,48.0,166.0,2.2,14.8,191.0,156.56,124.74
2018,1,22,13,15,77.0,187.0,2.1,14.7,226.5,193.7,155.8
2018,1,22,13,30,106.0,208.0,2.0,14.6,262.0,245.15,198.13
2018,1,22,13,45,81.0,192.5,1.9,14.55,232.5,213.93,173.16
2018,1,22,14,0,56.0,177.0,1.8,14.5,203.0,190.17,154.05
2018,1,22,14,15,63.5,161.5,1.7,14.3,189.5,185.15,150.74
2018,1,22,14,30,71.0,146.0,1.6,14.1,176.0,179.82,147.14
2018,1,22,14,45,166.5,123.5,1.55,13.9,186.5,256.81,213.1
2018,1,22,15,0,262.0,101.0,1.5,13.7,197.0,308.15,257.52
2018,1,22,15,15,274.0,86.5,1.5,13.7,177.0,327.78,273.94
2018,1,22,15,30,286.0,72.0,1.5,13.7,157.0,326.92,274.03
2018,1,22,15,45,239.5,59.0,1.15,12.65,123.0,281.37,236.55
2018,1,22,16,0,193.0,46.0,0.8,11.6,89.0,232.94,195.79
2018,1,22,16,15,196.5,39.5,0.8,11.0,75.0,232.04,194.24
2018,1,22,16,30,200.0,33.0,0.8,10.4,61.0,231.29,190.69
2018,1,22,16,45,137.0,23.5,0.85,9.85,39.5,174.19,133.24
2018,1,22,17,0,74.0,14.0,0.9,9.3,18.0,98.42,0.0
2018,1,22,17,15,37.0,7.0,0.9,9.05,9.0,33.17,0.0
2018,1,22,17,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.45,6.4,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,23,7,15,33.5,6.5,0.6,6.8,7.5,0.0,0.0
2018,1,23,7,30,67.0,13.0,0.6,7.0,15.0,10.23,0.0
2018,1,23,7,45,137.0,27.0,0.65,7.15,40.5,20.37,8.38
2018,1,23,8,0,207.0,41.0,0.7,7.3,66.0,30.78,21.4
2018,1,23,8,15,232.0,56.0,0.7,7.6,94.5,41.49,31.77
2018,1,23,8,30,257.0,71.0,0.7,7.9,123.0,51.92,41.6
2018,1,23,8,45,226.0,85.0,0.7,8.15,138.5,61.47,50.47
2018,1,23,9,0,195.0,99.0,0.7,8.4,154.0,70.27,58.48
2018,1,23,9,15,169.5,113.0,0.75,8.85,166.0,80.66,67.73
2018,1,23,9,30,144.0,127.0,0.8,9.3,178.0,89.29,75.25
2018,1,23,9,45,187.5,135.0,0.85,9.7,208.0,92.42,77.78
2018,1,23,10,0,231.0,143.0,0.9,10.1,238.0,97.85,82.34
2018,1,23,10,15,379.0,139.5,1.0,10.6,309.0,94.97,79.49
2018,1,23,10,30,527.0,136.0,1.1,11.1,380.0,95.2,79.42
2018,1,23,10,45,689.5,112.0,1.2,11.6,447.5,83.53,68.88
2018,1,23,11,0,852.0,88.0,1.3,12.1,515.0,101.34,63.61
2018,1,23,11,15,860.5,88.5,1.3,12.55,531.5,155.52,90.66
2018,1,23,11,30,869.0,89.0,1.3,13.0,548.0,209.9,130.64
2018,1,23,11,45,874.0,89.0,1.3,13.45,557.0,263.07,175.83
2018,1,23,12,0,879.0,89.0,1.3,13.9,566.0,315.54,222.74
2018,1,23,12,15,881.0,88.5,1.15,14.1,567.5,365.7,268.07
2018,1,23,12,30,883.0,88.0,1.0,14.3,569.0,414.38,311.32
2018,1,23,12,45,882.0,87.0,0.9,14.55,562.5,459.65,350.83
2018,1,23,13,0,881.0,86.0,0.8,14.8,556.0,502.72,387.29
2018,1,23,13,15,875.5,84.5,0.7,14.85,541.5,540.65,418.92
2018,1,23,13,30,870.0,83.0,0.6,14.9,527.0,575.66,447.27
2018,1,23,13,45,861.0,81.5,0.5,14.95,505.5,605.59,470.93
2018,1,23,14,0,852.0,80.0,0.4,15.0,484.0,632.15,491.39
2018,1,23,14,15,812.0,82.0,0.4,14.9,448.5,638.81,498.49
2018,1,23,14,30,772.0,84.0,0.4,14.8,413.0,640.26,501.71
2018,1,23,14,45,757.0,78.5,0.35,14.7,380.0,646.39,507.69
2018,1,23,15,0,742.0,73.0,0.3,14.6,347.0,648.79,509.89
2018,1,23,15,15,730.5,68.5,0.3,14.6,313.5,651.27,512.26
2018,1,23,15,30,719.0,64.0,0.3,14.6,280.0,650.32,511.74
2018,1,23,15,45,649.0,61.5,0.3,14.0,234.5,610.09,483.19
2018,1,23,16,0,579.0,59.0,0.3,13.4,189.0,560.44,446.58
2018,1,23,16,15,458.0,50.5,0.3,13.05,139.5,460.72,369.74
2018,1,23,16,30,337.0,42.0,0.3,12.7,90.0,358.86,287.78
2018,1,23,16,45,257.0,31.0,0.3,12.35,60.0,285.94,217.88
2018,1,23,17,0,177.0,20.0,0.3,12.0,30.0,192.67,6.0
2018,1,23,17,15,88.5,10.0,0.3,11.8,15.0,74.26,0.0
2018,1,23,17,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,24,7,15,8.5,3.5,1.3,5.9,4.0,0.0,0.0
2018,1,24,7,30,17.0,7.0,1.3,6.5,8.0,5.51,0.0
2018,1,24,7,45,8.5,16.0,1.35,7.1,16.5,12.6,3.33
2018,1,24,8,0,0.0,25.0,1.4,7.7,25.0,19.07,11.13
2018,1,24,8,15,0.0,35.5,1.55,8.2,35.5,27.13,18.81
2018,1,24,8,30,0.0,46.0,1.7,8.7,46.0,35.17,26.33
2018,1,24,8,45,0.0,60.5,1.9,9.2,60.5,45.76,36.05
2018,1,24,9,0,0.0,75.0,2.1,9.7,75.0,56.22,45.53
2018,1,24,9,15,9.5,102.0,2.2,10.0,105.5,74.82,62.24
2018,1,24,9,30,19.0,129.0,2.3,10.3,136.0,92.86,78.23
2018,1,24,9,45,107.5,149.0,2.4,10.65,193.0,101.96,86.07
2018,1,24,10,0,196.0,169.0,2.5,11.0,250.0,115.14,97.46
2018,1,24,10,15,333.5,163.5,2.65,11.4,313.5,111.58,93.99
2018,1,24,10,30,471.0,158.0,2.8,11.8,377.0,107.36,89.99
2018,1,24,10,45,437.5,173.5,2.95,12.25,385.0,115.37,96.72
2018,1,24,11,0,404.0,189.0,3.1,12.7,393.0,138.14,102.94
2018,1,24,11,15,306.5,214.0,3.3,13.0,371.5,175.54,129.41
2018,1,24,11,30,209.0,239.0,3.5,13.3,350.0,200.56,152.67
2018,1,24,11,45,178.0,244.0,3.7,13.65,339.5,214.88,166.09
2018,1,24,12,0,147.0,249.0,3.9,14.0,329.0,225.7,176.96
2018,1,24,12,15,110.5,244.0,4.0,14.05,304.5,221.2,175.42
2018,1,24,12,30,74.0,239.0,4.1,14.1,280.0,213.82,170.99
2018,1,24,12,45,81.5,236.0,4.15,14.15,280.5,222.53,178.68
2018,1,24,13,0,89.0,233.0,4.2,14.2,281.0,231.66,186.77
2018,1,24,13,15,82.0,223.0,4.25,14.05,266.5,227.68,184.33
2018,1,24,13,30,75.0,213.0,4.3,13.9,252.0,222.46,180.79
2018,1,24,13,45,43.5,187.0,4.3,13.75,209.5,186.51,151.51
2018,1,24,14,0,12.0,161.0,4.3,13.6,167.0,137.72,110.93
2018,1,24,14,15,7.0,130.5,4.15,13.35,134.0,109.16,87.26
2018,1,24,14,30,2.0,100.0,4.0,13.1,101.0,80.0,62.76
2018,1,24,14,45,13.0,100.5,3.9,12.85,105.5,89.12,71.06
2018,1,24,15,0,24.0,101.0,3.8,12.6,110.0,107.56,87.32
2018,1,24,15,15,36.0,92.5,3.8,12.6,104.5,110.53,90.41
2018,1,24,15,30,48.0,84.0,3.8,12.6,99.0,113.8,93.72
2018,1,24,15,45,81.0,84.0,3.5,12.1,104.5,158.82,133.1
2018,1,24,16,0,114.0,84.0,3.2,11.6,110.0,193.36,162.86
2018,1,24,16,15,94.5,67.0,3.15,11.4,85.5,162.21,135.14
2018,1,24,16,30,75.0,50.0,3.1,11.2,61.0,129.66,105.65
2018,1,24,16,45,55.0,34.5,3.05,11.05,41.0,98.15,74.7
2018,1,24,17,0,35.0,19.0,3.0,10.9,21.0,56.33,7.85
2018,1,24,17,15,17.5,9.5,3.1,10.6,10.5,20.65,0.0
2018,1,24,17,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,25,7,15,3.0,5.5,1.0,6.4,5.5,0.0,0.0
2018,1,25,7,30,6.0,11.0,1.1,6.9,11.0,8.65,0.0
2018,1,25,7,45,84.0,28.0,1.15,7.4,38.0,20.96,9.75
2018,1,25,8,0,162.0,45.0,1.2,7.9,65.0,33.36,23.71
2018,1,25,8,15,273.0,58.5,1.35,8.2,108.5,43.51,33.52
2018,1,25,8,30,384.0,72.0,1.5,8.5,152.0,53.71,43.12
2018,1,25,8,45,336.0,71.5,1.65,8.75,153.0,52.87,42.57
2018,1,25,9,0,288.0,71.0,1.8,9.0,154.0,51.82,41.67
2018,1,25,9,15,177.5,80.0,1.95,9.25,133.5,58.2,47.41
2018,1,25,9,30,67.0,89.0,2.1,9.5,113.0,65.15,53.58
2018,1,25,9,45,238.0,102.0,2.2,9.75,199.5,73.13,60.6
2018,1,25,10,0,409.0,115.0,2.3,10.0,286.0,80.74,67.23
2018,1,25,10,15,619.5,99.0,2.35,10.25,379.0,74.42,61.39
2018,1,25,10,30,830.0,83.0,2.4,10.5,472.0,72.79,59.77
2018,1,25,10,45,712.5,101.5,2.5,10.8,447.0,76.88,63.24
2018,1,25,11,0,595.0,120.0,2.6,11.1,422.0,105.93,72.37
2018,1,25,11,15,406.5,113.0,2.65,11.25,322.5,120.36,80.04
2018,1,25,11,30,218.0,106.0,2.7,11.4,223.0,112.43,80.04
2018,1,25,11,45,148.0,135.5,2.75,11.55,215.5,134.48,102.12
2018,1,25,12,0,78.0,165.0,2.8,11.7,208.0,148.33,116.96
2018,1,25,12,15,192.5,196.5,2.85,11.75,302.5,216.48,170.89
2018,1,25,12,30,307.0,228.0,2.9,11.8,397.0,302.36,240.03
2018,1,25,12,45,461.5,188.5,2.95,11.9,439.5,364.71,290.62
2018,1,25,13,0,616.0,149.0,3.0,12.0,482.0,437.45,350.62
2018,1,25,13,15,699.5,128.0,3.05,11.95,497.0,494.76,399.19
2018,1,25,13,30,783.0,107.0,3.1,11.9,512.0,555.16,450.12
2018,1,25,13,45,629.5,133.5,3.1,11.85,450.5,525.07,428.86
2018,1,25,14,0,476.0,160.0,3.1,11.8,389.0,475.35,391.12
2018,1,25,14,15,513.5,144.5,3.05,11.65,378.5,505.65,417.98
2018,1,25,14,30,551.0,129.0,3.0,11.5,368.0,535.34,443.87
2018,1,25,14,45,420.0,120.0,2.9,11.4,294.0,451.56,377.48
2018,1,25,15,0,289.0,111.0,2.8,11.3,220.0,359.81,302.98
2018,1,25,15,15,270.0,112.0,2.8,11.3,205.0,338.55,286.63
2018,1,25,15,30,251.0,113.0,2.8,11.3,190.0,335.85,284.44
2018,1,25,15,45,271.5,96.5,2.15,10.45,169.0,339.61,288.31
2018,1,25,16,0,292.0,80.0,1.5,9.6,148.0,360.51,304.56
2018,1,25,16,15,280.5,65.5,1.4,9.15,119.5,339.29,285.43
2018,1,25,16,30,269.0,51.0,1.3,8.7,91.0,316.68,263.51
2018,1,25,16,45,203.0,39.5,1.2,8.2,63.5,256.53,204.5
2018,1,25,17,0,137.0,28.0,1.1,7.7,36.0,179.4,61.87
2018,1,25,17,15,70.5,15.0,1.1,7.65,19.0,65.07,0.0
2018,1,25,17,30,4.0,2.0,1.1,7.6,2.0,0.0,0.0
2018,1,25,17,45,2.0,1.0,1.1,7.5,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,26,7,15,51.0,8.5,0.85,5.45,10.5,0.0,0.0
2018,1,26,7,30,102.0,17.0,0.9,6.0,21.0,13.38,0.0
2018,1,26,7,45,261.0,28.5,0.95,6.55,57.0,23.51,12.16
2018,1,26,8,0,420.0,40.0,1.0,7.1,93.0,33.22,23.74
2018,1,26,8,15,488.0,48.0,1.1,7.45,133.0,39.63,30.18
2018,1,26,8,30,556.0,56.0,1.2,7.8,173.0,46.06,36.35
2018,1,26,8,45,600.0,62.5,1.3,8.2,214.0,51.1,41.08
2018,1,26,9,0,644.0,69.0,1.4,8.6,255.0,56.11,45.64
2018,1,26,9,15,708.5,69.5,1.4,9.0,301.5,57.0,46.37
2018,1,26,9,30,773.0,70.0,1.4,9.4,348.0,62.81,51.49
2018,1,26,9,45,800.0,71.5,1.45,9.85,384.5,64.24,52.59
2018,1,26,10,0,827.0,73.0,1.5,10.3,421.0,65.72,53.71
2018,1,26,10,15,844.0,74.0,1.5,10.6,451.0,66.69,54.4
2018,1,26,10,30,861.0,75.0,1.5,10.9,481.0,67.67,55.11
2018,1,26,10,45,873.0,76.0,1.5,11.25,505.0,68.57,55.74
2018,1,26,11,0,885.0,77.0,1.5,11.6,529.0,103.8,63.99
2018,1,26,11,15,892.0,77.5,1.5,11.8,545.5,158.81,91.93
2018,1,26,11,30,899.0,78.0,1.5,12.0,562.0,213.73,132.97
2018,1,26,11,45,902.0,78.0,1.5,12.2,570.5,267.09,179.12
2018,1,26,12,0,905.0,78.0,1.5,12.4,579.0,319.45,226.83
2018,1,26,12,15,903.0,79.0,1.5,12.45,579.5,369.82,273.57
2018,1,26,12,30,901.0,80.0,1.5,12.5,580.0,418.36,318.21
2018,1,26,12,45,896.0,80.5,1.5,12.55,573.0,463.16,358.97
2018,1,26,13,0,891.0,81.0,1.5,12.6,566.0,505.48,396.69
2018,1,26,13,15,835.5,93.0,1.5,12.5,538.5,532.88,422.25
2018,1,26,13,30,780.0,105.0,1.5,12.4,511.0,551.96,440.48
2018,1,26,13,45,752.5,106.0,1.5,12.3,485.0,572.57,459.28
2018,1,26,14,0,725.0,107.0,1.5,12.2,459.0,587.83,473.49
2018,1,26,14,15,766.0,92.0,1.45,11.95,445.0,624.2,503.99
2018,1,26,14,30,807.0,77.0,1.4,11.7,431.0,662.03,534.99
2018,1,26,14,45,724.0,83.5,1.35,11.45,382.5,637.4,517.57
2018,1,26,15,0,641.0,90.0,1.3,11.2,334.0,604.0,493.54
2018,1,26,15,15,513.5,96.5,1.3,11.2,279.0,530.45,437.39
2018,1,26,15,30,386.0,103.0,1.3,11.2,224.0,445.42,370.57
2018,1,26,15,45,373.5,90.0,1.05,10.3,193.0,429.28,358.69
2018,1,26,16,0,361.0,77.0,0.8,9.4,162.0,411.02,343.47
2018,1,26,16,15,317.0,64.0,0.85,8.85,127.5,366.19,306.26
2018,1,26,16,30,273.0,51.0,0.9,8.3,93.0,320.03,265.91
2018,1,26,16,45,197.0,38.0,0.95,7.8,63.0,248.83,199.78
2018,1,26,17,0,121.0,25.0,1.0,7.3,33.0,163.45,73.14
2018,1,26,17,15,69.0,14.0,1.0,7.05,17.5,63.33,0.0
2018,1,26,17,30,17.0,3.0,1.0,6.8,2.0,0.0,0.0
2018,1,26,17,45,8.5,1.5,1.05,6.6,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.65,5.35,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,27,7,15,38.5,8.0,0.9,4.95,9.5,6.29,0.0
2018,1,27,7,30,77.0,16.0,0.9,5.6,19.0,12.59,0.0
2018,1,27,7,45,163.5,30.0,0.95,6.2,47.5,22.65,11.95
2018,1,27,8,0,250.0,44.0,1.0,6.8,76.0,33.15,23.78
2018,1,27,8,15,284.5,57.0,1.1,7.45,107.0,42.56,32.85
2018,1,27,8,30,319.0,70.0,1.2,8.1,138.0,51.76,41.48
2018,1,27,8,45,405.0,77.5,1.3,8.8,183.0,57.64,46.91
2018,1,27,9,0,491.0,85.0,1.4,9.5,228.0,66.32,54.7
2018,1,27,9,15,565.5,85.0,1.6,10.15,272.5,66.34,54.55
2018,1,27,9,30,640.0,85.0,1.8,10.8,317.0,66.73,54.69
2018,1,27,9,45,703.0,82.5,1.95,11.5,361.0,65.48,53.34
2018,1,27,10,0,766.0,80.0,2.1,12.2,405.0,69.8,56.92
2018,1,27,10,15,816.5,74.0,2.25,12.55,442.5,66.15,53.49
2018,1,27,10,30,867.0,68.0,2.4,12.9,480.0,69.66,56.42
2018,1,27,10,45,877.0,69.0,2.5,13.25,503.0,70.92,57.36
2018,1,27,11,0,887.0,70.0,2.6,13.6,526.0,100.08,59.91
2018,1,27,11,15,893.5,70.5,2.75,13.8,542.5,155.0,88.03
2018,1,27,11,30,900.0,71.0,2.9,14.0,559.0,209.78,129.21
2018,1,27,11,45,903.0,71.5,3.0,14.25,568.0,263.42,175.87
2018,1,27,12,0,906.0,72.0,3.1,14.5,577.0,316.12,224.21
2018,1,27,12,15,906.0,73.0,3.15,14.65,578.5,367.1,271.78
2018,1,27,12,30,906.0,74.0,3.2,14.8,580.0,416.45,317.51
2018,1,27,12,45,867.5,83.0,3.25,14.9,563.5,454.75,354.14
2018,1,27,13,0,829.0,92.0,3.3,15.0,547.0,489.67,386.79
2018,1,27,13,15,744.0,111.0,3.3,15.0,511.5,504.48,402.71
2018,1,27,13,30,659.0,130.0,3.3,15.0,476.0,511.16,411.1
2018,1,27,13,45,685.5,117.0,3.3,15.0,464.0,545.27,440.73
2018,1,27,14,0,712.0,104.0,3.3,15.0,452.0,578.11,468.97
2018,1,27,14,15,775.5,86.0,3.25,14.85,445.5,626.06,509.06
2018,1,27,14,30,839.0,68.0,3.2,14.7,439.0,675.72,550.02
2018,1,27,14,45,819.5,66.5,3.1,14.55,405.5,684.63,557.66
2018,1,27,15,0,800.0,65.0,3.0,14.4,372.0,689.61,562.23
2018,1,27,15,15,771.5,62.0,3.0,14.4,333.0,682.16,557.36
2018,1,27,15,30,743.0,59.0,3.0,14.4,294.0,670.72,549.16
2018,1,27,15,45,696.5,55.5,2.35,13.3,251.0,640.88,525.37
2018,1,27,16,0,650.0,52.0,1.7,12.2,208.0,607.14,496.89
2018,1,27,16,15,538.0,48.5,1.65,11.4,160.0,526.42,433.08
2018,1,27,16,30,426.0,45.0,1.6,10.6,112.0,436.43,358.98
2018,1,27,16,45,326.5,35.5,1.5,9.8,77.0,347.92,279.62
2018,1,27,17,0,227.0,26.0,1.4,9.0,42.0,246.69,131.82
2018,1,27,17,15,123.5,14.5,1.4,8.8,22.0,105.39,0.0
2018,1,27,17,30,20.0,3.0,1.4,8.6,2.0,0.0,0.0
2018,1,27,17,45,10.0,1.5,1.45,8.45,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,28,7,15,60.5,9.0,1.7,6.25,11.5,7.08,0.0
2018,1,28,7,30,121.0,18.0,1.7,6.5,23.0,14.16,0.0
2018,1,28,7,45,279.0,29.0,1.7,6.75,60.0,23.92,13.26
2018,1,28,8,0,437.0,40.0,1.7,7.0,97.0,33.24,23.87
2018,1,28,8,15,531.5,46.0,1.7,7.45,142.0,38.28,29.0
2018,1,28,8,30,626.0,52.0,1.7,7.9,187.0,43.52,34.05
2018,1,28,8,45,678.0,56.5,1.7,8.3,231.5,51.27,41.23
2018,1,28,9,0,730.0,61.0,1.7,8.7,276.0,55.39,44.97
2018,1,28,9,15,767.5,63.0,1.75,9.45,318.0,57.38,46.62
2018,1,28,9,30,805.0,65.0,1.8,10.2,360.0,59.44,48.27
2018,1,28,9,45,833.0,66.0,1.9,10.95,397.5,60.66,49.13
2018,1,28,10,0,861.0,67.0,2.0,11.7,435.0,61.93,50.01
2018,1,28,10,15,876.5,68.5,2.05,12.3,466.0,69.77,56.75
2018,1,28,10,30,892.0,70.0,2.1,12.9,497.0,71.57,58.09
2018,1,28,10,45,903.0,71.0,2.15,13.55,521.5,72.87,58.99
2018,1,28,11,0,914.0,72.0,2.2,14.2,546.0,103.89,61.83
2018,1,28,11,15,921.0,73.0,2.25,14.65,563.0,160.94,91.24
2018,1,28,11,30,928.0,74.0,2.3,15.1,580.0,217.91,133.83
2018,1,28,11,45,932.0,74.0,2.35,15.5,589.5,273.14,181.36
2018,1,28,12,0,936.0,74.0,2.4,15.9,599.0,327.45,230.49
2018,1,28,12,15,936.0,74.5,2.45,16.1,600.5,379.73,278.66
2018,1,28,12,30,936.0,75.0,2.5,16.3,602.0,430.29,324.84
2018,1,28,12,45,934.5,75.5,2.5,16.5,596.5,478.29,367.92
2018,1,28,13,0,933.0,76.0,2.5,16.7,591.0,524.04,408.11
2018,1,28,13,15,928.0,75.0,2.5,16.7,576.5,564.11,443.27
2018,1,28,13,30,923.0,74.0,2.5,16.7,562.0,601.23,475.33
2018,1,28,13,45,914.5,72.5,2.5,16.7,540.0,632.67,502.42
2018,1,28,14,0,906.0,71.0,2.5,16.7,518.0,660.69,526.4
2018,1,28,14,15,891.5,70.0,2.45,16.5,489.0,681.81,544.93
2018,1,28,14,30,877.0,69.0,2.4,16.3,460.0,699.15,560.25
2018,1,28,14,45,857.0,67.0,2.35,16.15,425.0,714.23,572.33
2018,1,28,15,0,837.0,65.0,2.3,16.0,390.0,719.07,576.82
2018,1,28,15,15,809.0,62.5,2.3,16.0,350.0,713.25,573.36
2018,1,28,15,30,781.0,60.0,2.3,16.0,310.0,703.32,566.57
2018,1,28,15,45,619.0,59.5,1.75,14.55,240.0,592.51,482.62
2018,1,28,16,0,457.0,59.0,1.2,13.1,170.0,472.41,389.05
2018,1,28,16,15,253.0,49.0,1.15,12.3,108.5,293.44,244.85
2018,1,28,16,30,49.0,39.0,1.1,11.5,47.0,87.51,69.82
2018,1,28,16,45,28.5,27.0,1.1,10.75,31.5,58.57,43.77
2018,1,28,17,0,8.0,15.0,1.1,10.0,16.0,17.99,5.61
2018,1,28,17,15,6.5,8.0,1.1,9.8,8.5,11.26,0.0
2018,1,28,17,30,5.0,1.0,1.1,9.6,1.0,0.0,0.0
2018,1,28,17,45,2.5,0.5,1.1,9.4,0.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,29,7,15,0.0,4.5,2.0,7.5,4.5,3.54,0.0
2018,1,29,7,30,0.0,9.0,2.0,7.8,9.0,7.08,0.0
2018,1,29,7,45,0.0,19.0,2.05,8.1,19.0,14.48,5.96
2018,1,29,8,0,0.0,29.0,2.1,8.4,29.0,22.15,13.98
2018,1,29,8,15,0.0,40.5,2.05,8.9,40.5,30.96,22.28
2018,1,29,8,30,0.0,52.0,2.0,9.4,52.0,39.52,30.24
2018,1,29,8,45,0.0,66.0,2.0,9.9,66.0,49.72,39.57
2018,1,29,9,0,0.0,80.0,2.0,10.4,80.0,59.82,48.66
2018,1,29,9,15,3.0,96.5,2.0,11.05,97.5,71.51,58.99
2018,1,29,9,30,6.0,113.0,2.0,11.7,115.0,83.05,69.03
2018,1,29,9,45,13.0,124.0,1.95,12.35,129.5,91.0,75.75
2018,1,29,10,0,20.0,135.0,1.9,13.0,144.0,98.88,82.33
2018,1,29,10,15,15.0,149.5,1.9,13.7,156.5,108.66,90.47
2018,1,29,10,30,10.0,164.0,1.9,14.4,169.0,118.28,98.39
2018,1,29,10,45,47.0,194.0,1.95,15.1,218.5,132.06,109.81
2018,1,29,11,0,84.0,224.0,2.0,15.8,268.0,154.52,120.93
2018,1,29,11,15,92.5,228.5,2.0,16.2,278.0,167.83,129.49
2018,1,29,11,30,101.0,233.0,2.0,16.6,288.0,181.9,139.84
2018,1,29,11,45,61.5,210.5,2.0,16.95,244.0,168.19,130.47
2018,1,29,12,0,22.0,188.0,2.0,17.3,200.0,147.63,115.4
2018,1,29,12,15,44.5,211.0,1.9,17.2,236.0,176.08,138.07
2018,1,29,12,30,67.0,234.0,1.8,17.1,272.0,207.72,163.39
2018,1,29,12,45,74.5,236.5,1.7,17.0,278.5,220.22,173.77
2018,1,29,13,0,82.0,239.0,1.6,16.9,285.0,233.56,184.93
2018,1,29,13,15,56.5,207.5,1.45,16.5,239.0,200.96,159.62
2018,1,29,13,30,31.0,176.0,1.3,16.1,193.0,164.41,130.65
2018,1,29,13,45,29.5,180.5,1.15,15.75,196.0,171.63,137.0
2018,1,29,14,0,28.0,185.0,1.0,15.4,199.0,179.44,143.66
2018,1,29,14,15,120.5,180.5,1.15,15.25,235.5,255.1,207.15
2018,1,29,14,30,213.0,176.0,1.3,15.1,272.0,338.75,276.11
2018,1,29,14,45,205.0,168.5,1.45,14.95,255.0,321.12,263.16
2018,1,29,15,0,197.0,161.0,1.6,14.8,238.0,317.75,261.71
2018,1,29,15,15,131.5,143.0,1.6,14.8,192.0,256.86,211.92
2018,1,29,15,30,66.0,125.0,1.6,14.8,146.0,177.0,145.43
2018,1,29,15,45,83.0,110.0,1.35,13.85,133.0,194.86,161.46
2018,1,29,16,0,100.0,95.0,1.1,12.9,120.0,196.88,163.8
2018,1,29,16,15,87.5,78.0,1.05,12.2,96.5,171.9,142.39
2018,1,29,16,30,75.0,61.0,1.0,11.5,73.0,145.98,119.49
2018,1,29,16,45,57.5,43.5,1.0,10.85,51.0,113.9,90.03
2018,1,29,17,0,40.0,26.0,1.0,10.2,29.0,75.29,44.95
2018,1,29,17,15,24.0,13.5,1.0,9.9,15.0,29.02,0.0
2018,1,29,17,30,8.0,1.0,1.0,9.6,1.0,0.0,0.0
2018,1,29,17,45,4.0,0.5,1.0,9.3,0.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,30,7,15,72.5,9.0,1.05,7.85,12.5,7.08,0.0
2018,1,30,7,30,145.0,18.0,1.2,8.5,25.0,13.74,0.0
2018,1,30,7,45,265.5,31.0,1.4,9.2,60.5,25.48,15.01
2018,1,30,8,0,386.0,44.0,1.6,9.9,96.0,36.21,26.29
2018,1,30,8,15,437.5,52.5,1.6,10.35,133.0,42.74,32.7
2018,1,30,8,30,489.0,61.0,1.6,10.8,170.0,49.23,38.81
2018,1,30,8,45,466.5,76.5,1.55,11.3,198.0,60.28,48.84
2018,1,30,9,0,444.0,92.0,1.5,11.8,226.0,67.62,55.36
2018,1,30,9,15,447.5,106.0,1.55,12.5,257.0,76.57,63.14
2018,1,30,9,30,451.0,120.0,1.6,13.2,288.0,85.22,70.52
2018,1,30,9,45,414.5,140.5,1.6,13.95,306.5,96.97,80.48
2018,1,30,10,0,378.0,161.0,1.6,14.7,325.0,108.22,89.87
2018,1,30,10,15,439.0,160.0,1.6,15.25,363.5,108.04,89.32
2018,1,30,10,30,500.0,159.0,1.6,15.8,402.0,108.04,88.97
2018,1,30,10,45,576.0,145.5,1.65,16.35,438.5,102.8,84.12
2018,1,30,11,0,652.0,132.0,1.7,16.9,475.0,120.11,79.27
2018,1,30,11,15,749.0,111.0,1.65,17.3,516.5,160.3,96.16
2018,1,30,11,30,846.0,90.0,1.6,17.7,558.0,213.9,132.49
2018,1,30,11,45,872.0,86.0,1.55,18.1,575.0,268.06,177.45
2018,1,30,12,0,898.0,82.0,1.5,18.5,592.0,326.29,227.67
2018,1,30,12,15,880.5,86.0,1.45,18.75,587.5,374.04,271.29
2018,1,30,12,30,863.0,90.0,1.4,19.0,583.0,418.3,311.27
2018,1,30,12,45,838.0,95.5,1.35,19.3,569.5,458.8,347.12
2018,1,30,13,0,813.0,101.0,1.3,19.6,556.0,495.23,378.54
2018,1,30,13,15,852.5,89.5,1.3,19.65,556.5,545.18,419.37
2018,1,30,13,30,892.0,78.0,1.3,19.7,557.0,591.82,457.08
2018,1,30,13,45,887.0,76.5,1.3,19.75,537.0,624.46,483.76
2018,1,30,14,0,882.0,75.0,1.3,19.8,517.0,654.0,507.75
2018,1,30,14,15,875.0,72.0,1.35,19.6,490.0,677.36,527.86
2018,1,30,14,30,868.0,69.0,1.4,19.4,463.0,697.26,545.02
2018,1,30,14,45,834.5,69.5,1.45,19.2,425.0,705.45,552.57
2018,1,30,15,0,801.0,70.0,1.5,19.0,387.0,702.77,552.46
2018,1,30,15,15,774.5,66.5,1.5,19.0,347.5,696.27,548.71
2018,1,30,15,30,748.0,63.0,1.5,19.0,308.0,685.77,541.78
2018,1,30,15,45,723.5,57.5,1.25,17.35,268.0,670.67,532.06
2018,1,30,16,0,699.0,52.0,1.0,15.7,228.0,652.05,518.41
2018,1,30,16,15,558.5,51.5,1.0,14.9,174.5,551.35,442.91
2018,1,30,16,30,418.0,51.0,1.0,14.1,121.0,440.57,356.31
2018,1,30,16,45,334.0,39.0,1.05,13.3,84.0,360.66,288.42
2018,1,30,17,0,250.0,27.0,1.1,12.5,47.0,276.11,185.39
2018,1,30,17,15,143.0,16.0,1.05,12.3,25.5,122.63,0.0
2018,1,30,17,30,36.0,5.0,1.0,12.1,4.0,0.0,0.0
2018,1,30,17,45,18.0,2.5,1.0,11.95,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,31,7,15,111.5,10.5,1.1,7.85,16.0,8.26,0.0
2018,1,31,7,30,223.0,21.0,1.2,8.7,32.0,17.48,0.0
2018,1,31,7,45,366.5,29.5,1.25,9.6,70.5,24.56,14.52
2018,1,31,8,0,510.0,38.0,1.3,10.5,109.0,31.92,22.53
2018,1,31,8,15,591.0,43.5,1.2,11.0,154.5,39.8,30.04
2018,1,31,8,30,672.0,49.0,1.1,11.5,200.0,45.06,35.0
2018,1,31,8,45,720.0,52.5,1.0,12.05,245.0,48.42,38.1
2018,1,31,9,0,768.0,56.0,0.9,12.6,290.0,51.86,41.14
2018,1,31,9,15,799.0,59.0,0.95,13.2,332.0,54.71,43.55
2018,1,31,9,30,830.0,62.0,1.0,13.8,374.0,57.57,45.91
2018,1,31,9,45,835.0,66.5,1.05,14.35,406.5,61.07,48.8
2018,1,31,10,0,840.0,71.0,1.1,14.9,439.0,64.46,51.56
2018,1,31,10,15,780.5,87.5,1.25,15.3,448.0,75.11,60.69
2018,1,31,10,30,721.0,104.0,1.4,15.7,457.0,78.72,63.6
2018,1,31,10,45,814.5,89.5,1.5,16.05,506.0,76.63,61.59
2018,1,31,11,0,908.0,75.0,1.6,16.4,555.0,109.21,64.03
2018,1,31,11,15,920.0,74.0,1.7,16.65,573.5,165.43,93.46
2018,1,31,11,30,932.0,73.0,1.8,16.9,592.0,222.02,135.78
2018,1,31,11,45,935.5,73.5,1.9,17.15,601.5,277.99,183.87
2018,1,31,12,0,939.0,74.0,2.0,17.4,611.0,333.02,233.41
2018,1,31,12,15,928.5,77.0,2.05,17.6,609.5,384.31,280.6
2018,1,31,12,30,918.0,80.0,2.1,17.8,608.0,432.95,324.9
2018,1,31,12,45,901.0,83.0,2.2,17.95,596.5,475.97,364.06
2018,1,31,13,0,884.0,86.0,2.3,18.1,585.0,515.48,399.42
2018,1,31,13,15,821.0,99.0,2.35,18.15,553.5,539.63,422.12
2018,1,31,13,30,758.0,112.0,2.4,18.2,522.0,555.88,437.84
2018,1,31,13,45,785.5,98.0,2.45,18.25,508.5,591.49,468.09
2018,1,31,14,0,813.0,84.0,2.5,18.3,495.0,626.73,497.59
2018,1,31,14,15,822.0,76.0,2.4,18.15,472.0,654.13,520.43
2018,1,31,14,30,831.0,68.0,2.3,18.0,449.0,678.65,540.77
2018,1,31,14,45,817.0,64.5,2.25,17.85,415.5,688.96,549.23
2018,1,31,15,0,803.0,61.0,2.2,17.7,382.0,695.51,555.03
2018,1,31,15,15,779.5,61.5,2.2,17.7,347.5,696.22,556.45
2018,1,31,15,30,756.0,62.0,2.2,17.7,313.0,693.04,554.78
2018,1,31,15,45,648.5,65.0,1.65,16.3,259.5,628.41,506.07
2018,1,31,16,0,541.0,68.0,1.1,14.9,206.0,554.37,448.72
2018,1,31,16,15,428.0,61.5,1.1,14.1,157.5,460.45,376.58
2018,1,31,16,30,315.0,55.0,1.1,13.3,109.0,361.41,296.59
2018,1,31,16,45,251.5,42.5,1.1,12.5,77.5,299.0,241.82
2018,1,31,17,0,188.0,30.0,1.1,11.7,46.0,234.94,164.75
2018,1,31,17,15,112.0,18.0,1.15,11.55,25.5,100.68,0.0
2018,1,31,17,30,36.0,6.0,1.2,11.4,5.0,0.0,0.0
2018,1,31,17,45,18.0,3.0,1.2,11.25,2.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,1,7,15,64.5,9.5,1.05,9.4,13.0,7.47,0.0
2018,2,1,7,30,129.0,19.0,1.1,10.1,26.0,14.46,0.0
2018,2,1,7,45,196.5,33.5,1.2,10.75,55.5,25.33,15.31
2018,2,1,8,0,264.0,48.0,1.3,11.4,85.0,36.09,26.14
2018,2,1,8,15,307.5,61.0,1.25,11.95,119.5,45.51,35.01
2018,2,1,8,30,351.0,74.0,1.2,12.5,154.0,54.76,43.52
2018,2,1,8,45,387.5,86.0,1.2,13.05,191.0,63.09,51.01
2018,2,1,9,0,424.0,98.0,1.2,13.6,228.0,71.26,58.2
2018,2,1,9,15,455.5,107.0,1.25,14.3,264.5,77.27,63.29
2018,2,1,9,30,487.0,116.0,1.3,15.0,301.0,83.19,68.2
2018,2,1,9,45,510.0,124.5,1.35,15.7,334.5,88.55,72.54
2018,2,1,10,0,533.0,133.0,1.4,16.4,368.0,93.82,76.76
2018,2,1,10,15,585.0,130.0,1.5,16.95,404.5,94.26,76.81
2018,2,1,10,30,637.0,127.0,1.6,17.5,441.0,92.2,74.74
2018,2,1,10,45,731.0,107.5,1.75,18.0,484.5,80.61,64.51
2018,2,1,11,0,825.0,88.0,1.9,18.5,528.0,107.98,63.85
2018,2,1,11,15,751.5,112.5,2.0,18.8,522.5,163.83,98.06
