Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,11,30,678.0,137.0,2.1,19.1,517.0,217.23,141.81
2018,2,1,11,45,687.5,136.5,2.2,19.4,527.5,263.31,180.54
2018,2,1,12,0,697.0,136.0,2.3,19.7,538.0,309.48,221.04
2018,2,1,12,15,730.0,126.0,2.4,19.8,548.0,355.81,261.66
2018,2,1,12,30,763.0,116.0,2.5,19.9,558.0,403.5,303.35
2018,2,1,12,45,815.0,100.5,2.55,19.95,568.0,456.7,348.66
2018,2,1,13,0,867.0,85.0,2.6,20.0,578.0,508.28,392.36
2018,2,1,13,15,884.5,77.5,2.6,20.0,570.0,551.68,429.33
2018,2,1,13,30,902.0,70.0,2.6,20.0,562.0,593.56,464.51
2018,2,1,13,45,882.0,71.0,2.6,19.95,536.5,619.94,487.44
2018,2,1,14,0,862.0,72.0,2.6,19.9,511.0,642.29,506.92
2018,2,1,14,15,858.5,68.5,2.5,19.7,485.5,666.76,527.58
2018,2,1,14,30,855.0,65.0,2.4,19.5,460.0,687.98,544.85
2018,2,1,14,45,820.5,65.5,2.3,19.3,422.0,695.0,550.72
2018,2,1,15,0,786.0,66.0,2.2,19.1,384.0,691.24,548.79
2018,2,1,15,15,759.0,62.5,2.2,19.1,344.5,683.97,544.44
2018,2,1,15,30,732.0,59.0,2.2,19.1,305.0,672.79,536.96
2018,2,1,15,45,730.0,53.0,1.65,17.7,270.5,674.59,537.79
2018,2,1,16,0,728.0,47.0,1.1,16.3,236.0,673.29,534.02
2018,2,1,16,15,648.5,44.5,1.1,15.6,189.0,611.22,487.53
2018,2,1,16,30,569.0,42.0,1.1,14.9,142.0,545.33,435.77
2018,2,1,16,45,456.0,35.0,1.15,14.2,100.0,455.88,361.88
2018,2,1,17,0,343.0,28.0,1.2,13.5,58.0,357.49,256.11
2018,2,1,17,15,202.0,17.0,1.2,13.35,32.0,170.01,0.0
2018,2,1,17,30,61.0,6.0,1.2,13.2,6.0,4.72,0.0
2018,2,1,17,45,30.5,3.0,1.2,13.0,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,2,7,15,138.5,10.5,1.2,9.0,18.0,8.26,0.0
2018,2,2,7,30,277.0,21.0,1.4,9.8,36.0,17.51,0.0
2018,2,2,7,45,335.0,30.5,1.55,10.6,66.5,25.2,15.41
2018,2,2,8,0,393.0,40.0,1.7,11.4,97.0,32.79,23.29
2018,2,2,8,15,502.0,46.5,1.75,12.05,145.5,38.32,28.62
2018,2,2,8,30,611.0,53.0,1.8,12.7,194.0,44.07,33.96
2018,2,2,8,45,660.5,56.0,1.8,13.35,237.0,50.58,39.82
2018,2,2,9,0,710.0,59.0,1.8,14.0,280.0,53.48,42.32
2018,2,2,9,15,676.5,75.0,1.85,14.65,308.5,60.31,48.23
2018,2,2,9,30,643.0,91.0,1.9,15.3,337.0,70.68,57.16
2018,2,2,9,45,724.5,83.0,2.0,16.0,385.5,65.96,52.72
2018,2,2,10,0,806.0,75.0,2.1,16.7,434.0,66.7,53.11
2018,2,2,10,15,826.0,76.0,2.15,17.15,465.5,67.68,53.75
2018,2,2,10,30,846.0,77.0,2.2,17.6,497.0,68.68,54.42
2018,2,2,10,45,802.5,92.5,2.25,18.05,506.0,78.35,62.58
2018,2,2,11,0,759.0,108.0,2.3,18.5,515.0,113.23,69.2
2018,2,2,11,15,719.5,123.0,2.35,18.8,518.5,168.5,103.0
2018,2,2,11,30,680.0,138.0,2.4,19.1,522.0,219.42,143.57
2018,2,2,11,45,651.0,150.0,2.4,19.4,522.5,266.07,184.28
2018,2,2,12,0,622.0,162.0,2.4,19.7,523.0,309.13,223.21
2018,2,2,12,15,649.5,153.5,2.4,19.9,531.5,351.82,260.34
2018,2,2,12,30,677.0,145.0,2.4,20.1,540.0,395.69,298.31
2018,2,2,12,45,735.5,124.5,2.45,20.3,549.5,443.62,338.84
2018,2,2,13,0,794.0,104.0,2.5,20.5,559.0,494.13,381.05
2018,2,2,13,15,793.5,102.0,2.5,20.45,547.5,531.73,413.32
2018,2,2,13,30,793.0,100.0,2.5,20.4,536.0,566.99,443.19
2018,2,2,13,45,813.0,93.0,2.5,20.35,525.0,607.27,476.34
2018,2,2,14,0,833.0,86.0,2.5,20.3,514.0,646.01,507.88
2018,2,2,14,15,810.0,86.0,2.4,20.05,483.5,661.39,521.44
2018,2,2,14,30,787.0,86.0,2.3,19.8,453.0,672.53,531.71
2018,2,2,14,45,789.5,79.0,2.2,19.55,424.0,690.49,546.29
2018,2,2,15,0,792.0,72.0,2.1,19.3,395.0,705.25,557.89
2018,2,2,15,15,770.0,68.5,2.1,19.3,357.0,702.02,556.42
2018,2,2,15,30,748.0,65.0,2.1,19.3,319.0,694.93,552.03
2018,2,2,15,45,669.0,65.0,1.65,18.05,269.5,648.6,517.74
2018,2,2,16,0,590.0,65.0,1.2,16.8,220.0,593.66,475.78
2018,2,2,16,15,510.0,58.0,1.15,16.05,174.0,525.58,424.13
2018,2,2,16,30,430.0,51.0,1.1,15.3,128.0,454.86,367.82
2018,2,2,16,45,386.5,40.5,1.1,14.5,94.5,408.02,326.49
2018,2,2,17,0,343.0,30.0,1.1,13.7,61.0,360.96,264.78
2018,2,2,17,15,198.0,18.0,1.1,13.5,33.5,205.69,0.0
2018,2,2,17,30,53.0,6.0,1.1,13.3,6.0,45.37,0.0
2018,2,2,17,45,26.5,3.0,1.1,13.1,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,3,7,15,134.0,11.5,0.95,10.1,19.0,9.05,0.0
2018,2,3,7,30,268.0,23.0,1.0,11.0,38.0,19.19,0.0
2018,2,3,7,45,397.5,31.0,1.0,11.9,77.5,25.85,16.06
2018,2,3,8,0,527.0,39.0,1.0,12.8,117.0,32.78,23.21
2018,2,3,8,15,598.0,44.5,1.05,13.45,162.0,40.68,30.59
2018,2,3,8,30,669.0,50.0,1.1,14.1,207.0,45.85,35.37
2018,2,3,8,45,714.0,54.0,1.15,14.75,252.0,49.57,38.71
2018,2,3,9,0,759.0,58.0,1.2,15.4,297.0,53.34,41.96
2018,2,3,9,15,788.5,61.5,1.25,16.15,339.0,56.5,44.57
2018,2,3,9,30,818.0,65.0,1.3,16.9,381.0,59.65,47.11
2018,2,3,9,45,838.0,67.0,1.35,17.6,417.5,61.5,48.49
2018,2,3,10,0,858.0,69.0,1.4,18.3,454.0,63.35,49.84
2018,2,3,10,15,872.5,70.5,1.45,18.8,485.0,71.47,56.64
2018,2,3,10,30,887.0,72.0,1.5,19.3,516.0,73.21,57.91
2018,2,3,10,45,896.0,74.0,1.5,19.8,540.5,75.08,59.29
2018,2,3,11,0,905.0,76.0,1.5,20.3,565.0,114.02,65.06
2018,2,3,11,15,910.0,76.0,1.55,20.6,581.0,170.25,95.55
2018,2,3,11,30,915.0,76.0,1.6,20.9,597.0,226.14,137.55
2018,2,3,11,45,918.0,77.0,1.6,21.2,606.5,281.79,184.71
2018,2,3,12,0,921.0,78.0,1.6,21.5,616.0,336.51,232.91
2018,2,3,12,15,921.0,78.0,1.6,21.65,617.5,388.22,279.03
2018,2,3,12,30,921.0,78.0,1.6,21.8,619.0,438.19,323.04
2018,2,3,12,45,917.5,78.5,1.6,21.95,612.5,485.15,363.7
2018,2,3,13,0,914.0,79.0,1.6,22.1,606.0,529.71,401.4
2018,2,3,13,15,909.0,78.5,1.65,22.05,592.0,569.95,435.47
2018,2,3,13,30,904.0,78.0,1.7,22.0,578.0,607.32,466.66
2018,2,3,13,45,895.5,76.5,1.7,22.0,556.0,638.5,492.37
2018,2,3,14,0,887.0,75.0,1.7,22.0,534.0,666.29,515.12
2018,2,3,14,15,874.5,73.5,1.7,21.8,506.0,687.91,533.47
2018,2,3,14,30,862.0,72.0,1.7,21.6,478.0,712.26,552.91
2018,2,3,14,45,845.0,69.5,1.7,21.45,443.0,722.55,561.4
2018,2,3,15,0,828.0,67.0,1.7,21.3,408.0,728.86,567.24
2018,2,3,15,15,802.0,64.5,1.7,21.3,368.5,724.31,564.99
2018,2,3,15,30,776.0,62.0,1.7,21.3,329.0,715.72,559.72
2018,2,3,15,45,739.0,58.5,1.3,19.85,285.5,693.24,543.56
2018,2,3,16,0,702.0,55.0,0.9,18.4,242.0,666.91,523.13
2018,2,3,16,15,646.0,49.5,0.95,17.7,197.0,619.29,488.87
2018,2,3,16,30,590.0,44.0,1.0,17.0,152.0,568.35,449.57
2018,2,3,16,45,494.5,37.0,1.05,16.3,109.5,492.15,387.34
2018,2,3,17,0,399.0,30.0,1.1,15.6,67.0,406.86,300.22
2018,2,3,17,15,243.0,19.5,1.1,15.5,38.0,244.69,0.0
2018,2,3,17,30,87.0,9.0,1.1,15.4,9.0,74.04,0.0
2018,2,3,17,45,43.5,4.5,1.1,15.25,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,4,7,15,0.0,5.0,0.65,11.65,5.0,3.93,0.0
2018,2,4,7,30,0.0,10.0,0.6,12.3,10.0,7.59,0.0
2018,2,4,7,45,0.0,18.0,0.55,12.95,18.0,13.7,5.93
2018,2,4,8,0,0.0,26.0,0.5,13.6,26.0,19.82,11.83
2018,2,4,8,15,3.0,38.5,0.5,14.1,39.0,29.44,20.63
2018,2,4,8,30,6.0,51.0,0.5,14.6,52.0,39.11,29.38
2018,2,4,8,45,83.0,86.5,0.55,15.1,112.5,62.78,50.38
2018,2,4,9,0,160.0,122.0,0.6,15.6,173.0,85.69,70.37
2018,2,4,9,15,149.5,142.0,0.75,16.15,194.5,97.87,80.69
2018,2,4,9,30,139.0,162.0,0.9,16.7,216.0,109.63,90.53
2018,2,4,9,45,144.5,175.5,1.1,17.3,236.5,117.89,97.23
2018,2,4,10,0,150.0,189.0,1.3,17.9,257.0,125.93,103.69
2018,2,4,10,15,123.0,204.0,1.45,18.4,262.0,133.86,110.02
2018,2,4,10,30,96.0,219.0,1.6,18.9,267.0,146.22,120.04
2018,2,4,10,45,107.0,229.5,1.75,19.45,285.5,152.73,125.07
2018,2,4,11,0,118.0,240.0,1.9,20.0,304.0,162.77,124.06
2018,2,4,11,15,233.0,231.5,1.95,20.25,363.0,182.16,132.71
2018,2,4,11,30,348.0,223.0,2.0,20.5,422.0,218.15,155.62
2018,2,4,11,45,521.0,182.5,2.1,20.75,486.5,258.35,182.1
2018,2,4,12,0,694.0,142.0,2.2,21.0,551.0,317.32,226.35
2018,2,4,12,15,733.0,131.0,2.15,21.0,563.5,365.41,267.73
2018,2,4,12,30,772.0,120.0,2.1,21.0,576.0,415.43,310.55
2018,2,4,12,45,832.0,105.0,2.1,21.0,592.0,473.8,359.07
2018,2,4,13,0,892.0,90.0,2.1,21.0,608.0,531.24,406.37
2018,2,4,13,15,887.0,89.0,2.0,20.9,594.0,573.31,441.37
2018,2,4,13,30,882.0,88.0,1.9,20.8,580.0,610.6,472.0
2018,2,4,13,45,876.5,85.5,1.8,20.65,559.0,642.99,498.39
2018,2,4,14,0,871.0,83.0,1.7,20.5,538.0,672.12,521.79
2018,2,4,14,15,859.5,81.0,1.65,20.3,510.0,694.34,540.2
2018,2,4,14,30,848.0,79.0,1.6,20.1,482.0,712.83,555.45
2018,2,4,14,45,832.5,76.0,1.55,19.9,447.5,723.47,563.95
2018,2,4,15,0,817.0,73.0,1.5,19.7,413.0,730.18,569.73
2018,2,4,15,15,790.0,69.5,1.5,19.7,372.5,723.5,565.98
2018,2,4,15,30,763.0,66.0,1.5,19.7,332.0,712.7,559.19
2018,2,4,15,45,730.0,61.5,1.2,18.45,289.0,691.99,544.58
2018,2,4,16,0,697.0,57.0,0.9,17.2,246.0,667.5,526.02
2018,2,4,16,15,644.5,51.0,0.95,16.4,201.0,621.93,493.43
2018,2,4,16,30,592.0,45.0,1.0,15.6,156.0,573.09,455.89
2018,2,4,16,45,498.0,38.0,1.05,14.85,113.0,497.8,394.5
2018,2,4,17,0,404.0,31.0,1.1,14.1,70.0,413.16,311.05
2018,2,4,17,15,247.0,20.0,1.15,13.95,40.0,251.49,0.0
2018,2,4,17,30,90.0,9.0,1.2,13.8,10.0,76.61,0.0
2018,2,4,17,45,45.0,4.5,1.2,13.65,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,5,6,45,9.0,1.5,1.05,9.5,1.0,0.0,0.0
2018,2,5,7,0,18.0,3.0,1.0,9.7,2.0,0.0,0.0
2018,2,5,7,15,134.5,14.0,1.1,10.35,21.5,11.02,0.0
2018,2,5,7,30,251.0,25.0,1.2,11.0,41.0,20.79,3.34
2018,2,5,7,45,384.5,33.0,1.3,11.7,81.0,27.4,17.69
2018,2,5,8,0,518.0,41.0,1.4,12.4,121.0,34.3,24.66
2018,2,5,8,15,586.5,47.0,1.5,12.95,166.0,39.35,29.51
2018,2,5,8,30,655.0,53.0,1.6,13.5,211.0,48.19,37.56
2018,2,5,8,45,698.0,57.5,1.75,14.05,255.5,52.21,41.16
2018,2,5,9,0,741.0,62.0,1.9,14.6,300.0,56.24,44.66
2018,2,5,9,15,772.5,64.5,2.05,15.2,342.0,58.56,46.55
2018,2,5,9,30,804.0,67.0,2.2,15.8,384.0,60.92,48.42
2018,2,5,9,45,827.5,69.0,2.35,16.45,421.5,62.78,49.81
2018,2,5,10,0,851.0,71.0,2.5,17.1,459.0,64.65,51.19
2018,2,5,10,15,867.0,72.0,2.55,17.6,490.5,72.5,57.79
2018,2,5,10,30,883.0,73.0,2.6,18.1,522.0,73.92,58.78
2018,2,5,10,45,833.5,91.0,2.7,18.6,530.5,77.83,61.93
2018,2,5,11,0,784.0,109.0,2.8,19.1,539.0,125.62,76.78
2018,2,5,11,15,589.0,170.0,2.85,19.5,498.5,186.31,121.92
2018,2,5,11,30,394.0,231.0,2.9,19.9,458.0,232.32,165.58
2018,2,5,11,45,439.0,222.0,2.9,20.3,479.0,266.9,192.62
2018,2,5,12,0,484.0,213.0,2.9,20.7,500.0,306.18,224.79
2018,2,5,12,15,484.0,212.5,2.95,21.0,500.0,339.62,254.26
2018,2,5,12,30,484.0,212.0,3.0,21.3,500.0,372.1,282.66
2018,2,5,12,45,533.0,194.0,3.0,21.55,508.5,411.37,315.45
2018,2,5,13,0,582.0,176.0,3.0,21.8,517.0,452.74,349.73
2018,2,5,13,15,695.0,138.5,2.9,21.9,536.0,519.08,402.64
2018,2,5,13,30,808.0,101.0,2.8,22.0,555.0,582.88,453.38
2018,2,5,13,45,821.0,94.5,2.75,22.1,541.0,620.31,483.59
2018,2,5,14,0,834.0,88.0,2.7,22.2,527.0,655.7,511.95
2018,2,5,14,15,851.0,78.5,2.5,22.05,506.0,688.2,537.68
2018,2,5,14,30,868.0,69.0,2.3,21.9,485.0,711.59,555.57
2018,2,5,14,45,851.5,67.0,2.15,21.75,450.5,722.35,563.59
2018,2,5,15,0,835.0,65.0,2.0,21.6,416.0,736.73,574.24
2018,2,5,15,15,810.5,62.0,2.0,21.6,376.0,732.74,572.37
2018,2,5,15,30,786.0,59.0,2.0,21.6,336.0,724.74,567.6
2018,2,5,15,45,750.5,55.5,1.5,20.2,292.5,703.44,551.88
2018,2,5,16,0,715.0,52.0,1.0,18.8,249.0,678.39,531.77
2018,2,5,16,15,660.0,48.0,1.05,18.15,204.0,633.33,499.62
2018,2,5,16,30,605.0,44.0,1.1,17.5,159.0,584.88,462.51
2018,2,5,16,45,513.5,37.5,1.15,16.8,116.0,511.22,402.97
2018,2,5,17,0,422.0,31.0,1.2,16.1,73.0,429.06,324.33
2018,2,5,17,15,262.0,20.5,1.2,16.0,42.0,267.0,16.19
2018,2,5,17,30,102.0,10.0,1.2,15.9,11.0,86.95,0.0
2018,2,5,17,45,51.0,5.0,1.15,15.8,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.7,7.45,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,1.7,7.7,2.0,0.0,0.0
2018,2,6,7,15,213.5,13.5,1.95,8.6,26.0,10.62,0.0
2018,2,6,7,30,394.0,24.0,2.2,9.5,50.0,22.09,5.92
2018,2,6,7,45,506.5,30.5,2.45,10.35,92.5,28.12,18.52
2018,2,6,8,0,619.0,37.0,2.7,11.2,135.0,34.42,24.91
2018,2,6,8,15,683.5,42.0,2.8,11.85,182.5,39.26,29.57
2018,2,6,8,30,748.0,47.0,2.9,12.5,230.0,44.18,34.13
2018,2,6,8,45,789.0,50.0,3.0,13.15,276.5,47.29,36.9
2018,2,6,9,0,830.0,53.0,3.1,13.8,323.0,54.97,43.66
2018,2,6,9,15,857.0,55.0,3.15,14.4,366.0,57.84,46.05
2018,2,6,9,30,884.0,57.0,3.2,15.0,409.0,60.63,48.3
2018,2,6,9,45,903.5,58.5,3.2,15.6,447.0,62.84,50.02
2018,2,6,10,0,923.0,60.0,3.2,16.2,485.0,64.97,51.65
2018,2,6,10,15,935.5,62.0,3.25,16.75,517.5,67.22,53.38
2018,2,6,10,30,948.0,64.0,3.3,17.3,550.0,69.37,55.03
2018,2,6,10,45,956.5,65.0,3.35,17.8,575.0,70.67,55.94
2018,2,6,11,0,965.0,66.0,3.4,18.3,600.0,116.19,63.71
2018,2,6,11,15,968.5,67.0,3.45,18.65,616.5,176.38,98.45
2018,2,6,11,30,972.0,68.0,3.5,19.0,633.0,236.09,144.87
2018,2,6,11,45,973.5,69.0,3.5,19.35,642.5,294.6,195.78
2018,2,6,12,0,975.0,70.0,3.5,19.7,652.0,351.93,247.52
2018,2,6,12,15,974.0,70.5,3.5,19.85,653.5,406.57,297.37
2018,2,6,12,30,973.0,71.0,3.5,20.0,655.0,459.3,344.9
2018,2,6,12,45,966.5,72.0,3.55,20.15,647.0,507.91,388.25
2018,2,6,13,0,960.0,73.0,3.6,20.3,639.0,553.75,428.3
2018,2,6,13,15,955.0,72.0,3.55,20.3,624.0,595.5,464.25
2018,2,6,13,30,950.0,71.0,3.5,20.3,609.0,634.2,497.0
2018,2,6,13,45,943.0,69.5,3.45,20.3,587.0,667.96,525.34
2018,2,6,14,0,936.0,68.0,3.4,20.3,565.0,698.26,550.54
2018,2,6,14,15,923.0,66.5,3.25,20.1,535.0,720.9,569.67
2018,2,6,14,30,910.0,65.0,3.1,19.9,505.0,739.63,584.11
2018,2,6,14,45,893.0,63.5,2.9,19.7,469.5,751.53,593.25
2018,2,6,15,0,876.0,62.0,2.7,19.5,434.0,759.45,599.47
2018,2,6,15,15,852.5,59.5,2.7,19.5,393.0,757.15,598.94
2018,2,6,15,30,829.0,57.0,2.7,19.5,352.0,758.97,601.3
2018,2,6,15,45,794.5,54.0,2.05,18.1,307.5,739.5,586.56
2018,2,6,16,0,760.0,51.0,1.4,16.7,263.0,716.17,567.13
2018,2,6,16,15,706.0,46.5,1.4,15.75,216.0,671.36,535.08
2018,2,6,16,30,652.0,42.0,1.4,14.8,169.0,623.3,498.15
2018,2,6,16,45,560.5,36.5,1.4,13.9,124.5,540.56,431.35
2018,2,6,17,0,469.0,31.0,1.4,13.0,80.0,454.55,350.77
2018,2,6,17,15,295.5,21.0,1.4,12.8,46.5,297.37,70.85
2018,2,6,17,30,122.0,11.0,1.4,12.6,13.0,103.61,0.0
2018,2,6,17,45,61.0,5.5,1.4,12.4,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,6,45,11.0,1.5,1.25,9.25,1.0,0.0,0.0
2018,2,7,7,0,22.0,3.0,1.2,9.5,2.0,0.0,0.0
2018,2,7,7,15,119.0,15.0,1.2,10.5,22.0,11.8,0.0
2018,2,7,7,30,216.0,27.0,1.2,11.5,42.0,20.59,6.53
2018,2,7,7,45,379.0,34.5,1.25,12.45,85.5,28.55,18.86
2018,2,7,8,0,542.0,42.0,1.3,13.4,129.0,35.23,25.45
2018,2,7,8,15,610.0,47.5,1.4,14.0,175.0,43.29,32.93
2018,2,7,8,30,678.0,53.0,1.5,14.6,221.0,48.4,37.61
2018,2,7,8,45,722.0,56.5,1.55,15.2,266.5,51.67,40.51
2018,2,7,9,0,766.0,60.0,1.6,15.8,312.0,55.01,43.34
2018,2,7,9,15,794.0,63.5,1.65,16.6,354.5,58.12,45.88
2018,2,7,9,30,822.0,67.0,1.7,17.4,397.0,61.22,48.34
2018,2,7,9,45,842.0,69.0,1.7,18.2,434.0,63.04,49.65
2018,2,7,10,0,862.0,71.0,1.7,19.0,471.0,64.86,50.94
2018,2,7,10,15,876.0,73.0,1.65,19.45,503.0,73.49,58.16
2018,2,7,10,30,890.0,75.0,1.6,19.9,535.0,75.52,59.67
2018,2,7,10,45,900.0,76.0,1.55,20.4,559.5,76.73,60.47
2018,2,7,11,0,910.0,77.0,1.5,20.9,584.0,121.85,68.29
2018,2,7,11,15,916.0,78.0,1.35,21.2,601.5,179.57,101.51
2018,2,7,11,30,922.0,79.0,1.2,21.5,619.0,237.14,145.33
2018,2,7,11,45,924.5,79.0,1.1,21.85,628.0,292.71,192.31
2018,2,7,12,0,927.0,79.0,1.0,22.2,637.0,347.23,239.71
2018,2,7,12,15,923.5,80.5,0.85,22.4,637.5,399.62,285.12
2018,2,7,12,30,920.0,82.0,0.7,22.6,638.0,449.99,327.57
2018,2,7,12,45,912.5,84.0,0.55,22.8,631.0,496.82,365.71
2018,2,7,13,0,905.0,86.0,0.4,23.0,624.0,540.94,400.13
2018,2,7,13,15,900.0,85.0,0.45,23.05,609.5,580.77,432.43
2018,2,7,13,30,895.0,84.0,0.5,23.1,595.0,617.69,461.96
2018,2,7,13,45,886.5,83.0,0.55,23.1,573.5,649.41,487.36
2018,2,7,14,0,878.0,82.0,0.6,23.1,552.0,683.17,513.58
2018,2,7,14,15,865.5,80.0,0.65,23.0,523.0,704.97,531.55
2018,2,7,14,30,853.0,78.0,0.7,22.9,494.0,722.94,546.21
2018,2,7,14,45,834.5,76.0,0.7,22.75,459.0,732.62,554.01
2018,2,7,15,0,816.0,74.0,0.7,22.6,424.0,738.24,559.21
2018,2,7,15,15,790.5,71.0,0.7,22.6,384.0,733.2,556.82
2018,2,7,15,30,765.0,68.0,0.7,22.6,344.0,724.09,551.6
2018,2,7,15,45,728.5,64.0,0.75,21.2,300.0,700.94,539.84
2018,2,7,16,0,692.0,60.0,0.8,19.8,256.0,673.9,524.42
2018,2,7,16,15,636.5,55.0,0.9,18.8,210.5,633.98,497.85
2018,2,7,16,30,581.0,50.0,1.0,17.8,165.0,585.08,462.15
2018,2,7,16,45,489.0,42.5,1.05,16.8,121.5,500.86,396.12
2018,2,7,17,0,397.0,35.0,1.1,15.8,78.0,415.49,320.17
2018,2,7,17,15,242.5,23.0,1.15,15.35,45.0,259.9,94.25
2018,2,7,17,30,88.0,11.0,1.2,14.9,12.0,77.4,0.0
2018,2,7,17,45,44.0,5.5,1.2,14.45,6.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,0.8,10.1,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,0.8,10.2,2.0,0.0,0.0
2018,2,8,7,15,158.0,15.0,0.8,10.9,25.0,11.8,0.0
2018,2,8,7,30,293.0,27.0,0.8,11.6,48.0,22.47,8.94
2018,2,8,7,45,422.0,35.0,0.8,12.3,91.0,29.14,19.51
2018,2,8,8,0,551.0,43.0,0.8,13.0,134.0,36.07,26.31
2018,2,8,8,15,617.5,48.5,0.75,13.6,180.5,44.19,33.84
2018,2,8,8,30,684.0,54.0,0.7,14.2,227.0,49.28,38.49
2018,2,8,8,45,727.0,58.5,0.7,14.75,273.0,53.34,42.08
2018,2,8,9,0,770.0,63.0,0.7,15.3,319.0,57.41,45.57
2018,2,8,9,15,801.0,65.5,0.75,16.05,362.0,59.76,47.42
2018,2,8,9,30,832.0,68.0,0.8,16.8,405.0,62.13,49.25
2018,2,8,9,45,855.5,69.0,0.85,17.5,443.5,63.29,50.0
2018,2,8,10,0,879.0,70.0,0.9,18.2,482.0,71.12,56.51
2018,2,8,10,15,893.0,71.5,0.95,18.85,513.5,72.93,57.78
2018,2,8,10,30,907.0,73.0,1.0,19.5,545.0,74.65,58.98
2018,2,8,10,45,916.5,74.5,1.1,20.1,570.5,76.2,60.05
2018,2,8,11,0,926.0,76.0,1.2,20.7,596.0,124.21,69.03
2018,2,8,11,15,932.0,76.5,1.25,21.1,613.5,182.57,103.0
2018,2,8,11,30,938.0,77.0,1.3,21.5,631.0,240.73,147.6
2018,2,8,11,45,941.5,77.0,1.35,21.9,640.5,297.47,195.85
2018,2,8,12,0,945.0,77.0,1.4,22.3,650.0,353.24,244.76
2018,2,8,12,15,946.0,77.5,1.5,22.4,652.0,407.35,292.71
2018,2,8,12,30,947.0,78.0,1.6,22.5,654.0,459.82,338.6
2018,2,8,12,45,946.0,77.5,1.65,22.65,648.0,508.62,380.47
2018,2,8,13,0,945.0,77.0,1.7,22.8,642.0,555.12,419.5
2018,2,8,13,15,940.5,76.0,1.75,22.75,627.5,596.73,454.32
2018,2,8,13,30,936.0,75.0,1.8,22.7,613.0,635.37,486.19
2018,2,8,13,45,927.5,73.5,1.85,22.65,590.5,667.87,513.04
2018,2,8,14,0,919.0,72.0,1.9,22.6,568.0,696.84,536.91
2018,2,8,14,15,907.0,70.5,1.85,22.35,538.5,719.8,555.86
2018,2,8,14,30,895.0,69.0,1.8,22.1,509.0,738.95,570.39
2018,2,8,14,45,878.5,67.5,1.75,21.9,474.0,750.96,579.86
2018,2,8,15,0,862.0,66.0,1.7,21.7,439.0,759.06,586.68
2018,2,8,15,15,838.5,63.0,1.7,21.7,398.0,763.85,591.2
2018,2,8,15,30,815.0,60.0,1.7,21.7,357.0,756.94,587.35
2018,2,8,15,45,782.5,57.0,1.35,20.15,313.0,738.79,575.36
2018,2,8,16,0,750.0,54.0,1.0,18.6,269.0,716.8,559.37
2018,2,8,16,15,700.0,49.5,1.05,17.7,222.5,674.88,530.79
2018,2,8,16,30,650.0,45.0,1.1,16.8,176.0,629.59,497.37
2018,2,8,16,45,565.5,38.5,1.15,15.9,131.0,550.76,435.55
2018,2,8,17,0,481.0,32.0,1.2,15.0,86.0,469.35,363.24
2018,2,8,17,15,320.0,23.0,1.2,14.85,51.5,325.5,150.47
2018,2,8,17,30,159.0,14.0,1.2,14.7,17.0,135.7,0.0
2018,2,8,17,45,79.5,7.0,1.15,14.5,8.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,9,6,45,6.0,1.0,0.55,12.45,1.0,0.0,0.0
2018,2,9,7,0,12.0,2.0,0.6,12.6,2.0,0.0,0.0
2018,2,9,7,15,174.0,14.0,0.65,13.2,27.0,11.02,0.0
2018,2,9,7,30,336.0,26.0,0.7,13.8,52.0,21.69,9.31
2018,2,9,7,45,475.5,32.0,0.75,14.4,97.0,29.25,19.52
2018,2,9,8,0,615.0,38.0,0.8,15.0,142.0,35.26,25.4
2018,2,9,8,15,675.5,42.5,0.9,15.55,189.0,39.63,29.56
2018,2,9,8,30,736.0,47.0,1.0,16.1,236.0,44.1,33.62
2018,2,9,8,45,774.5,50.5,1.1,16.6,282.0,47.57,36.66
2018,2,9,9,0,813.0,54.0,1.2,17.1,328.0,51.05,39.63
2018,2,9,9,15,838.0,57.0,1.3,17.75,370.5,59.28,46.66
2018,2,9,9,30,863.0,60.0,1.4,18.4,413.0,62.68,49.38
2018,2,9,9,45,880.5,62.0,1.55,19.05,450.5,65.14,51.27
2018,2,9,10,0,898.0,64.0,1.7,19.7,488.0,67.51,53.05
2018,2,9,10,15,910.5,65.5,1.85,20.15,520.0,69.34,54.4
2018,2,9,10,30,923.0,67.0,2.0,20.6,552.0,71.09,55.69
2018,2,9,10,45,931.5,69.0,2.15,21.05,577.5,73.0,57.11
2018,2,9,11,0,940.0,71.0,2.3,21.5,603.0,123.83,67.46
2018,2,9,11,15,944.5,72.0,2.35,21.7,620.0,183.1,102.76
2018,2,9,11,30,949.0,73.0,2.4,21.9,637.0,242.01,148.64
2018,2,9,11,45,948.5,74.0,2.5,22.15,645.5,299.12,198.04
2018,2,9,12,0,948.0,75.0,2.6,22.4,654.0,354.86,247.85
2018,2,9,12,15,927.5,81.5,2.65,22.5,649.0,406.5,294.86
2018,2,9,12,30,907.0,88.0,2.7,22.6,644.0,454.56,338.04
2018,2,9,12,45,890.5,91.0,2.8,22.7,632.5,497.74,376.4
2018,2,9,13,0,874.0,94.0,2.9,22.8,621.0,539.57,412.58
2018,2,9,13,15,867.0,93.5,2.85,22.8,606.0,578.76,445.57
2018,2,9,13,30,860.0,93.0,2.8,22.8,591.0,614.94,475.49
2018,2,9,13,45,878.0,87.0,2.8,22.75,579.5,658.07,510.24
2018,2,9,14,0,896.0,81.0,2.8,22.7,568.0,693.93,539.36
2018,2,9,14,15,864.0,81.0,2.6,22.55,531.0,710.35,552.66
2018,2,9,14,30,832.0,81.0,2.4,22.4,494.0,716.39,557.67
2018,2,9,14,45,770.0,84.0,2.25,22.2,445.5,698.44,545.35
2018,2,9,15,0,708.0,87.0,2.1,22.0,397.0,678.68,531.87
2018,2,9,15,15,694.5,82.0,2.1,22.0,362.5,679.54,533.78
2018,2,9,15,30,681.0,77.0,2.1,22.0,328.0,677.04,532.97
2018,2,9,15,45,562.5,83.5,1.6,20.6,273.5,599.34,476.19
2018,2,9,16,0,444.0,90.0,1.1,19.2,219.0,509.49,408.85
2018,2,9,16,15,366.5,80.0,1.1,18.3,174.5,439.34,356.15
2018,2,9,16,30,289.0,70.0,1.1,17.4,130.0,367.75,299.34
2018,2,9,16,45,229.0,55.5,1.15,16.45,95.5,303.6,246.28
2018,2,9,17,0,169.0,41.0,1.2,15.5,61.0,239.81,189.34
2018,2,9,17,15,111.0,26.5,1.2,15.15,37.0,150.08,79.39
2018,2,9,17,30,53.0,12.0,1.2,14.8,13.0,51.16,0.0
2018,2,9,17,45,26.5,6.0,1.25,14.4,6.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,10,6,45,14.5,2.5,0.9,8.85,2.0,0.0,0.0
2018,2,10,7,0,29.0,5.0,0.9,9.2,4.0,0.0,0.0
2018,2,10,7,15,79.5,17.5,1.1,9.9,22.0,13.77,0.0
2018,2,10,7,30,130.0,30.0,1.3,10.6,40.0,22.52,10.88
2018,2,10,7,45,341.0,37.0,1.5,11.3,89.5,30.28,20.76
2018,2,10,8,0,552.0,44.0,1.7,12.0,139.0,36.84,27.15
2018,2,10,8,15,637.0,47.0,1.8,12.6,188.5,43.06,32.99
2018,2,10,8,30,722.0,50.0,1.9,13.2,238.0,46.4,36.07
2018,2,10,8,45,762.0,53.0,2.05,13.8,284.0,49.4,38.71
2018,2,10,9,0,802.0,56.0,2.2,14.4,330.0,52.45,41.3
2018,2,10,9,15,828.5,59.0,2.5,15.15,373.0,55.3,43.62
2018,2,10,9,30,855.0,62.0,2.8,15.9,416.0,64.03,51.07
2018,2,10,9,45,868.0,65.5,3.1,16.65,452.5,67.41,53.74
2018,2,10,10,0,881.0,69.0,3.4,17.4,489.0,70.65,56.27
2018,2,10,10,15,798.5,94.0,3.55,17.75,493.5,79.54,63.77
2018,2,10,10,30,716.0,119.0,3.7,18.1,498.0,87.29,70.22
2018,2,10,10,45,625.0,152.0,3.9,18.45,494.0,105.77,85.83
2018,2,10,11,0,534.0,185.0,4.1,18.8,490.0,156.14,106.21
2018,2,10,11,15,609.0,167.5,4.15,18.9,525.0,195.54,128.17
2018,2,10,11,30,684.0,150.0,4.2,19.0,560.0,239.86,160.36
2018,2,10,11,45,717.0,142.5,4.3,19.1,578.0,288.13,201.24
2018,2,10,12,0,750.0,135.0,4.4,19.2,596.0,338.72,245.62
2018,2,10,12,15,579.0,189.5,4.5,19.2,546.0,362.72,273.85
2018,2,10,12,30,408.0,244.0,4.6,19.2,496.0,366.32,283.25
2018,2,10,12,45,500.0,213.0,4.7,19.25,518.5,418.62,326.48
2018,2,10,13,0,592.0,182.0,4.8,19.3,541.0,475.97,373.96
2018,2,10,13,15,698.5,145.5,4.9,19.15,560.0,537.16,425.02
2018,2,10,13,30,805.0,109.0,5.0,19.0,579.0,600.39,477.85
2018,2,10,13,45,793.0,105.5,5.1,18.9,554.5,625.6,500.52
2018,2,10,14,0,781.0,102.0,5.2,18.8,530.0,647.2,520.22
2018,2,10,14,15,651.5,129.5,5.15,18.55,474.0,618.06,498.9
2018,2,10,14,30,522.0,157.0,5.1,18.3,418.0,567.89,460.86
2018,2,10,14,45,470.5,152.0,5.05,18.05,375.0,543.16,443.27
2018,2,10,15,0,419.0,147.0,5.0,17.8,332.0,514.0,421.66
2018,2,10,15,15,587.0,108.5,5.0,17.8,341.5,626.72,514.38
2018,2,10,15,30,755.0,70.0,5.0,17.8,351.0,726.0,591.45
2018,2,10,15,45,773.5,60.5,4.35,16.75,318.0,741.05,602.44
2018,2,10,16,0,792.0,51.0,3.7,15.7,285.0,752.71,611.05
2018,2,10,16,15,745.0,47.0,3.4,14.9,237.5,713.87,581.11
2018,2,10,16,30,698.0,43.0,3.1,14.1,190.0,671.72,546.72
2018,2,10,16,45,598.0,38.5,2.8,13.25,141.5,581.92,472.8
2018,2,10,17,0,498.0,34.0,2.5,12.4,93.0,488.69,389.87
2018,2,10,17,15,324.0,24.0,2.5,12.0,55.5,337.04,204.41
2018,2,10,17,30,150.0,14.0,2.5,11.6,18.0,129.54,0.0
2018,2,10,17,45,75.0,7.0,2.5,11.25,9.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.55,4.95,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,11,6,45,19.5,2.5,1.0,4.95,2.0,0.0,0.0
2018,2,11,7,0,39.0,5.0,1.0,5.3,4.0,0.0,0.0
2018,2,11,7,15,147.5,16.0,1.2,6.3,26.0,12.59,0.0
2018,2,11,7,30,256.0,27.0,1.4,7.3,48.0,22.17,11.48
2018,2,11,7,45,437.5,35.0,1.65,8.25,100.0,29.11,20.1
2018,2,11,8,0,619.0,43.0,1.9,9.2,152.0,39.61,30.01
2018,2,11,8,15,671.0,48.5,2.05,10.05,198.5,44.64,34.78
2018,2,11,8,30,723.0,54.0,2.2,10.9,245.0,49.68,39.38
2018,2,11,8,45,767.5,57.5,2.35,11.7,293.0,53.05,42.32
2018,2,11,9,0,812.0,61.0,2.5,12.5,341.0,56.46,45.2
2018,2,11,9,15,708.0,85.5,2.7,13.2,351.5,67.84,55.12
2018,2,11,9,30,604.0,110.0,2.9,13.9,362.0,82.57,67.84
2018,2,11,9,45,452.0,151.5,3.1,14.65,349.5,103.41,85.71
2018,2,11,10,0,300.0,193.0,3.3,15.4,337.0,127.36,106.01
2018,2,11,10,15,219.5,214.0,3.45,15.35,323.0,141.75,118.17
2018,2,11,10,30,139.0,235.0,3.6,15.3,309.0,151.07,125.95
2018,2,11,10,45,176.5,242.0,3.8,15.25,340.5,155.89,129.89
2018,2,11,11,0,214.0,249.0,4.0,15.2,372.0,178.44,135.58
2018,2,11,11,15,109.5,215.5,3.85,14.85,278.5,163.86,125.74
2018,2,11,11,30,5.0,182.0,3.7,14.5,185.0,136.52,107.96
2018,2,11,11,45,15.0,206.0,3.55,14.15,215.0,157.37,124.82
2018,2,11,12,0,25.0,230.0,3.4,13.8,245.0,179.93,143.15
2018,2,11,12,15,49.0,253.0,3.5,13.65,283.0,210.02,167.4
2018,2,11,12,30,73.0,276.0,3.6,13.5,321.0,244.07,195.15
2018,2,11,12,45,212.0,260.5,3.7,13.35,390.5,311.11,249.21
2018,2,11,13,0,351.0,245.0,3.8,13.2,460.0,393.41,316.32
2018,2,11,13,15,330.5,245.0,4.0,13.05,443.5,405.15,327.72
2018,2,11,13,30,310.0,245.0,4.2,12.9,427.0,414.31,337.04
2018,2,11,13,45,182.0,209.0,4.4,12.75,315.0,306.18,251.11
2018,2,11,14,0,54.0,173.0,4.6,12.6,203.0,184.42,150.44
2018,2,11,14,15,145.5,191.0,4.7,12.45,266.0,285.39,236.51
2018,2,11,14,30,237.0,209.0,4.8,12.3,329.0,397.35,330.16
2018,2,11,14,45,240.5,194.5,4.9,12.15,309.0,397.78,331.87
2018,2,11,15,0,244.0,180.0,5.0,12.0,289.0,396.85,332.81
2018,2,11,15,15,455.5,134.0,5.0,12.0,314.0,543.63,457.6
2018,2,11,15,30,667.0,88.0,5.0,12.0,339.0,683.75,571.79
2018,2,11,15,45,670.0,79.5,4.85,11.5,305.5,687.31,575.23
2018,2,11,16,0,673.0,71.0,4.7,11.0,272.0,687.83,576.32
2018,2,11,16,15,611.5,65.0,4.55,10.6,224.5,634.51,533.47
2018,2,11,16,30,550.0,59.0,4.4,10.2,177.0,578.08,486.33
2018,2,11,16,45,424.5,50.5,4.25,9.8,128.0,463.09,389.15
2018,2,11,17,0,299.0,42.0,4.1,9.4,79.0,347.86,287.27
2018,2,11,17,15,185.0,28.0,4.1,9.2,47.5,232.77,153.92
2018,2,11,17,30,71.0,14.0,4.1,9.0,16.0,67.33,0.0
2018,2,11,17,45,35.5,7.0,4.05,8.85,8.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.95,8.45,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
