Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,3,45,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.95,3.6,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,22,6,45,45.5,7.5,2.4,4.35,9.0,0.0,0.0
2018,2,22,7,0,91.0,15.0,2.5,4.8,18.0,11.8,0.0
2018,2,22,7,15,258.5,28.0,2.75,5.3,57.0,23.09,11.67
2018,2,22,7,30,426.0,41.0,3.0,5.8,96.0,34.05,24.63
2018,2,22,7,45,496.0,49.5,3.25,6.3,140.0,40.81,31.43
2018,2,22,8,0,566.0,58.0,3.5,6.8,184.0,47.59,37.93
2018,2,22,8,15,648.0,61.5,3.6,7.3,238.5,50.71,40.89
2018,2,22,8,30,730.0,65.0,3.7,7.8,293.0,58.52,47.97
2018,2,22,8,45,715.0,77.0,3.75,8.25,329.0,62.26,51.22
2018,2,22,9,0,700.0,89.0,3.8,8.7,365.0,69.99,58.01
2018,2,22,9,15,780.5,82.5,3.85,9.1,422.0,71.84,59.42
2018,2,22,9,30,861.0,76.0,3.9,9.5,479.0,68.4,56.08
2018,2,22,9,45,879.5,78.0,3.9,9.85,518.0,70.08,57.36
2018,2,22,10,0,898.0,80.0,3.9,10.2,557.0,79.16,65.21
2018,2,22,10,15,908.5,81.5,4.0,10.45,588.5,80.74,66.39
2018,2,22,10,30,919.0,83.0,4.1,10.7,620.0,82.23,67.51
2018,2,22,10,45,927.5,84.0,4.15,10.95,645.5,104.73,67.27
2018,2,22,11,0,936.0,85.0,4.2,11.2,671.0,165.41,96.01
2018,2,22,11,15,940.5,86.5,4.3,11.25,689.0,226.13,141.27
2018,2,22,11,30,945.0,88.0,4.4,11.3,707.0,286.53,193.97
2018,2,22,11,45,908.0,101.5,4.55,11.35,703.0,343.37,248.18
2018,2,22,12,0,871.0,115.0,4.7,11.4,699.0,393.95,297.37
2018,2,22,12,15,547.0,174.0,4.8,11.25,541.0,362.94,285.15
2018,2,22,12,30,223.0,233.0,4.9,11.1,383.0,290.4,233.67
2018,2,22,12,45,146.5,233.5,5.05,11.0,331.5,264.75,214.81
2018,2,22,13,0,70.0,234.0,5.2,10.9,280.0,227.13,184.7
2018,2,22,13,15,143.5,244.0,5.25,10.7,336.0,295.65,242.42
2018,2,22,13,30,217.0,254.0,5.3,10.5,392.0,374.44,308.35
2018,2,22,13,45,225.5,237.0,5.35,10.35,376.5,380.45,314.72
2018,2,22,14,0,234.0,220.0,5.4,10.2,361.0,385.32,320.38
2018,2,22,14,15,213.5,200.5,5.4,10.0,324.5,364.85,304.84
2018,2,22,14,30,193.0,181.0,5.4,9.8,288.0,341.16,286.45
2018,2,22,14,45,374.0,165.0,5.4,9.6,355.0,499.42,421.11
2018,2,22,15,0,555.0,149.0,5.4,9.4,422.0,645.02,542.76
2018,2,22,15,15,623.5,124.5,5.4,9.4,407.0,700.2,588.49
2018,2,22,15,30,692.0,100.0,5.4,9.4,392.0,745.1,625.19
2018,2,22,15,45,502.5,107.0,5.25,8.95,306.5,591.08,503.42
2018,2,22,16,0,313.0,114.0,5.1,8.5,221.0,421.85,363.75
2018,2,22,16,15,218.5,106.5,4.8,8.1,176.0,337.63,291.79
2018,2,22,16,30,124.0,99.0,4.5,7.7,131.0,235.24,202.36
2018,2,22,16,45,121.5,78.0,4.25,7.3,104.0,210.84,181.03
2018,2,22,17,0,119.0,57.0,4.0,6.9,77.0,201.88,171.34
2018,2,22,17,15,154.5,43.5,3.85,6.6,60.0,220.91,182.6
2018,2,22,17,30,190.0,30.0,3.7,6.3,43.0,242.8,131.56
2018,2,22,17,45,98.5,16.0,3.55,6.0,22.5,92.33,0.0
2018,2,22,18,0,7.0,2.0,3.4,5.7,2.0,0.0,0.0
2018,2,22,18,15,3.5,1.0,3.3,5.55,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.2,5.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.85,4.8,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.3,3.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.65,2.3,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.55,1.9,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.5,1.15,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.45,0.85,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.35,-1.05,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-1.15,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.25,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,6,45,63.5,7.5,1.6,0.7,10.0,0.0,0.0
2018,2,23,7,0,127.0,15.0,1.7,1.4,20.0,11.8,0.0
2018,2,23,7,15,291.0,27.5,2.1,2.2,60.0,22.7,12.37
2018,2,23,7,30,455.0,40.0,2.5,3.0,100.0,33.31,24.38
2018,2,23,7,45,566.5,45.0,2.9,3.75,152.0,37.69,28.97
2018,2,23,8,0,678.0,50.0,3.3,4.5,204.0,45.95,36.81
2018,2,23,8,15,731.0,55.0,3.55,5.0,256.0,50.59,41.16
2018,2,23,8,30,784.0,60.0,3.8,5.5,308.0,55.25,45.4
2018,2,23,8,45,819.5,63.5,4.05,6.05,358.0,58.51,48.22
2018,2,23,9,0,855.0,67.0,4.3,6.6,408.0,61.78,50.98
2018,2,23,9,15,877.0,70.0,4.35,7.0,453.0,64.42,53.16
2018,2,23,9,30,899.0,73.0,4.4,7.4,498.0,73.6,61.22
2018,2,23,9,45,914.0,76.0,4.4,7.8,537.5,76.51,63.58
2018,2,23,10,0,929.0,79.0,4.4,8.2,577.0,79.3,65.81
2018,2,23,10,15,937.5,80.0,4.4,8.5,608.0,80.55,66.7
2018,2,23,10,30,946.0,81.0,4.4,8.8,639.0,81.71,67.52
2018,2,23,10,45,953.0,82.5,4.35,9.15,664.5,107.93,68.32
2018,2,23,11,0,960.0,84.0,4.3,9.5,690.0,170.34,99.21
2018,2,23,11,15,965.0,85.0,4.3,9.7,708.0,232.26,146.04
2018,2,23,11,30,970.0,86.0,4.3,9.9,726.0,293.88,200.14
2018,2,23,11,45,973.0,86.5,4.3,10.15,736.0,353.99,255.86
2018,2,23,12,0,976.0,87.0,4.3,10.4,746.0,413.05,311.06
2018,2,23,12,15,974.0,88.5,4.3,10.55,747.5,469.64,363.7
2018,2,23,12,30,972.0,90.0,4.3,10.7,749.0,524.24,413.46
2018,2,23,12,45,967.0,91.5,4.25,10.85,741.5,575.15,458.8
2018,2,23,13,0,962.0,93.0,4.2,11.0,734.0,623.38,500.69
2018,2,23,13,15,958.0,92.0,4.15,11.0,719.0,667.05,538.24
2018,2,23,13,30,954.0,91.0,4.1,11.0,704.0,707.68,572.55
2018,2,23,13,45,947.0,89.0,4.05,11.05,680.5,742.08,601.48
2018,2,23,14,0,940.0,87.0,4.0,11.1,657.0,772.89,627.03
2018,2,23,14,15,929.0,86.0,3.9,11.0,626.5,798.12,646.6
2018,2,23,14,30,918.0,85.0,3.8,10.9,596.0,819.47,663.36
2018,2,23,14,45,902.5,82.5,3.7,10.8,558.5,831.62,673.4
2018,2,23,15,0,887.0,80.0,3.6,10.7,521.0,848.32,686.97
2018,2,23,15,15,865.5,77.5,3.6,10.7,478.0,847.49,687.91
2018,2,23,15,30,844.0,75.0,3.6,10.7,435.0,842.4,685.82
2018,2,23,15,45,813.5,71.5,3.2,10.1,387.5,824.15,672.98
2018,2,23,16,0,783.0,68.0,2.8,9.5,340.0,801.79,656.54
2018,2,23,16,15,739.0,63.5,2.4,8.45,290.0,762.52,627.38
2018,2,23,16,30,695.0,59.0,2.0,7.4,240.0,719.55,593.77
2018,2,23,16,45,625.5,52.5,1.65,6.35,189.5,658.62,544.29
2018,2,23,17,0,556.0,46.0,1.3,5.3,139.0,587.7,483.69
2018,2,23,17,15,431.5,37.0,1.3,4.8,94.5,466.02,378.69
2018,2,23,17,30,307.0,28.0,1.3,4.3,50.0,333.87,200.84
2018,2,23,17,45,164.0,15.5,1.3,3.8,26.0,145.42,0.0
2018,2,23,18,0,21.0,3.0,1.3,3.3,2.0,0.0,0.0
2018,2,23,18,15,10.5,1.5,1.3,3.15,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,0.7,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,24,6,45,35.0,8.5,1.45,2.15,10.0,0.0,0.0
2018,2,24,7,0,70.0,17.0,1.5,3.0,20.0,13.38,0.0
2018,2,24,7,15,226.0,31.0,1.75,3.95,59.0,23.62,13.62
2018,2,24,7,30,382.0,45.0,2.0,4.9,98.0,36.99,27.59
2018,2,24,7,45,486.5,53.0,2.3,5.8,148.0,43.43,33.99
2018,2,24,8,0,591.0,61.0,2.6,6.7,198.0,50.06,40.27
2018,2,24,8,15,551.0,76.0,2.65,7.35,226.5,60.49,49.83
2018,2,24,8,30,511.0,91.0,2.7,8.0,255.0,70.28,58.61
2018,2,24,8,45,491.5,110.0,2.75,8.6,287.5,79.59,66.78
2018,2,24,9,0,472.0,129.0,2.8,9.2,320.0,90.81,76.52
2018,2,24,9,15,538.5,129.5,2.9,9.65,369.5,91.77,77.04
2018,2,24,9,30,605.0,130.0,3.0,10.1,419.0,94.25,78.91
2018,2,24,9,45,696.0,119.5,3.1,10.6,477.0,87.79,72.83
2018,2,24,10,0,787.0,109.0,3.2,11.1,535.0,89.05,73.64
2018,2,24,10,15,826.0,105.0,3.3,11.45,575.0,86.53,71.16
2018,2,24,10,30,865.0,101.0,3.4,11.8,615.0,84.29,68.97
2018,2,24,10,45,869.0,104.5,3.5,12.15,639.0,112.67,71.52
2018,2,24,11,0,873.0,108.0,3.6,12.5,663.0,172.71,102.93
2018,2,24,11,15,873.0,111.0,3.7,12.55,678.5,231.79,147.96
2018,2,24,11,30,873.0,114.0,3.8,12.6,694.0,290.23,198.98
2018,2,24,11,45,781.5,146.5,3.85,12.65,671.0,339.41,247.76
2018,2,24,12,0,690.0,179.0,3.9,12.7,648.0,382.74,290.7
2018,2,24,12,15,658.0,190.5,3.95,12.65,638.5,423.99,329.3
2018,2,24,12,30,626.0,202.0,4.0,12.6,629.0,460.96,363.36
2018,2,24,12,45,570.5,218.5,4.05,12.5,605.0,481.9,383.95
2018,2,24,13,0,515.0,235.0,4.1,12.4,581.0,500.36,401.52
2018,2,24,13,15,408.5,261.5,4.15,12.35,532.0,490.6,395.71
2018,2,24,13,30,302.0,288.0,4.2,12.3,483.0,461.16,373.51
2018,2,24,13,45,218.0,281.0,4.2,12.2,419.5,404.72,329.6
2018,2,24,14,0,134.0,274.0,4.2,12.1,356.0,352.98,288.08
2018,2,24,14,15,277.0,242.0,4.2,12.05,401.0,456.03,374.63
2018,2,24,14,30,420.0,210.0,4.2,12.0,446.0,567.68,466.25
2018,2,24,14,45,394.0,202.0,4.2,11.9,412.0,538.28,444.48
2018,2,24,15,0,368.0,194.0,4.2,11.8,378.0,523.71,434.41
2018,2,24,15,15,403.0,169.5,4.2,11.8,356.0,559.14,464.71
2018,2,24,15,30,438.0,145.0,4.2,11.8,334.0,573.74,478.8
2018,2,24,15,45,470.5,123.0,4.0,11.35,306.0,586.42,491.52
2018,2,24,16,0,503.0,101.0,3.8,10.9,278.0,596.05,500.6
2018,2,24,16,15,525.5,87.0,3.45,10.35,248.0,612.63,514.16
2018,2,24,16,30,548.0,73.0,3.1,9.8,218.0,618.21,517.74
2018,2,24,16,45,493.0,64.0,2.8,9.3,174.0,558.52,468.03
2018,2,24,17,0,438.0,55.0,2.5,8.8,130.0,496.61,414.1
2018,2,24,17,15,322.5,43.0,2.3,8.25,88.5,379.08,311.27
2018,2,24,17,30,207.0,31.0,2.1,7.7,47.0,263.51,170.23
2018,2,24,17,45,108.5,16.5,1.95,7.15,24.5,101.41,0.0
2018,2,24,18,0,10.0,2.0,1.8,6.6,2.0,0.0,0.0
2018,2,24,18,15,5.0,1.0,1.75,6.45,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,25,6,45,46.5,9.0,1.15,2.15,11.0,7.08,0.0
2018,2,25,7,0,93.0,18.0,1.1,2.9,22.0,13.63,0.0
2018,2,25,7,15,237.5,32.5,1.2,3.65,61.5,24.76,15.09
2018,2,25,7,30,382.0,47.0,1.3,4.4,101.0,38.57,29.18
2018,2,25,7,45,505.5,52.5,1.35,5.2,154.0,43.11,33.86
2018,2,25,8,0,629.0,58.0,1.4,6.0,207.0,48.07,38.6
2018,2,25,8,15,681.5,63.5,1.5,6.85,257.5,52.51,42.67
2018,2,25,8,30,734.0,69.0,1.6,7.7,308.0,61.68,50.87
2018,2,25,8,45,770.0,72.5,1.75,8.55,356.5,64.65,53.3
2018,2,25,9,0,806.0,76.0,1.9,9.4,405.0,67.65,55.68
2018,2,25,9,15,832.5,78.5,2.0,10.15,450.0,69.74,57.24
2018,2,25,9,30,859.0,81.0,2.1,10.9,495.0,71.85,58.78
2018,2,25,9,45,879.0,82.5,2.2,11.65,535.0,73.12,59.57
2018,2,25,10,0,899.0,84.0,2.3,12.4,575.0,81.92,66.98
2018,2,25,10,15,911.5,85.0,2.3,12.8,607.5,83.18,67.82
2018,2,25,10,30,924.0,86.0,2.3,13.2,640.0,84.36,68.61
2018,2,25,10,45,931.0,87.0,2.25,13.65,664.5,115.53,70.64
2018,2,25,11,0,938.0,88.0,2.2,14.1,689.0,176.53,102.09
2018,2,25,11,15,944.5,89.0,2.2,14.35,707.5,237.62,148.07
2018,2,25,11,30,951.0,90.0,2.2,14.6,726.0,298.61,200.43
2018,2,25,11,45,954.5,89.5,2.15,14.9,735.5,357.23,253.13
2018,2,25,12,0,958.0,89.0,2.1,15.2,745.0,414.83,304.99
2018,2,25,12,15,956.0,90.5,2.15,15.35,746.0,470.55,354.89
2018,2,25,12,30,954.0,92.0,2.2,15.5,747.0,524.3,401.95
2018,2,25,12,45,949.5,92.5,2.25,15.65,739.5,573.76,444.46
2018,2,25,13,0,945.0,93.0,2.3,15.8,732.0,620.57,483.78
2018,2,25,13,15,941.0,92.0,2.4,15.8,717.0,663.48,519.75
2018,2,25,13,30,937.0,91.0,2.5,15.8,702.0,703.37,552.78
2018,2,25,13,45,931.0,89.0,2.6,15.8,679.0,737.76,581.27
2018,2,25,14,0,925.0,87.0,2.7,15.8,656.0,768.66,606.44
2018,2,25,14,15,915.0,85.5,2.75,15.6,626.0,793.52,625.96
2018,2,25,14,30,905.0,84.0,2.8,15.4,596.0,814.57,642.94
2018,2,25,14,45,890.5,81.5,2.85,15.2,559.0,827.01,653.91
2018,2,25,15,0,876.0,79.0,2.9,15.0,522.0,844.2,668.57
2018,2,25,15,15,855.0,76.5,2.9,15.0,479.5,843.4,669.49
2018,2,25,15,30,834.0,74.0,2.9,15.0,437.0,838.4,667.56
2018,2,25,15,45,804.0,71.0,2.9,14.15,390.0,820.85,658.49
2018,2,25,16,0,774.0,68.0,2.9,13.3,343.0,799.28,646.09
2018,2,25,16,15,714.5,63.5,2.6,12.2,289.0,745.98,607.85
2018,2,25,16,30,655.0,59.0,2.3,11.1,235.0,696.83,571.22
2018,2,25,16,45,567.0,51.5,2.0,10.05,181.5,609.81,503.03
2018,2,25,17,0,479.0,44.0,1.7,9.0,128.0,521.78,430.7
2018,2,25,17,15,346.5,34.5,1.7,8.45,85.0,393.31,321.84
2018,2,25,17,30,214.0,25.0,1.7,7.9,42.0,262.45,179.13
2018,2,25,17,45,111.5,13.5,1.75,7.35,22.0,101.8,0.0
2018,2,25,18,0,9.0,2.0,1.8,6.8,2.0,0.0,0.0
2018,2,25,18,15,4.5,1.0,1.8,6.65,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.85,7.65,1.5,1.18,0.0
2018,2,26,7,0,0.0,3.0,2.8,7.7,3.0,2.27,0.0
2018,2,26,7,15,0.0,5.0,2.9,7.8,5.0,3.78,0.0
2018,2,26,7,30,0.0,7.0,3.0,7.9,7.0,5.3,0.0
2018,2,26,7,45,0.0,9.0,3.1,8.0,9.0,6.82,0.55
2018,2,26,8,0,0.0,11.0,3.2,8.1,11.0,8.34,2.0
2018,2,26,8,15,0.0,12.5,3.3,8.25,12.5,9.49,3.07
2018,2,26,8,30,0.0,14.0,3.4,8.4,14.0,10.64,4.12
2018,2,26,8,45,0.0,17.0,3.45,8.5,17.0,12.94,6.21
2018,2,26,9,0,0.0,20.0,3.5,8.6,20.0,15.24,8.28
2018,2,26,9,15,0.0,25.5,3.55,8.8,25.5,19.46,12.07
2018,2,26,9,30,0.0,31.0,3.6,9.0,31.0,23.69,15.85
2018,2,26,9,45,14.5,100.0,3.65,9.15,108.0,74.49,61.41
2018,2,26,10,0,29.0,169.0,3.7,9.3,185.0,118.62,100.26
2018,2,26,10,15,82.0,208.5,3.75,9.5,257.5,142.92,121.22
2018,2,26,10,30,135.0,248.0,3.8,9.7,330.0,158.65,134.55
2018,2,26,10,45,200.5,263.5,3.8,9.9,390.5,178.92,140.28
2018,2,26,11,0,266.0,279.0,3.8,10.1,451.0,208.42,157.78
2018,2,26,11,15,333.5,275.5,3.75,10.25,496.5,243.14,182.21
2018,2,26,11,30,401.0,272.0,3.7,10.4,542.0,285.18,215.05
2018,2,26,11,45,390.5,281.0,3.7,10.5,547.0,319.31,245.79
2018,2,26,12,0,380.0,290.0,3.7,10.6,552.0,352.2,275.49
2018,2,26,12,15,341.5,297.0,3.7,10.7,533.0,370.9,293.88
2018,2,26,12,30,303.0,304.0,3.7,10.8,514.0,385.24,307.95
2018,2,26,12,45,254.5,297.0,3.7,10.85,472.0,379.21,305.25
2018,2,26,13,0,206.0,290.0,3.7,10.9,430.0,358.9,290.53
2018,2,26,13,15,357.5,258.0,3.6,10.8,495.0,449.42,365.19
2018,2,26,13,30,509.0,226.0,3.5,10.7,560.0,554.76,450.43
2018,2,26,13,45,672.5,170.0,3.45,10.65,596.0,650.74,528.04
2018,2,26,14,0,836.0,114.0,3.4,10.6,632.0,742.06,601.55
2018,2,26,14,15,846.5,107.0,3.35,10.5,610.0,775.29,627.73
2018,2,26,14,30,857.0,100.0,3.3,10.4,588.0,805.71,651.32
2018,2,26,14,45,841.0,97.5,3.2,10.3,551.5,816.57,660.19
2018,2,26,15,0,825.0,95.0,3.1,10.2,515.0,823.28,666.25
2018,2,26,15,15,803.0,91.0,3.1,10.2,472.5,819.09,664.73
2018,2,26,15,30,781.0,87.0,3.1,10.2,430.0,810.69,660.2
2018,2,26,15,45,691.5,89.5,2.85,9.7,369.0,753.46,618.51
2018,2,26,16,0,602.0,92.0,2.6,9.2,308.0,685.73,568.19
2018,2,26,16,15,316.0,70.0,2.3,8.65,182.0,397.04,338.81
2018,2,26,16,30,30.0,48.0,2.0,8.1,56.0,66.95,54.05
2018,2,26,16,45,23.5,36.0,1.7,7.55,41.5,49.61,38.91
2018,2,26,17,0,17.0,24.0,1.4,7.0,27.0,33.69,24.48
2018,2,26,17,15,33.0,22.0,1.45,6.7,25.5,55.38,42.94
2018,2,26,17,30,49.0,20.0,1.5,6.4,24.0,86.89,59.54
2018,2,26,17,45,32.5,11.5,1.5,6.1,13.5,35.71,0.0
2018,2,26,18,0,16.0,3.0,1.5,5.8,3.0,0.0,0.0
2018,2,26,18,15,8.0,1.5,1.45,5.6,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.25,3.95,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.9,4.05,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.9,3.9,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.9,3.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.85,3.7,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.65,3.3,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.7,3.15,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.65,2.9,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.6,2.55,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.55,2.2,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.45,1.75,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.35,1.35,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.25,1.05,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.2,0.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,2,27,6,45,138.0,11.0,2.95,2.05,18.5,8.65,0.0
2018,2,27,7,0,276.0,22.0,3.2,2.6,37.0,18.38,0.0
2018,2,27,7,15,416.0,31.0,3.4,3.2,80.5,25.93,16.76
2018,2,27,7,30,556.0,40.0,3.6,3.8,124.0,33.76,25.02
2018,2,27,7,45,632.0,45.5,3.8,4.4,174.5,41.79,32.8
2018,2,27,8,0,708.0,51.0,4.0,5.0,225.0,47.06,37.84
2018,2,27,8,15,756.5,55.5,4.0,5.7,277.5,51.3,41.72
2018,2,27,8,30,805.0,60.0,4.0,6.4,330.0,55.56,45.5
2018,2,27,8,45,835.5,63.0,4.0,7.05,379.0,58.42,47.9
2018,2,27,9,0,866.0,66.0,4.0,7.7,428.0,61.27,50.24
2018,2,27,9,15,886.5,69.0,3.9,8.25,473.0,70.35,58.17
2018,2,27,9,30,907.0,72.0,3.8,8.8,518.0,73.48,60.69
2018,2,27,9,45,921.5,74.0,3.7,9.3,557.5,75.71,62.39
2018,2,27,10,0,936.0,76.0,3.6,9.8,597.0,77.83,64.0
2018,2,27,10,15,946.0,78.5,3.6,10.2,630.0,80.06,65.73
2018,2,27,10,30,956.0,81.0,3.6,10.6,663.0,82.19,67.37
2018,2,27,10,45,963.0,82.5,3.6,10.95,689.0,120.79,72.08
2018,2,27,11,0,970.0,84.0,3.6,11.3,715.0,184.06,107.34
2018,2,27,11,15,974.5,85.0,3.6,11.55,733.0,246.7,156.32
2018,2,27,11,30,979.0,86.0,3.6,11.8,751.0,308.96,211.27
2018,2,27,11,45,981.0,86.5,3.6,12.05,760.5,369.47,266.98
2018,2,27,12,0,983.0,87.0,3.6,12.3,770.0,428.79,321.69
2018,2,27,12,15,981.5,88.0,3.55,12.45,771.0,485.65,373.53
2018,2,27,12,30,980.0,89.0,3.5,12.6,772.0,540.52,422.39
2018,2,27,12,45,976.0,90.0,3.5,12.75,764.5,591.9,467.23
2018,2,27,13,0,972.0,91.0,3.5,12.9,757.0,640.64,508.74
2018,2,27,13,15,966.5,91.0,3.4,12.95,741.5,684.72,545.49
2018,2,27,13,30,961.0,91.0,3.3,13.0,726.0,725.64,578.89
2018,2,27,13,45,952.5,90.0,3.25,13.05,702.0,760.2,607.07
2018,2,27,14,0,944.0,89.0,3.2,13.1,678.0,791.09,631.27
2018,2,27,14,15,934.0,87.5,3.1,13.0,647.5,816.56,650.39
2018,2,27,14,30,924.0,86.0,3.0,12.9,617.0,838.14,666.75
2018,2,27,14,45,909.5,84.0,2.85,12.85,579.5,851.58,676.83
2018,2,27,15,0,895.0,82.0,2.7,12.8,542.0,869.91,690.54
2018,2,27,15,15,874.5,79.5,2.7,12.8,498.5,869.75,691.98
2018,2,27,15,30,854.0,77.0,2.7,12.8,455.0,865.31,690.54
2018,2,27,15,45,823.5,73.0,2.3,12.25,406.0,846.06,676.45
2018,2,27,16,0,793.0,69.0,1.9,11.7,357.0,822.68,658.76
2018,2,27,16,15,749.5,64.5,1.7,10.6,306.0,783.26,631.69
2018,2,27,16,30,706.0,60.0,1.5,9.5,255.0,740.21,600.57
2018,2,27,16,45,640.0,53.5,1.3,8.45,203.5,680.66,554.77
2018,2,27,17,0,574.0,47.0,1.1,7.4,152.0,611.83,498.75
2018,2,27,17,15,460.5,39.0,1.15,6.9,106.5,499.04,405.15
2018,2,27,17,30,347.0,31.0,1.2,6.4,61.0,385.63,281.13
2018,2,27,17,45,195.5,18.5,1.2,5.9,33.0,175.49,0.0
2018,2,27,18,0,44.0,6.0,1.2,5.4,5.0,0.0,0.0
2018,2,27,18,15,22.0,3.0,1.2,5.25,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,28,6,45,20.5,9.5,1.8,4.05,10.5,7.47,0.0
2018,2,28,7,0,41.0,19.0,1.9,4.9,21.0,14.56,0.0
2018,2,28,7,15,112.0,37.0,2.1,5.6,52.5,27.55,18.24
2018,2,28,7,30,183.0,55.0,2.3,6.3,84.0,40.61,31.0
2018,2,28,7,45,146.0,75.0,2.5,7.0,103.0,53.88,43.48
2018,2,28,8,0,109.0,95.0,2.7,7.7,122.0,67.44,55.98
2018,2,28,8,15,89.5,111.5,2.75,8.25,137.0,78.14,65.66
2018,2,28,8,30,70.0,128.0,2.8,8.8,152.0,90.19,76.33
2018,2,28,8,45,68.5,146.5,2.85,9.4,172.5,102.16,86.71
2018,2,28,9,0,67.0,165.0,2.9,10.0,193.0,113.87,96.67
2018,2,28,9,15,106.0,189.5,2.9,10.45,239.5,125.57,106.55
2018,2,28,9,30,145.0,214.0,2.9,10.9,286.0,139.83,118.55
2018,2,28,9,45,133.5,225.0,2.9,11.4,295.0,145.91,123.28
2018,2,28,10,0,122.0,236.0,2.9,11.9,304.0,151.74,127.79
2018,2,28,10,15,84.5,245.0,2.95,12.15,293.5,162.56,136.7
2018,2,28,10,30,47.0,254.0,3.0,12.4,283.0,167.0,140.11
2018,2,28,10,45,70.5,272.5,3.0,12.7,318.0,183.97,145.52
2018,2,28,11,0,94.0,291.0,3.0,13.0,353.0,207.16,161.81
2018,2,28,11,15,209.0,292.5,3.0,13.1,434.5,236.95,180.41
2018,2,28,11,30,324.0,294.0,3.0,13.2,516.0,283.01,213.78
2018,2,28,11,45,505.0,239.0,3.0,13.25,590.0,329.19,247.6
2018,2,28,12,0,686.0,184.0,3.0,13.3,664.0,394.64,299.54
2018,2,28,12,15,532.0,238.5,3.0,13.25,611.0,413.84,321.67
2018,2,28,12,30,378.0,293.0,3.0,13.2,558.0,414.45,326.7
2018,2,28,12,45,312.0,307.0,3.0,13.1,524.5,419.02,332.79
2018,2,28,13,0,246.0,321.0,3.0,13.0,491.0,408.64,326.28
2018,2,28,13,15,207.5,312.5,3.0,12.9,453.5,396.8,318.28
2018,2,28,13,30,169.0,304.0,3.0,12.8,416.0,380.55,306.33
2018,2,28,13,45,103.5,275.0,3.0,12.65,343.0,308.86,249.78
2018,2,28,14,0,38.0,246.0,3.0,12.5,270.0,242.35,195.85
2018,2,28,14,15,35.0,236.0,2.9,12.3,257.5,236.33,191.63
2018,2,28,14,30,32.0,226.0,2.8,12.1,245.0,229.87,186.87
2018,2,28,14,45,52.5,218.0,2.75,11.9,246.5,244.5,200.16
2018,2,28,15,0,73.0,210.0,2.7,11.7,248.0,260.2,214.4
2018,2,28,15,15,127.0,199.5,2.7,11.7,259.0,321.72,266.83
2018,2,28,15,30,181.0,189.0,2.7,11.7,270.0,366.31,305.26
2018,2,28,15,45,147.5,169.5,2.45,11.25,231.0,322.64,269.91
2018,2,28,16,0,114.0,150.0,2.2,10.8,192.0,277.23,232.76
2018,2,28,16,15,166.0,125.0,2.0,10.45,176.5,298.94,253.41
2018,2,28,16,30,218.0,100.0,1.8,10.1,161.0,337.86,286.98
2018,2,28,16,45,206.0,83.5,1.55,9.75,132.0,310.78,263.5
2018,2,28,17,0,194.0,67.0,1.3,9.4,103.0,282.86,238.31
2018,2,28,17,15,133.5,50.0,1.3,9.2,71.0,211.48,174.61
2018,2,28,17,30,73.0,33.0,1.3,9.0,39.0,141.39,103.92
2018,2,28,17,45,43.0,18.5,1.3,8.8,21.5,50.07,0.0
2018,2,28,18,0,13.0,4.0,1.3,8.6,4.0,0.0,0.0
2018,2,28,18,15,6.5,2.0,1.35,8.6,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.95,9.95,1.5,1.18,0.0
2018,3,1,7,0,0.0,3.0,5.0,10.0,3.0,2.27,0.0
2018,3,1,7,15,0.0,5.5,5.05,10.15,5.5,4.16,0.0
2018,3,1,7,30,0.0,8.0,5.1,10.3,8.0,6.06,0.0
2018,3,1,7,45,0.0,11.5,5.15,10.45,11.5,8.72,2.23
2018,3,1,8,0,0.0,15.0,5.2,10.6,15.0,11.39,4.7
2018,3,1,8,15,0.0,19.0,5.15,10.75,19.0,14.45,7.49
2018,3,1,8,30,0.0,23.0,5.1,10.9,23.0,17.51,10.26
2018,3,1,8,45,0.0,28.0,5.1,11.05,28.0,21.35,13.7
2018,3,1,9,0,0.0,33.0,5.1,11.2,33.0,25.2,17.11
2018,3,1,9,15,0.0,45.5,5.05,11.4,45.5,34.82,25.67
2018,3,1,9,30,0.0,58.0,5.0,11.6,58.0,44.47,34.19
2018,3,1,9,45,0.0,62.0,4.95,11.75,62.0,47.58,36.84
2018,3,1,10,0,0.0,66.0,4.9,11.9,66.0,50.7,39.48
2018,3,1,10,15,2.5,96.5,4.9,12.05,98.0,74.18,60.07
2018,3,1,10,30,5.0,127.0,4.9,12.2,130.0,95.96,78.98
2018,3,1,10,45,25.0,150.0,4.85,12.35,166.5,109.8,86.05
2018,3,1,11,0,45.0,173.0,4.8,12.5,203.0,130.64,101.91
2018,3,1,11,15,50.0,206.5,4.75,12.55,240.5,158.43,124.41
2018,3,1,11,30,55.0,240.0,4.7,12.6,278.0,187.66,148.29
2018,3,1,11,45,33.0,194.0,4.6,12.65,217.0,155.49,122.93
2018,3,1,12,0,11.0,148.0,4.5,12.7,156.0,117.27,92.17
2018,3,1,12,15,5.5,108.5,4.5,12.7,112.5,85.96,66.39
2018,3,1,12,30,0.0,69.0,4.5,12.7,69.0,53.17,39.1
2018,3,1,12,45,3.5,106.5,4.5,12.7,109.0,84.07,64.96
2018,3,1,13,0,7.0,144.0,4.5,12.7,149.0,115.58,91.2
2018,3,1,13,15,36.5,179.0,4.55,12.7,203.5,168.38,135.35
2018,3,1,13,30,66.0,214.0,4.6,12.7,258.0,221.57,179.68
2018,3,1,13,45,124.0,250.5,4.6,12.65,330.0,314.26,256.32
2018,3,1,14,0,182.0,287.0,4.6,12.6,402.0,402.74,328.65
2018,3,1,14,15,166.5,268.0,4.55,12.45,369.5,385.47,315.53
2018,3,1,14,30,151.0,249.0,4.5,12.3,337.0,365.71,300.56
2018,3,1,14,45,149.5,238.0,4.4,12.1,320.5,363.92,300.25
2018,3,1,15,0,148.0,227.0,4.3,11.9,304.0,361.42,299.3
2018,3,1,15,15,150.0,208.0,4.3,11.9,281.0,351.8,292.72
2018,3,1,15,30,152.0,189.0,4.3,11.9,258.0,341.0,285.14
2018,3,1,15,45,236.5,159.0,4.2,11.65,253.0,408.37,343.9
2018,3,1,16,0,321.0,129.0,4.1,11.4,248.0,454.15,384.74
2018,3,1,16,15,417.0,102.0,4.0,11.1,234.0,534.99,452.79
2018,3,1,16,30,513.0,75.0,3.9,10.8,220.0,598.74,503.76
2018,3,1,16,45,500.0,64.5,3.8,10.5,183.0,574.12,482.55
2018,3,1,17,0,487.0,54.0,3.7,10.2,146.0,547.26,457.57
2018,3,1,17,15,300.0,43.0,3.75,9.95,94.0,362.86,302.33
2018,3,1,17,30,113.0,32.0,3.8,9.7,42.0,170.99,129.98
2018,3,1,17,45,58.0,17.0,3.8,9.4,22.0,86.37,0.0
2018,3,1,18,0,3.0,2.0,3.8,9.1,2.0,1.57,0.0
2018,3,1,18,15,1.5,1.0,3.95,9.0,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.25,8.75,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.45,8.55,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.45,8.25,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.35,8.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.3,8.35,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.75,8.2,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,2,6,15,1.0,1.0,1.1,4.3,1.0,0.0,0.0
2018,3,2,6,30,2.0,2.0,1.2,4.9,2.0,0.0,0.0
2018,3,2,6,45,2.0,6.5,1.3,5.5,6.5,5.11,0.0
2018,3,2,7,0,2.0,11.0,1.4,6.1,11.0,8.36,0.0
2018,3,2,7,15,1.0,18.5,1.65,6.55,18.5,14.08,6.73
2018,3,2,7,30,0.0,26.0,1.9,7.0,26.0,19.81,12.3
2018,3,2,7,45,22.5,49.5,2.15,7.45,55.5,37.87,28.97
2018,3,2,8,0,45.0,73.0,2.4,7.9,85.0,54.44,44.19
2018,3,2,8,15,86.0,102.0,2.6,8.25,130.5,72.79,60.83
2018,3,2,8,30,127.0,131.0,2.8,8.6,176.0,91.28,77.35
2018,3,2,8,45,225.5,149.5,3.0,8.95,242.0,101.54,86.26
2018,3,2,9,0,324.0,168.0,3.2,9.3,308.0,113.95,96.95
2018,3,2,9,15,286.0,174.0,3.4,9.5,307.0,116.56,98.92
2018,3,2,9,30,248.0,180.0,3.6,9.7,306.0,118.87,100.62
2018,3,2,9,45,423.5,174.5,3.75,9.9,408.5,113.83,95.86
2018,3,2,10,0,599.0,169.0,3.9,10.1,511.0,115.11,96.7
2018,3,2,10,15,525.5,202.0,4.0,10.2,514.0,129.63,109.16
2018,3,2,10,30,452.0,235.0,4.1,10.3,517.0,144.63,121.96
2018,3,2,10,45,473.0,238.5,4.15,10.4,543.5,175.26,127.7
2018,3,2,11,0,494.0,242.0,4.2,10.5,570.0,217.54,154.66
2018,3,2,11,15,356.0,281.5,4.25,10.55,521.0,256.45,192.01
2018,3,2,11,30,218.0,321.0,4.3,10.6,472.0,278.14,216.64
2018,3,2,11,45,219.0,328.5,4.3,10.65,482.0,303.87,239.01
2018,3,2,12,0,220.0,336.0,4.3,10.7,492.0,329.72,261.53
2018,3,2,12,15,259.5,321.5,4.35,10.75,505.5,359.22,286.49
2018,3,2,12,30,299.0,307.0,4.4,10.8,519.0,390.39,313.12
2018,3,2,12,45,204.0,310.0,4.45,10.8,454.0,360.27,291.01
2018,3,2,13,0,109.0,313.0,4.5,10.8,389.0,316.61,256.66
2018,3,2,13,15,63.0,241.5,4.5,10.7,285.0,237.55,193.12
2018,3,2,13,30,17.0,170.0,4.5,10.6,181.0,144.54,116.33
2018,3,2,13,45,8.5,129.5,4.5,10.55,135.0,106.89,85.02
2018,3,2,14,0,0.0,89.0,4.5,10.5,89.0,68.6,52.71
2018,3,2,14,15,0.0,82.0,4.45,10.3,82.0,63.14,48.24
2018,3,2,14,30,0.0,75.0,4.4,10.1,75.0,57.68,43.74
2018,3,2,14,45,1.5,100.0,4.35,9.95,101.0,78.82,61.94
2018,3,2,15,0,3.0,125.0,4.3,9.8,127.0,102.1,82.0
2018,3,2,15,15,8.0,121.5,4.3,9.8,125.5,104.39,84.38
2018,3,2,15,30,13.0,118.0,4.3,9.8,124.0,107.08,87.15
2018,3,2,15,45,9.5,105.0,3.95,9.4,109.0,93.4,75.64
2018,3,2,16,0,6.0,92.0,3.6,9.0,94.0,79.52,63.82
2018,3,2,16,15,17.5,75.0,3.45,8.75,80.0,83.12,67.71
2018,3,2,16,30,29.0,58.0,3.3,8.5,66.0,76.81,62.87
2018,3,2,16,45,26.0,52.5,3.15,8.25,58.5,70.23,56.91
2018,3,2,17,0,23.0,47.0,3.0,8.0,51.0,64.54,51.43
2018,3,2,17,15,12.5,33.5,2.95,7.9,35.5,41.6,30.49
2018,3,2,17,30,2.0,20.0,2.9,7.8,20.0,16.95,7.95
2018,3,2,17,45,1.0,11.0,2.9,7.65,11.0,9.2,0.0
2018,3,2,18,0,0.0,2.0,2.9,7.5,2.0,1.57,0.0
2018,3,2,18,15,0.0,1.0,2.9,7.4,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,3,6,15,3.0,1.0,0.95,4.7,1.0,0.0,0.0
2018,3,3,6,30,6.0,2.0,1.0,5.2,2.0,0.0,0.0
2018,3,3,6,45,94.0,17.0,1.0,5.65,23.5,13.38,0.0
2018,3,3,7,0,182.0,32.0,1.0,6.1,45.0,24.1,10.19
2018,3,3,7,15,304.5,44.0,1.2,6.45,87.0,33.42,23.86
2018,3,3,7,30,427.0,56.0,1.4,6.8,129.0,45.73,35.77
2018,3,3,7,45,508.5,63.5,1.6,7.2,178.5,51.46,41.38
2018,3,3,8,0,590.0,71.0,1.8,7.6,228.0,57.32,46.87
2018,3,3,8,15,640.0,77.0,1.95,7.85,278.0,61.73,50.89
2018,3,3,8,30,690.0,83.0,2.1,8.1,328.0,66.17,54.8
2018,3,3,8,45,713.5,89.0,2.2,8.35,373.0,70.16,58.21
2018,3,3,9,0,737.0,95.0,2.3,8.6,418.0,74.04,61.48
2018,3,3,9,15,592.0,127.0,2.4,8.75,403.0,91.97,77.29
2018,3,3,9,30,447.0,159.0,2.5,8.9,388.0,106.2,89.64
2018,3,3,9,45,515.0,154.0,2.6,9.05,436.5,103.88,87.29
2018,3,3,10,0,583.0,149.0,2.7,9.2,485.0,101.4,84.86
2018,3,3,10,15,568.5,143.0,2.75,9.3,485.0,95.71,79.63
2018,3,3,10,30,554.0,137.0,2.8,9.4,485.0,90.35,74.74
2018,3,3,10,45,405.5,200.5,2.85,9.45,460.5,150.28,108.74
2018,3,3,11,0,257.0,264.0,2.9,9.5,436.0,204.37,154.28
2018,3,3,11,15,384.5,250.5,2.95,9.55,515.0,241.36,178.75
2018,3,3,11,30,512.0,237.0,3.0,9.6,594.0,297.36,221.59
2018,3,3,11,45,450.5,263.0,3.05,9.6,580.5,333.79,256.64
2018,3,3,12,0,389.0,289.0,3.1,9.6,567.0,362.26,284.3
2018,3,3,12,15,210.5,227.0,3.15,9.55,377.5,269.74,215.79
2018,3,3,12,30,32.0,165.0,3.2,9.5,188.0,144.82,116.04
2018,3,3,12,45,129.5,187.5,3.25,9.45,279.0,223.85,182.21
2018,3,3,13,0,227.0,210.0,3.3,9.4,370.0,316.18,258.75
2018,3,3,13,15,211.5,216.0,3.35,9.25,362.5,328.11,269.29
2018,3,3,13,30,196.0,222.0,3.4,9.1,355.0,338.48,278.6
2018,3,3,13,45,98.0,135.5,3.4,9.0,202.0,191.19,157.84
2018,3,3,14,0,0.0,49.0,3.4,8.9,49.0,37.64,26.6
2018,3,3,14,15,0.0,42.0,3.35,8.75,42.0,32.22,22.09
2018,3,3,14,30,0.0,35.0,3.3,8.6,35.0,26.82,17.51
2018,3,3,14,45,37.5,99.5,3.3,8.45,119.5,115.1,94.69
2018,3,3,15,0,75.0,164.0,3.3,8.3,204.0,212.23,178.1
2018,3,3,15,15,147.0,170.5,3.3,8.3,240.5,305.81,258.65
2018,3,3,15,30,219.0,177.0,3.3,8.3,277.0,406.13,343.31
2018,3,3,15,45,230.5,153.5,3.05,7.85,249.5,396.95,337.38
2018,3,3,16,0,242.0,130.0,2.8,7.4,222.0,385.67,330.03
2018,3,3,16,15,184.5,97.0,2.55,7.15,161.5,296.43,255.51
2018,3,3,16,30,127.0,64.0,2.3,6.9,101.0,203.51,176.01
2018,3,3,16,45,66.0,43.0,2.05,6.65,62.0,107.37,91.21
2018,3,3,17,0,5.0,22.0,1.8,6.4,23.0,21.17,13.14
2018,3,3,17,15,3.5,18.5,1.65,6.1,19.0,17.12,9.32
2018,3,3,17,30,2.0,15.0,1.5,5.8,15.0,13.11,5.12
2018,3,3,17,45,5.0,9.5,1.35,5.55,9.5,11.63,0.0
2018,3,3,18,0,8.0,4.0,1.2,5.3,4.0,9.66,0.0
2018,3,3,18,15,4.0,2.0,1.2,5.15,2.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,3.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,3,4,6,15,10.5,2.0,0.5,3.75,1.5,0.0,0.0
2018,3,4,6,30,21.0,4.0,0.5,4.1,3.0,0.0,0.0
2018,3,4,6,45,134.5,16.5,0.5,4.4,25.5,12.98,0.0
2018,3,4,7,0,248.0,29.0,0.5,4.7,48.0,23.98,11.75
2018,3,4,7,15,403.0,37.5,0.55,5.25,96.0,31.02,22.05
2018,3,4,7,30,558.0,46.0,0.6,5.8,144.0,38.46,29.45
2018,3,4,7,45,631.5,51.0,0.6,6.3,195.5,46.36,36.98
2018,3,4,8,0,705.0,56.0,0.6,6.8,247.0,51.1,41.41
2018,3,4,8,15,749.5,60.0,0.65,7.15,298.5,54.79,44.74
2018,3,4,8,30,794.0,64.0,0.7,7.5,350.0,58.51,47.99
2018,3,4,8,45,825.0,67.0,0.8,7.85,399.5,61.27,50.29
2018,3,4,9,0,856.0,70.0,0.9,8.2,449.0,64.03,52.56
2018,3,4,9,15,874.5,72.5,0.95,8.55,493.0,72.94,60.3
2018,3,4,9,30,893.0,75.0,1.0,8.9,537.0,75.59,62.39
2018,3,4,9,45,885.0,83.5,1.1,9.25,569.5,81.33,67.22
2018,3,4,10,0,877.0,92.0,1.2,9.6,602.0,78.87,64.79
2018,3,4,10,15,873.5,98.0,1.25,10.05,629.0,82.29,67.55
2018,3,4,10,30,870.0,104.0,1.3,10.5,656.0,85.56,70.17
2018,3,4,10,45,914.5,94.5,1.35,10.95,694.0,140.9,83.43
2018,3,4,11,0,959.0,85.0,1.4,11.4,732.0,199.89,118.4
2018,3,4,11,15,963.5,85.5,1.45,11.65,749.5,261.75,168.39
2018,3,4,11,30,968.0,86.0,1.5,11.9,767.0,323.21,222.7
2018,3,4,11,45,928.0,102.5,1.55,12.15,762.0,381.61,276.98
2018,3,4,12,0,888.0,119.0,1.6,12.4,757.0,433.74,325.23
2018,3,4,12,15,750.0,161.5,1.6,12.5,701.0,460.27,353.4
