Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,0,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,25,5,45,2.0,1.5,1.05,4.1,1.5,0.0,0.0
2018,3,25,6,0,4.0,3.0,1.0,4.3,3.0,0.0,0.0
2018,3,25,6,15,6.0,14.0,1.05,5.1,14.5,11.02,0.0
2018,3,25,6,30,8.0,25.0,1.1,5.9,26.0,18.99,9.01
2018,3,25,6,45,101.5,44.5,1.15,6.65,63.0,32.87,23.66
2018,3,25,7,0,195.0,64.0,1.2,7.4,100.0,46.97,36.99
2018,3,25,7,15,244.0,81.5,1.35,7.85,141.0,59.32,48.51
2018,3,25,7,30,293.0,99.0,1.5,8.3,182.0,71.47,59.6
2018,3,25,7,45,464.5,97.0,1.65,8.7,258.5,71.02,59.09
2018,3,25,8,0,636.0,95.0,1.8,9.1,335.0,73.54,61.15
2018,3,25,8,15,682.5,99.5,1.85,9.35,390.0,76.44,63.51
2018,3,25,8,30,729.0,104.0,1.9,9.6,445.0,79.39,65.87
2018,3,25,8,45,675.5,128.0,1.95,9.9,469.0,93.04,77.68
2018,3,25,9,0,622.0,152.0,2.0,10.2,493.0,105.86,88.6
2018,3,25,9,15,523.5,185.5,2.1,10.5,488.0,120.84,101.32
2018,3,25,9,30,425.0,219.0,2.2,10.8,483.0,135.33,113.48
2018,3,25,9,45,392.0,231.0,2.25,11.05,485.5,139.0,116.26
2018,3,25,10,0,359.0,243.0,2.3,11.3,488.0,151.8,126.89
2018,3,25,10,15,283.0,273.5,2.4,11.5,472.0,165.76,138.46
2018,3,25,10,30,207.0,304.0,2.5,11.7,456.0,210.28,160.62
2018,3,25,10,45,434.0,260.0,2.55,11.85,591.5,225.15,160.46
2018,3,25,11,0,661.0,216.0,2.6,12.0,727.0,282.56,197.9
2018,3,25,11,15,755.0,182.5,2.7,12.1,777.0,334.95,240.78
2018,3,25,11,30,849.0,149.0,2.8,12.2,827.0,399.29,295.23
2018,3,25,11,45,844.5,145.0,2.85,12.25,825.0,449.46,341.22
2018,3,25,12,0,840.0,141.0,2.9,12.3,823.0,497.67,384.68
2018,3,25,12,15,804.0,154.0,3.0,12.4,806.5,541.04,423.24
2018,3,25,12,30,768.0,167.0,3.1,12.5,790.0,579.47,456.64
2018,3,25,12,45,806.5,157.5,3.15,12.55,805.5,640.2,505.99
2018,3,25,13,0,845.0,148.0,3.2,12.6,821.0,702.02,555.19
2018,3,25,13,15,858.5,137.0,3.2,12.6,808.5,745.47,589.94
2018,3,25,13,30,872.0,126.0,3.2,12.6,796.0,786.69,622.66
2018,3,25,13,45,690.0,186.5,3.25,12.6,706.5,746.12,591.88
2018,3,25,14,0,508.0,247.0,3.3,12.6,617.0,679.26,541.15
2018,3,25,14,15,542.5,228.5,3.25,12.5,608.5,714.81,570.47
2018,3,25,14,30,577.0,210.0,3.2,12.4,600.0,749.11,598.14
2018,3,25,14,45,552.5,204.0,3.2,12.35,560.5,741.82,594.08
2018,3,25,15,0,528.0,198.0,3.2,12.3,521.0,730.89,587.59
2018,3,25,15,15,489.5,191.0,3.2,12.3,474.0,702.3,567.57
2018,3,25,15,30,451.0,184.0,3.2,12.3,427.0,670.2,544.78
2018,3,25,15,45,272.0,173.5,3.05,12.0,316.0,471.58,389.86
2018,3,25,16,0,93.0,163.0,2.9,11.7,205.0,271.29,225.48
2018,3,25,16,15,77.0,141.5,2.65,11.3,173.5,214.93,180.02
2018,3,25,16,30,61.0,120.0,2.4,10.9,142.0,178.65,149.84
2018,3,25,16,45,253.0,98.5,2.2,10.5,169.5,379.82,323.96
2018,3,25,17,0,445.0,77.0,2.0,10.1,197.0,558.61,467.84
2018,3,25,17,15,478.0,62.0,1.8,9.35,165.5,574.1,476.59
2018,3,25,17,30,511.0,47.0,1.6,8.6,134.0,578.28,474.2
2018,3,25,17,45,384.0,37.5,1.45,7.85,90.0,443.72,358.45
2018,3,25,18,0,257.0,28.0,1.3,7.1,46.0,299.73,171.24
2018,3,25,18,15,135.5,15.5,1.3,6.85,24.0,124.79,0.0
2018,3,25,18,30,14.0,3.0,1.3,6.6,2.0,0.0,0.0
2018,3,25,18,45,7.0,1.5,1.35,6.4,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,26,5,45,13.5,2.5,1.6,2.95,2.0,0.0,0.0
2018,3,26,6,0,27.0,5.0,1.6,3.2,4.0,0.0,0.0
2018,3,26,6,15,161.0,18.5,1.9,4.0,31.0,14.56,0.0
2018,3,26,6,30,295.0,32.0,2.2,4.8,58.0,26.52,15.74
2018,3,26,6,45,444.5,39.0,2.45,5.65,108.0,32.36,23.37
2018,3,26,7,0,594.0,46.0,2.7,6.5,158.0,38.66,29.6
2018,3,26,7,15,659.0,51.5,2.9,7.15,212.0,46.98,37.42
2018,3,26,7,30,724.0,57.0,3.1,7.8,266.0,52.1,42.12
2018,3,26,7,45,766.5,61.0,3.3,8.5,320.5,55.79,45.34
2018,3,26,8,0,809.0,65.0,3.5,9.2,375.0,59.5,48.47
2018,3,26,8,15,836.5,68.5,3.6,9.8,427.5,62.58,50.97
2018,3,26,8,30,864.0,72.0,3.7,10.4,480.0,65.61,53.38
2018,3,26,8,45,882.5,75.0,3.8,11.0,528.5,75.31,61.69
2018,3,26,9,0,901.0,78.0,3.9,11.6,577.0,78.25,63.94
2018,3,26,9,15,914.5,80.0,3.95,12.1,620.0,80.3,65.42
2018,3,26,9,30,928.0,82.0,4.0,12.6,663.0,82.23,66.8
2018,3,26,9,45,939.0,84.5,4.1,13.05,701.5,84.28,68.3
2018,3,26,10,0,950.0,87.0,4.2,13.5,740.0,86.2,69.7
2018,3,26,10,15,957.0,88.5,4.2,13.85,771.0,95.61,77.59
2018,3,26,10,30,964.0,90.0,4.2,14.2,802.0,159.18,90.41
2018,3,26,10,45,966.5,91.5,4.2,14.55,824.0,222.61,134.16
2018,3,26,11,0,969.0,93.0,4.2,14.9,846.0,285.86,187.08
2018,3,26,11,15,975.0,92.0,4.2,15.15,862.5,347.97,242.67
2018,3,26,11,30,981.0,91.0,4.2,15.4,879.0,409.7,298.71
2018,3,26,11,45,984.5,90.0,4.2,15.65,887.0,469.79,352.81
2018,3,26,12,0,988.0,89.0,4.2,15.9,895.0,528.7,404.65
2018,3,26,12,15,984.5,90.0,4.15,16.05,892.5,584.2,452.46
2018,3,26,12,30,981.0,91.0,4.1,16.2,890.0,637.4,497.05
2018,3,26,12,45,975.5,92.5,4.05,16.35,880.0,687.31,537.83
2018,3,26,13,0,970.0,94.0,4.0,16.5,870.0,734.38,575.35
2018,3,26,13,15,963.0,94.5,3.95,16.5,851.5,776.44,608.66
2018,3,26,13,30,956.0,95.0,3.9,16.5,833.0,815.16,637.85
2018,3,26,13,45,946.5,95.0,3.9,16.55,807.0,847.96,661.76
2018,3,26,14,0,937.0,95.0,3.9,16.6,781.0,877.0,683.03
2018,3,26,14,15,926.0,94.5,3.85,16.55,748.0,900.41,700.41
2018,3,26,14,30,915.0,94.0,3.8,16.5,715.0,919.87,715.14
2018,3,26,14,45,898.5,93.0,3.75,16.45,675.0,929.86,723.36
2018,3,26,15,0,882.0,92.0,3.7,16.4,635.0,935.69,728.9
2018,3,26,15,15,865.0,89.5,3.7,16.4,590.5,946.53,738.38
2018,3,26,15,30,848.0,87.0,3.7,16.4,546.0,942.22,737.29
2018,3,26,15,45,823.0,84.5,3.45,16.0,497.0,926.2,727.58
2018,3,26,16,0,798.0,82.0,3.2,15.6,448.0,906.23,715.04
2018,3,26,16,15,763.0,78.0,2.8,15.0,395.5,870.98,690.68
2018,3,26,16,30,728.0,74.0,2.4,14.4,343.0,832.28,663.19
2018,3,26,16,45,679.5,69.0,2.05,13.8,290.0,784.35,628.24
2018,3,26,17,0,631.0,64.0,1.7,13.2,237.0,727.45,585.0
2018,3,26,17,15,558.0,57.0,1.65,12.3,185.5,643.4,522.02
2018,3,26,17,30,485.0,50.0,1.6,11.4,134.0,559.0,454.6
2018,3,26,17,45,366.0,39.5,1.55,10.45,90.5,430.28,346.44
2018,3,26,18,0,247.0,29.0,1.5,9.5,47.0,294.55,180.89
2018,3,26,18,15,130.0,15.5,1.5,9.3,24.5,120.39,0.0
2018,3,26,18,30,13.0,2.0,1.5,9.1,2.0,0.0,0.0
2018,3,26,18,45,6.5,1.0,1.5,8.85,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,27,5,45,22.0,3.0,1.3,5.3,3.0,0.0,0.0
2018,3,27,6,0,44.0,6.0,1.3,5.7,6.0,4.72,0.0
2018,3,27,6,15,190.0,19.0,1.4,6.8,34.5,14.95,0.0
2018,3,27,6,30,336.0,32.0,1.5,7.9,63.0,26.58,16.2
2018,3,27,6,45,445.0,40.0,1.6,9.0,109.5,33.12,23.82
2018,3,27,7,0,554.0,48.0,1.7,10.1,156.0,39.89,30.32
2018,3,27,7,15,618.5,55.0,1.8,10.75,209.0,45.61,35.68
2018,3,27,7,30,683.0,62.0,1.9,11.4,262.0,51.36,40.86
2018,3,27,7,45,724.5,66.5,2.05,12.1,315.0,59.47,47.98
2018,3,27,8,0,766.0,71.0,2.2,12.8,368.0,63.32,51.16
2018,3,27,8,15,795.5,74.5,2.3,13.4,420.0,66.2,53.43
2018,3,27,8,30,825.0,78.0,2.4,14.0,472.0,69.05,55.63
2018,3,27,8,45,822.5,86.5,2.5,14.6,512.5,74.61,60.18
2018,3,27,9,0,820.0,95.0,2.6,15.2,553.0,79.83,64.37
2018,3,27,9,15,838.5,98.5,2.7,15.65,597.5,81.96,65.91
2018,3,27,9,30,857.0,102.0,2.8,16.1,642.0,84.01,67.38
2018,3,27,9,45,883.5,99.5,2.85,16.6,684.5,91.55,73.54
2018,3,27,10,0,910.0,97.0,2.9,17.1,727.0,90.82,72.61
2018,3,27,10,15,917.0,98.0,2.95,17.45,756.5,103.05,69.76
2018,3,27,10,30,924.0,99.0,3.0,17.8,786.0,164.05,93.53
2018,3,27,10,45,930.0,100.0,3.0,18.15,809.5,225.46,135.78
2018,3,27,11,0,936.0,101.0,3.0,18.5,833.0,287.12,186.55
2018,3,27,11,15,925.0,108.5,3.05,18.75,843.5,348.19,240.68
2018,3,27,11,30,914.0,116.0,3.1,19.0,854.0,407.28,293.56
2018,3,27,11,45,832.0,159.0,3.1,19.3,835.5,460.64,341.87
2018,3,27,12,0,750.0,202.0,3.1,19.6,817.0,506.66,382.17
2018,3,27,12,15,744.0,205.0,3.1,19.7,814.5,555.16,422.45
2018,3,27,12,30,738.0,208.0,3.1,19.8,812.0,601.7,460.11
2018,3,27,12,45,759.0,194.0,3.1,19.95,809.5,648.81,497.44
2018,3,27,13,0,780.0,180.0,3.1,20.1,807.0,694.97,533.38
2018,3,27,13,15,803.5,163.5,3.05,20.15,798.0,735.53,564.88
2018,3,27,13,30,827.0,147.0,3.0,20.2,789.0,778.14,597.29
2018,3,27,13,45,825.0,141.5,2.95,20.3,765.0,809.09,620.19
2018,3,27,14,0,823.0,136.0,2.9,20.4,741.0,836.72,639.58
2018,3,27,14,15,841.0,121.5,2.85,20.4,717.0,868.78,662.31
2018,3,27,14,30,859.0,107.0,2.8,20.4,693.0,897.57,682.75
2018,3,27,14,45,877.0,94.0,2.7,20.4,664.0,913.85,694.29
2018,3,27,15,0,895.0,81.0,2.6,20.4,635.0,937.13,710.8
2018,3,27,15,15,879.0,79.0,2.6,20.4,591.0,937.9,712.92
2018,3,27,15,30,863.0,77.0,2.6,20.4,547.0,934.7,712.71
2018,3,27,15,45,838.5,73.5,2.25,20.1,496.5,917.55,700.64
2018,3,27,16,0,814.0,70.0,1.9,19.8,446.0,907.91,693.47
2018,3,27,16,15,784.5,67.0,1.65,19.2,395.5,879.17,674.58
2018,3,27,16,30,755.0,64.0,1.4,18.6,345.0,847.12,652.95
2018,3,27,16,45,711.5,60.0,1.15,17.95,293.0,797.26,618.03
2018,3,27,17,0,668.0,56.0,0.9,17.3,241.0,744.92,579.82
2018,3,27,17,15,577.5,52.0,0.95,16.4,187.5,655.56,516.87
2018,3,27,17,30,487.0,48.0,1.0,15.5,134.0,559.39,444.3
2018,3,27,17,45,355.0,37.5,1.05,14.65,89.0,419.43,331.78
2018,3,27,18,0,223.0,27.0,1.1,13.8,44.0,276.91,177.03
2018,3,27,18,15,121.0,15.0,1.1,13.5,23.0,112.66,0.0
2018,3,27,18,30,19.0,3.0,1.1,13.2,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.1,12.9,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,28,5,45,23.0,3.0,1.0,8.9,3.0,0.0,0.0
2018,3,28,6,0,46.0,6.0,1.0,9.1,6.0,4.72,0.0
2018,3,28,6,15,187.5,19.5,1.15,9.85,35.5,16.1,0.0
2018,3,28,6,30,329.0,33.0,1.3,10.6,65.0,27.32,17.06
2018,3,28,6,45,432.5,41.5,1.4,11.35,111.0,34.21,24.61
2018,3,28,7,0,536.0,50.0,1.5,12.1,157.0,41.27,31.34
2018,3,28,7,15,600.0,56.5,1.55,12.75,209.0,46.53,36.23
2018,3,28,7,30,664.0,63.0,1.6,13.4,261.0,51.83,40.95
2018,3,28,7,45,706.5,68.0,1.65,14.1,314.0,60.34,48.37
2018,3,28,8,0,749.0,73.0,1.7,14.8,367.0,64.52,51.8
2018,3,28,8,15,779.0,76.0,1.75,15.45,418.0,66.96,53.64
2018,3,28,8,30,809.0,79.0,1.8,16.1,469.0,69.4,55.45
2018,3,28,8,45,831.5,82.0,1.85,16.75,517.5,71.66,57.07
2018,3,28,9,0,854.0,85.0,1.9,17.4,566.0,73.87,58.64
2018,3,28,9,15,874.0,85.5,1.9,17.9,610.0,82.78,65.99
2018,3,28,9,30,894.0,86.0,1.9,18.4,654.0,83.82,66.55
2018,3,28,9,45,910.5,85.5,1.95,18.85,692.5,84.11,66.51
2018,3,28,10,0,927.0,85.0,2.0,19.3,731.0,84.36,66.46
2018,3,28,10,15,935.0,86.5,2.05,19.7,762.0,100.75,64.6
2018,3,28,10,30,943.0,88.0,2.1,20.1,793.0,162.98,90.23
2018,3,28,10,45,948.5,88.5,2.15,20.5,816.0,224.87,132.97
2018,3,28,11,0,954.0,89.0,2.2,20.9,839.0,286.9,183.76
2018,3,28,11,15,957.5,90.0,2.25,21.15,855.0,348.58,237.4
2018,3,28,11,30,961.0,91.0,2.3,21.4,871.0,409.72,290.96
2018,3,28,11,45,962.5,91.5,2.35,21.65,878.5,468.87,342.19
2018,3,28,12,0,964.0,92.0,2.4,21.9,886.0,526.73,391.07
2018,3,28,12,15,963.5,92.0,2.5,22.05,885.0,581.62,436.65
2018,3,28,12,30,963.0,92.0,2.6,22.2,884.0,634.52,479.47
2018,3,28,12,45,961.0,92.0,2.65,22.35,875.0,684.28,518.67
2018,3,28,13,0,959.0,92.0,2.7,22.5,866.0,731.46,555.04
2018,3,28,13,15,955.0,91.0,2.7,22.55,848.5,773.53,586.98
2018,3,28,13,30,951.0,90.0,2.7,22.6,831.0,812.42,614.74
2018,3,28,13,45,944.5,89.0,2.7,22.7,806.0,846.03,638.01
2018,3,28,14,0,938.0,88.0,2.7,22.8,781.0,876.03,658.84
2018,3,28,14,15,929.5,87.0,2.65,22.75,749.5,900.63,676.08
2018,3,28,14,30,921.0,86.0,2.6,22.7,718.0,921.38,690.83
2018,3,28,14,45,909.0,84.5,2.55,22.7,679.5,934.51,700.48
2018,3,28,15,0,897.0,83.0,2.5,22.7,641.0,943.61,707.64
2018,3,28,15,15,881.5,80.5,2.5,22.7,596.5,944.23,709.78
2018,3,28,15,30,866.0,78.0,2.5,22.7,552.0,940.84,709.46
2018,3,28,15,45,843.5,75.0,2.2,22.35,503.0,937.59,707.44
2018,3,28,16,0,821.0,72.0,1.9,22.0,454.0,919.18,694.9
2018,3,28,16,15,791.0,68.5,1.7,21.35,402.5,889.16,676.21
2018,3,28,16,30,761.0,65.0,1.5,20.7,351.0,855.78,654.75
2018,3,28,16,45,718.5,60.5,1.25,20.1,298.0,806.01,620.26
2018,3,28,17,0,676.0,56.0,1.0,19.5,245.0,753.78,582.54
2018,3,28,17,15,611.0,50.0,1.05,18.55,193.5,684.71,534.83
2018,3,28,17,30,546.0,44.0,1.1,17.6,142.0,608.74,477.91
2018,3,28,17,45,368.5,36.0,1.1,16.65,92.5,430.28,338.21
2018,3,28,18,0,191.0,28.0,1.1,15.7,43.0,253.48,168.18
2018,3,28,18,15,107.0,15.5,1.1,15.4,22.5,101.52,0.0
2018,3,28,18,30,23.0,3.0,1.1,15.1,2.0,0.0,0.0
2018,3,28,18,45,11.5,1.5,1.15,14.75,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,29,5,45,26.0,4.0,1.0,10.95,4.0,0.0,0.0
2018,3,29,6,0,52.0,8.0,1.0,11.1,8.0,6.29,0.0
2018,3,29,6,15,144.5,21.5,1.1,11.85,33.5,16.32,0.0
2018,3,29,6,30,237.0,35.0,1.2,12.6,59.0,26.6,16.64
2018,3,29,6,45,305.0,48.0,1.3,13.4,98.0,36.38,26.37
2018,3,29,7,0,373.0,61.0,1.4,14.2,137.0,46.08,35.36
2018,3,29,7,15,427.5,72.5,1.45,14.8,183.5,54.52,43.02
2018,3,29,7,30,482.0,84.0,1.5,15.4,230.0,65.12,52.37
2018,3,29,7,45,483.0,101.5,1.55,16.05,271.0,74.09,60.06
2018,3,29,8,0,484.0,119.0,1.6,16.7,312.0,84.82,69.1
2018,3,29,8,15,559.0,121.0,1.6,17.35,372.0,88.57,71.94
2018,3,29,8,30,634.0,123.0,1.6,18.0,432.0,89.68,72.46
2018,3,29,8,45,667.5,126.5,1.65,18.6,480.0,91.12,73.29
2018,3,29,9,0,701.0,130.0,1.7,19.2,528.0,92.59,74.14
2018,3,29,9,15,712.0,137.5,1.7,19.8,568.0,95.97,76.6
2018,3,29,9,30,723.0,145.0,1.7,20.4,608.0,99.16,78.89
2018,3,29,9,45,826.5,116.5,1.75,21.0,674.0,91.18,71.82
2018,3,29,10,0,930.0,88.0,1.8,21.6,740.0,86.21,67.36
2018,3,29,10,15,938.0,89.0,1.85,22.05,770.5,105.93,65.76
2018,3,29,10,30,946.0,90.0,1.9,22.5,801.0,168.09,92.49
2018,3,29,10,45,951.0,91.5,1.95,22.95,824.5,230.73,136.0
2018,3,29,11,0,956.0,93.0,2.0,23.4,848.0,293.5,187.02
2018,3,29,11,15,950.0,98.0,2.05,23.65,860.5,355.27,240.43
2018,3,29,11,30,944.0,103.0,2.1,23.9,873.0,415.55,292.77
2018,3,29,11,45,954.5,99.5,2.2,24.2,883.5,474.81,343.17
2018,3,29,12,0,965.0,96.0,2.3,24.5,894.0,533.56,391.97
2018,3,29,12,15,965.0,96.0,2.3,24.6,893.5,588.83,436.88
2018,3,29,12,30,965.0,96.0,2.3,24.7,893.0,642.16,478.98
2018,3,29,12,45,963.5,96.0,2.35,24.85,884.5,692.37,517.82
2018,3,29,13,0,962.0,96.0,2.4,25.0,876.0,740.06,553.9
2018,3,29,13,15,920.5,112.0,2.4,25.0,846.0,770.91,577.07
2018,3,29,13,30,879.0,128.0,2.4,25.0,816.0,796.02,595.74
2018,3,29,13,45,840.0,139.0,2.4,25.05,780.0,823.61,614.89
2018,3,29,14,0,801.0,150.0,2.4,25.1,744.0,836.82,624.32
2018,3,29,14,15,795.5,142.5,2.35,25.05,711.5,855.63,637.64
2018,3,29,14,30,790.0,135.0,2.3,25.0,679.0,870.67,648.48
2018,3,29,14,45,780.5,129.0,2.3,24.9,642.0,879.81,656.08
2018,3,29,15,0,771.0,123.0,2.3,24.8,605.0,885.06,661.3
2018,3,29,15,15,655.0,144.5,2.3,24.8,534.0,823.81,621.32
2018,3,29,15,30,539.0,166.0,2.3,24.8,463.0,738.59,564.4
2018,3,29,15,45,676.0,121.0,2.15,24.3,460.0,840.36,637.67
2018,3,29,16,0,813.0,76.0,2.0,23.8,457.0,918.43,691.58
2018,3,29,16,15,795.0,72.0,1.8,23.1,409.5,899.34,679.59
2018,3,29,16,30,777.0,68.0,1.6,22.4,362.0,876.79,665.79
2018,3,29,16,45,727.0,64.0,1.4,21.7,306.5,820.1,627.76
2018,3,29,17,0,677.0,60.0,1.2,21.0,251.0,760.86,586.55
2018,3,29,17,15,599.5,54.5,1.2,19.95,197.5,681.56,531.46
2018,3,29,17,30,522.0,49.0,1.2,18.9,144.0,594.3,466.37
2018,3,29,17,45,421.0,39.5,1.2,17.85,100.0,481.72,376.45
2018,3,29,18,0,320.0,30.0,1.2,16.8,56.0,368.26,250.97
2018,3,29,18,15,171.0,17.0,1.2,16.4,29.5,156.35,0.0
2018,3,29,18,30,22.0,4.0,1.2,16.0,3.0,0.0,0.0
2018,3,29,18,45,11.0,2.0,1.2,15.65,1.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,30,5,45,8.0,3.5,1.15,11.2,3.5,0.0,0.0
2018,3,30,6,0,16.0,7.0,1.1,11.4,7.0,5.51,0.0
2018,3,30,6,15,68.0,23.0,1.15,12.3,29.5,17.2,0.0
2018,3,30,6,30,120.0,39.0,1.2,13.2,52.0,28.93,18.81
2018,3,30,6,45,197.0,55.0,1.3,14.1,90.0,40.75,30.18
2018,3,30,7,0,274.0,71.0,1.4,15.0,128.0,52.05,40.54
2018,3,30,7,15,327.5,86.5,1.35,15.5,173.5,62.8,50.22
2018,3,30,7,30,381.0,102.0,1.3,16.0,219.0,73.31,59.44
2018,3,30,7,45,451.5,108.5,1.3,16.55,272.0,78.07,63.39
2018,3,30,8,0,522.0,115.0,1.3,17.1,325.0,82.9,67.28
2018,3,30,8,15,503.0,136.5,1.2,17.8,360.5,95.29,77.56
2018,3,30,8,30,484.0,158.0,1.1,18.5,396.0,106.96,87.02
2018,3,30,8,45,474.5,179.0,1.05,19.25,431.0,117.87,95.67
2018,3,30,9,0,465.0,200.0,1.0,20.0,466.0,128.16,103.67
2018,3,30,9,15,431.0,228.5,1.0,20.65,489.5,141.36,114.04
2018,3,30,9,30,397.0,257.0,1.0,21.3,513.0,161.15,129.69
2018,3,30,9,45,370.5,277.5,1.05,22.0,527.0,169.67,135.93
2018,3,30,10,0,344.0,298.0,1.1,22.7,541.0,177.69,141.78
2018,3,30,10,15,380.0,304.5,1.1,23.1,583.0,193.08,140.43
2018,3,30,10,30,416.0,311.0,1.1,23.5,625.0,224.04,154.09
2018,3,30,10,45,434.5,313.5,1.15,23.9,650.5,264.24,181.53
2018,3,30,11,0,453.0,316.0,1.2,24.3,676.0,306.82,213.9
2018,3,30,11,15,388.5,348.5,1.2,24.5,661.0,349.47,250.08
2018,3,30,11,30,324.0,381.0,1.2,24.7,646.0,379.72,276.12
2018,3,30,11,45,330.0,381.0,1.2,24.9,653.0,411.96,301.48
2018,3,30,12,0,336.0,381.0,1.2,25.1,660.0,444.39,326.58
2018,3,30,12,15,409.0,353.5,1.2,25.2,693.0,494.54,364.03
2018,3,30,12,30,482.0,326.0,1.2,25.3,726.0,550.03,405.05
2018,3,30,12,45,636.0,254.0,1.2,25.45,775.5,627.28,461.56
2018,3,30,13,0,790.0,182.0,1.2,25.6,825.0,711.18,521.94
2018,3,30,13,15,776.5,183.0,1.25,25.6,804.5,745.37,546.72
2018,3,30,13,30,763.0,184.0,1.3,25.6,784.0,776.02,569.22
2018,3,30,13,45,718.0,193.5,1.3,25.65,744.5,785.9,576.54
2018,3,30,14,0,673.0,203.0,1.3,25.7,705.0,790.03,580.03
2018,3,30,14,15,712.5,176.5,1.3,25.65,688.0,827.01,607.17
2018,3,30,14,30,752.0,150.0,1.3,25.6,671.0,861.11,630.36
2018,3,30,14,45,698.0,157.5,1.3,25.55,620.5,843.92,620.11
2018,3,30,15,0,644.0,165.0,1.3,25.5,570.0,821.17,606.81
2018,3,30,15,15,527.5,185.0,1.3,25.5,501.5,737.97,551.84
2018,3,30,15,30,411.0,205.0,1.3,25.5,433.0,660.33,498.42
2018,3,30,15,45,520.5,158.5,1.25,25.15,421.0,723.14,547.55
2018,3,30,16,0,630.0,112.0,1.2,24.8,409.0,793.21,596.75
2018,3,30,16,15,532.5,117.0,1.1,24.05,348.5,707.14,539.1
2018,3,30,16,30,435.0,122.0,1.0,23.3,288.0,611.28,474.14
2018,3,30,16,45,261.5,111.5,0.95,22.5,207.0,407.54,324.41
2018,3,30,17,0,88.0,101.0,0.9,21.7,126.0,211.46,169.55
2018,3,30,17,15,58.5,84.0,0.95,20.8,99.0,148.83,119.3
2018,3,30,17,30,29.0,67.0,1.0,19.9,72.0,106.09,83.0
2018,3,30,17,45,16.5,47.5,1.05,18.95,50.0,74.13,55.37
2018,3,30,18,0,4.0,28.0,1.1,18.0,28.0,31.63,17.38
2018,3,30,18,15,6.5,15.5,1.1,17.6,15.5,17.64,0.0
2018,3,30,18,30,9.0,3.0,1.1,17.2,3.0,0.0,0.0
2018,3,30,18,45,4.5,1.5,1.1,16.75,1.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,31,5,45,10.0,4.0,1.1,11.65,4.0,0.0,0.0
2018,3,31,6,0,20.0,8.0,1.1,11.9,8.0,6.29,0.0
2018,3,31,6,15,83.5,24.0,1.25,12.65,32.5,17.99,1.89
2018,3,31,6,30,147.0,40.0,1.4,13.4,57.0,29.81,19.75
2018,3,31,6,45,211.0,56.0,1.55,14.2,94.0,41.34,30.75
2018,3,31,7,0,275.0,72.0,1.7,15.0,131.0,52.72,41.17
2018,3,31,7,15,263.0,92.5,1.75,15.5,161.5,66.84,53.8
2018,3,31,7,30,251.0,113.0,1.8,16.0,192.0,79.84,65.18
2018,3,31,7,45,292.0,131.5,1.8,16.5,239.0,91.92,75.49
2018,3,31,8,0,333.0,150.0,1.8,17.0,286.0,103.71,85.35
2018,3,31,8,15,316.5,173.5,1.8,17.65,316.0,116.93,96.2
2018,3,31,8,30,300.0,197.0,1.8,18.3,346.0,129.48,106.3
2018,3,31,8,45,264.0,226.0,1.85,18.95,366.5,143.84,117.79
2018,3,31,9,0,228.0,255.0,1.9,19.6,387.0,163.92,133.89
2018,3,31,9,15,234.0,275.5,1.95,20.15,419.5,174.63,142.07
2018,3,31,9,30,240.0,296.0,2.0,20.7,452.0,184.93,149.86
2018,3,31,9,45,251.5,312.0,2.05,21.2,483.5,182.66,147.37
2018,3,31,10,0,263.0,328.0,2.1,21.7,515.0,189.12,152.07
2018,3,31,10,15,268.5,342.5,2.15,22.1,540.0,206.56,153.25
2018,3,31,10,30,274.0,357.0,2.2,22.5,565.0,240.97,173.64
2018,3,31,10,45,289.0,365.0,2.25,22.85,590.5,275.05,197.54
2018,3,31,11,0,304.0,373.0,2.3,23.2,616.0,311.24,225.09
2018,3,31,11,15,398.5,346.0,2.35,23.35,670.5,352.6,255.35
2018,3,31,11,30,493.0,319.0,2.4,23.5,725.0,400.17,291.83
2018,3,31,11,45,539.0,302.5,2.5,23.65,749.5,447.88,330.12
2018,3,31,12,0,585.0,286.0,2.6,23.8,774.0,499.0,370.81
2018,3,31,12,15,645.0,259.0,2.7,23.8,796.5,553.21,413.72
2018,3,31,12,30,705.0,232.0,2.8,23.8,819.0,611.33,459.11
2018,3,31,12,45,707.5,226.5,2.85,23.8,810.5,652.99,491.68
2018,3,31,13,0,710.0,221.0,2.9,23.8,802.0,692.7,522.34
2018,3,31,13,15,724.0,208.0,2.9,23.7,790.0,732.04,552.48
2018,3,31,13,30,738.0,195.0,2.9,23.6,778.0,769.39,580.86
2018,3,31,13,45,780.5,167.5,2.95,23.45,767.0,813.25,614.55
2018,3,31,14,0,823.0,140.0,3.0,23.3,756.0,850.15,641.78
2018,3,31,14,15,785.5,146.5,2.95,23.0,714.5,855.28,646.45
2018,3,31,14,30,748.0,153.0,2.9,22.7,673.0,862.76,653.16
2018,3,31,14,45,717.0,152.0,2.9,22.45,628.5,857.26,651.28
2018,3,31,15,0,686.0,151.0,2.9,22.2,584.0,847.28,646.54
2018,3,31,15,15,679.0,142.0,2.9,22.2,545.5,847.12,648.16
2018,3,31,15,30,672.0,133.0,2.9,22.2,507.0,843.39,647.35
2018,3,31,15,45,586.5,139.5,2.8,21.25,445.5,777.08,604.07
2018,3,31,16,0,501.0,146.0,2.7,20.3,384.0,697.69,550.54
2018,3,31,16,15,508.0,128.0,2.6,19.5,346.0,687.47,546.47
2018,3,31,16,30,515.0,110.0,2.5,18.7,308.0,674.14,539.31
2018,3,31,16,45,474.0,97.5,2.35,17.95,259.0,618.88,499.76
2018,3,31,17,0,433.0,85.0,2.2,17.2,210.0,562.25,457.86
2018,3,31,17,15,378.5,72.5,2.05,16.2,165.5,492.25,403.82
2018,3,31,17,30,324.0,60.0,1.9,15.2,121.0,422.93,347.44
2018,3,31,17,45,251.0,45.5,1.75,14.2,84.0,335.45,272.89
2018,3,31,18,0,178.0,31.0,1.6,13.2,47.0,252.51,185.11
2018,3,31,18,15,100.5,17.5,1.65,12.8,25.5,98.05,0.0
2018,3,31,18,30,23.0,4.0,1.7,12.4,4.0,0.0,0.0
2018,3,31,18,45,11.5,2.0,1.7,11.95,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,1,5,45,36.0,6.5,1.3,8.55,7.0,0.0,0.0
2018,4,1,6,0,72.0,13.0,1.4,9.0,14.0,10.23,0.0
2018,4,1,6,15,200.5,27.0,1.6,9.7,47.0,20.53,5.81
2018,4,1,6,30,329.0,41.0,1.8,10.4,80.0,33.74,23.59
2018,4,1,6,45,425.0,51.0,2.0,11.1,127.5,41.63,31.46
2018,4,1,7,0,521.0,61.0,2.2,11.8,175.0,49.58,38.93
2018,4,1,7,15,582.5,68.0,2.15,12.45,227.5,54.88,43.79
2018,4,1,7,30,644.0,75.0,2.1,13.1,280.0,60.21,48.48
2018,4,1,7,45,685.0,81.5,2.1,13.75,333.5,64.87,52.4
2018,4,1,8,0,726.0,88.0,2.1,14.4,387.0,69.45,56.17
2018,4,1,8,15,755.5,92.0,2.05,15.1,438.0,72.06,58.1
2018,4,1,8,30,785.0,96.0,2.0,15.8,489.0,80.74,65.3
2018,4,1,8,45,805.0,99.5,2.0,16.45,536.0,82.85,66.72
2018,4,1,9,0,825.0,103.0,2.0,17.1,583.0,84.88,68.09
2018,4,1,9,15,845.0,104.5,2.0,17.7,627.0,85.56,68.31
2018,4,1,9,30,865.0,106.0,2.0,18.3,671.0,86.25,68.55
2018,4,1,9,45,882.0,105.5,2.05,18.9,709.0,94.82,75.49
2018,4,1,10,0,899.0,105.0,2.1,19.5,747.0,94.85,75.16
2018,4,1,10,15,908.0,106.5,2.2,19.9,778.0,124.71,76.23
2018,4,1,10,30,917.0,108.0,2.3,20.3,809.0,185.77,106.65
2018,4,1,10,45,923.0,109.0,2.4,20.7,832.0,246.83,151.17
2018,4,1,11,0,929.0,110.0,2.5,21.1,855.0,308.11,202.18
2018,4,1,11,15,933.0,110.5,2.6,21.3,870.5,368.47,254.9
2018,4,1,11,30,937.0,111.0,2.7,21.5,886.0,428.33,307.33
2018,4,1,11,45,938.5,111.5,2.8,21.7,893.0,486.42,357.56
2018,4,1,12,0,940.0,112.0,2.9,21.9,900.0,543.27,405.55
2018,4,1,12,15,940.0,111.5,3.0,21.95,899.0,597.09,450.23
2018,4,1,12,30,940.0,111.0,3.1,22.0,898.0,648.99,492.32
2018,4,1,12,45,938.0,110.5,3.2,22.05,888.5,697.49,530.91
2018,4,1,13,0,936.0,110.0,3.3,22.1,879.0,743.44,566.84
2018,4,1,13,15,931.5,109.5,3.4,21.95,861.5,784.85,599.33
2018,4,1,13,30,927.0,109.0,3.5,21.8,844.0,823.15,628.03
2018,4,1,13,45,920.0,108.0,3.55,21.7,818.5,855.71,651.71
2018,4,1,14,0,913.0,107.0,3.6,21.6,793.0,884.7,673.02
2018,4,1,14,15,903.5,105.5,3.65,21.35,761.0,907.36,690.49
2018,4,1,14,30,894.0,104.0,3.7,21.1,729.0,926.16,705.54
2018,4,1,14,45,881.5,102.0,3.75,20.85,690.0,937.79,715.87
2018,4,1,15,0,869.0,100.0,3.8,20.6,651.0,957.13,731.8
2018,4,1,15,15,851.5,97.5,3.8,20.6,606.5,955.71,732.53
2018,4,1,15,30,834.0,95.0,3.8,20.6,562.0,950.17,730.71
2018,4,1,15,45,811.0,91.5,3.85,19.75,513.0,934.04,724.31
2018,4,1,16,0,788.0,88.0,3.9,18.9,464.0,914.01,715.11
2018,4,1,16,15,751.5,83.0,3.8,18.2,409.5,875.23,690.96
2018,4,1,16,30,715.0,78.0,3.7,17.5,355.0,840.19,669.0
2018,4,1,16,45,663.0,73.5,3.65,16.8,301.0,781.81,629.05
2018,4,1,17,0,611.0,69.0,3.6,16.1,247.0,721.47,585.89
2018,4,1,17,15,547.0,62.5,3.35,15.25,198.0,645.65,527.87
2018,4,1,17,30,483.0,56.0,3.1,14.4,149.0,569.0,465.84
2018,4,1,17,45,370.0,45.5,2.85,13.55,103.5,443.75,361.31
2018,4,1,18,0,257.0,35.0,2.6,12.7,58.0,328.86,247.05
2018,4,1,18,15,141.5,20.0,2.55,12.3,31.5,134.57,0.0
2018,4,1,18,30,26.0,5.0,2.5,11.9,5.0,0.0,0.0
2018,4,1,18,45,13.0,2.5,2.45,11.5,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,2,5,45,25.5,6.5,2.65,9.35,7.0,0.0,0.0
2018,4,2,6,0,51.0,13.0,2.8,9.7,14.0,10.23,0.0
2018,4,2,6,15,146.5,27.5,2.95,10.2,43.0,20.75,7.79
2018,4,2,6,30,242.0,42.0,3.1,10.7,72.0,31.68,21.91
2018,4,2,6,45,280.0,56.5,3.3,11.15,107.0,42.18,31.99
2018,4,2,7,0,318.0,71.0,3.5,11.6,142.0,52.41,41.52
2018,4,2,7,15,294.5,92.0,3.5,12.05,171.5,65.97,53.8
2018,4,2,7,30,271.0,113.0,3.5,12.5,201.0,80.2,66.43
2018,4,2,7,45,420.0,114.5,3.55,12.9,277.0,81.26,67.14
2018,4,2,8,0,569.0,116.0,3.6,13.3,353.0,86.25,71.26
2018,4,2,8,15,548.5,134.5,3.55,13.85,386.5,94.71,78.3
2018,4,2,8,30,528.0,153.0,3.5,14.4,420.0,104.57,86.45
2018,4,2,8,45,420.5,200.0,3.5,14.95,425.0,128.21,106.39
2018,4,2,9,0,313.0,247.0,3.5,15.5,430.0,155.15,128.84
2018,4,2,9,15,386.0,244.5,3.45,16.0,487.0,154.99,128.05
2018,4,2,9,30,459.0,242.0,3.4,16.5,544.0,146.5,120.31
2018,4,2,9,45,655.0,179.5,3.35,17.0,636.5,114.49,92.75
2018,4,2,10,0,851.0,117.0,3.3,17.5,729.0,90.59,72.15
2018,4,2,10,15,882.0,109.0,3.3,17.85,766.0,127.8,78.36
2018,4,2,10,30,913.0,101.0,3.3,18.2,803.0,184.55,106.41
2018,4,2,10,45,918.5,102.0,3.3,18.55,825.5,245.06,151.68
2018,4,2,11,0,924.0,103.0,3.3,18.9,848.0,305.73,203.15
2018,4,2,11,15,927.5,104.0,3.25,19.15,863.0,365.73,256.22
2018,4,2,11,30,931.0,105.0,3.2,19.4,878.0,425.21,308.79
2018,4,2,11,45,933.0,105.0,3.15,19.7,885.5,482.59,358.65
2018,4,2,12,0,935.0,105.0,3.1,20.0,893.0,538.75,406.12
2018,4,2,12,15,934.5,106.0,3.1,20.15,892.5,592.91,450.96
2018,4,2,12,30,934.0,107.0,3.1,20.3,892.0,645.2,493.07
2018,4,2,12,45,931.5,107.0,3.15,20.5,882.5,693.29,531.07
2018,4,2,13,0,929.0,107.0,3.2,20.7,873.0,738.84,566.32
2018,4,2,13,15,923.5,106.5,3.15,20.75,855.0,779.03,596.87
2018,4,2,13,30,918.0,106.0,3.1,20.8,837.0,816.04,623.26
2018,4,2,13,45,910.0,105.5,3.1,20.85,811.5,847.74,645.66
2018,4,2,14,0,902.0,105.0,3.1,20.9,786.0,875.85,665.63
2018,4,2,14,15,891.0,104.0,3.05,20.8,753.5,897.21,681.08
2018,4,2,14,30,880.0,103.0,3.0,20.7,721.0,914.69,694.05
2018,4,2,14,45,865.5,102.5,3.0,20.6,682.5,925.63,703.09
2018,4,2,15,0,851.0,102.0,3.0,20.5,644.0,944.5,717.8
2018,4,2,15,15,834.0,99.0,3.0,20.5,600.0,942.6,718.15
2018,4,2,15,30,817.0,96.0,3.0,20.5,556.0,936.63,716.05
2018,4,2,15,45,796.0,92.0,2.9,20.05,508.0,921.61,708.3
2018,4,2,16,0,775.0,88.0,2.8,19.6,460.0,902.76,697.94
2018,4,2,16,15,744.5,83.5,2.75,19.05,409.0,870.36,678.53
2018,4,2,16,30,714.0,79.0,2.7,18.5,358.0,841.8,661.45
2018,4,2,16,45,661.0,75.0,2.6,17.9,304.0,782.99,621.43
2018,4,2,17,0,608.0,71.0,2.5,17.3,250.0,722.18,578.4
2018,4,2,17,15,493.5,65.5,2.45,16.35,192.0,599.74,487.25
2018,4,2,17,30,379.0,60.0,2.4,15.4,134.0,473.72,388.47
2018,4,2,17,45,279.5,47.0,2.35,14.45,92.5,363.12,296.59
2018,4,2,18,0,180.0,34.0,2.3,13.5,51.0,258.75,196.29
2018,4,2,18,15,104.0,20.0,2.35,13.0,28.5,145.79,0.0
2018,4,2,18,30,28.0,6.0,2.4,12.5,6.0,4.72,0.0
2018,4,2,18,45,14.0,3.0,2.4,12.0,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,3,5,45,43.5,8.0,1.25,7.4,9.0,0.0,0.0
2018,4,3,6,0,87.0,16.0,1.3,7.9,18.0,12.59,0.0
2018,4,3,6,15,223.5,31.0,1.45,8.65,55.0,23.54,11.22
2018,4,3,6,30,360.0,46.0,1.6,9.4,92.0,37.93,27.67
2018,4,3,6,45,458.0,55.0,1.75,10.1,141.5,44.95,34.69
2018,4,3,7,0,556.0,64.0,1.9,10.8,191.0,52.12,41.44
2018,4,3,7,15,618.5,70.5,1.95,11.45,245.5,57.06,45.95
2018,4,3,7,30,681.0,77.0,2.0,12.1,300.0,62.06,50.32
2018,4,3,7,45,724.0,81.0,2.0,12.75,354.5,65.01,52.71
2018,4,3,8,0,767.0,85.0,2.0,13.4,409.0,73.59,60.01
2018,4,3,8,15,794.0,88.5,2.0,14.1,460.0,76.08,61.82
2018,4,3,8,30,821.0,92.0,2.0,14.8,511.0,78.53,63.58
2018,4,3,8,45,841.5,95.0,2.05,15.45,559.0,80.45,64.87
2018,4,3,9,0,862.0,98.0,2.1,16.1,607.0,82.31,66.11
2018,4,3,9,15,876.0,101.5,2.1,16.7,650.5,84.27,67.43
2018,4,3,9,30,890.0,105.0,2.1,17.3,694.0,86.12,68.68
2018,4,3,9,45,899.5,107.5,2.15,17.85,730.5,96.39,77.09
2018,4,3,10,0,909.0,110.0,2.2,18.4,767.0,97.79,77.94
2018,4,3,10,15,915.5,112.0,2.15,18.9,796.5,135.03,81.39
2018,4,3,10,30,922.0,114.0,2.1,19.4,826.0,196.6,114.36
2018,4,3,10,45,927.0,115.5,2.1,19.85,849.0,258.12,160.26
2018,4,3,11,0,932.0,117.0,2.1,20.3,872.0,319.78,211.85
2018,4,3,11,15,935.0,117.0,2.05,20.65,886.0,379.76,263.93
2018,4,3,11,30,938.0,117.0,2.0,21.0,900.0,439.1,315.2
2018,4,3,11,45,931.0,121.0,1.95,21.35,903.5,496.05,363.53
2018,4,3,12,0,924.0,125.0,1.9,21.7,907.0,550.99,408.67
2018,4,3,12,15,890.5,142.0,1.9,21.9,894.5,598.83,447.46
2018,4,3,12,30,857.0,159.0,1.9,22.1,882.0,648.54,485.84
2018,4,3,12,45,884.0,143.0,1.9,22.3,882.0,701.18,525.67
2018,4,3,13,0,911.0,127.0,1.9,22.5,882.0,746.11,559.48
2018,4,3,13,15,905.5,126.5,1.95,22.45,864.0,786.07,589.57
2018,4,3,13,30,900.0,126.0,2.0,22.4,846.0,822.89,616.35
2018,4,3,13,45,891.0,125.0,2.05,22.4,819.5,853.18,637.62
2018,4,3,14,0,882.0,124.0,2.1,22.4,793.0,890.58,663.79
2018,4,3,14,15,871.0,122.5,2.2,22.25,760.0,911.98,680.12
2018,4,3,14,30,860.0,121.0,2.3,22.1,727.0,929.39,694.14
2018,4,3,14,45,843.5,119.0,2.4,21.9,687.0,937.17,702.09
2018,4,3,15,0,827.0,117.0,2.5,21.7,647.0,940.73,707.49
2018,4,3,15,15,808.0,113.0,2.5,21.7,601.5,935.53,705.73
2018,4,3,15,30,789.0,109.0,2.5,21.7,556.0,926.19,701.4
2018,4,3,15,45,764.5,106.0,2.6,20.95,508.5,915.8,699.36
2018,4,3,16,0,740.0,103.0,2.7,20.2,461.0,895.31,690.27
2018,4,3,16,15,703.5,98.5,2.6,19.45,408.5,857.63,667.32
2018,4,3,16,30,667.0,94.0,2.5,18.7,356.0,816.79,641.63
2018,4,3,16,45,617.0,87.0,2.45,17.95,302.5,756.91,601.48
2018,4,3,17,0,567.0,80.0,2.4,17.2,249.0,694.94,558.07
2018,4,3,17,15,497.5,71.5,2.25,16.15,198.5,611.14,495.7
2018,4,3,17,30,428.0,63.0,2.1,15.1,148.0,526.6,429.26
2018,4,3,17,45,323.0,51.0,1.95,14.05,104.0,409.09,332.74
2018,4,3,18,0,218.0,39.0,1.8,13.0,60.0,300.99,230.8
2018,4,3,18,15,119.0,22.5,1.75,12.5,33.0,164.39,0.0
2018,4,3,18,30,20.0,6.0,1.7,12.0,6.0,20.98,0.0
2018,4,3,18,45,10.0,3.0,1.65,11.5,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
