Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,6,45,142.0,89.0,1.85,13.3,121.5,64.85,52.54
2018,4,24,7,0,15.0,112.0,1.9,13.9,117.0,81.23,66.95
2018,4,24,7,15,22.0,133.0,1.85,14.55,141.5,95.89,79.53
2018,4,24,7,30,29.0,154.0,1.8,15.2,166.0,106.89,88.66
2018,4,24,7,45,93.0,183.5,1.75,15.8,229.5,125.94,104.57
2018,4,24,8,0,157.0,213.0,1.7,16.4,293.0,139.89,115.83
2018,4,24,8,15,239.0,227.5,1.65,17.05,363.0,143.83,118.45
2018,4,24,8,30,321.0,242.0,1.6,17.7,433.0,152.63,125.15
2018,4,24,8,45,549.5,188.5,1.55,18.3,545.0,121.31,98.19
2018,4,24,9,0,778.0,135.0,1.5,18.9,657.0,101.46,81.06
2018,4,24,9,15,829.5,123.5,1.5,19.45,710.0,94.29,74.7
2018,4,24,9,30,881.0,112.0,1.5,20.0,763.0,97.78,77.3
2018,4,24,9,45,891.5,113.5,1.5,20.55,798.5,98.38,77.47
2018,4,24,10,0,902.0,115.0,1.5,21.1,834.0,140.48,82.53
2018,4,24,10,15,907.5,117.0,1.55,21.5,861.5,199.6,115.23
2018,4,24,10,30,913.0,119.0,1.6,21.9,889.0,259.3,159.7
2018,4,24,10,45,916.5,120.0,1.65,22.3,909.0,318.28,208.68
2018,4,24,11,0,920.0,121.0,1.7,22.7,929.0,377.15,259.1
2018,4,24,11,15,922.0,122.5,1.75,22.95,942.5,435.47,309.02
2018,4,24,11,30,924.0,124.0,1.8,23.2,956.0,493.11,357.36
2018,4,24,11,45,867.5,155.5,1.9,23.45,940.0,543.94,399.74
2018,4,24,12,0,811.0,187.0,2.0,23.7,924.0,589.13,436.2
2018,4,24,12,15,852.5,163.0,2.05,23.8,936.0,644.99,479.42
2018,4,24,12,30,894.0,139.0,2.1,23.9,948.0,695.04,517.93
2018,4,24,12,45,910.5,128.0,2.15,24.05,943.5,744.88,555.07
2018,4,24,13,0,927.0,117.0,2.2,24.2,939.0,793.08,590.39
2018,4,24,13,15,923.5,116.0,2.3,24.15,921.0,832.54,618.5
2018,4,24,13,30,920.0,115.0,2.4,24.1,903.0,868.97,644.09
2018,4,24,13,45,915.5,113.0,2.5,24.1,878.0,900.41,666.28
2018,4,24,14,0,911.0,111.0,2.6,24.1,853.0,928.41,686.31
2018,4,24,14,15,901.5,110.0,2.65,23.9,820.0,949.32,701.92
2018,4,24,14,30,892.0,109.0,2.7,23.7,787.0,966.44,715.25
2018,4,24,14,45,882.0,107.0,2.75,23.45,749.0,978.23,725.43
2018,4,24,15,0,872.0,105.0,2.8,23.2,711.0,986.19,733.33
2018,4,24,15,15,857.0,102.0,2.8,23.2,666.5,997.27,742.38
2018,4,24,15,30,842.0,99.0,2.8,23.2,622.0,991.51,740.41
2018,4,24,15,45,819.5,97.5,2.85,22.4,573.5,976.15,735.04
2018,4,24,16,0,797.0,96.0,2.9,21.6,525.0,957.04,727.17
2018,4,24,16,15,764.5,92.5,2.85,20.95,471.5,921.81,706.87
2018,4,24,16,30,732.0,89.0,2.8,20.3,418.0,890.52,689.04
2018,4,24,16,45,695.0,85.0,2.8,19.6,366.5,845.01,661.04
2018,4,24,17,0,658.0,81.0,2.8,18.9,315.0,797.27,630.42
2018,4,24,17,15,508.0,81.0,2.7,17.95,244.0,643.11,519.0
2018,4,24,17,30,358.0,81.0,2.6,17.0,173.0,485.84,399.47
2018,4,24,17,45,278.5,66.5,2.45,16.0,128.0,388.54,321.4
2018,4,24,18,0,199.0,52.0,2.3,15.0,83.0,294.56,241.78
2018,4,24,18,15,146.5,36.5,2.25,14.35,55.0,205.41,162.04
2018,4,24,18,30,94.0,21.0,2.2,13.7,27.0,141.76,33.44
2018,4,24,18,45,47.0,10.5,2.1,13.0,13.5,45.53,0.0
2018,4,24,19,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,25,5,15,14.0,4.5,1.55,8.1,5.0,0.0,0.0
2018,4,25,5,30,28.0,9.0,1.8,8.6,10.0,7.08,0.0
2018,4,25,5,45,47.0,22.0,2.05,9.1,26.5,16.94,6.35
2018,4,25,6,0,66.0,35.0,2.3,9.6,43.0,26.68,17.75
2018,4,25,6,15,54.0,55.0,2.3,10.1,63.5,40.64,30.81
2018,4,25,6,30,42.0,75.0,2.3,10.6,84.0,54.76,43.83
2018,4,25,6,45,50.0,98.5,2.3,11.15,112.5,70.55,58.1
2018,4,25,7,0,58.0,122.0,2.3,11.7,141.0,86.02,71.8
2018,4,25,7,15,88.5,147.5,2.25,12.3,182.0,102.65,86.2
2018,4,25,7,30,119.0,173.0,2.2,12.9,223.0,116.07,97.5
2018,4,25,7,45,273.0,173.0,2.15,13.5,307.5,115.75,96.65
2018,4,25,8,0,427.0,173.0,2.1,14.1,392.0,114.01,94.59
2018,4,25,8,15,511.0,170.5,2.05,14.8,457.5,113.05,93.18
2018,4,25,8,30,595.0,168.0,2.0,15.5,523.0,112.56,92.21
2018,4,25,8,45,717.5,140.5,1.9,16.2,601.0,96.47,77.93
2018,4,25,9,0,840.0,113.0,1.8,16.9,679.0,89.32,71.43
2018,4,25,9,15,852.0,115.5,1.8,17.5,719.0,90.06,71.72
2018,4,25,9,30,864.0,118.0,1.8,18.1,759.0,90.72,71.94
2018,4,25,9,45,873.0,120.0,1.75,18.75,793.0,101.03,80.27
2018,4,25,10,0,882.0,122.0,1.7,19.4,827.0,145.06,86.32
2018,4,25,10,15,887.5,123.5,1.75,19.95,854.0,202.75,119.04
2018,4,25,10,30,893.0,125.0,1.8,20.5,881.0,261.0,162.95
2018,4,25,10,45,896.5,126.0,1.85,21.0,900.5,318.81,211.34
2018,4,25,11,0,900.0,127.0,1.9,21.5,920.0,376.54,261.03
2018,4,25,11,15,901.5,129.0,1.95,21.85,933.0,433.84,310.29
2018,4,25,11,30,903.0,131.0,2.0,22.2,946.0,490.48,357.93
2018,4,25,11,45,902.5,131.5,2.1,22.55,950.0,544.28,402.34
2018,4,25,12,0,902.0,132.0,2.2,22.9,954.0,596.73,444.42
2018,4,25,12,15,902.0,131.5,2.25,23.05,951.5,647.19,484.0
2018,4,25,12,30,902.0,131.0,2.3,23.2,949.0,695.85,521.23
2018,4,25,12,45,901.0,129.0,2.35,23.4,938.0,740.61,554.77
2018,4,25,13,0,900.0,127.0,2.4,23.6,927.0,782.94,585.92
2018,4,25,13,15,895.0,126.5,2.45,23.6,908.5,820.78,612.98
2018,4,25,13,30,890.0,126.0,2.5,23.6,890.0,855.58,637.14
2018,4,25,13,45,883.0,125.0,2.6,23.6,864.5,885.04,658.12
2018,4,25,14,0,876.0,124.0,2.7,23.6,839.0,911.05,676.94
2018,4,25,14,15,866.5,122.5,2.75,23.4,806.5,930.78,691.85
2018,4,25,14,30,857.0,121.0,2.8,23.2,774.0,959.82,713.18
2018,4,25,14,45,844.0,118.5,2.85,23.0,735.0,968.06,720.76
2018,4,25,15,0,831.0,116.0,2.9,22.8,696.0,972.32,726.07
2018,4,25,15,15,815.0,113.5,2.9,22.8,652.5,969.7,726.02
2018,4,25,15,30,799.0,111.0,2.9,22.8,609.0,963.19,723.59
2018,4,25,15,45,776.5,108.0,3.0,21.95,561.0,945.75,717.08
2018,4,25,16,0,754.0,105.0,3.1,21.1,513.0,924.63,708.02
2018,4,25,16,15,722.5,101.5,3.15,20.35,461.5,898.16,694.41
2018,4,25,16,30,691.0,98.0,3.2,19.6,410.0,861.66,673.36
2018,4,25,16,45,651.0,93.0,3.25,18.9,358.0,812.06,642.07
2018,4,25,17,0,611.0,88.0,3.3,18.2,306.0,760.34,608.04
2018,4,25,17,15,556.0,80.5,3.3,17.2,254.5,689.23,558.17
2018,4,25,17,30,501.0,73.0,3.3,16.2,203.0,617.39,505.1
2018,4,25,17,45,422.0,63.0,3.3,15.25,155.5,520.4,428.9
2018,4,25,18,0,343.0,53.0,3.3,14.3,108.0,424.64,349.47
2018,4,25,18,15,235.5,38.5,3.25,13.6,70.0,306.84,244.9
2018,4,25,18,30,128.0,24.0,3.2,12.9,32.0,177.34,61.95
2018,4,25,18,45,64.0,12.0,3.1,12.25,16.0,60.21,0.0
2018,4,25,19,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,26,5,15,26.5,7.0,2.05,7.7,8.0,0.0,0.0
2018,4,26,5,30,53.0,14.0,2.3,8.1,16.0,11.02,0.0
2018,4,26,5,45,112.0,29.5,2.55,8.5,41.5,22.09,10.87
2018,4,26,6,0,171.0,45.0,2.8,8.9,67.0,33.54,23.9
2018,4,26,6,15,246.0,60.5,2.8,9.45,108.5,44.69,34.54
2018,4,26,6,30,321.0,76.0,2.8,10.0,150.0,55.81,44.9
2018,4,26,6,45,413.5,84.5,2.85,10.5,204.5,62.36,50.89
2018,4,26,7,0,506.0,93.0,2.9,11.0,259.0,71.49,59.0
2018,4,26,7,15,531.5,105.0,2.9,11.5,306.0,79.16,65.61
2018,4,26,7,30,557.0,117.0,2.9,12.0,353.0,86.47,71.76
2018,4,26,7,45,638.5,113.0,2.85,12.55,416.5,83.56,68.79
2018,4,26,8,0,720.0,109.0,2.8,13.1,480.0,81.31,66.43
2018,4,26,8,15,743.5,113.5,2.8,13.65,529.0,83.55,68.01
2018,4,26,8,30,767.0,118.0,2.8,14.2,578.0,92.94,75.79
2018,4,26,8,45,785.0,120.0,2.8,14.7,622.0,93.35,75.76
2018,4,26,9,0,803.0,122.0,2.8,15.2,666.0,93.74,75.73
2018,4,26,9,15,821.0,122.5,2.85,15.7,707.0,93.2,74.94
2018,4,26,9,30,839.0,123.0,2.9,16.2,748.0,92.7,74.2
2018,4,26,9,45,856.0,121.0,2.9,16.7,784.0,100.9,80.86
2018,4,26,10,0,873.0,119.0,2.9,17.2,820.0,145.18,86.67
2018,4,26,10,15,880.5,120.5,2.95,17.6,848.0,202.48,120.35
2018,4,26,10,30,888.0,122.0,3.0,18.0,876.0,260.58,165.2
2018,4,26,10,45,892.0,123.5,3.1,18.35,896.0,318.36,214.7
2018,4,26,11,0,896.0,125.0,3.2,18.7,916.0,376.14,265.66
2018,4,26,11,15,899.0,125.0,3.25,18.9,928.5,432.41,315.41
2018,4,26,11,30,902.0,125.0,3.3,19.1,941.0,488.09,363.75
2018,4,26,11,45,903.5,125.0,3.4,19.35,946.5,542.24,409.7
2018,4,26,12,0,905.0,125.0,3.5,19.6,952.0,595.22,453.48
2018,4,26,12,15,905.0,124.5,3.55,19.6,949.5,645.53,494.44
2018,4,26,12,30,905.0,124.0,3.6,19.6,947.0,694.04,533.06
2018,4,26,12,45,904.0,123.5,3.65,19.65,937.5,739.82,568.75
2018,4,26,13,0,903.0,123.0,3.7,19.7,928.0,783.25,602.05
2018,4,26,13,15,899.0,122.0,3.75,19.55,910.0,821.35,630.41
2018,4,26,13,30,895.0,121.0,3.8,19.4,892.0,856.45,656.02
2018,4,26,13,45,889.5,119.5,3.85,19.25,867.0,886.66,678.26
2018,4,26,14,0,884.0,118.0,3.9,19.1,842.0,913.47,698.26
2018,4,26,14,15,876.5,116.0,3.95,18.85,810.0,934.49,714.66
2018,4,26,14,30,869.0,114.0,4.0,18.6,778.0,951.86,728.75
2018,4,26,14,45,859.0,112.0,4.0,18.35,741.0,963.15,738.55
2018,4,26,15,0,849.0,110.0,4.0,18.1,704.0,983.92,755.17
2018,4,26,15,15,834.0,107.0,4.0,18.1,660.0,981.78,755.33
2018,4,26,15,30,819.0,104.0,4.0,18.1,616.0,975.73,753.13
2018,4,26,15,45,800.5,100.5,4.05,17.4,569.0,961.76,747.84
2018,4,26,16,0,782.0,97.0,4.1,16.7,522.0,944.13,740.01
2018,4,26,16,15,757.5,93.0,4.1,16.15,472.0,916.31,724.12
2018,4,26,16,30,733.0,89.0,4.1,15.6,422.0,892.28,710.74
2018,4,26,16,45,697.5,84.0,4.05,15.1,369.5,846.77,680.75
2018,4,26,17,0,662.0,79.0,4.0,14.6,317.0,799.06,648.26
2018,4,26,17,15,611.0,73.0,3.85,13.95,265.5,733.16,600.45
2018,4,26,17,30,560.0,67.0,3.7,13.3,214.0,666.42,549.78
2018,4,26,17,45,483.5,58.5,3.5,12.65,165.0,572.6,474.75
2018,4,26,18,0,407.0,50.0,3.3,12.0,116.0,480.23,397.0
2018,4,26,18,15,293.5,38.0,3.1,11.5,77.0,355.18,286.28
2018,4,26,18,30,180.0,26.0,2.9,11.0,38.0,225.66,99.82
2018,4,26,18,45,93.5,13.5,2.7,10.55,19.5,84.83,0.0
2018,4,26,19,0,7.0,1.0,2.5,10.1,1.0,0.0,0.0
2018,4,26,19,15,3.5,0.5,2.5,9.9,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,27,5,15,39.5,8.5,1.2,8.95,10.0,0.0,0.0
2018,4,27,5,30,79.0,17.0,1.4,9.6,20.0,13.38,0.0
2018,4,27,5,45,152.0,32.0,1.6,10.25,48.5,24.05,12.93
2018,4,27,6,0,225.0,47.0,1.8,10.9,77.0,35.14,25.2
2018,4,27,6,15,315.5,58.5,1.9,11.4,121.0,43.84,33.57
2018,4,27,6,30,406.0,70.0,2.0,11.9,165.0,52.58,41.7
2018,4,27,6,45,330.5,94.5,2.15,12.4,184.5,67.97,55.53
2018,4,27,7,0,255.0,119.0,2.3,12.9,204.0,83.69,69.38
2018,4,27,7,15,147.0,118.5,2.3,13.4,169.5,84.98,70.23
2018,4,27,7,30,39.0,118.0,2.3,13.9,135.0,85.96,70.74
2018,4,27,7,45,19.5,89.5,2.3,14.4,98.0,67.34,54.03
2018,4,27,8,0,0.0,61.0,2.3,14.9,61.0,46.8,35.73
2018,4,27,8,15,12.0,98.5,2.35,15.3,105.5,75.69,60.76
2018,4,27,8,30,24.0,136.0,2.4,15.7,150.0,98.58,80.18
2018,4,27,8,45,49.0,185.0,2.4,16.15,217.0,129.64,106.26
2018,4,27,9,0,74.0,234.0,2.4,16.6,284.0,158.66,130.19
2018,4,27,9,15,84.5,272.0,2.5,16.9,332.5,179.75,147.28
2018,4,27,9,30,95.0,310.0,2.6,17.2,381.0,199.78,163.37
2018,4,27,9,45,63.5,304.5,2.65,17.55,353.0,196.5,160.1
2018,4,27,10,0,32.0,299.0,2.7,17.9,325.0,198.57,153.26
2018,4,27,10,15,50.0,333.5,2.75,18.15,375.5,226.82,173.86
2018,4,27,10,30,68.0,368.0,2.8,18.4,426.0,258.34,197.14
2018,4,27,10,45,124.0,391.5,2.9,18.6,500.0,287.26,217.45
2018,4,27,11,0,180.0,415.0,3.0,18.8,574.0,334.93,253.01
2018,4,27,11,15,215.5,415.0,3.0,18.95,608.5,368.31,278.78
2018,4,27,11,30,251.0,415.0,3.0,19.1,643.0,400.25,303.84
2018,4,27,11,45,375.5,370.0,3.05,19.2,713.0,457.1,347.65
2018,4,27,12,0,500.0,325.0,3.1,19.3,783.0,525.43,400.58
2018,4,27,12,15,475.0,336.5,3.15,19.35,770.5,556.07,425.03
2018,4,27,12,30,450.0,348.0,3.2,19.4,758.0,583.79,446.83
2018,4,27,12,45,346.5,392.0,3.25,19.45,705.5,572.48,438.48
2018,4,27,13,0,243.0,436.0,3.3,19.5,653.0,558.82,427.62
2018,4,27,13,15,365.0,376.5,3.35,19.45,695.0,625.56,480.32
2018,4,27,13,30,487.0,317.0,3.4,19.4,737.0,711.74,546.06
2018,4,27,13,45,642.5,243.5,3.5,19.35,781.0,810.58,621.09
2018,4,27,14,0,798.0,170.0,3.6,19.3,825.0,900.61,687.6
2018,4,27,14,15,816.5,155.5,3.6,19.1,803.0,932.84,710.76
2018,4,27,14,30,835.0,141.0,3.6,18.9,781.0,961.95,732.31
2018,4,27,14,45,822.0,138.5,3.65,18.75,742.5,969.97,739.75
2018,4,27,15,0,809.0,136.0,3.7,18.6,704.0,974.03,744.82
2018,4,27,15,15,792.0,132.5,3.7,18.6,660.0,969.11,743.17
2018,4,27,15,30,775.0,129.0,3.7,18.6,616.0,968.43,744.69
2018,4,27,15,45,753.0,125.0,3.7,18.0,568.0,950.75,736.18
2018,4,27,16,0,731.0,121.0,3.7,17.4,520.0,929.5,725.28
2018,4,27,16,15,701.5,115.5,3.7,17.0,468.5,895.45,704.58
2018,4,27,16,30,672.0,110.0,3.7,16.6,417.0,858.34,681.38
2018,4,27,16,45,632.0,104.0,3.65,16.2,365.0,807.38,647.15
2018,4,27,17,0,592.0,98.0,3.6,15.8,313.0,754.18,610.25
2018,4,27,17,15,536.5,90.0,3.35,15.2,261.0,681.77,556.9
2018,4,27,17,30,481.0,82.0,3.1,14.6,209.0,603.54,496.91
2018,4,27,17,45,396.5,71.0,2.8,14.0,160.5,503.67,416.87
2018,4,27,18,0,312.0,60.0,2.5,13.4,112.0,407.53,336.35
2018,4,27,18,15,211.5,45.0,2.3,12.8,74.5,296.51,238.01
2018,4,27,18,30,111.0,30.0,2.1,12.2,37.0,164.42,81.85
2018,4,27,18,45,56.5,15.5,1.85,11.6,19.0,57.05,0.0
2018,4,27,19,0,2.0,1.0,1.6,11.0,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.6,10.75,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,28,5,15,0.0,2.0,1.3,9.45,2.0,1.57,0.0
2018,4,28,5,30,0.0,4.0,1.6,10.0,4.0,3.15,0.0
2018,4,28,5,45,0.0,9.5,1.85,10.6,9.5,7.2,0.07
2018,4,28,6,0,0.0,15.0,2.1,11.2,15.0,11.39,4.38
2018,4,28,6,15,0.0,23.0,2.3,11.65,23.0,17.5,10.05
2018,4,28,6,30,0.0,31.0,2.5,12.1,31.0,23.63,15.69
2018,4,28,6,45,0.0,52.5,2.65,12.55,52.5,40.18,30.63
2018,4,28,7,0,0.0,74.0,2.8,13.0,74.0,56.27,44.97
2018,4,28,7,15,0.0,85.0,2.85,13.4,85.0,64.47,52.07
2018,4,28,7,30,0.0,96.0,2.9,13.8,96.0,72.61,59.02
2018,4,28,7,45,9.5,139.0,2.95,14.15,144.0,102.3,84.74
2018,4,28,8,0,19.0,182.0,3.0,14.5,192.0,130.73,108.93
2018,4,28,8,15,69.0,225.0,3.0,14.8,266.0,151.05,125.81
2018,4,28,8,30,119.0,268.0,3.0,15.1,340.0,167.96,139.61
2018,4,28,8,45,221.5,280.0,3.0,15.35,426.5,176.94,146.62
2018,4,28,9,0,324.0,292.0,3.0,15.6,513.0,175.14,144.56
2018,4,28,9,15,283.5,306.0,3.05,15.85,507.5,179.09,147.41
2018,4,28,9,30,243.0,320.0,3.1,16.1,502.0,182.58,149.87
2018,4,28,9,45,136.0,305.0,3.15,16.3,407.5,185.75,152.11
2018,4,28,10,0,29.0,290.0,3.2,16.5,313.0,193.71,150.46
2018,4,28,10,15,25.0,279.0,3.25,16.7,299.5,192.76,149.22
2018,4,28,10,30,21.0,268.0,3.3,16.9,286.0,190.4,147.27
2018,4,28,10,45,18.5,271.5,3.35,17.1,287.5,204.76,158.6
2018,4,28,11,0,16.0,275.0,3.4,17.3,289.0,209.15,162.01
2018,4,28,11,15,17.0,282.5,3.4,17.4,297.5,217.41,168.45
2018,4,28,11,30,18.0,290.0,3.4,17.5,306.0,225.9,175.07
2018,4,28,11,45,81.0,365.0,3.45,17.55,439.0,311.64,241.45
2018,4,28,12,0,144.0,440.0,3.5,17.6,572.0,410.76,317.23
2018,4,28,12,15,120.0,434.0,3.55,17.6,544.0,409.57,316.62
2018,4,28,12,30,96.0,428.0,3.6,17.6,516.0,399.57,309.46
2018,4,28,12,45,81.5,414.5,3.65,17.55,488.5,390.33,302.9
2018,4,28,13,0,67.0,401.0,3.7,17.5,461.0,378.79,294.45
2018,4,28,13,15,193.5,393.0,3.75,17.35,561.5,493.56,384.97
2018,4,28,13,30,320.0,385.0,3.8,17.2,662.0,621.16,482.89
2018,4,28,13,45,253.0,392.5,3.85,17.05,607.5,592.46,460.86
2018,4,28,14,0,186.0,400.0,3.9,16.9,553.0,540.24,421.86
2018,4,28,14,15,275.0,351.0,3.9,16.8,567.5,608.22,476.55
2018,4,28,14,30,364.0,302.0,3.9,16.7,582.0,658.32,517.54
2018,4,28,14,45,476.0,255.0,3.95,16.6,602.0,756.28,593.55
2018,4,28,15,0,588.0,208.0,4.0,16.5,622.0,841.29,659.34
2018,4,28,15,15,484.0,227.0,4.0,16.5,553.5,763.41,601.88
2018,4,28,15,30,380.0,246.0,4.0,16.5,485.0,666.01,529.99
2018,4,28,15,45,519.0,189.5,3.9,15.95,489.5,776.6,618.81
2018,4,28,16,0,658.0,133.0,3.8,15.4,494.0,870.03,689.84
2018,4,28,16,15,615.5,129.5,3.75,15.15,441.5,825.11,658.93
2018,4,28,16,30,573.0,126.0,3.7,14.9,389.0,777.29,626.35
2018,4,28,16,45,473.5,123.5,3.7,14.6,323.0,662.49,542.33
2018,4,28,17,0,374.0,121.0,3.7,14.3,257.0,559.45,464.01
2018,4,28,17,15,454.0,96.0,3.45,13.85,235.5,601.82,499.34
2018,4,28,17,30,534.0,71.0,3.2,13.4,214.0,647.1,533.89
2018,4,28,17,45,468.5,62.0,3.0,13.0,167.5,563.15,465.8
2018,4,28,18,0,403.0,53.0,2.8,12.6,121.0,480.02,395.69
2018,4,28,18,15,291.0,41.5,2.6,12.15,81.5,358.29,289.54
2018,4,28,18,30,179.0,30.0,2.4,11.7,42.0,234.97,131.88
2018,4,28,18,45,93.0,16.0,2.2,11.3,22.0,86.46,0.0
2018,4,28,19,0,7.0,2.0,2.0,10.9,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.95,10.65,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,29,5,15,41.0,9.5,1.45,9.45,11.5,7.47,0.0
2018,4,29,5,30,82.0,19.0,1.7,9.9,23.0,14.29,0.0
2018,4,29,5,45,188.0,34.5,2.0,10.3,57.5,25.99,15.44
2018,4,29,6,0,294.0,50.0,2.3,10.7,92.0,37.67,27.58
2018,4,29,6,15,322.0,60.5,2.45,11.05,123.5,45.28,34.97
2018,4,29,6,30,350.0,71.0,2.6,11.4,155.0,52.69,41.91
2018,4,29,6,45,240.0,93.0,2.8,11.75,157.0,67.16,54.97
2018,4,29,7,0,130.0,115.0,3.0,12.1,159.0,81.82,67.94
2018,4,29,7,15,111.0,134.5,3.0,12.35,176.5,93.89,78.42
2018,4,29,7,30,92.0,154.0,3.0,12.6,194.0,105.52,88.34
2018,4,29,7,45,152.0,166.5,3.05,12.9,242.0,114.45,95.73
2018,4,29,8,0,212.0,179.0,3.1,13.2,290.0,117.29,97.75
2018,4,29,8,15,230.0,209.5,3.15,13.55,340.5,133.75,111.52
2018,4,29,8,30,248.0,240.0,3.2,13.9,391.0,149.37,124.41
2018,4,29,8,45,323.5,232.0,3.3,14.25,444.5,146.18,121.15
2018,4,29,9,0,399.0,224.0,3.4,14.6,498.0,133.4,109.8
2018,4,29,9,15,260.5,219.0,3.45,14.95,402.0,135.1,110.86
2018,4,29,9,30,122.0,214.0,3.5,15.3,306.0,139.73,114.39
2018,4,29,9,45,70.5,217.5,3.55,15.6,271.0,139.27,113.66
2018,4,29,10,0,19.0,221.0,3.6,15.9,236.0,153.53,119.14
2018,4,29,10,15,9.5,163.0,3.65,16.15,170.5,124.16,95.47
2018,4,29,10,30,0.0,105.0,3.7,16.4,105.0,80.84,60.65
2018,4,29,10,45,2.5,133.0,3.75,16.6,135.0,102.38,77.94
2018,4,29,11,0,5.0,161.0,3.8,16.8,165.0,124.24,95.34
2018,4,29,11,15,5.5,169.0,3.85,16.8,173.5,131.05,100.75
2018,4,29,11,30,6.0,177.0,3.9,16.8,182.0,138.0,106.31
2018,4,29,11,45,54.5,229.5,3.9,16.85,279.5,201.37,156.67
2018,4,29,12,0,103.0,282.0,3.9,16.9,377.0,275.21,215.03
2018,4,29,12,15,281.5,259.0,3.9,16.9,517.0,383.55,301.14
2018,4,29,12,30,460.0,236.0,3.9,16.9,657.0,506.13,397.36
2018,4,29,12,45,268.5,232.5,3.9,16.9,477.5,398.45,314.39
2018,4,29,13,0,77.0,229.0,3.9,16.9,298.0,253.09,199.09
2018,4,29,13,15,130.5,306.5,3.9,16.85,421.0,369.62,291.43
2018,4,29,13,30,184.0,384.0,3.9,16.8,544.0,493.98,386.95
2018,4,29,13,45,320.5,318.0,3.85,16.8,586.5,581.32,456.39
2018,4,29,14,0,457.0,252.0,3.8,16.8,629.0,677.87,531.78
2018,4,29,14,15,473.0,257.5,3.8,16.7,634.5,719.08,562.83
2018,4,29,14,30,489.0,263.0,3.8,16.6,640.0,759.34,593.4
2018,4,29,14,45,623.0,203.0,3.8,16.55,659.0,854.45,666.62
2018,4,29,15,0,757.0,143.0,3.8,16.5,678.0,931.41,722.33
2018,4,29,15,15,777.0,128.5,3.8,16.5,648.0,951.0,737.21
2018,4,29,15,30,797.0,114.0,3.8,16.5,618.0,966.91,750.15
2018,4,29,15,45,785.0,108.0,3.8,16.2,572.5,956.44,745.63
2018,4,29,16,0,773.0,102.0,3.8,15.9,527.0,942.33,738.83
2018,4,29,16,15,748.5,97.5,3.75,15.6,477.0,913.79,721.43
2018,4,29,16,30,724.0,93.0,3.7,15.3,427.0,889.57,707.03
2018,4,29,16,45,690.5,87.5,3.7,15.0,375.0,845.33,677.88
2018,4,29,17,0,657.0,82.0,3.7,14.7,323.0,798.87,646.29
2018,4,29,17,15,610.5,75.5,3.5,14.25,272.0,736.58,600.88
2018,4,29,17,30,564.0,69.0,3.3,13.8,221.0,673.31,552.8
2018,4,29,17,45,494.0,60.0,3.15,13.35,172.0,584.66,482.51
2018,4,29,18,0,424.0,51.0,3.0,12.9,123.0,497.33,409.64
2018,4,29,18,15,302.0,40.0,2.8,12.35,82.5,365.08,295.82
2018,4,29,18,30,180.0,29.0,2.6,11.8,42.0,235.16,142.39
2018,4,29,18,45,94.5,15.5,2.35,11.3,22.0,87.29,0.0
2018,4,29,19,0,9.0,2.0,2.1,10.8,2.0,0.0,0.0
2018,4,29,19,15,4.5,1.0,2.1,10.7,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,30,5,15,0.0,3.0,2.0,9.2,3.0,2.36,0.0
2018,4,30,5,30,0.0,6.0,2.2,9.6,6.0,4.54,0.0
2018,4,30,5,45,0.0,11.0,2.35,9.95,11.0,8.34,1.24
2018,4,30,6,0,0.0,16.0,2.5,10.3,16.0,12.15,5.13
2018,4,30,6,15,0.5,21.0,2.55,10.75,21.0,15.97,8.75
2018,4,30,6,30,1.0,26.0,2.6,11.2,26.0,19.8,12.31
2018,4,30,6,45,3.0,47.0,2.65,11.6,48.0,35.97,26.96
2018,4,30,7,0,5.0,68.0,2.7,12.0,70.0,52.2,41.49
2018,4,30,7,15,3.0,83.0,2.7,12.5,84.0,63.2,51.11
2018,4,30,7,30,1.0,98.0,2.7,13.0,98.0,74.08,60.49
2018,4,30,7,45,2.0,110.0,2.7,13.5,111.0,82.88,67.88
2018,4,30,8,0,3.0,122.0,2.7,14.0,124.0,91.62,75.13
2018,4,30,8,15,11.0,169.0,2.65,14.35,176.0,123.58,102.4
2018,4,30,8,30,19.0,216.0,2.6,14.7,228.0,154.14,127.99
2018,4,30,8,45,43.0,256.5,2.6,15.1,285.5,169.2,140.11
2018,4,30,9,0,67.0,297.0,2.6,15.5,343.0,191.14,157.88
2018,4,30,9,15,86.0,322.5,2.6,15.75,385.0,204.89,168.75
2018,4,30,9,30,105.0,348.0,2.6,16.0,427.0,218.21,179.21
2018,4,30,9,45,159.0,368.0,2.65,16.25,494.0,214.43,175.57
2018,4,30,10,0,213.0,388.0,2.7,16.5,561.0,246.44,185.51
2018,4,30,10,15,252.0,396.5,2.8,16.65,608.0,264.53,195.37
2018,4,30,10,30,291.0,405.0,2.9,16.8,655.0,302.54,223.19
2018,4,30,10,45,466.0,337.0,2.95,16.95,748.0,331.42,240.96
2018,4,30,11,0,641.0,269.0,3.0,17.1,841.0,382.39,279.08
2018,4,30,11,15,713.5,234.0,3.05,17.05,879.0,434.62,322.79
2018,4,30,11,30,786.0,199.0,3.1,17.0,917.0,493.41,371.79
2018,4,30,11,45,795.0,196.0,3.15,17.0,925.5,546.01,416.05
2018,4,30,12,0,804.0,193.0,3.2,17.0,934.0,598.39,459.12
2018,4,30,12,15,760.5,213.5,3.25,16.95,913.0,639.21,492.35
2018,4,30,12,30,717.0,234.0,3.3,16.9,892.0,673.44,519.74
2018,4,30,12,45,763.5,209.0,3.35,16.9,902.5,729.1,563.09
2018,4,30,13,0,810.0,184.0,3.4,16.9,913.0,779.54,602.23
2018,4,30,13,15,832.5,170.0,3.45,16.9,906.0,826.11,637.69
2018,4,30,13,30,855.0,156.0,3.5,16.9,899.0,870.88,670.5
2018,4,30,13,45,848.5,153.5,3.55,16.9,873.0,899.44,691.18
2018,4,30,14,0,842.0,151.0,3.6,16.9,847.0,924.46,709.59
2018,4,30,14,15,834.0,148.0,3.65,16.85,815.0,944.0,724.47
2018,4,30,14,30,826.0,145.0,3.7,16.8,783.0,959.79,736.95
2018,4,30,14,45,816.0,141.0,3.7,16.7,745.5,968.84,744.78
2018,4,30,15,0,806.0,137.0,3.7,16.6,708.0,974.01,750.17
2018,4,30,15,15,790.0,133.5,3.7,16.6,664.5,969.88,749.03
2018,4,30,15,30,774.0,130.0,3.7,16.6,621.0,970.06,751.14
2018,4,30,15,45,753.5,125.5,3.7,16.2,573.5,953.13,742.51
2018,4,30,16,0,733.0,121.0,3.7,15.8,526.0,932.65,731.51
2018,4,30,16,15,705.0,115.5,3.65,15.45,475.0,899.97,711.27
2018,4,30,16,30,677.0,110.0,3.6,15.1,424.0,864.26,688.6
2018,4,30,16,45,639.0,104.0,3.55,14.75,372.0,815.17,655.58
2018,4,30,17,0,601.0,98.0,3.5,14.4,320.0,763.84,619.99
2018,4,30,17,15,548.5,90.0,3.4,13.9,268.5,694.21,569.21
2018,4,30,17,30,496.0,82.0,3.3,13.4,217.0,623.59,515.53
2018,4,30,17,45,421.5,71.5,3.2,12.9,169.0,526.91,438.48
2018,4,30,18,0,347.0,61.0,3.1,12.4,121.0,439.38,365.16
2018,4,30,18,15,243.5,46.0,2.95,11.95,81.5,323.91,264.12
2018,4,30,18,30,140.0,31.0,2.8,11.5,42.0,207.01,132.28
2018,4,30,18,45,72.5,16.5,2.6,11.05,22.0,70.62,0.0
2018,4,30,19,0,5.0,2.0,2.4,10.6,2.0,0.0,0.0
2018,4,30,19,15,2.5,1.0,2.25,10.35,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,1,5,15,1.0,6.5,2.4,8.7,6.5,5.11,0.0
2018,5,1,5,30,2.0,13.0,2.5,9.0,13.0,9.91,0.0
2018,5,1,5,45,1.5,28.5,2.6,9.35,28.5,21.51,12.38
2018,5,1,6,0,1.0,44.0,2.7,9.7,44.0,32.87,23.58
2018,5,1,6,15,12.0,63.0,2.7,10.1,66.0,46.58,36.33
2018,5,1,6,30,23.0,82.0,2.7,10.5,88.0,59.48,48.21
2018,5,1,6,45,85.0,99.5,2.7,10.85,128.0,71.07,58.67
2018,5,1,7,0,147.0,117.0,2.7,11.2,168.0,83.4,69.56
2018,5,1,7,15,96.5,116.0,2.6,11.8,151.5,82.83,68.71
2018,5,1,7,30,46.0,115.0,2.5,12.4,135.0,84.38,69.71
2018,5,1,7,45,215.0,151.5,2.45,13.0,263.5,102.1,84.84
2018,5,1,8,0,384.0,188.0,2.4,13.6,392.0,121.12,100.84
2018,5,1,8,15,562.5,161.5,2.4,14.25,491.5,109.11,89.87
2018,5,1,8,30,741.0,135.0,2.4,14.9,591.0,94.76,77.02
2018,5,1,8,45,764.5,136.5,2.45,15.55,637.0,94.61,76.49
2018,5,1,9,0,788.0,138.0,2.5,16.2,683.0,102.65,82.96
2018,5,1,9,15,811.5,135.5,2.55,16.75,724.5,100.07,80.38
2018,5,1,9,30,835.0,133.0,2.6,17.3,766.0,97.7,78.03
2018,5,1,9,45,857.5,128.0,2.65,17.8,803.0,95.38,75.77
2018,5,1,10,0,880.0,123.0,2.7,18.3,840.0,159.04,93.37
2018,5,1,10,15,887.5,123.5,2.75,18.7,867.5,215.92,129.27
2018,5,1,10,30,895.0,124.0,2.8,19.1,895.0,273.55,174.76
2018,5,1,10,45,901.0,124.5,2.85,19.5,915.5,331.32,224.27
2018,5,1,11,0,907.0,125.0,2.9,19.9,936.0,389.28,274.93
2018,5,1,11,15,910.5,125.5,2.9,20.1,949.5,446.24,324.61
2018,5,1,11,30,914.0,126.0,2.9,20.3,963.0,502.68,372.79
2018,5,1,11,45,916.0,125.5,2.95,20.55,968.0,556.99,418.09
2018,5,1,12,0,918.0,125.0,3.0,20.8,973.0,610.15,461.2
2018,5,1,12,15,919.0,124.0,3.0,20.95,971.0,660.95,501.39
2018,5,1,12,30,920.0,123.0,3.0,21.1,969.0,710.01,539.21
2018,5,1,12,45,920.5,120.5,3.05,21.25,959.0,755.52,573.87
2018,5,1,13,0,921.0,118.0,3.1,21.4,949.0,798.65,606.15
2018,5,1,13,15,905.0,124.0,3.2,21.4,927.0,833.49,631.17
2018,5,1,13,30,889.0,130.0,3.3,21.4,905.0,864.74,653.62
2018,5,1,13,45,804.5,167.0,3.35,21.4,853.0,874.92,661.38
2018,5,1,14,0,720.0,204.0,3.4,21.4,801.0,875.31,662.53
2018,5,1,14,15,654.0,223.0,3.5,21.25,749.5,860.69,653.51
2018,5,1,14,30,588.0,242.0,3.6,21.1,698.0,839.25,639.63
2018,5,1,14,45,499.5,259.5,3.65,20.95,633.5,784.65,601.7
2018,5,1,15,0,411.0,277.0,3.7,20.8,569.0,730.95,563.64
2018,5,1,15,15,397.0,263.5,3.7,20.8,531.5,692.21,538.03
2018,5,1,15,30,383.0,250.0,3.7,20.8,494.0,673.82,526.36
2018,5,1,15,45,319.5,241.0,3.85,20.05,434.0,608.27,480.22
2018,5,1,16,0,256.0,232.0,4.0,19.3,374.0,540.91,431.46
2018,5,1,16,15,318.0,198.5,4.0,18.7,358.0,569.28,458.25
2018,5,1,16,30,380.0,165.0,4.0,18.1,342.0,619.75,500.94
2018,5,1,16,45,294.5,153.5,4.05,17.45,281.0,496.56,407.14
2018,5,1,17,0,209.0,142.0,4.1,16.8,220.0,400.04,331.02
2018,5,1,17,15,200.5,111.5,4.0,16.0,177.0,352.33,294.64
2018,5,1,17,30,192.0,81.0,3.9,15.2,134.0,301.83,254.53
2018,5,1,17,45,192.0,71.0,3.85,14.4,114.5,289.73,244.36
2018,5,1,18,0,192.0,61.0,3.8,13.6,95.0,278.47,233.14
2018,5,1,18,15,128.0,44.0,3.6,13.0,63.5,198.75,161.7
2018,5,1,18,30,64.0,27.0,3.4,12.4,32.0,116.87,75.89
2018,5,1,18,45,32.5,14.0,3.2,11.8,16.5,36.86,0.0
2018,5,1,19,0,1.0,1.0,3.0,11.2,1.0,0.0,0.0
2018,5,1,19,15,0.5,0.5,3.05,11.0,0.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,2,5,15,45.5,11.0,2.05,9.4,13.5,8.65,0.0
2018,5,2,5,30,91.0,22.0,2.1,9.7,27.0,16.52,0.0
2018,5,2,5,45,201.5,38.0,2.15,10.0,64.0,28.58,18.48
2018,5,2,6,0,312.0,54.0,2.2,10.3,101.0,40.62,30.42
2018,5,2,6,15,397.5,64.5,2.15,10.7,148.5,48.69,38.17
2018,5,2,6,30,483.0,75.0,2.1,11.1,196.0,59.59,48.2
2018,5,2,6,45,540.5,82.5,2.05,11.5,247.5,64.81,52.91
2018,5,2,7,0,598.0,90.0,2.0,11.9,299.0,70.02,57.44
2018,5,2,7,15,640.5,95.0,1.9,12.45,351.0,73.17,59.96
2018,5,2,7,30,683.0,100.0,1.8,13.0,403.0,76.33,62.42
2018,5,2,7,45,715.5,104.0,1.7,13.6,455.0,78.59,64.04
2018,5,2,8,0,748.0,108.0,1.6,14.2,507.0,80.84,65.61
2018,5,2,8,15,772.0,110.5,1.5,14.9,556.0,88.75,72.05
2018,5,2,8,30,796.0,113.0,1.4,15.6,605.0,89.82,72.52
2018,5,2,8,45,816.0,114.5,1.3,16.3,650.5,90.12,72.35
2018,5,2,9,0,836.0,116.0,1.2,17.0,696.0,90.41,72.2
2018,5,2,9,15,850.0,118.0,1.2,17.65,736.5,90.79,72.16
2018,5,2,9,30,864.0,120.0,1.2,18.3,777.0,100.99,80.39
2018,5,2,9,45,876.0,120.0,1.15,18.95,811.5,104.13,82.62
2018,5,2,10,0,888.0,120.0,1.1,19.6,846.0,160.33,92.7
2018,5,2,10,15,895.5,121.5,1.25,20.1,874.0,218.09,129.18
2018,5,2,10,30,903.0,123.0,1.4,20.6,902.0,276.64,174.87
2018,5,2,10,45,908.5,122.5,1.5,21.1,922.0,334.07,223.35
2018,5,2,11,0,914.0,122.0,1.6,21.6,942.0,391.57,272.76
2018,5,2,11,15,916.5,122.0,1.8,21.9,954.0,448.07,321.5
2018,5,2,11,30,919.0,122.0,2.0,22.2,966.0,503.91,368.74
2018,5,2,11,45,920.5,122.5,2.2,22.5,971.5,558.71,414.01
2018,5,2,12,0,922.0,123.0,2.4,22.8,977.0,612.36,457.21
2018,5,2,12,15,922.5,122.5,2.55,22.85,974.5,663.29,497.62
2018,5,2,12,30,923.0,122.0,2.7,22.9,972.0,712.44,535.86
2018,5,2,12,45,922.5,120.0,2.9,22.95,961.5,757.68,570.89
2018,5,2,13,0,922.0,118.0,3.1,23.0,951.0,800.47,603.66
2018,5,2,13,15,918.0,117.0,3.2,22.95,932.5,838.72,630.92
2018,5,2,13,30,914.0,116.0,3.3,22.9,914.0,873.91,656.01
2018,5,2,13,45,908.5,115.0,3.35,22.8,889.0,904.62,677.93
2018,5,2,14,0,903.0,114.0,3.4,22.7,864.0,931.93,697.65
2018,5,2,14,15,896.0,112.0,3.45,22.5,832.5,953.37,713.83
2018,5,2,14,30,889.0,110.0,3.5,22.3,801.0,971.15,727.75
2018,5,2,14,45,878.5,108.0,3.5,22.1,762.5,981.83,736.76
2018,5,2,15,0,868.0,106.0,3.5,21.9,724.0,988.71,743.45
2018,5,2,15,15,853.5,103.5,3.5,21.9,680.5,1000.54,753.14
2018,5,2,15,30,839.0,101.0,3.5,21.9,637.0,995.39,751.5
2018,5,2,15,45,821.0,97.5,3.45,21.25,589.0,981.68,745.85
2018,5,2,16,0,803.0,94.0,3.4,20.6,541.0,964.3,737.79
2018,5,2,16,15,780.0,90.0,3.4,20.05,490.5,937.72,723.4
2018,5,2,16,30,757.0,86.0,3.4,19.5,440.0,907.9,706.54
2018,5,2,16,45,724.0,81.5,3.35,18.95,388.0,864.43,679.2
2018,5,2,17,0,691.0,77.0,3.3,18.4,336.0,826.05,654.79
2018,5,2,17,15,644.0,71.0,3.15,17.65,283.5,763.37,611.25
2018,5,2,17,30,597.0,65.0,3.0,16.9,231.0,699.79,565.14
2018,5,2,17,45,527.5,57.5,2.85,16.15,181.5,612.94,498.56
2018,5,2,18,0,458.0,50.0,2.7,15.4,132.0,527.38,429.31
2018,5,2,18,15,350.0,39.5,2.55,14.7,90.5,407.14,327.96
2018,5,2,18,30,242.0,29.0,2.4,14.0,49.0,288.72,199.27
2018,5,2,18,45,133.0,16.5,2.2,13.3,26.5,118.8,0.0
2018,5,2,19,0,24.0,4.0,2.0,12.6,4.0,0.0,0.0
2018,5,2,19,15,12.0,2.0,2.0,12.3,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,2.25,9.9,1.5,1.18,0.0
2018,5,3,5,30,0.0,3.0,2.4,10.2,3.0,2.27,0.0
2018,5,3,5,45,0.0,6.0,2.5,10.5,6.0,4.54,0.0
2018,5,3,6,0,0.0,9.0,2.6,10.8,9.0,6.82,0.41
2018,5,3,6,15,0.0,14.0,2.6,11.1,14.0,10.62,3.94
2018,5,3,6,30,0.0,19.0,2.6,11.4,19.0,14.44,7.46
2018,5,3,6,45,0.0,37.5,2.55,11.75,37.5,28.62,20.31
2018,5,3,7,0,0.0,56.0,2.5,12.1,56.0,42.87,33.09
2018,5,3,7,15,0.0,57.0,2.5,12.45,57.0,43.65,33.64
2018,5,3,7,30,0.0,58.0,2.5,12.8,58.0,44.44,34.17
2018,5,3,7,45,0.0,66.0,2.5,13.2,66.0,50.64,39.49
2018,5,3,8,0,0.0,74.0,2.5,13.6,74.0,56.86,44.75
2018,5,3,8,15,0.0,89.5,2.5,14.1,89.5,68.92,55.05
2018,5,3,8,30,0.0,105.0,2.5,14.6,105.0,80.33,64.65
2018,5,3,8,45,0.5,124.0,2.55,15.1,124.5,94.0,76.1
2018,5,3,9,0,1.0,143.0,2.6,15.6,144.0,107.46,87.24
2018,5,3,9,15,4.5,174.0,2.65,16.05,177.5,128.92,105.05
2018,5,3,9,30,8.0,205.0,2.7,16.5,211.0,149.83,122.19
2018,5,3,9,45,18.0,257.0,2.75,17.0,271.5,183.82,149.96
2018,5,3,10,0,28.0,309.0,2.8,17.5,332.0,205.09,158.55
2018,5,3,10,15,114.0,354.0,2.9,17.85,452.0,237.77,179.68
2018,5,3,10,30,200.0,399.0,3.0,18.2,572.0,294.67,219.9
2018,5,3,10,45,503.5,290.5,3.05,18.55,739.5,318.72,229.04
2018,5,3,11,0,807.0,182.0,3.1,18.9,907.0,391.87,281.02
2018,5,3,11,15,868.0,151.0,3.15,19.15,941.0,447.91,328.45
2018,5,3,11,30,929.0,120.0,3.2,19.4,975.0,508.62,379.28
2018,5,3,11,45,932.5,119.5,3.2,19.65,981.5,564.17,425.61
2018,5,3,12,0,936.0,119.0,3.2,19.9,988.0,618.7,469.78
2018,5,3,12,15,937.5,117.5,3.25,20.05,985.5,670.02,510.71
2018,5,3,12,30,939.0,116.0,3.3,20.2,983.0,719.55,549.3
2018,5,3,12,45,939.0,114.5,3.35,20.35,973.0,766.01,584.8
2018,5,3,13,0,939.0,113.0,3.4,20.5,963.0,810.05,617.74
2018,5,3,13,15,935.5,111.5,3.4,20.55,944.5,848.7,644.69
2018,5,3,13,30,932.0,110.0,3.4,20.6,926.0,884.26,669.43
2018,5,3,13,45,926.5,108.5,3.45,20.65,900.0,914.85,691.06
2018,5,3,14,0,921.0,107.0,3.5,20.7,874.0,941.96,710.39
2018,5,3,14,15,913.0,106.0,3.45,20.6,842.0,963.7,725.93
2018,5,3,14,30,905.0,105.0,3.4,20.5,810.0,981.72,739.1
2018,5,3,14,45,894.0,103.5,3.4,20.4,771.5,992.58,747.97
2018,5,3,15,0,883.0,102.0,3.4,20.3,733.0,999.59,754.49
2018,5,3,15,15,869.0,99.5,3.4,20.3,689.0,998.67,755.58
2018,5,3,15,30,855.0,97.0,3.4,20.3,645.0,1007.09,763.25
2018,5,3,15,45,835.5,94.5,3.3,19.9,596.5,993.07,756.17
2018,5,3,16,0,816.0,92.0,3.2,19.5,548.0,975.37,746.81
2018,5,3,16,15,788.5,89.5,3.1,19.1,496.5,946.02,729.41
2018,5,3,16,30,761.0,87.0,3.0,18.7,445.0,913.43,709.61
2018,5,3,16,45,724.0,83.5,2.95,18.3,392.0,874.11,685.02
2018,5,3,17,0,687.0,80.0,2.9,17.9,339.0,826.42,653.69
2018,5,3,17,15,639.0,74.5,2.75,17.2,286.5,763.46,610.08
2018,5,3,17,30,591.0,69.0,2.6,16.5,234.0,699.53,563.82
2018,5,3,17,45,518.5,61.0,2.45,15.75,184.0,609.14,494.91
2018,5,3,18,0,446.0,53.0,2.3,15.0,134.0,520.06,423.33
2018,5,3,18,15,336.0,42.0,2.15,14.3,92.0,397.42,320.75
2018,5,3,18,30,226.0,31.0,2.0,13.6,50.0,282.32,200.14
2018,5,3,18,45,124.5,17.5,1.85,12.85,27.0,112.87,0.0
2018,5,3,19,0,23.0,4.0,1.7,12.1,4.0,0.0,0.0
2018,5,3,19,15,11.5,2.0,1.75,11.8,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,4,5,15,5.0,7.5,1.15,8.55,8.0,5.9,0.0
2018,5,4,5,30,10.0,15.0,1.4,9.1,16.0,11.78,0.0
2018,5,4,5,45,103.0,33.5,1.65,9.65,49.5,25.18,15.98
2018,5,4,6,0,196.0,52.0,1.9,10.2,83.0,38.46,28.64
2018,5,4,6,15,135.5,72.0,2.0,10.85,97.0,51.94,41.12
2018,5,4,6,30,75.0,92.0,2.1,11.5,111.0,65.51,53.46
