Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,5,15,0.0,9.0,2.0,10.2,9.0,6.84,0.0
2018,5,14,5,30,0.0,16.0,2.1,10.5,16.0,12.17,4.14
2018,5,14,5,45,0.0,28.0,2.15,10.75,28.0,21.37,13.2
2018,5,14,6,0,0.0,40.0,2.2,11.0,40.0,30.59,21.82
2018,5,14,6,15,0.0,56.5,2.15,11.5,56.5,42.86,33.06
2018,5,14,6,30,0.0,73.0,2.1,12.0,73.0,54.88,43.91
2018,5,14,6,45,2.5,97.5,2.1,12.5,98.5,72.12,59.21
2018,5,14,7,0,5.0,122.0,2.1,13.0,124.0,89.07,73.97
2018,5,14,7,15,11.0,144.5,2.1,13.55,149.5,104.62,87.22
2018,5,14,7,30,17.0,167.0,2.1,14.1,175.0,120.03,100.11
2018,5,14,7,45,28.0,193.5,2.1,14.65,208.5,131.84,109.7
2018,5,14,8,0,39.0,220.0,2.1,15.2,242.0,147.61,122.55
2018,5,14,8,15,48.5,245.5,2.1,15.75,275.0,162.4,134.38
2018,5,14,8,30,58.0,271.0,2.1,16.3,308.0,176.78,145.73
2018,5,14,8,45,135.5,284.0,2.15,16.85,379.0,176.67,144.92
2018,5,14,9,0,213.0,297.0,2.2,17.4,450.0,185.12,151.28
2018,5,14,9,15,392.0,268.5,2.3,17.9,569.0,150.66,122.11
2018,5,14,9,30,571.0,240.0,2.4,18.4,688.0,136.29,109.78
2018,5,14,9,45,700.5,194.0,2.5,18.9,766.5,135.37,90.08
2018,5,14,10,0,830.0,148.0,2.6,19.4,845.0,180.16,106.32
2018,5,14,10,15,845.0,145.0,2.7,19.75,874.0,234.04,144.12
2018,5,14,10,30,860.0,142.0,2.8,20.1,903.0,294.74,193.25
2018,5,14,10,45,865.5,142.5,2.9,20.5,922.5,349.56,240.57
2018,5,14,11,0,871.0,143.0,3.0,20.9,942.0,404.55,288.44
2018,5,14,11,15,874.0,143.5,3.1,21.1,954.5,458.49,335.21
2018,5,14,11,30,877.0,144.0,3.2,21.3,967.0,511.98,380.59
2018,5,14,11,45,879.0,144.0,3.3,21.55,972.0,563.98,423.61
2018,5,14,12,0,881.0,144.0,3.4,21.8,977.0,615.02,464.75
2018,5,14,12,15,880.0,144.5,3.5,21.85,974.5,663.36,503.23
2018,5,14,12,30,879.0,145.0,3.6,21.9,972.0,710.01,539.62
2018,5,14,12,45,875.0,145.5,3.7,21.95,961.0,752.6,572.39
2018,5,14,13,0,871.0,146.0,3.8,22.0,950.0,792.77,602.88
2018,5,14,13,15,867.5,144.0,3.85,21.9,932.0,828.71,629.26
2018,5,14,13,30,864.0,142.0,3.9,21.8,914.0,861.75,653.02
2018,5,14,13,45,858.5,140.5,3.95,21.65,889.5,890.44,673.96
2018,5,14,14,0,853.0,139.0,4.0,21.5,865.0,915.88,692.78
2018,5,14,14,15,845.5,136.0,4.0,21.25,833.5,948.75,716.82
2018,5,14,14,30,838.0,133.0,4.0,21.0,802.0,964.31,729.07
2018,5,14,14,45,828.0,130.5,4.0,20.75,765.5,974.29,737.81
2018,5,14,15,0,818.0,128.0,4.0,20.5,729.0,980.53,744.23
2018,5,14,15,15,803.0,125.5,4.0,20.5,686.5,978.03,744.15
2018,5,14,15,30,788.0,123.0,4.0,20.5,644.0,971.78,741.72
2018,5,14,15,45,770.0,118.5,3.95,19.8,597.5,956.57,734.93
2018,5,14,16,0,752.0,114.0,3.9,19.1,551.0,945.28,730.98
2018,5,14,16,15,729.5,109.5,3.85,18.55,502.5,919.06,716.09
2018,5,14,16,30,707.0,105.0,3.8,18.0,454.0,889.84,698.97
2018,5,14,16,45,675.0,99.5,3.75,17.5,403.0,847.02,671.57
2018,5,14,17,0,643.0,94.0,3.7,17.0,352.0,801.97,641.87
2018,5,14,17,15,598.0,87.5,3.6,16.35,301.0,741.06,599.41
2018,5,14,17,30,553.0,81.0,3.5,15.7,250.0,679.07,554.5
2018,5,14,17,45,490.5,72.5,3.45,15.05,201.5,597.76,492.52
2018,5,14,18,0,428.0,64.0,3.4,14.4,153.0,517.1,427.93
2018,5,14,18,15,335.5,53.0,3.25,13.85,111.0,408.52,337.19
2018,5,14,18,30,243.0,42.0,3.1,13.3,69.0,310.98,248.99
2018,5,14,18,45,143.0,26.5,2.95,12.7,40.5,190.36,87.16
2018,5,14,19,0,43.0,11.0,2.8,12.1,12.0,41.49,0.0
2018,5,14,19,15,21.5,5.5,2.75,11.85,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.4,9.6,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.4,9.7,1.0,0.79,0.0
2018,5,15,5,15,10.0,7.0,1.6,10.15,8.0,5.7,0.0
2018,5,15,5,30,20.0,13.0,1.8,10.6,15.0,10.48,2.89
2018,5,15,5,45,16.5,20.0,1.95,11.05,22.0,15.81,8.31
2018,5,15,6,0,13.0,27.0,2.1,11.5,29.0,21.35,13.52
2018,5,15,6,15,6.5,38.5,2.1,12.0,39.5,29.46,20.96
2018,5,15,6,30,0.0,50.0,2.1,12.5,50.0,38.25,28.91
2018,5,15,6,45,1.5,78.0,2.05,12.95,78.5,59.05,47.47
2018,5,15,7,0,3.0,106.0,2.0,13.4,107.0,78.72,64.71
2018,5,15,7,15,13.5,138.5,1.95,13.9,144.5,100.96,83.89
2018,5,15,7,30,24.0,171.0,1.9,14.4,182.0,122.67,102.25
2018,5,15,7,45,34.0,196.5,1.85,14.85,214.5,133.66,111.12
2018,5,15,8,0,44.0,222.0,1.8,15.3,247.0,148.84,123.46
2018,5,15,8,15,133.5,245.5,1.8,15.85,330.0,157.38,129.99
2018,5,15,8,30,223.0,269.0,1.8,16.4,413.0,171.73,141.34
2018,5,15,8,45,459.0,219.0,1.8,16.9,541.5,132.6,107.89
2018,5,15,9,0,695.0,169.0,1.8,17.4,670.0,107.32,86.23
2018,5,15,9,15,765.0,150.5,1.85,17.9,729.0,105.85,84.67
2018,5,15,9,30,835.0,132.0,1.9,18.4,788.0,95.67,75.79
2018,5,15,9,45,846.5,132.0,2.0,18.9,821.0,120.92,75.1
2018,5,15,10,0,858.0,132.0,2.1,19.4,854.0,184.11,108.07
2018,5,15,10,15,864.0,133.5,2.2,19.85,880.0,238.99,146.91
2018,5,15,10,30,870.0,135.0,2.3,20.3,906.0,294.46,192.24
2018,5,15,10,45,875.5,135.5,2.4,20.7,926.0,349.65,239.77
2018,5,15,11,0,881.0,136.0,2.5,21.1,946.0,405.0,287.76
2018,5,15,11,15,884.5,136.0,2.6,21.4,958.0,459.19,334.41
2018,5,15,11,30,888.0,136.0,2.7,21.7,970.0,512.93,379.61
2018,5,15,11,45,889.0,135.5,2.8,22.05,974.0,564.41,421.87
2018,5,15,12,0,890.0,135.0,2.9,22.4,978.0,614.77,462.1
2018,5,15,12,15,888.0,135.5,3.05,22.5,974.5,662.62,500.07
2018,5,15,12,30,886.0,136.0,3.2,22.6,971.0,708.66,535.9
2018,5,15,12,45,882.0,136.5,3.3,22.7,960.0,751.24,568.35
2018,5,15,13,0,878.0,137.0,3.4,22.8,949.0,791.39,598.52
2018,5,15,13,15,874.0,136.0,3.45,22.7,931.0,827.68,624.64
2018,5,15,13,30,870.0,135.0,3.5,22.6,913.0,861.08,648.46
2018,5,15,13,45,863.5,133.5,3.6,22.5,888.0,888.83,668.73
2018,5,15,14,0,857.0,132.0,3.7,22.4,863.0,913.25,686.88
2018,5,15,14,15,848.5,131.0,3.75,22.1,832.0,932.9,702.18
2018,5,15,14,30,840.0,130.0,3.8,21.8,801.0,963.17,724.9
2018,5,15,14,45,829.0,127.5,3.85,21.45,764.0,972.12,733.37
2018,5,15,15,0,818.0,125.0,3.9,21.1,727.0,977.3,739.63
2018,5,15,15,15,804.0,122.0,3.9,21.1,685.0,975.19,739.81
2018,5,15,15,30,790.0,119.0,3.9,21.1,643.0,969.36,737.67
2018,5,15,15,45,770.0,116.0,4.0,20.05,596.5,953.78,732.51
2018,5,15,16,0,750.0,113.0,4.1,19.0,550.0,934.67,724.89
2018,5,15,16,15,724.5,109.0,4.05,18.45,501.0,913.28,713.37
2018,5,15,16,30,699.0,105.0,4.0,17.9,452.0,881.69,694.41
2018,5,15,16,45,666.5,100.0,4.0,17.3,401.5,839.1,667.51
2018,5,15,17,0,634.0,95.0,4.0,16.7,351.0,794.3,638.26
2018,5,15,17,15,591.5,88.0,3.9,16.1,300.5,735.35,596.9
2018,5,15,17,30,549.0,81.0,3.8,15.5,250.0,675.31,553.13
2018,5,15,17,45,489.0,72.0,3.7,14.95,202.0,595.91,492.08
2018,5,15,18,0,429.0,63.0,3.6,14.4,154.0,517.24,428.68
2018,5,15,18,15,324.5,52.0,3.45,14.0,110.0,396.81,328.22
2018,5,15,18,30,220.0,41.0,3.3,13.6,66.0,289.17,232.29
2018,5,15,18,45,130.0,25.5,3.1,13.15,38.5,178.88,91.7
2018,5,15,19,0,40.0,10.0,2.9,12.7,11.0,38.42,0.0
2018,5,15,19,15,20.0,5.0,2.75,12.45,5.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,16,4,45,12.5,3.5,1.5,9.4,3.5,0.0,0.0
2018,5,16,5,0,25.0,7.0,1.5,9.6,7.0,5.51,0.0
2018,5,16,5,15,84.0,18.5,1.75,10.15,25.5,13.99,0.0
2018,5,16,5,30,143.0,30.0,2.0,10.7,44.0,22.6,12.93
2018,5,16,5,45,116.0,39.5,2.3,11.25,55.0,29.7,20.55
2018,5,16,6,0,89.0,49.0,2.6,11.8,66.0,37.29,27.75
2018,5,16,6,15,83.5,73.0,2.6,12.25,93.0,53.62,42.6
2018,5,16,6,30,78.0,97.0,2.6,12.7,120.0,69.31,56.67
2018,5,16,6,45,148.5,121.0,2.6,13.1,174.5,85.53,70.96
2018,5,16,7,0,219.0,145.0,2.6,13.5,229.0,98.8,82.39
2018,5,16,7,15,298.0,152.0,2.55,13.95,284.0,104.3,86.79
2018,5,16,7,30,377.0,159.0,2.5,14.4,339.0,105.74,87.59
2018,5,16,7,45,326.5,152.5,2.5,14.85,320.5,99.39,81.63
2018,5,16,8,0,276.0,146.0,2.5,15.3,302.0,92.95,75.65
2018,5,16,8,15,161.0,169.5,2.5,15.75,262.5,109.06,89.12
2018,5,16,8,30,46.0,193.0,2.5,16.2,223.0,134.3,110.15
2018,5,16,8,45,107.5,246.5,2.5,16.65,322.5,157.33,129.01
2018,5,16,9,0,169.0,300.0,2.5,17.1,422.0,185.17,151.61
2018,5,16,9,15,168.5,320.0,2.55,17.45,447.0,194.13,158.43
2018,5,16,9,30,168.0,340.0,2.6,17.8,472.0,202.64,164.9
2018,5,16,9,45,123.5,352.5,2.65,18.15,452.0,213.92,163.33
2018,5,16,10,0,79.0,365.0,2.7,18.5,432.0,243.27,185.18
2018,5,16,10,15,144.5,396.5,2.8,18.75,523.0,269.15,201.59
2018,5,16,10,30,210.0,428.0,2.9,19.0,614.0,318.12,236.67
2018,5,16,10,45,162.0,426.5,2.95,19.25,572.0,324.48,244.02
2018,5,16,11,0,114.0,425.0,3.0,19.5,530.0,325.0,246.51
2018,5,16,11,15,235.5,412.5,3.05,19.7,633.0,374.75,283.09
2018,5,16,11,30,357.0,400.0,3.1,19.9,736.0,447.55,337.93
2018,5,16,11,45,511.0,328.0,3.1,20.05,811.5,507.8,384.34
2018,5,16,12,0,665.0,256.0,3.1,20.2,887.0,579.96,440.21
2018,5,16,12,15,716.0,231.5,3.15,20.3,909.0,637.41,484.69
2018,5,16,12,30,767.0,207.0,3.2,20.4,931.0,691.37,526.31
2018,5,16,12,45,817.5,182.0,3.25,20.45,946.0,751.15,571.53
2018,5,16,13,0,868.0,157.0,3.3,20.5,961.0,799.5,608.48
2018,5,16,13,15,866.0,154.5,3.35,20.5,943.5,848.94,644.1
2018,5,16,13,30,864.0,152.0,3.4,20.5,926.0,883.78,668.62
2018,5,16,13,45,860.5,148.0,3.4,20.5,901.0,912.79,688.95
2018,5,16,14,0,857.0,144.0,3.4,20.5,876.0,938.4,707.03
2018,5,16,14,15,844.0,143.5,3.45,20.35,842.5,955.23,720.0
2018,5,16,14,30,831.0,143.0,3.5,20.2,809.0,968.2,730.59
2018,5,16,14,45,829.5,136.0,3.5,20.1,774.5,981.76,741.31
2018,5,16,15,0,828.0,129.0,3.5,20.0,740.0,991.66,749.7
2018,5,16,15,15,802.0,130.0,3.5,20.0,693.5,982.04,744.75
2018,5,16,15,30,776.0,131.0,3.5,20.0,647.0,968.41,737.35
2018,5,16,15,45,740.5,130.0,3.6,19.45,594.0,947.69,727.38
2018,5,16,16,0,705.0,129.0,3.7,18.9,541.0,915.75,709.48
2018,5,16,16,15,714.5,116.5,3.7,18.45,502.5,912.57,710.91
2018,5,16,16,30,724.0,104.0,3.7,18.0,464.0,905.78,709.63
2018,5,16,16,45,695.0,98.0,3.65,17.6,413.0,865.18,683.61
2018,5,16,17,0,666.0,92.0,3.6,17.2,362.0,822.25,655.48
2018,5,16,17,15,625.5,84.5,3.55,16.65,310.5,764.13,615.5
2018,5,16,17,30,585.0,77.0,3.5,16.1,259.0,704.85,573.09
2018,5,16,17,45,527.0,69.5,3.4,15.55,210.5,628.49,515.22
2018,5,16,18,0,469.0,62.0,3.3,15.0,162.0,552.56,454.79
2018,5,16,18,15,380.5,51.5,3.0,14.4,118.5,447.8,367.81
2018,5,16,18,30,292.0,41.0,2.7,13.8,75.0,349.0,280.31
2018,5,16,18,45,180.0,26.5,2.45,13.25,44.5,222.03,125.11
2018,5,16,19,0,68.0,12.0,2.2,12.7,14.0,61.4,0.0
2018,5,16,19,15,34.0,6.0,2.05,12.35,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,17,4,45,2.5,1.5,1.5,9.85,1.5,0.0,0.0
2018,5,17,5,0,5.0,3.0,1.6,10.1,3.0,2.36,0.0
2018,5,17,5,15,29.5,12.0,1.85,10.6,14.5,9.3,0.0
2018,5,17,5,30,54.0,21.0,2.1,11.1,26.0,16.13,7.71
2018,5,17,5,45,33.0,29.0,2.35,11.6,32.5,22.59,14.29
2018,5,17,6,0,12.0,37.0,2.6,12.1,39.0,28.85,20.2
2018,5,17,6,15,6.0,49.0,2.65,12.65,50.0,37.56,28.17
2018,5,17,6,30,0.0,61.0,2.7,13.2,61.0,46.68,36.36
2018,5,17,6,45,1.0,88.0,2.75,13.75,88.5,65.91,53.4
2018,5,17,7,0,2.0,115.0,2.8,14.3,116.0,84.67,69.73
2018,5,17,7,15,5.5,137.0,2.75,14.85,139.5,99.96,82.72
2018,5,17,7,30,9.0,159.0,2.7,15.4,163.0,115.08,95.35
2018,5,17,7,45,14.5,181.0,2.65,15.95,188.5,130.08,107.69
2018,5,17,8,0,20.0,203.0,2.6,16.5,214.0,144.94,119.72
2018,5,17,8,15,39.0,237.0,2.6,17.0,261.5,157.89,130.02
2018,5,17,8,30,58.0,271.0,2.6,17.5,309.0,176.93,145.3
2018,5,17,8,45,111.5,301.0,2.6,18.0,379.5,183.94,150.41
2018,5,17,9,0,165.0,331.0,2.6,18.5,450.0,199.12,162.26
2018,5,17,9,15,428.5,259.5,2.65,18.95,592.0,146.96,118.56
2018,5,17,9,30,692.0,188.0,2.7,19.4,734.0,111.81,88.98
2018,5,17,9,45,783.0,154.0,2.7,19.85,796.0,131.31,83.28
2018,5,17,10,0,874.0,120.0,2.7,20.3,858.0,182.2,105.29
2018,5,17,10,15,880.5,121.0,2.8,20.65,884.0,237.48,144.87
2018,5,17,10,30,887.0,122.0,2.9,21.0,910.0,293.4,190.89
2018,5,17,10,45,891.5,122.5,2.95,21.4,929.5,348.88,238.88
2018,5,17,11,0,896.0,123.0,3.0,21.8,949.0,404.37,287.16
2018,5,17,11,15,898.0,123.5,3.1,22.0,960.5,458.66,334.2
2018,5,17,11,30,900.0,124.0,3.2,22.2,972.0,512.32,379.68
2018,5,17,11,45,900.5,124.5,3.25,22.45,976.5,564.39,422.58
2018,5,17,12,0,901.0,125.0,3.3,22.7,981.0,615.3,463.38
2018,5,17,12,15,901.0,125.0,3.45,22.8,978.5,664.19,502.2
2018,5,17,12,30,901.0,125.0,3.6,22.9,976.0,711.4,538.97
2018,5,17,12,45,900.0,123.0,3.7,22.95,965.5,754.43,572.02
2018,5,17,13,0,899.0,121.0,3.8,23.0,955.0,795.07,602.63
2018,5,17,13,15,895.5,120.0,3.9,22.9,937.0,831.98,629.18
2018,5,17,13,30,892.0,119.0,4.0,22.8,919.0,865.98,653.74
2018,5,17,13,45,887.0,117.5,4.1,22.75,894.5,895.17,674.93
2018,5,17,14,0,882.0,116.0,4.2,22.7,870.0,921.07,693.97
2018,5,17,14,15,874.5,114.0,4.25,22.45,839.0,940.8,709.22
2018,5,17,14,30,867.0,112.0,4.3,22.2,808.0,956.95,722.23
2018,5,17,14,45,857.5,109.5,4.35,21.9,771.0,967.05,731.45
2018,5,17,15,0,848.0,107.0,4.4,21.6,734.0,973.48,738.39
2018,5,17,15,15,834.5,105.0,4.4,21.6,692.0,972.83,739.56
2018,5,17,15,30,821.0,103.0,4.4,21.6,650.0,982.18,747.84
2018,5,17,15,45,804.5,99.5,4.4,20.8,604.0,969.56,743.35
2018,5,17,16,0,788.0,96.0,4.4,20.0,558.0,953.42,736.59
2018,5,17,16,15,766.0,92.5,4.35,19.45,509.5,928.32,722.56
2018,5,17,16,30,744.0,89.0,4.3,18.9,461.0,900.12,706.2
2018,5,17,16,45,715.0,85.0,4.25,18.35,411.0,861.37,681.91
2018,5,17,17,0,686.0,81.0,4.2,17.8,361.0,827.2,660.43
2018,5,17,17,15,644.5,75.5,4.1,17.15,310.0,770.52,621.37
2018,5,17,17,30,603.0,70.0,4.0,16.5,259.0,712.78,580.08
2018,5,17,17,45,529.0,64.5,3.9,15.85,208.0,624.08,512.8
2018,5,17,18,0,455.0,59.0,3.8,15.2,157.0,536.66,443.38
2018,5,17,18,15,372.0,49.5,3.7,14.7,116.0,438.67,361.74
2018,5,17,18,30,289.0,40.0,3.6,14.2,75.0,343.99,277.78
2018,5,17,18,45,171.5,26.0,3.5,13.7,44.0,215.06,129.45
2018,5,17,19,0,54.0,12.0,3.4,13.2,13.0,50.72,0.0
2018,5,17,19,15,27.0,6.0,3.35,13.0,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,18,4,45,2.0,1.0,2.6,10.95,1.0,0.0,0.0
2018,5,18,5,0,4.0,2.0,2.6,11.0,2.0,1.57,0.0
2018,5,18,5,15,12.0,7.0,2.75,11.3,8.0,5.72,0.0
2018,5,18,5,30,20.0,12.0,2.9,11.6,14.0,9.74,2.46
2018,5,18,5,45,21.5,16.5,3.0,11.9,19.5,13.31,6.1
2018,5,18,6,0,23.0,21.0,3.1,12.2,25.0,16.82,9.43
2018,5,18,6,15,11.5,25.0,3.1,12.6,27.0,19.78,12.2
2018,5,18,6,30,0.0,29.0,3.1,13.0,29.0,22.09,14.3
2018,5,18,6,45,0.0,45.0,3.1,13.45,45.0,34.39,25.3
2018,5,18,7,0,0.0,61.0,3.1,13.9,61.0,46.74,36.21
2018,5,18,7,15,0.0,73.5,3.1,14.3,73.5,56.42,44.6
2018,5,18,7,30,0.0,86.0,3.1,14.7,86.0,66.01,52.79
2018,5,18,7,45,0.0,100.0,3.1,15.1,100.0,76.25,61.46
2018,5,18,8,0,0.0,114.0,3.1,15.5,114.0,86.4,69.95
2018,5,18,8,15,0.0,130.0,3.05,15.95,130.0,97.84,79.43
2018,5,18,8,30,0.0,146.0,3.0,16.4,146.0,109.15,88.71
2018,5,18,8,45,3.0,168.0,3.0,16.9,170.0,124.45,101.26
2018,5,18,9,0,6.0,190.0,3.0,17.4,194.0,139.52,113.47
2018,5,18,9,15,10.0,221.0,3.0,17.9,228.5,160.14,130.18
2018,5,18,9,30,14.0,252.0,3.0,18.4,263.0,180.27,146.29
2018,5,18,9,45,16.5,271.0,3.0,18.9,284.5,194.1,149.82
2018,5,18,10,0,19.0,290.0,3.0,19.4,306.0,209.55,160.95
2018,5,18,10,15,48.5,343.5,3.05,19.85,386.0,236.89,180.26
2018,5,18,10,30,78.0,397.0,3.1,20.3,466.0,282.52,213.75
2018,5,18,10,45,338.0,334.5,3.1,20.7,645.0,314.16,229.94
2018,5,18,11,0,598.0,272.0,3.1,21.1,824.0,384.64,279.7
2018,5,18,11,15,753.5,198.5,3.2,21.4,903.0,446.64,328.17
2018,5,18,11,30,909.0,125.0,3.3,21.7,982.0,517.75,384.59
2018,5,18,11,45,910.5,124.5,3.35,21.95,986.5,570.12,427.74
2018,5,18,12,0,912.0,124.0,3.4,22.2,991.0,621.37,468.9
2018,5,18,12,15,909.5,125.0,3.45,22.25,987.5,669.87,507.29
2018,5,18,12,30,907.0,126.0,3.5,22.3,984.0,716.5,543.41
2018,5,18,12,45,902.5,127.0,3.6,22.4,973.0,759.6,576.34
2018,5,18,13,0,898.0,128.0,3.7,22.5,962.0,800.21,606.89
2018,5,18,13,15,852.0,154.0,3.75,22.4,933.0,837.68,633.59
2018,5,18,13,30,806.0,180.0,3.8,22.3,904.0,860.5,650.16
2018,5,18,13,45,808.0,172.0,3.85,22.15,881.0,889.51,671.32
2018,5,18,14,0,810.0,164.0,3.9,22.0,858.0,915.36,690.34
2018,5,18,14,15,822.5,149.5,3.85,21.75,832.0,941.32,709.27
2018,5,18,14,30,835.0,135.0,3.8,21.5,806.0,963.82,725.93
2018,5,18,14,45,781.0,151.0,3.8,21.25,756.0,949.95,718.28
2018,5,18,15,0,727.0,167.0,3.8,21.0,706.0,940.69,714.17
2018,5,18,15,15,760.5,142.0,3.8,21.0,677.0,953.03,724.33
2018,5,18,15,30,794.0,117.0,3.8,21.0,648.0,971.13,738.46
2018,5,18,15,45,770.5,113.5,3.8,20.2,598.5,951.4,728.94
2018,5,18,16,0,747.0,110.0,3.8,19.4,549.0,928.15,717.21
2018,5,18,16,15,734.0,103.5,3.85,18.8,504.0,908.86,707.93
2018,5,18,16,30,721.0,97.0,3.9,18.2,459.0,893.37,701.2
2018,5,18,16,45,692.0,93.5,3.9,17.6,410.5,856.12,678.28
2018,5,18,17,0,663.0,90.0,3.9,17.0,362.0,816.59,653.2
2018,5,18,17,15,621.5,83.5,3.9,16.35,311.0,758.9,613.74
2018,5,18,17,30,580.0,77.0,3.9,15.7,260.0,700.1,571.86
2018,5,18,17,45,519.0,70.0,3.85,15.05,211.5,621.75,512.52
2018,5,18,18,0,458.0,63.0,3.8,14.4,163.0,543.97,450.65
2018,5,18,18,15,370.0,53.5,3.7,14.0,120.5,437.98,362.4
2018,5,18,18,30,282.0,44.0,3.6,13.6,78.0,344.82,279.74
2018,5,18,18,45,172.0,29.0,3.5,13.15,47.0,222.59,141.32
2018,5,18,19,0,62.0,14.0,3.4,12.7,16.0,58.44,0.0
2018,5,18,19,15,31.0,7.0,3.4,12.5,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,4,45,4.5,3.0,3.85,10.95,3.0,0.0,0.0
2018,5,19,5,0,9.0,6.0,3.8,11.0,6.0,4.72,0.0
2018,5,19,5,15,17.5,18.0,3.85,11.15,19.5,13.77,0.0
2018,5,19,5,30,26.0,30.0,3.9,11.3,33.0,22.79,13.44
2018,5,19,5,45,21.0,49.0,3.95,11.45,52.0,36.2,26.32
2018,5,19,6,0,16.0,68.0,4.0,11.6,71.0,49.79,38.96
2018,5,19,6,15,40.0,86.5,4.0,11.8,97.5,62.32,50.48
2018,5,19,6,30,64.0,105.0,4.0,12.0,124.0,75.19,62.09
2018,5,19,6,45,71.0,126.5,4.05,12.2,151.0,89.43,74.69
2018,5,19,7,0,78.0,148.0,4.1,12.4,178.0,103.43,86.86
2018,5,19,7,15,68.5,171.0,4.1,12.9,200.0,117.69,98.95
2018,5,19,7,30,59.0,194.0,4.1,13.4,222.0,131.59,110.53
2018,5,19,7,45,110.0,221.0,4.15,13.85,281.0,143.31,120.1
2018,5,19,8,0,161.0,248.0,4.2,14.3,340.0,158.76,132.75
2018,5,19,8,15,183.5,271.0,4.2,14.75,384.0,171.16,142.65
2018,5,19,8,30,206.0,294.0,4.2,15.2,428.0,183.13,152.1
2018,5,19,8,45,226.0,312.0,4.25,15.6,468.5,192.33,159.2
2018,5,19,9,0,246.0,330.0,4.3,16.0,509.0,188.67,155.51
2018,5,19,9,15,475.5,261.5,4.3,16.45,630.0,149.23,121.86
2018,5,19,9,30,705.0,193.0,4.3,16.9,751.0,114.61,92.32
2018,5,19,9,45,791.0,161.0,4.35,17.3,811.5,137.72,88.26
2018,5,19,10,0,877.0,129.0,4.4,17.7,872.0,189.21,111.76
2018,5,19,10,15,883.0,131.0,4.4,18.05,898.5,245.1,152.7
2018,5,19,10,30,889.0,133.0,4.4,18.4,925.0,301.6,199.99
2018,5,19,10,45,894.5,134.0,4.45,18.7,945.5,357.82,249.45
2018,5,19,11,0,900.0,135.0,4.5,19.0,966.0,414.19,299.38
2018,5,19,11,15,901.0,137.0,4.55,19.15,978.5,469.26,347.96
2018,5,19,11,30,902.0,139.0,4.6,19.3,991.0,523.68,394.93
2018,5,19,11,45,900.0,141.0,4.65,19.45,994.5,575.71,438.92
2018,5,19,12,0,898.0,143.0,4.7,19.6,998.0,626.44,480.72
2018,5,19,12,15,894.5,145.0,4.7,19.6,994.5,674.75,519.77
2018,5,19,12,30,891.0,147.0,4.7,19.6,991.0,721.22,556.51
2018,5,19,12,45,885.5,149.5,4.75,19.6,980.5,764.55,590.41
2018,5,19,13,0,880.0,152.0,4.8,19.6,970.0,805.44,621.96
2018,5,19,13,15,874.5,151.5,4.85,19.45,951.5,841.33,649.09
2018,5,19,13,30,869.0,151.0,4.9,19.3,933.0,874.26,673.53
2018,5,19,13,45,861.5,150.0,4.9,19.2,907.5,915.88,703.69
2018,5,19,14,0,854.0,149.0,4.9,19.1,882.0,940.81,722.06
2018,5,19,14,15,845.0,147.5,4.9,18.85,850.5,960.3,737.26
2018,5,19,14,30,836.0,146.0,4.9,18.6,819.0,976.1,750.08
2018,5,19,14,45,825.0,144.0,4.9,18.35,782.5,985.74,758.79
2018,5,19,15,0,814.0,142.0,4.9,18.1,746.0,991.59,765.09
2018,5,19,15,15,798.5,138.5,4.9,18.1,703.0,987.58,763.94
2018,5,19,15,30,783.0,135.0,4.9,18.1,660.0,979.75,760.33
2018,5,19,15,45,760.5,132.5,4.85,17.45,613.0,971.0,757.75
2018,5,19,16,0,738.0,130.0,4.8,16.8,566.0,950.6,746.95
2018,5,19,16,15,706.5,127.5,4.8,16.35,515.5,917.71,726.97
2018,5,19,16,30,675.0,125.0,4.8,15.9,465.0,881.8,704.55
2018,5,19,16,45,634.0,120.5,4.75,15.45,412.5,831.21,670.44
2018,5,19,17,0,593.0,116.0,4.7,15.0,360.0,778.32,633.85
2018,5,19,17,15,542.0,108.5,4.6,14.4,308.5,702.58,578.66
2018,5,19,17,30,491.0,101.0,4.5,13.8,257.0,636.98,529.58
2018,5,19,17,45,353.0,78.5,4.4,13.25,180.0,469.39,396.1
2018,5,19,18,0,215.0,56.0,4.3,12.7,103.0,305.36,259.11
2018,5,19,18,15,142.5,40.0,4.2,12.3,68.0,191.65,161.17
2018,5,19,18,30,70.0,24.0,4.1,11.9,33.0,103.79,82.95
2018,5,19,18,45,40.5,15.5,3.95,11.5,20.0,66.11,40.59
2018,5,19,19,0,11.0,7.0,3.8,11.1,7.0,13.93,0.0
2018,5,19,19,15,5.5,3.5,3.8,11.0,3.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.5,3.45,10.45,1.5,0.0,0.0
2018,5,20,5,0,0.0,3.0,3.5,10.5,3.0,2.36,0.0
2018,5,20,5,15,0.0,9.5,3.55,10.65,9.5,7.21,0.0
2018,5,20,5,30,0.0,16.0,3.6,10.8,16.0,12.16,4.62
2018,5,20,5,45,10.0,16.5,3.6,10.95,18.5,13.01,5.89
2018,5,20,6,0,20.0,17.0,3.6,11.1,21.0,13.74,6.72
2018,5,20,6,15,10.0,21.5,3.65,11.35,23.5,17.01,9.76
2018,5,20,6,30,0.0,26.0,3.7,11.6,26.0,19.8,12.32
2018,5,20,6,45,0.0,38.0,3.7,11.85,38.0,29.01,20.62
2018,5,20,7,0,0.0,50.0,3.7,12.1,50.0,38.25,28.85
2018,5,20,7,15,1.0,85.5,3.75,12.4,86.0,65.36,52.9
2018,5,20,7,30,2.0,121.0,3.8,12.7,122.0,90.37,74.71
2018,5,20,7,45,10.5,160.0,3.8,13.05,166.0,116.93,97.54
2018,5,20,8,0,19.0,199.0,3.8,13.4,210.0,142.62,119.27
2018,5,20,8,15,19.5,211.0,3.75,13.5,223.0,151.15,126.13
2018,5,20,8,30,20.0,223.0,3.7,13.6,236.0,159.57,132.89
2018,5,20,8,45,80.5,267.0,3.7,13.7,325.0,176.6,146.93
2018,5,20,9,0,141.0,311.0,3.7,13.8,414.0,189.37,157.26
2018,5,20,9,15,179.5,342.0,3.7,13.9,480.0,204.25,169.32
2018,5,20,9,30,218.0,373.0,3.7,14.0,546.0,218.4,180.7
2018,5,20,9,45,208.5,389.5,3.75,14.05,560.5,237.29,182.44
2018,5,20,10,0,199.0,406.0,3.8,14.1,575.0,264.51,200.42
2018,5,20,10,15,272.0,402.0,3.85,14.3,640.5,281.85,209.87
2018,5,20,10,30,345.0,398.0,3.9,14.5,706.0,323.13,240.14
2018,5,20,10,45,464.0,347.0,3.95,14.7,770.5,350.64,260.11
2018,5,20,11,0,583.0,296.0,4.0,14.9,835.0,394.34,294.91
2018,5,20,11,15,727.0,224.5,4.05,15.3,905.5,451.76,341.21
2018,5,20,11,30,871.0,153.0,4.1,15.7,976.0,517.93,395.22
2018,5,20,11,45,875.0,151.0,4.15,16.15,981.5,569.23,438.29
2018,5,20,12,0,879.0,149.0,4.2,16.6,987.0,619.72,479.56
2018,5,20,12,15,787.5,208.0,4.25,16.95,957.0,661.26,511.99
2018,5,20,12,30,696.0,267.0,4.3,17.3,927.0,695.83,537.75
2018,5,20,12,45,685.5,271.0,4.35,17.65,915.0,733.77,566.53
2018,5,20,13,0,675.0,275.0,4.4,18.0,903.0,769.06,592.81
2018,5,20,13,15,656.5,280.5,4.45,17.95,882.0,796.27,613.74
2018,5,20,13,30,638.0,286.0,4.5,17.9,861.0,819.88,631.91
2018,5,20,13,45,600.0,293.0,4.5,17.9,822.0,823.95,635.35
2018,5,20,14,0,562.0,300.0,4.5,17.9,783.0,821.97,634.49
2018,5,20,14,15,573.5,279.0,4.5,17.45,756.5,836.86,648.23
2018,5,20,14,30,585.0,258.0,4.5,17.0,730.0,848.82,659.9
2018,5,20,14,45,646.0,218.0,4.5,16.6,717.0,895.54,697.47
2018,5,20,15,0,707.0,178.0,4.5,16.2,704.0,932.54,726.31
2018,5,20,15,15,646.0,187.5,4.5,16.2,647.0,895.93,701.54
2018,5,20,15,30,585.0,197.0,4.5,16.2,590.0,854.38,673.39
2018,5,20,15,45,489.5,208.5,4.4,15.25,521.5,768.45,612.56
2018,5,20,16,0,394.0,220.0,4.3,14.3,453.0,689.33,555.03
2018,5,20,16,15,346.0,208.5,4.25,13.9,400.5,606.54,494.44
2018,5,20,16,30,298.0,197.0,4.2,13.5,348.0,548.04,450.6
2018,5,20,16,45,251.0,167.0,4.1,13.1,285.0,465.88,387.22
2018,5,20,17,0,204.0,137.0,4.0,12.7,222.0,382.28,321.02
2018,5,20,17,15,112.5,101.5,3.9,12.5,147.5,225.55,190.59
2018,5,20,17,30,21.0,66.0,3.8,12.3,73.0,78.64,63.11
2018,5,20,17,45,31.5,70.0,3.7,12.05,78.0,96.05,78.61
2018,5,20,18,0,42.0,74.0,3.6,11.8,83.0,118.06,97.41
2018,5,20,18,15,34.0,56.5,3.55,11.65,62.5,92.3,74.29
2018,5,20,18,30,26.0,39.0,3.5,11.5,42.0,65.48,49.92
2018,5,20,18,45,18.5,26.0,3.45,11.4,27.5,45.94,27.27
2018,5,20,19,0,11.0,13.0,3.4,11.3,13.0,18.65,0.0
2018,5,20,19,15,5.5,6.5,3.35,11.25,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,21,4,45,7.5,4.0,1.65,10.6,4.0,0.0,0.0
2018,5,21,5,0,15.0,8.0,1.6,10.7,8.0,6.29,0.0
2018,5,21,5,15,74.0,25.0,1.65,10.95,32.0,18.58,0.0
2018,5,21,5,30,133.0,42.0,1.7,11.2,56.0,30.91,20.53
2018,5,21,5,45,222.5,58.0,1.7,11.45,96.5,42.82,32.25
2018,5,21,6,0,312.0,74.0,1.7,11.7,137.0,54.45,43.15
2018,5,21,6,15,383.5,85.0,1.65,12.15,184.5,62.44,50.55
2018,5,21,6,30,455.0,96.0,1.6,12.6,232.0,70.4,57.66
2018,5,21,6,45,506.0,104.5,1.55,13.0,282.0,76.4,62.84
2018,5,21,7,0,557.0,113.0,1.5,13.4,332.0,84.82,70.02
2018,5,21,7,15,595.0,119.5,1.45,14.05,382.5,88.31,72.67
2018,5,21,7,30,633.0,126.0,1.4,14.7,433.0,91.73,75.2
2018,5,21,7,45,663.5,129.5,1.3,15.3,482.0,92.91,75.76
2018,5,21,8,0,694.0,133.0,1.2,15.9,531.0,94.08,76.32
2018,5,21,8,15,716.5,137.0,1.2,16.6,578.0,95.33,76.93
2018,5,21,8,30,739.0,141.0,1.2,17.3,625.0,96.49,77.47
2018,5,21,8,45,757.0,143.0,1.15,18.0,667.5,96.3,76.87
2018,5,21,9,0,775.0,145.0,1.1,18.7,710.0,104.49,83.34
2018,5,21,9,15,793.0,145.0,1.25,19.3,749.5,103.02,81.73
2018,5,21,9,30,811.0,145.0,1.4,19.9,789.0,101.6,80.21
2018,5,21,9,45,827.0,143.5,1.5,20.5,823.5,132.26,80.88
2018,5,21,10,0,843.0,142.0,1.6,21.1,858.0,185.4,107.8
2018,5,21,10,15,850.5,143.0,1.8,21.55,884.5,246.77,152.32
2018,5,21,10,30,858.0,144.0,2.0,22.0,911.0,301.26,196.75
2018,5,21,10,45,778.5,196.5,2.15,22.5,903.5,357.83,247.19
2018,5,21,11,0,699.0,249.0,2.3,23.0,896.0,408.27,291.79
2018,5,21,11,15,764.5,211.0,2.45,23.3,927.5,459.17,333.39
2018,5,21,11,30,830.0,173.0,2.6,23.6,959.0,514.74,378.39
2018,5,21,11,45,853.5,159.0,2.75,23.9,970.5,563.13,417.91
2018,5,21,12,0,877.0,145.0,2.9,24.2,982.0,616.24,459.93
2018,5,21,12,15,874.5,146.5,3.0,24.3,979.0,663.72,497.01
2018,5,21,12,30,872.0,148.0,3.1,24.4,976.0,709.5,532.03
2018,5,21,12,45,866.5,149.5,3.25,24.5,964.5,751.17,563.68
2018,5,21,13,0,861.0,151.0,3.4,24.6,953.0,790.41,593.11
2018,5,21,13,15,856.5,149.0,3.45,24.5,934.5,825.05,618.25
2018,5,21,13,30,852.0,147.0,3.5,24.4,916.0,856.76,640.75
2018,5,21,13,45,846.0,145.5,3.6,24.35,891.5,898.11,670.0
2018,5,21,14,0,840.0,144.0,3.7,24.3,867.0,923.25,688.22
2018,5,21,14,15,831.0,141.0,3.75,24.05,834.5,940.68,701.73
2018,5,21,14,30,822.0,138.0,3.8,23.8,802.0,954.42,712.98
2018,5,21,14,45,811.0,135.5,3.85,23.55,765.5,963.07,720.99
2018,5,21,15,0,800.0,133.0,3.9,23.3,729.0,968.01,726.71
2018,5,21,15,15,785.5,130.0,3.9,23.3,687.5,965.23,726.4
2018,5,21,15,30,771.0,127.0,3.9,23.3,646.0,958.78,723.79
2018,5,21,15,45,752.0,123.0,3.95,22.4,600.0,943.05,717.79
2018,5,21,16,0,733.0,119.0,4.0,21.5,554.0,931.75,714.92
2018,5,21,16,15,709.0,114.0,4.0,20.8,505.5,903.47,699.26
2018,5,21,16,30,685.0,109.0,4.0,20.1,457.0,872.27,681.4
2018,5,21,16,45,653.5,103.5,4.0,19.4,407.0,830.25,655.32
2018,5,21,17,0,622.0,98.0,4.0,18.7,357.0,786.05,626.97
2018,5,21,17,15,578.0,91.5,4.0,17.85,307.0,726.53,586.47
2018,5,21,17,30,534.0,85.0,4.0,17.0,257.0,665.98,543.55
2018,5,21,17,45,472.5,77.0,3.95,16.2,209.5,586.67,483.64
2018,5,21,18,0,411.0,69.0,3.9,15.4,162.0,503.31,417.62
2018,5,21,18,15,307.5,58.0,3.9,14.75,117.5,389.63,323.71
2018,5,21,18,30,204.0,47.0,3.9,14.1,73.0,282.74,230.25
2018,5,21,18,45,120.0,31.0,3.85,13.45,44.5,169.41,117.95
2018,5,21,19,0,36.0,15.0,3.8,12.8,16.0,39.38,0.0
2018,5,21,19,15,18.0,7.5,3.85,12.6,8.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,22,4,45,3.5,2.0,2.9,10.8,2.0,0.0,0.0
2018,5,22,5,0,7.0,4.0,2.9,10.9,4.0,3.15,0.0
2018,5,22,5,15,28.0,11.0,2.95,11.1,13.5,8.6,0.0
2018,5,22,5,30,49.0,18.0,3.0,11.3,23.0,13.97,6.23
2018,5,22,5,45,42.0,21.5,3.05,11.55,27.5,17.24,9.64
2018,5,22,6,0,35.0,25.0,3.1,11.8,32.0,19.94,12.28
2018,5,22,6,15,17.5,34.5,3.1,12.1,38.0,27.38,19.09
2018,5,22,6,30,0.0,44.0,3.1,12.4,44.0,33.62,24.74
2018,5,22,6,45,0.0,72.5,3.1,12.75,72.5,55.35,44.17
2018,5,22,7,0,0.0,101.0,3.1,13.1,101.0,75.55,61.94
2018,5,22,7,15,7.0,127.0,3.1,13.5,130.5,93.72,77.65
2018,5,22,7,30,14.0,153.0,3.1,13.9,160.0,111.6,92.85
2018,5,22,7,45,20.0,174.5,3.1,14.3,185.5,126.38,105.17
2018,5,22,8,0,26.0,196.0,3.1,14.7,211.0,134.5,111.6
2018,5,22,8,15,28.0,220.0,3.15,15.3,237.5,148.65,123.06
2018,5,22,8,30,30.0,244.0,3.2,15.9,264.0,162.4,134.03
2018,5,22,8,45,31.0,264.0,3.2,16.5,285.5,173.63,142.76
2018,5,22,9,0,32.0,284.0,3.2,17.1,307.0,184.53,151.15
2018,5,22,9,15,42.0,312.0,3.3,17.55,344.0,199.33,162.81
2018,5,22,9,30,52.0,340.0,3.4,18.0,381.0,213.57,173.92
2018,5,22,9,45,112.5,374.5,3.45,18.45,468.5,224.62,171.54
2018,5,22,10,0,173.0,409.0,3.5,18.9,556.0,263.1,196.6
2018,5,22,10,15,305.0,379.5,3.55,19.25,648.5,277.38,201.01
2018,5,22,10,30,437.0,350.0,3.6,19.6,741.0,309.75,221.79
2018,5,22,10,45,641.0,251.5,3.65,19.95,838.5,344.76,245.31
2018,5,22,11,0,845.0,153.0,3.7,20.3,936.0,406.04,292.31
2018,5,22,11,15,874.0,139.5,3.8,20.45,958.5,460.91,339.48
2018,5,22,11,30,903.0,126.0,3.9,20.6,981.0,517.33,387.17
2018,5,22,11,45,904.5,126.0,3.95,20.8,986.0,569.46,430.61
2018,5,22,12,0,906.0,126.0,4.0,21.0,991.0,620.54,472.08
2018,5,22,12,15,904.0,127.0,4.05,20.95,988.0,668.88,510.92
2018,5,22,12,30,902.0,128.0,4.1,20.9,985.0,715.44,547.57
2018,5,22,12,45,896.5,130.0,4.1,20.9,974.0,758.23,580.46
2018,5,22,13,0,891.0,132.0,4.1,20.9,963.0,798.54,610.95
2018,5,22,13,15,886.5,131.0,4.15,20.75,945.0,834.52,637.07
2018,5,22,13,30,882.0,130.0,4.2,20.6,927.0,867.55,661.1
2018,5,22,13,45,875.5,129.5,4.2,20.5,902.5,896.21,681.78
2018,5,22,14,0,869.0,129.0,4.2,20.4,878.0,921.6,700.26
2018,5,22,14,15,861.0,127.0,4.2,20.2,846.5,940.82,714.87
2018,5,22,14,30,853.0,125.0,4.2,20.0,815.0,956.5,727.22
2018,5,22,14,45,842.0,122.5,4.2,19.8,778.0,979.24,744.62
2018,5,22,15,0,831.0,120.0,4.2,19.6,741.0,984.45,750.08
2018,5,22,15,15,817.5,117.5,4.2,19.6,699.5,983.44,750.99
2018,5,22,15,30,804.0,115.0,4.2,19.6,658.0,978.74,749.58
2018,5,22,15,45,785.5,112.0,4.15,18.95,612.0,964.76,743.44
2018,5,22,16,0,767.0,109.0,4.1,18.3,566.0,947.28,734.97
2018,5,22,16,15,742.5,105.5,4.05,17.85,517.0,919.75,718.82
2018,5,22,16,30,718.0,102.0,4.0,17.4,468.0,896.69,705.79
2018,5,22,16,45,686.5,97.5,3.95,16.95,417.5,855.68,679.49
2018,5,22,17,0,655.0,93.0,3.9,16.5,367.0,812.44,651.04
2018,5,22,17,15,613.0,87.0,3.85,15.95,316.5,755.09,611.39
2018,5,22,17,30,571.0,81.0,3.8,15.4,266.0,696.61,569.44
2018,5,22,17,45,505.5,74.0,3.7,14.8,216.5,614.17,506.88
2018,5,22,18,0,440.0,67.0,3.6,14.2,167.0,532.45,442.05
2018,5,22,18,15,317.5,57.0,3.5,13.7,120.0,396.45,330.13
2018,5,22,18,30,195.0,47.0,3.4,13.2,73.0,274.64,224.42
2018,5,22,18,45,101.5,30.0,3.25,12.75,43.0,151.83,107.71
2018,5,22,19,0,8.0,13.0,3.1,12.3,13.0,16.36,0.0
2018,5,22,19,15,4.0,6.5,3.1,12.1,6.5,5.11,0.0
2018,5,22,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,23,4,45,4.0,2.0,1.95,11.05,2.0,0.0,0.0
2018,5,23,5,0,8.0,4.0,2.0,11.1,4.0,3.15,0.0
2018,5,23,5,15,9.0,7.5,2.1,11.3,8.0,6.13,0.0
2018,5,23,5,30,10.0,11.0,2.2,11.5,12.0,8.66,1.74
2018,5,23,5,45,5.0,16.0,2.3,11.65,16.5,12.58,5.53
2018,5,23,6,0,0.0,21.0,2.4,11.8,21.0,15.97,8.72
2018,5,23,6,15,0.0,31.0,2.45,12.15,31.0,23.63,15.72
2018,5,23,6,30,0.0,41.0,2.5,12.5,41.0,31.31,22.66
2018,5,23,6,45,0.0,64.5,2.5,12.8,64.5,49.45,38.89
2018,5,23,7,0,0.0,88.0,2.5,13.1,88.0,66.69,54.08
2018,5,23,7,15,0.0,96.5,2.6,13.45,96.5,73.09,59.47
2018,5,23,7,30,0.0,105.0,2.7,13.8,105.0,79.44,64.76
2018,5,23,7,45,0.5,121.0,2.75,14.2,121.5,90.93,74.45
2018,5,23,8,0,1.0,137.0,2.8,14.6,138.0,102.31,83.92
2018,5,23,8,15,5.5,170.5,2.9,15.05,174.5,125.24,103.19
2018,5,23,8,30,10.0,204.0,3.0,15.5,211.0,147.57,121.68
2018,5,23,8,45,9.5,202.5,3.1,15.95,209.5,147.3,120.89
2018,5,23,9,0,9.0,201.0,3.2,16.4,208.0,146.86,120.03
2018,5,23,9,15,12.0,222.5,3.3,16.95,232.0,161.25,131.57
2018,5,23,9,30,15.0,244.0,3.4,17.5,256.0,175.41,142.8
2018,5,23,9,45,19.0,267.0,3.5,18.0,283.0,192.12,148.76
2018,5,23,10,0,23.0,290.0,3.6,18.5,310.0,196.74,151.37
2018,5,23,10,15,34.5,328.5,3.65,18.85,359.0,226.31,173.52
2018,5,23,10,30,46.0,367.0,3.7,19.2,408.0,258.23,197.5
2018,5,23,10,45,88.5,378.0,3.8,19.55,459.5,285.86,217.36
2018,5,23,11,0,131.0,389.0,3.9,19.9,511.0,310.71,235.74
2018,5,23,11,15,168.0,367.5,3.9,20.1,525.5,327.87,249.13
2018,5,23,11,30,205.0,346.0,3.9,20.3,540.0,341.78,260.57
2018,5,23,11,45,355.0,314.0,3.95,20.5,652.5,417.83,319.23
2018,5,23,12,0,505.0,282.0,4.0,20.7,765.0,510.8,390.66
2018,5,23,12,15,524.5,281.0,4.0,20.75,781.5,554.59,424.88
2018,5,23,12,30,544.0,280.0,4.0,20.8,798.0,603.15,462.22
2018,5,23,12,45,676.0,225.0,4.0,20.85,861.5,690.82,529.06
2018,5,23,13,0,808.0,170.0,4.0,20.9,925.0,777.35,594.28
2018,5,23,13,15,857.0,144.0,4.0,20.85,931.5,821.44,627.11
2018,5,23,13,30,906.0,118.0,4.0,20.8,938.0,877.2,666.43
2018,5,23,13,45,902.0,116.0,4.0,20.75,913.5,907.07,687.52
2018,5,23,14,0,898.0,114.0,4.0,20.7,889.0,933.67,706.58
2018,5,23,14,15,892.0,112.0,4.0,20.55,858.5,955.03,722.42
2018,5,23,14,30,886.0,110.0,4.0,20.4,828.0,972.87,736.01
2018,5,23,14,45,878.5,107.0,4.0,20.2,792.0,984.64,745.79
2018,5,23,15,0,871.0,104.0,4.0,20.0,756.0,992.73,753.28
2018,5,23,15,15,859.0,102.0,4.0,20.0,714.5,993.76,755.58
2018,5,23,15,30,847.0,100.0,4.0,20.0,673.0,991.18,755.64
2018,5,23,15,45,831.5,97.0,3.95,19.4,627.0,993.72,760.84
2018,5,23,16,0,816.0,94.0,3.9,18.8,581.0,979.3,754.41
2018,5,23,16,15,796.0,90.0,3.85,18.3,532.0,955.61,741.39
2018,5,23,16,30,776.0,86.0,3.8,17.8,483.0,928.73,726.06
2018,5,23,16,45,748.5,82.0,3.75,17.3,432.0,891.34,702.96
2018,5,23,17,0,721.0,78.0,3.7,16.8,381.0,851.42,677.53
2018,5,23,17,15,683.0,73.0,3.65,16.2,329.5,804.37,646.29
2018,5,23,17,30,645.0,68.0,3.6,15.6,278.0,750.04,608.33
2018,5,23,17,45,590.5,62.5,3.5,14.95,229.0,678.76,555.48
2018,5,23,18,0,536.0,57.0,3.4,14.3,180.0,607.89,500.25
2018,5,23,18,15,451.5,49.0,3.25,13.7,135.0,508.36,418.97
2018,5,23,18,30,367.0,41.0,3.1,13.1,90.0,412.29,336.11
2018,5,23,18,45,243.5,29.0,2.95,12.5,56.0,286.29,210.14
2018,5,23,19,0,120.0,17.0,2.8,11.9,22.0,105.4,0.0
2018,5,23,19,15,60.0,8.5,2.75,11.65,11.0,50.46,0.0
2018,5,23,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
