Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,24,4,45,25.0,5.5,1.9,9.35,6.0,0.0,0.0
2018,5,24,5,0,50.0,11.0,2.0,9.5,12.0,8.65,0.0
2018,5,24,5,15,144.5,25.0,2.05,9.95,39.0,18.91,3.46
2018,5,24,5,30,239.0,39.0,2.1,10.4,66.0,29.5,19.66
2018,5,24,5,45,272.5,47.5,2.15,10.8,92.5,35.83,26.23
2018,5,24,6,0,306.0,56.0,2.2,11.2,119.0,42.05,32.2
2018,5,24,6,15,153.5,53.5,2.15,11.7,85.0,40.2,30.7
2018,5,24,6,30,1.0,51.0,2.1,12.2,51.0,39.03,29.65
2018,5,24,6,45,0.5,53.5,2.05,12.65,53.5,40.95,31.29
2018,5,24,7,0,0.0,56.0,2.0,13.1,56.0,42.88,32.87
2018,5,24,7,15,0.0,81.0,2.0,13.7,81.0,62.19,49.8
2018,5,24,7,30,0.0,106.0,2.0,14.3,106.0,80.15,65.24
2018,5,24,7,45,2.0,135.0,2.0,14.9,136.0,100.46,82.47
2018,5,24,8,0,4.0,164.0,2.0,15.5,166.0,120.3,99.0
2018,5,24,8,15,8.5,188.5,2.0,16.05,194.0,136.93,112.59
2018,5,24,8,30,13.0,213.0,2.0,16.6,222.0,153.32,125.79
2018,5,24,8,45,22.0,245.5,2.0,17.15,261.5,174.44,142.77
2018,5,24,9,0,31.0,278.0,2.0,17.7,301.0,181.45,147.87
2018,5,24,9,15,57.5,318.5,2.1,18.2,363.5,203.03,165.01
2018,5,24,9,30,84.0,359.0,2.2,18.7,426.0,223.49,181.02
2018,5,24,9,45,237.5,345.0,2.25,19.2,545.0,204.09,151.34
2018,5,24,10,0,391.0,331.0,2.3,19.7,664.0,225.89,157.88
2018,5,24,10,15,425.5,333.0,2.4,20.1,705.5,264.76,185.06
2018,5,24,10,30,460.0,335.0,2.5,20.5,747.0,307.98,218.14
2018,5,24,10,45,353.5,395.5,2.55,20.9,716.0,354.84,259.3
2018,5,24,11,0,247.0,456.0,2.6,21.3,685.0,380.93,283.12
2018,5,24,11,15,244.0,455.5,2.7,21.6,684.5,405.03,302.57
2018,5,24,11,30,241.0,455.0,2.8,21.9,684.0,428.82,321.51
2018,5,24,11,45,214.5,453.0,2.85,22.15,657.5,443.26,333.23
2018,5,24,12,0,188.0,451.0,2.9,22.4,631.0,447.83,337.32
2018,5,24,12,15,289.5,406.0,3.0,22.4,682.0,499.13,377.1
2018,5,24,12,30,391.0,361.0,3.1,22.4,733.0,563.24,426.17
2018,5,24,12,45,290.0,388.5,3.25,22.45,663.0,535.39,405.71
2018,5,24,13,0,189.0,416.0,3.4,22.5,593.0,495.11,375.7
2018,5,24,13,15,382.0,360.5,3.5,22.15,709.5,642.03,487.63
2018,5,24,13,30,575.0,305.0,3.6,21.8,826.0,781.73,591.54
2018,5,24,13,45,525.0,320.0,3.75,21.4,786.0,780.74,591.63
2018,5,24,14,0,475.0,335.0,3.9,21.0,746.0,774.86,589.02
2018,5,24,14,15,384.5,351.5,4.0,20.45,676.5,710.35,544.23
2018,5,24,14,30,294.0,368.0,4.1,19.9,607.0,658.41,507.22
2018,5,24,14,45,214.0,351.0,4.2,19.3,520.5,555.12,432.48
2018,5,24,15,0,134.0,334.0,4.3,18.7,434.0,468.9,368.0
2018,5,24,15,15,85.0,294.0,4.3,18.7,356.0,361.38,285.63
2018,5,24,15,30,36.0,254.0,4.3,18.7,278.0,274.76,217.22
2018,5,24,15,45,59.5,253.0,4.3,17.6,290.0,303.36,242.61
2018,5,24,16,0,83.0,252.0,4.3,16.5,302.0,333.08,268.85
2018,5,24,16,15,125.5,233.0,4.25,16.1,301.0,385.16,312.91
2018,5,24,16,30,168.0,214.0,4.2,15.7,300.0,411.76,337.01
2018,5,24,16,45,183.0,187.0,4.1,15.3,272.0,398.44,328.7
2018,5,24,17,0,198.0,160.0,4.0,14.9,244.0,383.04,318.76
2018,5,24,17,15,273.0,133.5,3.85,14.5,232.5,447.1,373.81
2018,5,24,17,30,348.0,107.0,3.7,14.1,221.0,507.34,424.51
2018,5,24,17,45,317.5,92.0,3.6,13.75,182.0,454.63,381.92
2018,5,24,18,0,287.0,77.0,3.5,13.4,143.0,402.12,338.3
2018,5,24,18,15,229.5,62.5,3.35,13.05,107.0,327.39,273.91
2018,5,24,18,30,172.0,48.0,3.2,12.7,71.0,236.19,194.29
2018,5,24,18,45,104.5,32.0,3.05,12.4,44.5,158.47,116.61
2018,5,24,19,0,37.0,16.0,2.9,12.1,18.0,53.26,0.0
2018,5,24,19,15,18.5,8.0,2.85,12.0,9.0,19.8,0.0
2018,5,24,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,1.5,10.6,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,1.6,10.7,4.0,3.15,0.0
2018,5,25,5,15,1.0,10.5,1.7,10.95,10.5,7.98,0.0
2018,5,25,5,30,0.0,17.0,1.8,11.2,17.0,12.93,5.46
2018,5,25,5,45,0.0,27.5,1.95,11.45,27.5,20.96,13.0
2018,5,25,6,0,0.0,38.0,2.1,11.7,38.0,29.02,20.48
2018,5,25,6,15,76.0,69.5,2.15,12.05,92.5,51.59,40.9
2018,5,25,6,30,152.0,101.0,2.2,12.4,147.0,73.0,60.04
2018,5,25,6,45,130.5,122.5,2.25,12.75,167.0,86.5,71.87
2018,5,25,7,0,109.0,144.0,2.3,13.1,187.0,99.51,83.06
2018,5,25,7,15,120.5,172.5,2.3,13.55,226.5,116.46,97.45
2018,5,25,7,30,132.0,201.0,2.3,14.0,266.0,132.78,111.06
2018,5,25,7,45,98.5,219.5,2.3,14.45,271.0,147.82,123.37
2018,5,25,8,0,65.0,238.0,2.3,14.9,276.0,158.12,131.5
2018,5,25,8,15,52.0,237.5,2.35,15.3,269.5,158.76,131.42
2018,5,25,8,30,39.0,237.0,2.4,15.7,263.0,158.96,131.02
2018,5,25,8,45,22.0,201.0,2.45,16.1,216.0,138.59,113.34
2018,5,25,9,0,5.0,165.0,2.5,16.5,169.0,122.89,99.7
2018,5,25,9,15,7.5,187.0,2.55,16.9,193.0,138.01,112.06
2018,5,25,9,30,10.0,209.0,2.6,17.3,217.0,152.88,124.05
2018,5,25,9,45,8.5,197.5,2.65,17.7,204.5,146.34,112.75
2018,5,25,10,0,7.0,186.0,2.7,18.1,192.0,139.59,106.99
2018,5,25,10,15,9.5,205.0,2.75,18.3,213.5,154.39,118.39
2018,5,25,10,30,12.0,224.0,2.8,18.5,235.0,169.66,130.14
2018,5,25,10,45,18.0,260.0,2.85,18.7,276.5,198.36,152.3
2018,5,25,11,0,24.0,296.0,2.9,18.9,318.0,220.54,169.28
2018,5,25,11,15,20.0,283.5,3.0,19.0,302.0,215.25,165.27
2018,5,25,11,30,16.0,271.0,3.1,19.1,286.0,212.39,163.16
2018,5,25,11,45,19.5,302.5,3.15,19.2,321.0,239.67,184.31
2018,5,25,12,0,23.0,334.0,3.2,19.3,356.0,267.72,205.88
2018,5,25,12,15,15.5,257.5,3.3,19.35,272.5,208.34,160.09
2018,5,25,12,30,8.0,181.0,3.4,19.4,189.0,145.97,111.37
2018,5,25,12,45,4.0,134.0,3.45,19.45,138.0,107.2,80.72
2018,5,25,13,0,0.0,87.0,3.5,19.5,87.0,67.69,49.09
2018,5,25,13,15,14.0,168.0,3.55,19.4,180.5,148.67,114.22
2018,5,25,13,30,28.0,249.0,3.6,19.3,274.0,231.09,179.38
2018,5,25,13,45,45.5,308.0,3.65,19.2,348.0,302.1,234.94
2018,5,25,14,0,63.0,367.0,3.7,19.1,422.0,377.93,293.52
2018,5,25,14,15,50.0,345.0,3.7,18.95,387.5,352.15,273.93
2018,5,25,14,30,37.0,323.0,3.7,18.8,353.0,324.72,253.21
2018,5,25,14,45,25.5,275.0,3.7,18.65,295.5,271.53,212.42
2018,5,25,15,0,14.0,227.0,3.7,18.5,238.0,199.71,156.25
2018,5,25,15,15,19.0,229.0,3.7,18.5,242.5,208.56,164.01
2018,5,25,15,30,24.0,231.0,3.7,18.5,247.0,237.93,187.93
2018,5,25,15,45,112.5,242.5,3.6,18.0,311.0,369.5,295.73
2018,5,25,16,0,201.0,254.0,3.5,17.5,375.0,480.44,385.33
2018,5,25,16,15,284.5,220.5,3.4,17.25,375.5,557.12,447.5
2018,5,25,16,30,368.0,187.0,3.3,17.0,376.0,605.4,488.27
2018,5,25,16,45,361.5,167.5,3.2,16.7,337.0,576.71,468.31
2018,5,25,17,0,355.0,148.0,3.1,16.4,298.0,571.33,465.75
2018,5,25,17,15,426.0,119.0,2.95,16.05,276.0,602.25,492.97
2018,5,25,17,30,497.0,90.0,2.8,15.7,254.0,636.49,520.04
2018,5,25,17,45,472.5,78.0,2.7,15.35,212.5,588.15,482.84
2018,5,25,18,0,448.0,66.0,2.6,15.0,171.0,539.07,443.71
2018,5,25,18,15,375.5,56.0,2.4,14.6,129.5,444.83,366.3
2018,5,25,18,30,303.0,46.0,2.2,14.2,88.0,362.65,295.25
2018,5,25,18,45,197.0,32.5,1.95,13.8,55.5,253.28,189.06
2018,5,25,19,0,91.0,19.0,1.7,13.4,23.0,122.91,0.0
2018,5,25,19,15,45.5,9.5,1.65,13.15,11.5,40.7,0.0
2018,5,25,19,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,26,4,45,2.5,2.0,1.5,11.15,2.0,0.0,0.0
2018,5,26,5,0,5.0,4.0,1.6,11.2,4.0,3.15,0.0
2018,5,26,5,15,2.5,8.0,1.75,11.45,8.0,6.27,0.0
2018,5,26,5,30,0.0,12.0,1.9,11.7,12.0,9.1,2.17
2018,5,26,5,45,0.0,19.0,2.05,11.95,19.0,14.44,7.19
2018,5,26,6,0,0.0,26.0,2.2,12.2,26.0,19.79,12.16
2018,5,26,6,15,0.0,30.5,2.2,12.5,30.5,23.24,15.36
2018,5,26,6,30,0.0,35.0,2.2,12.8,35.0,26.7,18.48
2018,5,26,6,45,0.0,35.0,2.2,13.1,35.0,26.71,18.44
2018,5,26,7,0,0.0,35.0,2.2,13.4,35.0,26.72,18.37
2018,5,26,7,15,0.0,44.0,2.15,13.7,44.0,33.65,24.46
2018,5,26,7,30,0.0,53.0,2.1,14.0,53.0,40.61,30.49
2018,5,26,7,45,0.0,63.5,2.05,14.35,63.5,48.74,37.49
2018,5,26,8,0,0.0,74.0,2.0,14.7,74.0,56.9,44.43
2018,5,26,8,15,0.0,94.0,2.0,15.05,94.0,72.41,57.68
2018,5,26,8,30,0.0,114.0,2.0,15.4,114.0,86.92,69.91
2018,5,26,8,45,0.5,130.5,1.95,15.75,131.0,98.76,79.72
2018,5,26,9,0,1.0,147.0,1.9,16.1,148.0,110.45,89.31
2018,5,26,9,15,1.0,144.5,1.9,16.45,145.5,108.85,87.63
2018,5,26,9,30,1.0,142.0,1.9,16.8,143.0,107.19,85.93
2018,5,26,9,45,1.0,140.5,1.9,17.2,141.5,106.4,81.14
2018,5,26,10,0,1.0,139.0,1.9,17.6,140.0,105.65,80.27
2018,5,26,10,15,5.0,172.5,2.0,18.05,177.0,130.76,99.88
2018,5,26,10,30,9.0,206.0,2.1,18.5,214.0,156.34,119.66
2018,5,26,10,45,13.0,252.5,2.15,18.95,264.5,191.64,146.86
2018,5,26,11,0,17.0,299.0,2.2,19.4,315.0,227.7,174.33
2018,5,26,11,15,25.0,337.0,2.25,19.75,360.5,253.45,193.67
2018,5,26,11,30,33.0,375.0,2.3,20.1,406.0,289.12,220.52
2018,5,26,11,45,150.5,388.0,2.4,20.4,532.0,365.79,278.25
2018,5,26,12,0,268.0,401.0,2.5,20.7,658.0,457.23,346.81
2018,5,26,12,15,520.0,301.0,2.6,20.9,798.0,569.4,431.86
2018,5,26,12,30,772.0,201.0,2.7,21.1,938.0,691.29,523.25
2018,5,26,12,45,830.0,168.5,2.85,21.3,953.0,750.27,567.32
2018,5,26,13,0,888.0,136.0,3.0,21.5,968.0,799.26,604.75
2018,5,26,13,15,885.0,135.0,3.05,21.6,951.5,836.34,630.62
2018,5,26,13,30,882.0,134.0,3.1,21.7,935.0,870.63,654.42
2018,5,26,13,45,876.0,133.0,3.2,21.8,910.5,899.34,674.75
2018,5,26,14,0,870.0,132.0,3.3,21.9,886.0,924.78,692.98
2018,5,26,14,15,862.5,131.0,3.35,21.8,856.0,945.5,708.34
2018,5,26,14,30,855.0,130.0,3.4,21.7,826.0,962.77,721.55
2018,5,26,14,45,843.5,128.0,3.45,21.65,789.0,986.14,738.92
2018,5,26,15,0,832.0,126.0,3.5,21.6,752.0,991.55,744.32
2018,5,26,15,15,818.5,123.0,3.5,21.6,710.0,990.11,744.92
2018,5,26,15,30,805.0,120.0,3.5,21.6,668.0,984.97,743.24
2018,5,26,15,45,785.5,117.5,3.55,21.25,622.0,970.65,736.83
2018,5,26,16,0,766.0,115.0,3.6,20.9,576.0,952.8,728.1
2018,5,26,16,15,738.5,111.0,3.6,20.5,525.0,929.29,715.25
2018,5,26,16,30,711.0,107.0,3.6,20.1,474.0,895.74,695.24
2018,5,26,16,45,680.5,103.0,3.6,19.75,425.0,856.52,670.76
2018,5,26,17,0,650.0,99.0,3.6,19.4,376.0,815.01,644.07
2018,5,26,17,15,604.0,93.5,3.55,18.8,324.5,754.44,602.86
2018,5,26,17,30,558.0,88.0,3.5,18.2,273.0,692.74,559.38
2018,5,26,17,45,495.0,80.0,3.45,17.6,223.5,611.52,498.96
2018,5,26,18,0,432.0,72.0,3.4,17.0,174.0,525.97,432.39
2018,5,26,18,15,351.5,62.0,3.3,16.35,132.0,433.15,356.77
2018,5,26,18,30,271.0,52.0,3.2,15.7,90.0,345.34,281.18
2018,5,26,18,45,171.0,36.5,3.15,15.05,57.0,239.39,180.06
2018,5,26,19,0,71.0,21.0,3.1,14.4,24.0,100.82,0.0
2018,5,26,19,15,35.5,10.5,3.0,14.1,12.0,34.2,0.0
2018,5,26,19,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,27,4,45,21.0,6.0,1.2,10.55,6.5,0.0,0.0
2018,5,27,5,0,42.0,12.0,1.3,10.8,13.0,9.44,0.0
2018,5,27,5,15,138.5,27.5,1.45,11.45,41.5,20.72,6.51
2018,5,27,5,30,235.0,43.0,1.6,12.1,70.0,32.33,22.12
2018,5,27,5,45,327.0,54.0,1.75,12.75,111.5,40.76,30.4
2018,5,27,6,0,419.0,65.0,1.9,13.4,153.0,49.25,38.33
2018,5,27,6,15,485.5,72.5,1.9,14.15,201.0,57.46,45.75
2018,5,27,6,30,552.0,80.0,1.9,14.9,249.0,62.91,50.52
2018,5,27,6,45,600.5,85.5,1.85,15.7,300.0,66.65,53.59
2018,5,27,7,0,649.0,91.0,1.8,16.5,351.0,70.4,56.56
2018,5,27,7,15,678.0,96.0,1.85,17.3,400.0,73.42,58.82
2018,5,27,7,30,707.0,101.0,1.9,18.1,449.0,76.37,60.96
2018,5,27,7,45,709.0,111.0,1.95,18.95,491.0,81.77,65.16
2018,5,27,8,0,711.0,121.0,2.0,19.8,533.0,86.76,68.96
2018,5,27,8,15,759.5,116.0,2.1,20.4,589.0,90.7,71.9
2018,5,27,8,30,808.0,111.0,2.2,21.0,645.0,87.56,68.88
2018,5,27,8,45,827.5,110.5,2.3,21.6,688.5,86.67,67.78
2018,5,27,9,0,847.0,110.0,2.4,22.2,732.0,95.72,74.99
2018,5,27,9,15,859.0,111.5,2.45,22.7,770.5,96.31,75.15
2018,5,27,9,30,871.0,113.0,2.5,23.2,809.0,96.76,75.23
2018,5,27,9,45,880.0,113.5,2.6,23.75,841.5,134.22,78.38
2018,5,27,10,0,889.0,114.0,2.7,24.3,874.0,188.67,106.92
2018,5,27,10,15,894.5,115.5,2.75,24.75,900.0,244.1,147.11
2018,5,27,10,30,900.0,117.0,2.8,25.2,926.0,300.06,192.82
2018,5,27,10,45,905.0,117.5,2.85,25.65,945.5,355.63,240.13
2018,5,27,11,0,910.0,118.0,2.9,26.1,965.0,411.27,287.59
2018,5,27,11,15,906.0,123.0,2.95,26.4,975.5,465.77,333.71
2018,5,27,11,30,902.0,128.0,3.0,26.7,986.0,519.15,377.76
2018,5,27,11,45,909.0,123.0,3.05,27.05,991.5,570.63,419.08
2018,5,27,12,0,916.0,118.0,3.1,27.4,997.0,621.36,458.68
2018,5,27,12,15,915.5,118.0,3.2,27.6,994.5,669.96,496.09
2018,5,27,12,30,915.0,118.0,3.3,27.8,992.0,716.86,531.4
2018,5,27,12,45,913.5,117.0,3.4,28.0,982.0,760.32,563.58
2018,5,27,13,0,912.0,116.0,3.5,28.2,972.0,801.43,593.13
2018,5,27,13,15,908.5,115.5,3.55,28.25,954.5,838.79,618.7
2018,5,27,13,30,905.0,115.0,3.6,28.3,937.0,873.29,642.29
2018,5,27,13,45,900.0,113.5,3.65,28.35,913.0,902.54,662.39
2018,5,27,14,0,895.0,112.0,3.7,28.4,889.0,928.51,680.38
2018,5,27,14,15,889.0,110.5,3.7,28.35,859.0,950.18,695.61
2018,5,27,14,30,883.0,109.0,3.7,28.3,829.0,968.39,708.69
2018,5,27,14,45,873.5,107.0,3.7,28.25,792.5,979.16,717.03
2018,5,27,15,0,864.0,105.0,3.7,28.2,756.0,986.27,723.19
2018,5,27,15,15,851.5,102.5,3.7,28.2,714.5,986.2,724.66
2018,5,27,15,30,839.0,100.0,3.7,28.2,673.0,982.52,723.95
2018,5,27,15,45,823.0,97.5,3.65,27.8,627.5,985.16,728.47
2018,5,27,16,0,807.0,95.0,3.6,27.4,582.0,970.91,721.82
2018,5,27,16,15,786.0,92.0,3.5,27.0,533.5,947.57,708.9
2018,5,27,16,30,765.0,89.0,3.4,26.6,485.0,921.1,693.83
2018,5,27,16,45,738.0,84.5,3.35,26.2,434.5,883.8,671.44
2018,5,27,17,0,711.0,80.0,3.3,25.8,384.0,843.98,646.87
2018,5,27,17,15,673.0,75.5,3.15,25.05,333.5,798.03,617.54
2018,5,27,17,30,635.0,71.0,3.0,24.3,283.0,744.67,581.78
2018,5,27,17,45,581.5,65.5,2.85,23.5,234.0,674.55,532.19
2018,5,27,18,0,528.0,60.0,2.7,22.7,185.0,604.75,480.37
2018,5,27,18,15,447.5,52.0,2.45,21.6,140.5,508.8,405.86
2018,5,27,18,30,367.0,44.0,2.2,20.5,96.0,415.89,329.76
2018,5,27,18,45,251.0,32.0,1.95,19.45,61.5,295.25,220.32
2018,5,27,19,0,135.0,20.0,1.7,18.4,27.0,160.07,0.0
2018,5,27,19,15,67.5,10.0,1.65,17.9,13.5,57.2,0.0
2018,5,27,19,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,4,45,47.5,6.0,1.15,12.9,7.5,0.0,0.0
2018,5,28,5,0,95.0,12.0,1.2,13.2,15.0,9.44,0.0
2018,5,28,5,15,223.5,24.0,1.4,13.9,46.0,19.71,6.3
2018,5,28,5,30,352.0,36.0,1.6,14.6,77.0,29.65,19.64
2018,5,28,5,45,440.0,43.5,1.8,15.3,120.0,35.7,25.68
2018,5,28,6,0,528.0,51.0,2.0,16.0,163.0,41.87,31.43
2018,5,28,6,15,585.5,56.5,1.9,16.8,211.5,46.3,35.44
2018,5,28,6,30,643.0,62.0,1.8,17.6,260.0,50.78,39.31
2018,5,28,6,45,683.5,66.5,1.75,18.4,311.0,58.77,46.13
2018,5,28,7,0,724.0,71.0,1.7,19.2,362.0,62.52,49.11
2018,5,28,7,15,752.5,74.0,1.7,20.25,412.5,64.93,50.81
2018,5,28,7,30,781.0,77.0,1.7,21.3,463.0,67.33,52.45
2018,5,28,7,45,802.5,80.0,1.7,22.3,512.5,69.53,53.91
2018,5,28,8,0,824.0,83.0,1.7,23.3,562.0,79.84,62.17
2018,5,28,8,15,840.0,86.0,1.75,24.15,609.0,82.32,63.81
2018,5,28,8,30,856.0,89.0,1.8,25.0,656.0,84.65,65.32
2018,5,28,8,45,869.0,90.5,1.85,25.8,698.5,85.85,65.91
2018,5,28,9,0,882.0,92.0,1.9,26.6,741.0,86.92,66.41
2018,5,28,9,15,889.0,95.5,2.0,27.35,778.5,88.76,67.56
2018,5,28,9,30,896.0,99.0,2.1,28.1,816.0,90.39,68.54
2018,5,28,9,45,900.5,102.0,2.2,28.8,847.5,130.28,72.98
2018,5,28,10,0,905.0,105.0,2.3,29.5,879.0,186.43,102.22
2018,5,28,10,15,911.0,106.0,2.45,30.0,905.5,242.4,141.98
2018,5,28,10,30,917.0,107.0,2.6,30.5,932.0,298.94,187.24
2018,5,28,10,45,921.5,107.5,2.7,30.95,951.5,355.1,234.14
2018,5,28,11,0,926.0,108.0,2.8,31.4,971.0,411.25,281.13
2018,5,28,11,15,928.5,108.5,2.85,31.65,983.5,466.35,326.8
2018,5,28,11,30,931.0,109.0,2.9,31.9,996.0,520.86,370.87
2018,5,28,11,45,933.5,109.0,3.0,32.15,1002.0,574.24,413.01
2018,5,28,12,0,936.0,109.0,3.1,32.4,1008.0,626.63,453.27
2018,5,28,12,15,935.0,109.5,3.15,32.5,1005.5,675.97,490.46
2018,5,28,12,30,934.0,110.0,3.2,32.6,1003.0,723.54,525.52
2018,5,28,12,45,931.5,110.0,3.25,32.75,992.5,767.63,557.33
2018,5,28,13,0,929.0,110.0,3.3,32.9,982.0,809.3,586.26
2018,5,28,13,15,925.5,109.0,3.35,32.9,964.5,846.69,611.35
2018,5,28,13,30,922.0,108.0,3.4,32.9,947.0,881.13,634.49
2018,5,28,13,45,917.0,107.5,3.45,32.95,923.0,911.64,654.95
2018,5,28,14,0,912.0,107.0,3.5,33.0,899.0,938.89,673.34
2018,5,28,14,15,905.0,105.0,3.55,32.9,868.0,959.43,687.92
2018,5,28,14,30,898.0,103.0,3.6,32.8,837.0,976.37,700.36
2018,5,28,14,45,889.0,101.5,3.6,32.7,800.5,988.27,709.42
2018,5,28,15,0,880.0,100.0,3.6,32.6,764.0,996.52,716.32
2018,5,28,15,15,868.0,98.0,3.6,32.6,722.5,997.59,718.5
2018,5,28,15,30,856.0,96.0,3.6,32.6,681.0,995.02,718.55
2018,5,28,15,45,840.5,93.0,3.55,32.15,635.0,984.17,714.36
2018,5,28,16,0,825.0,90.0,3.5,31.7,589.0,982.93,716.64
2018,5,28,16,15,804.5,87.5,3.45,31.25,540.5,960.69,705.14
2018,5,28,16,30,784.0,85.0,3.4,30.8,492.0,935.3,691.62
2018,5,28,16,45,757.0,81.5,3.35,30.35,441.5,899.12,670.65
2018,5,28,17,0,730.0,78.0,3.3,29.9,391.0,860.39,647.53
2018,5,28,17,15,693.5,73.5,3.15,28.95,340.0,815.19,619.91
2018,5,28,17,30,657.0,69.0,3.0,28.0,289.0,762.92,586.17
2018,5,28,17,45,605.0,63.5,2.8,27.1,239.5,693.77,538.3
2018,5,28,18,0,553.0,58.0,2.6,26.2,190.0,624.89,488.23
2018,5,28,18,15,474.5,50.0,2.35,25.0,144.5,530.17,416.27
2018,5,28,18,30,396.0,42.0,2.1,23.8,99.0,438.63,342.74
2018,5,28,18,45,277.0,31.5,1.85,22.6,64.0,316.15,234.61
2018,5,28,19,0,158.0,21.0,1.6,21.4,29.0,180.45,0.0
2018,5,28,19,15,79.0,10.5,1.6,20.85,14.5,66.03,0.0
2018,5,28,19,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.55,19.7,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,29,4,45,44.5,6.5,2.05,14.6,7.5,0.0,0.0
2018,5,29,5,0,89.0,13.0,2.3,14.8,15.0,10.23,0.0
2018,5,29,5,15,213.5,25.0,2.45,15.35,46.0,20.51,7.14
2018,5,29,5,30,338.0,37.0,2.6,15.9,77.0,30.4,20.17
2018,5,29,5,45,425.5,45.0,2.7,16.5,119.5,36.8,26.49
2018,5,29,6,0,513.0,53.0,2.8,17.1,162.0,43.29,32.52
2018,5,29,6,15,571.0,59.0,2.8,17.9,210.5,48.01,36.77
2018,5,29,6,30,629.0,65.0,2.8,18.7,259.0,52.77,40.87
2018,5,29,6,45,669.5,69.5,2.75,19.5,309.5,56.22,43.69
2018,5,29,7,0,710.0,74.0,2.7,20.3,360.0,64.53,50.62
2018,5,29,7,15,739.0,78.0,2.65,21.05,411.0,67.57,52.9
2018,5,29,7,30,768.0,82.0,2.6,21.8,462.0,70.55,55.1
2018,5,29,7,45,790.0,85.0,2.6,22.6,511.0,72.62,56.47
2018,5,29,8,0,812.0,88.0,2.6,23.4,560.0,74.62,57.77
2018,5,29,8,15,828.5,90.5,2.6,24.2,606.5,84.75,65.85
2018,5,29,8,30,845.0,93.0,2.6,25.0,653.0,86.7,67.05
2018,5,29,8,45,857.5,95.5,2.55,25.75,695.5,88.38,68.04
2018,5,29,9,0,870.0,98.0,2.5,26.5,738.0,89.89,68.9
2018,5,29,9,15,880.5,98.5,2.55,27.15,775.5,90.1,68.73
2018,5,29,9,30,891.0,99.0,2.6,27.8,813.0,90.21,68.49
2018,5,29,9,45,900.5,99.5,2.6,28.4,846.0,129.4,72.28
2018,5,29,10,0,910.0,100.0,2.6,29.0,879.0,184.76,100.98
2018,5,29,10,15,915.5,101.0,2.65,29.5,905.0,240.78,140.98
2018,5,29,10,30,921.0,102.0,2.7,30.0,931.0,297.32,186.39
2018,5,29,10,45,924.5,103.5,2.8,30.45,950.5,353.85,233.76
2018,5,29,11,0,928.0,105.0,2.9,30.9,970.0,410.28,281.14
2018,5,29,11,15,929.5,105.5,2.95,31.2,981.5,464.96,326.61
2018,5,29,11,30,931.0,106.0,3.0,31.5,993.0,518.93,370.38
2018,5,29,11,45,931.0,106.5,3.05,31.8,997.5,571.22,411.68
2018,5,29,12,0,931.0,107.0,3.1,32.1,1002.0,622.27,450.87
2018,5,29,12,15,928.5,108.0,3.2,32.2,998.5,670.7,487.67
2018,5,29,12,30,926.0,109.0,3.3,32.3,995.0,717.26,522.32
2018,5,29,12,45,921.5,111.0,3.35,32.4,985.0,761.07,554.12
2018,5,29,13,0,917.0,113.0,3.4,32.5,975.0,802.45,583.14
2018,5,29,13,15,914.0,112.0,3.5,32.4,958.0,839.86,608.86
2018,5,29,13,30,911.0,111.0,3.6,32.3,941.0,874.38,632.7
2018,5,29,13,45,906.0,109.5,3.7,32.15,916.5,903.69,653.29
2018,5,29,14,0,901.0,108.0,3.8,32.0,892.0,929.69,671.86
2018,5,29,14,15,895.0,107.5,3.85,31.7,863.0,952.39,688.53
2018,5,29,14,30,889.0,107.0,3.9,31.4,834.0,971.67,703.16
2018,5,29,14,45,880.0,104.5,3.95,31.05,797.5,982.46,712.59
2018,5,29,15,0,871.0,102.0,4.0,30.7,761.0,989.58,719.86
2018,5,29,15,15,859.0,100.0,4.0,30.7,719.5,990.6,722.04
2018,5,29,15,30,847.0,98.0,4.0,30.7,678.0,988.02,722.06
2018,5,29,15,45,833.5,95.0,4.05,29.5,633.5,979.24,721.93
2018,5,29,16,0,820.0,92.0,4.1,28.3,589.0,980.22,728.47
2018,5,29,16,15,803.0,88.5,4.1,27.4,542.0,960.34,719.84
2018,5,29,16,30,786.0,85.0,4.1,26.5,495.0,937.27,709.06
2018,5,29,16,45,761.5,81.5,4.1,25.55,445.0,903.63,690.86
2018,5,29,17,0,737.0,78.0,4.1,24.6,395.0,867.37,670.32
2018,5,29,17,15,701.0,73.5,4.1,23.4,344.0,816.21,638.91
2018,5,29,17,30,665.0,69.0,4.1,22.2,293.0,770.6,610.18
2018,5,29,17,45,613.5,63.5,4.1,21.05,243.5,701.75,562.19
2018,5,29,18,0,562.0,58.0,4.1,19.9,194.0,633.14,511.64
2018,5,29,18,15,482.0,51.0,4.05,18.85,148.5,538.12,436.98
2018,5,29,18,30,402.0,44.0,4.0,17.8,103.0,445.94,360.35
2018,5,29,18,45,279.0,33.5,4.0,16.8,67.0,319.4,246.17
2018,5,29,19,0,156.0,23.0,4.0,15.8,31.0,183.5,0.66
2018,5,29,19,15,78.0,11.5,4.0,15.35,15.5,66.13,0.0
2018,5,29,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,30,4,45,6.0,4.5,4.6,10.8,4.5,0.0,0.0
2018,5,30,5,0,12.0,9.0,4.7,10.9,9.0,7.08,0.0
2018,5,30,5,15,20.5,23.5,4.75,11.1,25.0,17.82,5.96
2018,5,30,5,30,29.0,38.0,4.8,11.3,41.0,28.43,18.92
2018,5,30,5,45,27.5,55.0,4.85,11.55,59.5,40.49,30.33
2018,5,30,6,0,26.0,72.0,4.9,11.8,78.0,52.41,41.4
2018,5,30,6,15,43.0,93.0,4.95,12.15,105.5,66.75,54.44
2018,5,30,6,30,60.0,114.0,5.0,12.5,133.0,80.9,67.08
2018,5,30,6,45,47.5,120.0,5.0,12.85,136.5,85.79,71.24
2018,5,30,7,0,35.0,126.0,5.0,13.2,140.0,90.36,75.0
2018,5,30,7,15,73.5,167.5,5.0,13.5,202.0,116.34,97.52
2018,5,30,7,30,112.0,209.0,5.0,13.8,264.0,136.57,114.68
2018,5,30,7,45,111.5,231.0,5.0,14.1,291.0,148.6,124.54
2018,5,30,8,0,111.0,253.0,5.0,14.4,318.0,160.18,133.92
2018,5,30,8,15,137.5,273.0,5.0,14.7,360.0,171.07,142.64
2018,5,30,8,30,164.0,293.0,5.0,15.0,402.0,181.61,151.0
2018,5,30,8,45,172.5,317.5,5.05,15.25,438.5,193.29,160.32
2018,5,30,9,0,181.0,342.0,5.1,15.5,475.0,204.42,169.12
2018,5,30,9,15,229.5,355.0,5.05,15.8,533.0,211.43,174.39
2018,5,30,9,30,278.0,368.0,5.0,16.1,591.0,201.55,165.61
2018,5,30,9,45,337.5,365.5,5.0,16.4,647.0,222.22,165.15
2018,5,30,10,0,397.0,363.0,5.0,16.7,703.0,256.85,184.63
2018,5,30,10,15,572.0,290.0,5.0,17.15,796.5,271.69,187.56
2018,5,30,10,30,747.0,217.0,5.0,17.6,890.0,309.27,212.63
2018,5,30,10,45,626.0,271.5,5.0,18.05,843.5,353.26,255.37
2018,5,30,11,0,505.0,326.0,5.0,18.5,797.0,391.17,291.49
2018,5,30,11,15,412.0,383.5,5.05,18.85,771.0,424.58,321.52
2018,5,30,11,30,319.0,441.0,5.1,19.2,745.0,456.55,348.43
2018,5,30,11,45,466.0,368.5,5.1,19.55,815.5,511.72,391.57
2018,5,30,12,0,613.0,296.0,5.1,19.9,886.0,578.03,443.72
2018,5,30,12,15,754.5,219.0,5.2,20.0,943.0,652.99,503.13
2018,5,30,12,30,896.0,142.0,5.3,20.1,1000.0,721.07,557.79
2018,5,30,12,45,878.0,150.5,5.35,20.2,984.0,759.48,587.78
2018,5,30,13,0,860.0,159.0,5.4,20.3,968.0,806.81,623.36
2018,5,30,13,15,872.5,149.0,5.45,20.15,957.0,836.77,646.92
2018,5,30,13,30,885.0,139.0,5.5,20.0,946.0,876.54,676.4
2018,5,30,13,45,852.5,152.5,5.55,19.85,913.0,909.09,700.7
2018,5,30,14,0,820.0,166.0,5.6,19.7,880.0,924.81,713.21
2018,5,30,14,15,840.5,149.0,5.6,19.4,858.5,956.04,737.06
2018,5,30,14,30,861.0,132.0,5.6,19.1,837.0,969.57,748.45
2018,5,30,14,45,852.0,129.5,5.6,18.8,801.0,995.21,768.66
2018,5,30,15,0,843.0,127.0,5.6,18.5,765.0,1002.77,776.24
2018,5,30,15,15,829.5,124.5,5.6,18.5,723.5,1002.13,777.41
2018,5,30,15,30,816.0,122.0,5.6,18.5,682.0,997.75,776.15
2018,5,30,15,45,799.0,119.0,5.6,17.75,636.5,985.59,771.79
2018,5,30,16,0,782.0,116.0,5.6,17.0,591.0,969.88,764.97
2018,5,30,16,15,758.5,112.5,5.55,16.55,542.0,951.19,754.8
2018,5,30,16,30,735.0,109.0,5.5,16.1,493.0,922.36,737.16
2018,5,30,16,45,704.0,104.5,5.5,15.65,442.0,881.89,710.98
2018,5,30,17,0,673.0,100.0,5.5,15.2,391.0,839.07,682.48
2018,5,30,17,15,626.5,96.0,5.4,14.6,339.5,779.59,640.3
2018,5,30,17,30,580.0,92.0,5.3,14.0,288.0,718.74,595.74
2018,5,30,17,45,516.5,85.0,5.2,13.45,238.0,637.51,533.15
2018,5,30,18,0,453.0,78.0,5.1,12.9,188.0,553.42,465.68
2018,5,30,18,15,355.0,67.5,4.95,12.4,141.5,443.81,374.19
2018,5,30,18,30,257.0,57.0,4.8,11.9,95.0,340.06,283.39
2018,5,30,18,45,154.5,40.0,4.6,11.45,60.5,212.68,167.62
2018,5,30,19,0,52.0,23.0,4.4,11.0,26.0,80.27,6.47
2018,5,30,19,15,26.0,11.5,4.4,10.9,13.0,28.09,0.0
2018,5,30,19,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,1.0,3.75,10.8,1.0,0.0,0.0
2018,5,31,5,0,0.0,2.0,3.8,10.8,2.0,1.57,0.0
2018,5,31,5,15,0.0,4.0,3.85,11.0,4.0,3.02,0.0
2018,5,31,5,30,0.0,6.0,3.9,11.2,6.0,4.54,0.0
2018,5,31,5,45,0.0,9.0,3.9,11.35,9.0,6.82,0.43
2018,5,31,6,0,0.0,12.0,3.9,11.5,12.0,9.1,2.56
2018,5,31,6,15,0.0,29.5,3.95,11.85,29.5,22.47,14.7
2018,5,31,6,30,0.0,47.0,4.0,12.2,47.0,35.93,26.84
2018,5,31,6,45,5.5,73.5,4.05,12.6,75.5,56.24,44.97
2018,5,31,7,0,11.0,100.0,4.1,13.0,104.0,75.21,61.63
2018,5,31,7,15,15.0,137.5,4.1,13.4,144.0,100.87,83.94
2018,5,31,7,30,19.0,175.0,4.1,13.8,184.0,125.67,105.12
2018,5,31,7,45,22.0,192.0,4.15,14.25,204.0,137.48,114.77
2018,5,31,8,0,25.0,209.0,4.2,14.7,224.0,149.18,124.23
2018,5,31,8,15,25.5,222.5,4.2,15.15,238.5,150.11,124.41
2018,5,31,8,30,26.0,236.0,4.2,15.6,253.0,158.13,130.65
2018,5,31,8,45,49.0,279.0,4.2,16.1,314.0,182.0,150.14
2018,5,31,9,0,72.0,322.0,4.2,16.6,375.0,204.6,168.3
2018,5,31,9,15,108.5,344.0,4.25,16.95,428.5,202.69,166.11
2018,5,31,9,30,145.0,366.0,4.3,17.3,482.0,212.82,173.96
2018,5,31,9,45,133.0,387.5,4.3,17.65,497.5,233.21,178.18
2018,5,31,10,0,121.0,409.0,4.3,18.0,513.0,257.52,195.2
2018,5,31,10,15,171.0,405.5,4.35,18.25,557.0,281.1,210.73
2018,5,31,10,30,221.0,402.0,4.4,18.5,601.0,296.0,220.76
2018,5,31,10,45,237.0,406.0,4.45,18.7,623.5,325.32,244.19
2018,5,31,11,0,253.0,410.0,4.5,18.9,646.0,356.74,269.52
2018,5,31,11,15,360.0,365.5,4.55,19.0,706.5,398.59,301.88
2018,5,31,11,30,467.0,321.0,4.6,19.1,767.0,445.55,339.32
2018,5,31,11,45,399.0,350.5,4.65,19.2,733.0,464.57,356.25
2018,5,31,12,0,331.0,380.0,4.7,19.3,699.0,478.19,368.01
2018,5,31,12,15,401.0,360.5,4.65,19.3,745.5,537.04,414.01
2018,5,31,12,30,471.0,341.0,4.6,19.3,792.0,601.25,463.53
2018,5,31,12,45,448.0,352.0,4.6,19.3,777.5,626.26,482.7
2018,5,31,13,0,425.0,363.0,4.6,19.3,763.0,648.46,499.59
2018,5,31,13,15,535.0,308.5,4.55,19.3,803.0,720.03,554.86
2018,5,31,13,30,645.0,254.0,4.5,19.3,843.0,797.42,613.46
2018,5,31,13,45,751.0,199.5,4.45,19.25,867.5,871.63,669.2
2018,5,31,14,0,857.0,145.0,4.4,19.2,892.0,937.91,715.69
2018,5,31,14,15,859.5,138.5,4.4,19.05,865.5,948.57,723.98
2018,5,31,14,30,862.0,132.0,4.4,18.9,839.0,970.27,740.45
2018,5,31,14,45,852.0,129.5,4.35,18.8,802.5,994.96,758.56
2018,5,31,15,0,842.0,127.0,4.3,18.7,766.0,1001.55,764.37
2018,5,31,15,15,828.0,124.5,4.3,18.7,724.0,1000.41,765.17
2018,5,31,15,30,814.0,122.0,4.3,18.7,682.0,995.53,763.62
2018,5,31,15,45,797.5,118.5,4.2,18.2,636.5,983.34,758.01
2018,5,31,16,0,781.0,115.0,4.1,17.7,591.0,967.6,750.06
2018,5,31,16,15,758.0,112.0,4.05,17.35,542.5,949.91,740.66
2018,5,31,16,30,735.0,109.0,4.0,17.0,494.0,922.26,724.16
2018,5,31,16,45,704.5,104.5,3.95,16.6,443.0,882.33,698.78
2018,5,31,17,0,674.0,100.0,3.9,16.2,392.0,840.04,671.22
2018,5,31,17,15,633.5,94.0,3.8,15.75,341.0,784.0,632.56
2018,5,31,17,30,593.0,88.0,3.7,15.3,290.0,726.62,591.68
2018,5,31,17,45,536.5,80.5,3.6,14.8,240.5,651.48,535.55
2018,5,31,18,0,480.0,73.0,3.5,14.3,191.0,576.49,477.07
2018,5,31,18,15,397.0,63.5,3.2,13.75,146.0,474.49,393.8
2018,5,31,18,30,314.0,54.0,2.9,13.2,101.0,383.37,315.97
2018,5,31,18,45,206.0,39.0,2.65,12.65,65.5,269.28,211.74
2018,5,31,19,0,98.0,24.0,2.4,12.1,30.0,129.19,25.64
2018,5,31,19,15,49.0,12.0,2.35,11.85,15.0,45.34,0.0
2018,5,31,19,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,1,4,45,30.0,7.0,1.7,9.95,8.0,0.0,0.0
2018,6,1,5,0,60.0,14.0,1.8,10.2,16.0,11.02,0.0
2018,6,1,5,15,168.0,29.0,1.8,10.6,46.5,21.91,9.32
2018,6,1,5,30,276.0,44.0,1.8,11.0,77.0,33.27,23.23
2018,6,1,5,45,368.0,53.5,1.8,11.45,119.5,40.72,30.61
2018,6,1,6,0,460.0,63.0,1.8,11.9,162.0,50.66,39.88
2018,6,1,6,15,523.0,70.5,1.75,12.5,211.0,56.21,44.97
2018,6,1,6,30,586.0,78.0,1.7,13.1,260.0,61.76,49.87
2018,6,1,6,45,632.0,82.5,1.65,13.7,311.0,64.88,52.44
2018,6,1,7,0,678.0,87.0,1.6,14.3,362.0,68.03,54.95
2018,6,1,7,15,711.0,90.5,1.55,15.15,413.0,70.28,56.55
2018,6,1,7,30,744.0,94.0,1.5,16.0,464.0,78.52,63.32
2018,6,1,7,45,769.5,97.0,1.45,16.8,514.0,80.33,64.45
2018,6,1,8,0,795.0,100.0,1.4,17.6,564.0,82.09,65.53
2018,6,1,8,15,814.0,102.5,1.55,18.55,611.0,83.3,66.11
2018,6,1,8,30,833.0,105.0,1.7,19.5,658.0,84.45,66.63
2018,6,1,8,45,848.0,106.5,1.8,20.4,701.5,94.24,74.44
2018,6,1,9,0,863.0,108.0,1.9,21.3,745.0,95.1,74.7
2018,6,1,9,15,877.0,108.0,1.95,21.9,784.0,95.01,74.28
2018,6,1,9,30,891.0,108.0,2.0,22.5,823.0,94.84,73.8
2018,6,1,9,45,903.0,107.5,2.1,23.1,857.0,134.79,77.58
2018,6,1,10,0,915.0,107.0,2.2,23.7,891.0,190.05,106.87
2018,6,1,10,15,921.0,107.5,2.25,24.2,917.5,246.12,147.67
2018,6,1,10,30,927.0,108.0,2.3,24.7,944.0,302.74,193.95
2018,6,1,10,45,931.0,108.5,2.35,25.15,963.5,359.1,241.95
2018,6,1,11,0,935.0,109.0,2.4,25.6,983.0,415.39,289.93
2018,6,1,11,15,937.5,109.5,2.5,25.95,995.5,470.81,336.65
2018,6,1,11,30,940.0,110.0,2.6,26.3,1008.0,525.62,381.74
2018,6,1,11,45,941.5,110.0,2.65,26.65,1013.0,578.79,424.22
2018,6,1,12,0,943.0,110.0,2.7,27.0,1018.0,630.87,464.62
2018,6,1,12,15,940.5,111.0,2.75,27.25,1015.0,679.87,501.86
2018,6,1,12,30,938.0,112.0,2.8,27.5,1012.0,727.01,536.81
2018,6,1,12,45,934.0,113.5,2.9,27.75,1001.5,771.35,569.25
2018,6,1,13,0,930.0,115.0,3.0,28.0,991.0,813.26,598.89
2018,6,1,13,15,927.5,113.5,3.05,28.1,974.0,851.2,624.46
2018,6,1,13,30,925.0,112.0,3.1,28.2,957.0,886.23,648.05
2018,6,1,13,45,921.0,111.0,3.15,28.3,933.5,917.37,669.06
2018,6,1,14,0,917.0,110.0,3.2,28.4,910.0,945.28,687.99
2018,6,1,14,15,910.5,108.5,3.25,28.4,879.5,967.04,703.26
2018,6,1,14,30,904.0,107.0,3.3,28.4,849.0,985.25,716.4
2018,6,1,14,45,895.0,105.0,3.4,28.4,812.5,996.92,725.82
2018,6,1,15,0,886.0,103.0,3.5,28.4,776.0,1004.9,733.05
2018,6,1,15,15,874.0,100.5,3.5,28.4,734.0,1005.66,735.05
2018,6,1,15,30,862.0,98.0,3.5,28.4,692.0,1002.73,734.86
2018,6,1,15,45,847.0,95.5,3.6,27.95,646.5,993.17,732.49
2018,6,1,16,0,832.0,93.0,3.7,27.5,601.0,993.39,736.77
2018,6,1,16,15,812.0,90.0,3.7,27.05,552.0,971.16,725.39
2018,6,1,16,30,792.0,87.0,3.7,26.6,503.0,945.73,711.92
2018,6,1,16,45,765.5,83.0,3.75,26.15,452.0,909.49,691.09
2018,6,1,17,0,739.0,79.0,3.8,25.7,401.0,870.65,667.99
2018,6,1,17,15,703.0,75.0,3.65,24.85,350.0,820.18,635.89
2018,6,1,17,30,667.0,71.0,3.5,24.0,299.0,775.42,606.79
2018,6,1,17,45,616.0,65.0,3.4,23.1,249.0,706.33,558.63
2018,6,1,18,0,565.0,59.0,3.3,22.2,199.0,637.43,508.19
2018,6,1,18,15,489.5,52.0,3.05,21.1,153.5,546.29,437.69
2018,6,1,18,30,414.0,45.0,2.8,20.0,108.0,457.72,365.39
2018,6,1,18,45,295.5,34.0,2.55,18.9,71.0,333.91,257.74
2018,6,1,19,0,177.0,23.0,2.3,17.8,34.0,201.9,56.83
2018,6,1,19,15,88.5,11.5,2.15,17.25,17.0,73.93,0.0
2018,6,1,19,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,2,4,45,53.5,8.0,1.0,12.7,9.5,0.0,0.0
2018,6,2,5,0,107.0,16.0,1.0,13.1,19.0,12.59,0.0
2018,6,2,5,15,231.0,27.0,1.15,13.85,50.0,22.21,9.61
2018,6,2,5,30,355.0,38.0,1.3,14.6,81.0,31.25,21.18
2018,6,2,5,45,442.5,45.5,1.5,15.35,124.5,37.27,27.11
2018,6,2,6,0,530.0,53.0,1.7,16.1,168.0,43.41,32.8
2018,6,2,6,15,587.5,59.0,1.65,16.95,217.0,48.17,37.08
2018,6,2,6,30,645.0,65.0,1.6,17.8,266.0,52.96,41.2
2018,6,2,6,45,685.0,69.5,1.5,18.65,317.0,61.08,48.09
2018,6,2,7,0,725.0,74.0,1.4,19.5,368.0,64.76,50.97
2018,6,2,7,15,754.0,77.5,1.35,20.55,419.0,67.47,52.9
2018,6,2,7,30,783.0,81.0,1.3,21.6,470.0,70.14,54.76
2018,6,2,7,45,804.5,84.5,1.3,22.7,520.0,72.58,56.38
2018,6,2,8,0,826.0,88.0,1.3,23.8,570.0,74.94,57.89
2018,6,2,8,15,842.5,90.0,1.4,24.7,616.5,84.82,65.72
2018,6,2,8,30,859.0,92.0,1.5,25.6,663.0,86.5,66.66
2018,6,2,8,45,872.0,94.0,1.6,26.45,706.0,87.94,67.42
2018,6,2,9,0,885.0,96.0,1.7,27.3,749.0,89.23,68.08
2018,6,2,9,15,891.0,100.0,1.8,28.0,786.5,91.23,69.35
2018,6,2,9,30,897.0,104.0,1.9,28.7,824.0,92.98,70.42
2018,6,2,9,45,900.0,108.0,2.05,29.45,855.5,135.02,75.73
2018,6,2,10,0,903.0,112.0,2.2,30.2,887.0,191.25,105.42
2018,6,2,10,15,909.0,113.5,2.25,30.7,913.5,247.19,145.12
2018,6,2,10,30,915.0,115.0,2.3,31.2,940.0,303.73,190.09
2018,6,2,10,45,919.0,115.5,2.4,31.75,959.5,359.48,236.28
2018,6,2,11,0,923.0,116.0,2.5,32.3,979.0,415.17,282.47
2018,6,2,11,15,926.0,116.5,2.5,32.65,992.0,470.21,327.43
2018,6,2,11,30,929.0,117.0,2.5,33.0,1005.0,524.74,370.78
2018,6,2,11,45,931.0,117.0,2.5,33.4,1010.5,577.72,411.63
2018,6,2,12,0,933.0,117.0,2.5,33.8,1016.0,629.71,450.45
2018,6,2,12,15,934.0,116.5,2.45,34.0,1014.5,679.5,486.73
2018,6,2,12,30,935.0,116.0,2.4,34.2,1013.0,727.71,520.86
2018,6,2,12,45,935.0,114.0,2.4,34.45,1003.5,772.17,551.79
2018,6,2,13,0,935.0,112.0,2.4,34.7,994.0,814.32,579.94
2018,6,2,13,15,932.0,111.0,2.4,34.8,976.5,852.36,604.26
2018,6,2,13,30,929.0,110.0,2.4,34.9,959.0,887.5,626.62
2018,6,2,13,45,924.0,109.0,2.4,35.0,935.0,917.84,645.87
2018,6,2,14,0,919.0,108.0,2.4,35.1,911.0,944.87,663.08
2018,6,2,14,15,912.0,106.5,2.45,35.0,880.0,966.17,677.77
2018,6,2,14,30,905.0,105.0,2.5,34.9,849.0,983.88,690.41
2018,6,2,14,45,896.0,103.0,2.55,34.85,812.5,995.53,699.3
2018,6,2,15,0,887.0,101.0,2.6,34.8,776.0,1003.48,706.11
2018,6,2,15,15,875.0,99.0,2.6,34.8,734.5,1004.76,708.35
2018,6,2,15,30,863.0,97.0,2.6,34.8,693.0,1002.4,708.53
2018,6,2,15,45,848.0,94.5,2.7,34.3,647.5,992.84,706.72
2018,6,2,16,0,833.0,92.0,2.8,33.8,602.0,993.01,711.23
2018,6,2,16,15,813.0,89.0,2.8,33.35,553.0,970.81,700.41
2018,6,2,16,30,793.0,86.0,2.8,32.9,504.0,945.41,687.61
2018,6,2,16,45,767.5,82.5,2.8,32.4,453.5,910.84,668.71
2018,6,2,17,0,742.0,79.0,2.8,31.9,403.0,873.66,647.66
2018,6,2,17,15,706.5,74.5,2.55,30.75,352.0,823.05,616.73
2018,6,2,17,30,671.0,70.0,2.3,29.6,301.0,777.86,588.44
2018,6,2,17,45,620.5,64.5,2.1,28.5,251.0,709.88,542.86
2018,6,2,18,0,570.0,59.0,1.9,27.4,201.0,642.06,495.14
2018,6,2,18,15,494.5,52.0,1.7,26.1,155.0,550.8,427.76
2018,6,2,18,30,419.0,45.0,1.5,24.8,109.0,462.16,358.48
2018,6,2,18,45,305.5,34.5,1.35,23.45,72.5,342.64,258.61
2018,6,2,19,0,192.0,24.0,1.2,22.1,36.0,216.17,73.0
2018,6,2,19,15,100.0,13.0,1.2,21.55,19.0,83.58,0.0
2018,6,2,19,30,8.0,2.0,1.2,21.0,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,1.15,20.45,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.1,18.95,0.0,0.0,0.0
