Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,21,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,3,4,45,55.5,7.5,1.95,14.8,9.5,0.0,0.0
2018,6,3,5,0,111.0,15.0,2.1,15.1,19.0,11.8,0.0
2018,6,3,5,15,236.0,26.5,2.25,15.85,50.5,21.78,9.38
2018,6,3,5,30,361.0,38.0,2.4,16.6,82.0,31.27,20.99
2018,6,3,5,45,447.5,46.0,2.6,17.3,126.0,37.7,27.23
2018,6,3,6,0,534.0,54.0,2.8,18.0,170.0,44.21,33.23
2018,6,3,6,15,591.0,59.5,2.7,18.8,219.0,48.58,37.13
2018,6,3,6,30,648.0,65.0,2.6,19.6,268.0,52.99,40.91
2018,6,3,6,45,687.5,69.5,2.5,20.45,319.0,61.11,47.76
2018,6,3,7,0,727.0,74.0,2.4,21.3,370.0,64.79,50.62
2018,6,3,7,15,755.5,78.0,2.4,22.3,421.0,67.86,52.86
2018,6,3,7,30,784.0,82.0,2.4,23.3,472.0,70.86,54.99
2018,6,3,7,45,805.0,84.5,2.35,24.3,521.0,72.59,56.03
2018,6,3,8,0,826.0,87.0,2.3,25.3,570.0,74.28,57.0
2018,6,3,8,15,842.0,90.0,2.3,26.15,617.0,84.81,65.35
2018,6,3,8,30,858.0,93.0,2.3,27.0,664.0,87.06,66.77
2018,6,3,8,45,870.5,95.0,2.25,27.85,706.5,88.47,67.49
2018,6,3,9,0,883.0,97.0,2.2,28.7,749.0,89.72,68.1
2018,6,3,9,15,891.5,99.5,2.25,29.35,787.0,90.97,68.77
2018,6,3,9,30,900.0,102.0,2.3,30.0,825.0,92.04,69.3
2018,6,3,9,45,906.0,104.5,2.35,30.7,857.5,133.8,74.22
2018,6,3,10,0,912.0,107.0,2.4,31.4,890.0,189.88,103.56
2018,6,3,10,15,917.5,108.5,2.5,31.9,916.5,246.12,143.39
2018,6,3,10,30,923.0,110.0,2.6,32.4,943.0,302.9,188.5
2018,6,3,10,45,927.0,110.5,2.65,32.9,962.5,358.97,234.86
2018,6,3,11,0,931.0,111.0,2.7,33.4,982.0,414.98,281.2
2018,6,3,11,15,933.5,111.5,2.75,33.8,994.5,470.11,326.23
2018,6,3,11,30,936.0,112.0,2.8,34.2,1007.0,524.66,369.62
2018,6,3,11,45,937.5,112.0,2.85,34.55,1012.5,577.59,410.67
2018,6,3,12,0,939.0,112.0,2.9,34.9,1018.0,629.46,449.73
2018,6,3,12,15,937.5,112.5,3.0,34.95,1015.0,678.53,486.53
2018,6,3,12,30,936.0,113.0,3.1,35.0,1012.0,725.82,521.26
2018,6,3,12,45,905.5,131.0,3.2,35.05,993.5,763.7,548.55
2018,6,3,13,0,875.0,149.0,3.3,35.1,975.0,797.43,572.52
2018,6,3,13,15,899.5,130.0,3.35,35.0,965.5,841.91,602.92
2018,6,3,13,30,924.0,111.0,3.4,34.9,956.0,883.87,630.96
2018,6,3,13,45,893.0,125.5,3.45,34.75,925.0,905.46,645.93
2018,6,3,14,0,862.0,140.0,3.5,34.6,894.0,922.72,658.36
2018,6,3,14,15,840.5,145.0,3.5,34.35,859.0,950.9,677.95
2018,6,3,14,30,819.0,150.0,3.5,34.1,824.0,961.18,686.07
2018,6,3,14,45,808.0,146.0,3.55,33.8,786.5,968.55,693.08
2018,6,3,15,0,797.0,142.0,3.6,33.5,749.0,972.19,697.87
2018,6,3,15,15,822.5,122.0,3.6,33.5,718.5,991.42,711.74
2018,6,3,15,30,848.0,102.0,3.6,33.5,688.0,992.69,714.09
2018,6,3,15,45,840.5,96.5,3.65,32.55,645.0,987.37,715.57
2018,6,3,16,0,833.0,91.0,3.7,31.6,602.0,991.61,723.5
2018,6,3,16,15,815.0,87.5,3.65,30.9,553.5,970.83,713.64
2018,6,3,16,30,797.0,84.0,3.6,30.2,505.0,946.84,701.75
2018,6,3,16,45,773.0,80.5,3.55,29.45,455.5,913.78,683.7
2018,6,3,17,0,749.0,77.0,3.5,28.7,406.0,878.09,663.44
2018,6,3,17,15,715.5,72.5,3.45,27.6,355.0,829.41,634.35
2018,6,3,17,30,682.0,68.0,3.4,26.5,304.0,785.54,607.5
2018,6,3,17,45,634.0,62.5,3.3,25.4,254.0,719.71,562.93
2018,6,3,18,0,586.0,57.0,3.2,24.3,204.0,653.93,516.01
2018,6,3,18,15,514.0,50.0,3.1,23.15,158.0,565.45,449.07
2018,6,3,18,30,442.0,43.0,3.0,22.0,112.0,479.61,380.19
2018,6,3,18,45,330.0,34.0,2.9,20.9,75.5,362.36,279.55
2018,6,3,19,0,218.0,25.0,2.8,19.8,39.0,235.94,94.43
2018,6,3,19,15,114.5,13.5,2.8,19.15,20.5,94.67,0.0
2018,6,3,19,30,11.0,2.0,2.8,18.5,2.0,0.0,0.0
2018,6,3,19,45,5.5,1.0,2.8,17.9,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,4,4,45,66.5,8.0,2.9,12.9,10.0,0.0,0.0
2018,6,4,5,0,133.0,16.0,3.0,13.1,20.0,12.59,0.0
2018,6,4,5,15,264.0,26.0,3.1,13.6,52.5,21.43,9.44
2018,6,4,5,30,395.0,36.0,3.2,14.1,85.0,29.77,19.96
2018,6,4,5,45,479.5,43.0,3.25,14.65,129.0,35.52,25.64
2018,6,4,6,0,564.0,50.0,3.3,15.2,173.0,41.38,31.13
2018,6,4,6,15,619.0,55.0,3.4,16.0,222.0,45.52,34.87
2018,6,4,6,30,674.0,60.0,3.5,16.8,271.0,53.78,42.09
2018,6,4,6,45,712.5,63.5,3.6,17.6,322.0,56.87,44.6
2018,6,4,7,0,751.0,67.0,3.7,18.4,373.0,59.98,47.04
2018,6,4,7,15,778.0,70.5,3.8,19.15,424.0,62.88,49.25
2018,6,4,7,30,805.0,74.0,3.9,19.9,475.0,65.72,51.37
2018,6,4,7,45,825.0,77.0,4.0,20.6,524.5,75.7,59.57
2018,6,4,8,0,845.0,80.0,4.1,21.3,574.0,78.5,61.57
2018,6,4,8,15,860.5,82.5,4.15,21.9,621.0,80.74,63.11
2018,6,4,8,30,876.0,85.0,4.2,22.5,668.0,82.83,64.52
2018,6,4,8,45,888.0,87.0,4.25,23.05,711.0,84.37,65.49
2018,6,4,9,0,900.0,89.0,4.3,23.6,754.0,85.76,66.34
2018,6,4,9,15,905.0,93.5,4.3,24.0,791.5,88.15,68.07
2018,6,4,9,30,910.0,98.0,4.3,24.4,829.0,90.28,69.57
2018,6,4,9,45,910.5,104.0,4.35,24.8,860.5,133.98,76.2
2018,6,4,10,0,911.0,110.0,4.4,25.2,892.0,191.39,107.77
2018,6,4,10,15,917.0,111.0,4.4,25.4,918.5,247.39,148.83
2018,6,4,10,30,923.0,112.0,4.4,25.6,945.0,303.97,195.51
2018,6,4,10,45,927.5,112.5,4.45,25.75,965.0,360.17,244.05
2018,6,4,11,0,932.0,113.0,4.5,25.9,985.0,416.38,292.85
2018,6,4,11,15,936.0,113.0,4.55,25.95,998.5,471.89,340.62
2018,6,4,11,30,940.0,113.0,4.6,26.0,1012.0,526.96,387.04
2018,6,4,11,45,942.0,113.0,4.65,26.05,1018.0,580.35,431.09
2018,6,4,12,0,944.0,113.0,4.7,26.1,1024.0,632.73,473.25
2018,6,4,12,15,943.5,113.0,4.75,25.95,1021.5,682.32,512.78
2018,6,4,12,30,943.0,113.0,4.8,25.8,1019.0,730.19,550.25
2018,6,4,12,45,941.5,112.0,4.85,25.7,1009.0,774.59,584.47
2018,6,4,13,0,940.0,111.0,4.9,25.6,999.0,816.61,615.84
2018,6,4,13,15,937.0,110.5,4.95,25.4,982.0,855.24,643.67
2018,6,4,13,30,934.0,110.0,5.0,25.2,965.0,891.0,669.54
2018,6,4,13,45,930.5,108.0,5.0,25.0,941.5,921.9,691.79
2018,6,4,14,0,927.0,106.0,5.0,24.8,918.0,949.52,711.88
2018,6,4,14,15,908.5,111.0,5.0,24.5,884.0,966.72,725.27
2018,6,4,14,30,890.0,116.0,5.0,24.2,850.0,980.1,736.27
2018,6,4,14,45,808.5,145.0,5.0,23.9,789.5,967.73,729.84
2018,6,4,15,0,727.0,174.0,5.0,23.6,729.0,945.18,716.63
2018,6,4,15,15,789.5,139.0,5.0,23.6,711.5,976.5,739.94
2018,6,4,15,30,852.0,104.0,5.0,23.6,694.0,998.82,756.83
2018,6,4,15,45,849.0,97.5,4.95,22.75,652.5,997.07,759.6
2018,6,4,16,0,846.0,91.0,4.9,21.9,611.0,991.67,760.15
2018,6,4,16,15,826.5,88.0,4.85,21.35,562.0,983.14,757.76
2018,6,4,16,30,807.0,85.0,4.8,20.8,513.0,958.25,743.93
2018,6,4,16,45,778.5,82.0,4.75,20.2,461.0,921.26,721.52
2018,6,4,17,0,750.0,79.0,4.7,19.6,409.0,881.67,696.83
2018,6,4,17,15,717.0,74.5,4.6,18.9,358.0,833.47,665.04
2018,6,4,17,30,684.0,70.0,4.5,18.2,307.0,790.42,636.02
2018,6,4,17,45,613.0,66.5,4.45,17.45,253.5,705.79,574.44
2018,6,4,18,0,542.0,63.0,4.4,16.7,200.0,622.06,510.8
2018,6,4,18,15,433.0,56.0,4.25,16.05,150.0,501.74,414.45
2018,6,4,18,30,324.0,49.0,4.1,15.4,100.0,382.59,315.17
2018,6,4,18,45,238.0,36.5,3.95,14.75,67.0,288.69,230.13
2018,6,4,19,0,152.0,24.0,3.8,14.1,34.0,186.55,84.56
2018,6,4,19,15,80.5,13.0,3.8,13.8,18.0,69.37,0.0
2018,6,4,19,30,9.0,2.0,3.8,13.5,2.0,0.0,0.0
2018,6,4,19,45,4.5,1.0,3.8,13.15,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,4,45,39.0,8.0,3.5,10.7,9.5,0.0,0.0
2018,6,5,5,0,78.0,16.0,3.6,10.9,19.0,12.59,0.0
2018,6,5,5,15,190.5,30.0,3.7,11.3,50.5,22.72,10.63
2018,6,5,5,30,303.0,44.0,3.8,11.7,82.0,33.42,23.35
2018,6,5,5,45,392.5,54.5,3.95,12.05,126.0,44.22,33.63
2018,6,5,6,0,482.0,65.0,4.1,12.4,170.0,52.41,41.34
2018,6,5,6,15,540.0,72.5,4.1,12.8,219.0,57.9,46.41
2018,6,5,6,30,598.0,80.0,4.1,13.2,268.0,63.37,51.27
2018,6,5,6,45,635.5,87.5,4.1,13.65,318.5,68.5,55.66
2018,6,5,7,0,673.0,95.0,4.1,14.1,369.0,73.48,59.82
2018,6,5,7,15,698.5,100.5,4.05,14.6,418.0,76.73,62.36
2018,6,5,7,30,724.0,106.0,4.0,15.1,467.0,79.86,64.75
2018,6,5,7,45,747.0,110.5,4.0,15.65,516.5,82.17,66.39
2018,6,5,8,0,770.0,115.0,4.0,16.2,566.0,91.49,74.07
2018,6,5,8,15,801.0,115.0,4.0,16.8,617.5,90.98,73.22
2018,6,5,8,30,832.0,115.0,4.0,17.4,669.0,90.59,72.49
2018,6,5,8,45,802.5,133.5,4.0,18.0,696.0,99.68,79.85
2018,6,5,9,0,773.0,152.0,4.0,18.6,723.0,107.99,86.47
2018,6,5,9,15,824.0,138.5,3.95,19.1,775.5,99.69,79.12
2018,6,5,9,30,875.0,125.0,3.9,19.6,828.0,102.69,81.33
2018,6,5,9,45,904.0,116.0,3.9,20.1,868.0,139.7,82.33
2018,6,5,10,0,933.0,107.0,3.9,20.6,908.0,192.74,109.84
2018,6,5,10,15,923.0,116.5,3.9,21.05,929.5,251.47,154.15
2018,6,5,10,30,913.0,126.0,3.9,21.5,951.0,309.09,202.68
2018,6,5,10,45,934.0,116.5,3.9,21.9,976.0,364.32,250.22
2018,6,5,11,0,955.0,107.0,3.9,22.3,1001.0,420.92,299.21
2018,6,5,11,15,957.5,106.5,3.9,22.55,1013.0,476.6,347.38
2018,6,5,11,30,960.0,106.0,3.9,22.8,1025.0,531.61,393.84
2018,6,5,11,45,962.0,105.5,3.95,23.05,1030.5,585.53,438.25
2018,6,5,12,0,964.0,105.0,4.0,23.3,1036.0,638.35,480.58
2018,6,5,12,15,941.5,119.5,4.05,23.3,1027.0,685.34,517.8
2018,6,5,12,30,919.0,134.0,4.1,23.3,1018.0,729.04,551.64
2018,6,5,12,45,916.5,134.0,4.15,23.3,1008.0,773.09,585.26
2018,6,5,13,0,914.0,134.0,4.2,23.3,998.0,814.83,616.63
2018,6,5,13,15,922.0,126.5,4.25,23.15,984.5,856.28,646.24
2018,6,5,13,30,930.0,119.0,4.3,23.0,971.0,895.19,673.95
2018,6,5,13,45,926.5,116.5,4.35,22.85,947.0,925.84,696.01
2018,6,5,14,0,923.0,114.0,4.4,22.7,923.0,953.17,715.93
2018,6,5,14,15,917.5,111.5,4.4,22.4,892.5,975.24,732.55
2018,6,5,14,30,912.0,109.0,4.4,22.1,862.0,993.73,746.92
2018,6,5,14,45,904.5,107.0,4.4,21.8,826.0,1007.18,758.06
2018,6,5,15,0,897.0,105.0,4.4,21.5,790.0,1016.97,766.94
2018,6,5,15,15,885.5,102.5,4.4,21.5,748.0,1018.54,769.56
2018,6,5,15,30,874.0,100.0,4.4,21.5,706.0,1016.42,769.89
2018,6,5,15,45,860.5,97.0,4.35,20.8,660.5,1008.06,767.93
2018,6,5,16,0,847.0,94.0,4.3,20.1,615.0,1009.46,772.87
2018,6,5,16,15,830.0,90.0,4.25,19.65,566.5,989.18,762.11
2018,6,5,16,30,813.0,86.0,4.2,19.2,518.0,965.59,749.16
2018,6,5,16,45,789.0,82.0,4.15,18.75,467.0,931.84,728.87
2018,6,5,17,0,765.0,78.0,4.1,18.3,416.0,895.38,706.28
2018,6,5,17,15,729.5,74.0,4.05,17.7,364.0,845.18,673.43
2018,6,5,17,30,694.0,70.0,4.0,17.1,312.0,800.09,643.27
2018,6,5,17,45,643.5,65.5,3.9,16.45,261.5,733.08,595.01
2018,6,5,18,0,593.0,61.0,3.8,15.8,211.0,666.05,544.45
2018,6,5,18,15,516.5,54.0,3.65,15.15,164.0,573.14,470.65
2018,6,5,18,30,440.0,47.0,3.5,14.5,117.0,482.71,395.11
2018,6,5,18,45,323.5,37.0,3.35,13.9,79.0,359.94,287.41
2018,6,5,19,0,207.0,27.0,3.2,13.3,41.0,235.83,117.63
2018,6,5,19,15,108.5,14.5,3.25,13.0,21.5,91.18,0.0
2018,6,5,19,30,10.0,2.0,3.3,12.7,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,3.3,12.4,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,4,45,2.5,3.0,3.45,11.05,3.0,0.0,0.0
2018,6,6,5,0,5.0,6.0,3.5,11.2,6.0,4.72,0.0
2018,6,6,5,15,2.5,13.5,3.55,11.5,13.5,10.27,1.76
2018,6,6,5,30,0.0,21.0,3.6,11.8,21.0,15.99,8.25
2018,6,6,5,45,0.0,31.5,3.65,12.15,31.5,24.04,15.75
2018,6,6,6,0,0.0,42.0,3.7,12.5,42.0,32.1,23.19
2018,6,6,6,15,28.5,69.0,3.75,12.85,78.0,51.77,40.93
2018,6,6,6,30,57.0,96.0,3.8,13.2,114.0,70.28,57.43
2018,6,6,6,45,113.5,128.5,3.8,13.6,172.0,89.93,74.67
2018,6,6,7,0,170.0,161.0,3.8,14.0,230.0,110.18,92.14
2018,6,6,7,15,146.0,176.5,3.85,14.4,241.5,119.3,99.64
2018,6,6,7,30,122.0,192.0,3.9,14.8,253.0,128.02,106.7
2018,6,6,7,45,152.5,212.0,3.9,15.2,296.0,139.96,116.43
2018,6,6,8,0,183.0,232.0,3.9,15.6,339.0,151.61,125.8
2018,6,6,8,15,236.5,257.0,3.9,16.05,407.0,157.28,130.0
2018,6,6,8,30,290.0,282.0,3.9,16.5,475.0,169.92,140.05
2018,6,6,8,45,388.5,271.0,3.95,17.0,547.5,166.0,136.12
2018,6,6,9,0,487.0,260.0,4.0,17.5,620.0,150.62,122.68
2018,6,6,9,15,608.0,223.5,4.05,17.85,696.5,129.88,104.9
2018,6,6,9,30,729.0,187.0,4.1,18.2,773.0,111.08,88.81
2018,6,6,9,45,783.5,168.5,4.1,18.6,821.5,148.86,93.38
2018,6,6,10,0,838.0,150.0,4.1,19.0,870.0,194.49,115.8
2018,6,6,10,15,832.0,159.5,4.2,19.3,892.5,250.65,158.45
2018,6,6,10,30,826.0,169.0,4.3,19.6,915.0,306.43,205.5
2018,6,6,10,45,783.5,199.0,4.35,19.85,919.0,362.68,255.59
2018,6,6,11,0,741.0,229.0,4.4,20.1,923.0,412.06,299.85
2018,6,6,11,15,792.5,199.5,4.45,20.3,950.5,464.84,344.36
2018,6,6,11,30,844.0,170.0,4.5,20.5,978.0,518.98,389.67
2018,6,6,11,45,846.0,170.5,4.6,20.7,984.0,570.71,432.72
2018,6,6,12,0,848.0,171.0,4.7,20.9,990.0,621.7,474.17
2018,6,6,12,15,858.5,164.0,4.7,20.9,991.5,671.51,513.95
2018,6,6,12,30,869.0,157.0,4.7,20.9,993.0,710.98,545.68
2018,6,6,12,45,860.5,160.5,4.75,20.95,981.5,751.67,577.32
2018,6,6,13,0,852.0,164.0,4.8,21.0,970.0,802.52,615.25
2018,6,6,13,15,855.5,158.5,4.8,20.9,955.5,841.29,644.57
2018,6,6,13,30,859.0,153.0,4.8,20.8,941.0,863.89,661.06
2018,6,6,13,45,853.0,151.5,4.8,20.7,917.0,906.23,691.54
2018,6,6,14,0,847.0,150.0,4.8,20.6,893.0,931.72,710.1
2018,6,6,14,15,839.0,148.5,4.8,20.45,863.0,951.96,725.35
2018,6,6,14,30,831.0,147.0,4.8,20.3,833.0,968.65,738.31
2018,6,6,14,45,820.5,143.5,4.75,20.1,796.5,977.29,745.61
2018,6,6,15,0,810.0,140.0,4.7,19.9,760.0,982.2,750.55
2018,6,6,15,15,795.5,137.5,4.7,19.9,719.0,980.47,750.9
2018,6,6,15,30,781.0,135.0,4.7,19.9,678.0,975.08,748.9
2018,6,6,15,45,762.5,132.0,4.7,19.3,633.0,961.47,743.09
2018,6,6,16,0,744.0,129.0,4.7,18.7,588.0,953.13,741.11
2018,6,6,16,15,689.5,132.0,4.65,18.25,530.5,903.81,709.07
2018,6,6,16,30,635.0,135.0,4.6,17.8,473.0,851.46,674.56
2018,6,6,16,45,612.5,126.5,4.6,17.35,426.0,815.83,652.05
2018,6,6,17,0,590.0,118.0,4.6,16.9,379.0,777.84,627.16
2018,6,6,17,15,545.5,110.0,4.5,16.35,328.0,716.68,583.72
2018,6,6,17,30,501.0,102.0,4.4,15.8,277.0,646.14,531.79
2018,6,6,17,45,451.5,90.5,4.3,15.2,229.5,576.55,478.88
2018,6,6,18,0,402.0,79.0,4.2,14.6,182.0,507.81,424.47
2018,6,6,18,15,334.0,69.0,4.0,14.1,142.0,426.57,357.2
2018,6,6,18,30,266.0,59.0,3.8,13.6,102.0,349.18,289.74
2018,6,6,18,45,176.0,43.5,3.6,13.1,68.0,250.24,200.65
2018,6,6,19,0,86.0,28.0,3.4,12.6,34.0,130.29,67.34
2018,6,6,19,15,44.0,14.5,3.4,12.45,17.5,43.78,0.0
2018,6,6,19,30,2.0,1.0,3.4,12.3,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,3.45,12.15,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,7,4,45,0.5,3.0,3.35,10.7,3.0,0.0,0.0
2018,6,7,5,0,1.0,6.0,3.4,10.8,6.0,4.72,0.0
2018,6,7,5,15,0.5,13.5,3.55,11.15,13.5,10.26,1.82
2018,6,7,5,30,0.0,21.0,3.7,11.5,21.0,15.99,8.27
2018,6,7,5,45,0.0,32.5,3.8,11.8,32.5,24.81,16.46
2018,6,7,6,0,0.0,44.0,3.9,12.1,44.0,33.65,24.62
2018,6,7,6,15,0.0,62.5,3.95,12.65,62.5,47.44,37.08
2018,6,7,6,30,0.0,81.0,4.0,13.2,81.0,60.78,48.96
2018,6,7,6,45,4.0,105.0,4.0,13.7,106.5,77.66,63.79
2018,6,7,7,0,8.0,129.0,4.0,14.2,132.0,94.29,78.13
2018,6,7,7,15,23.0,157.5,4.05,14.75,168.5,113.7,94.66
2018,6,7,7,30,38.0,186.0,4.1,15.3,205.0,127.39,105.97
2018,6,7,7,45,59.5,214.0,4.1,15.85,247.0,144.33,119.9
2018,6,7,8,0,81.0,242.0,4.1,16.4,289.0,160.83,133.28
2018,6,7,8,15,78.5,263.5,4.05,16.9,312.5,173.04,142.88
2018,6,7,8,30,76.0,285.0,4.0,17.4,336.0,184.88,152.1
2018,6,7,8,45,104.5,312.0,3.95,17.95,386.5,199.92,163.85
2018,6,7,9,0,133.0,339.0,3.9,18.5,437.0,201.6,164.46
2018,6,7,9,15,358.0,292.5,3.95,18.95,576.0,172.12,139.51
2018,6,7,9,30,583.0,246.0,4.0,19.4,715.0,137.15,110.09
2018,6,7,9,45,723.5,193.0,4.0,19.9,798.5,148.2,93.95
2018,6,7,10,0,864.0,140.0,4.0,20.4,882.0,200.08,118.52
2018,6,7,10,15,870.5,142.0,4.1,20.7,909.0,254.3,158.77
2018,6,7,10,30,877.0,144.0,4.2,21.0,936.0,309.2,204.55
2018,6,7,10,45,881.0,145.5,4.35,21.35,956.0,363.58,251.98
2018,6,7,11,0,885.0,147.0,4.5,21.7,976.0,418.0,299.71
2018,6,7,11,15,888.5,147.5,4.55,21.85,989.0,471.54,346.27
2018,6,7,11,30,892.0,148.0,4.6,22.0,1002.0,524.72,391.56
2018,6,7,11,45,894.0,147.0,4.65,22.15,1007.0,575.7,434.11
2018,6,7,12,0,896.0,146.0,4.7,22.3,1012.0,625.8,474.91
2018,6,7,12,15,895.5,147.0,4.65,22.35,1010.5,674.57,513.49
2018,6,7,12,30,895.0,148.0,4.6,22.4,1009.0,721.87,550.02
2018,6,7,12,45,893.0,148.0,4.6,22.5,1000.0,765.64,583.31
2018,6,7,13,0,891.0,148.0,4.6,22.6,991.0,807.21,614.4
2018,6,7,13,15,888.5,146.0,4.6,22.65,974.0,844.37,641.04
2018,6,7,13,30,886.0,144.0,4.6,22.7,957.0,878.72,665.11
2018,6,7,13,45,882.5,141.5,4.6,22.7,934.0,908.8,686.34
2018,6,7,14,0,879.0,139.0,4.6,22.7,911.0,935.7,705.42
2018,6,7,14,15,874.5,136.5,4.55,22.65,882.0,958.38,721.44
2018,6,7,14,30,870.0,134.0,4.5,22.6,853.0,977.66,735.23
2018,6,7,14,45,862.0,130.5,4.5,22.5,817.0,1003.76,754.36
2018,6,7,15,0,854.0,127.0,4.5,22.4,781.0,1011.62,761.22
2018,6,7,15,15,840.5,124.0,4.5,22.4,739.0,1010.79,762.2
2018,6,7,15,30,827.0,121.0,4.5,22.4,697.0,1006.2,760.86
2018,6,7,15,45,813.5,117.0,4.4,21.85,652.5,996.82,757.38
2018,6,7,16,0,800.0,113.0,4.3,21.3,608.0,983.88,751.65
2018,6,7,16,15,784.0,108.0,4.25,20.8,560.5,963.79,741.19
2018,6,7,16,30,768.0,103.0,4.2,20.3,513.0,940.44,728.43
2018,6,7,16,45,743.5,98.0,4.1,19.8,462.5,912.86,712.27
2018,6,7,17,0,719.0,93.0,4.0,19.3,412.0,875.72,688.98
2018,6,7,17,15,683.0,87.5,3.9,18.65,360.5,824.38,655.16
2018,6,7,17,30,647.0,82.0,3.8,18.0,309.0,771.5,619.12
2018,6,7,17,45,596.0,75.0,3.7,17.35,258.5,701.45,568.58
2018,6,7,18,0,545.0,68.0,3.6,16.7,208.0,631.42,515.74
2018,6,7,18,15,468.5,59.5,3.35,16.0,161.5,537.55,441.13
2018,6,7,18,30,392.0,51.0,3.1,15.3,115.0,446.15,365.09
2018,6,7,18,45,283.0,40.0,2.9,14.55,78.0,330.9,264.86
2018,6,7,19,0,174.0,29.0,2.7,13.8,41.0,215.41,120.08
2018,6,7,19,15,90.5,15.5,2.65,13.4,21.5,78.83,0.0
2018,6,7,19,30,7.0,2.0,2.6,13.0,2.0,0.0,0.0
2018,6,7,19,45,3.5,1.0,2.6,12.65,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,8,4,45,50.5,7.5,2.35,10.55,9.5,0.0,0.0
2018,6,8,5,0,101.0,15.0,2.5,10.9,19.0,11.8,0.0
2018,6,8,5,15,215.5,28.5,2.7,11.55,51.0,21.73,10.23
2018,6,8,5,30,330.0,42.0,2.9,12.2,83.0,34.42,24.21
2018,6,8,5,45,413.0,51.0,3.05,12.85,126.0,41.47,31.12
2018,6,8,6,0,496.0,60.0,3.2,13.5,169.0,48.54,37.73
2018,6,8,6,15,553.0,67.0,3.15,14.15,217.5,53.8,42.52
2018,6,8,6,30,610.0,74.0,3.1,14.8,266.0,59.06,47.12
2018,6,8,6,45,650.0,79.0,3.1,15.4,316.0,62.6,50.06
2018,6,8,7,0,690.0,84.0,3.1,16.0,366.0,66.12,52.9
2018,6,8,7,15,720.0,88.5,3.1,16.75,417.0,69.08,55.15
2018,6,8,7,30,750.0,93.0,3.1,17.5,468.0,77.89,62.42
2018,6,8,7,45,772.5,97.0,3.1,18.2,517.5,80.35,64.13
2018,6,8,8,0,795.0,101.0,3.1,18.9,567.0,82.71,65.75
2018,6,8,8,15,812.5,104.5,3.1,19.55,614.0,84.5,66.89
2018,6,8,8,30,830.0,108.0,3.1,20.2,661.0,86.16,67.93
2018,6,8,8,45,843.0,110.5,3.15,20.9,703.5,86.97,68.23
2018,6,8,9,0,856.0,113.0,3.2,21.6,746.0,97.51,76.68
2018,6,8,9,15,864.5,115.5,3.25,22.2,783.0,98.44,77.09
2018,6,8,9,30,873.0,118.0,3.3,22.8,820.0,99.19,77.37
2018,6,8,9,45,879.5,120.0,3.35,23.4,852.0,139.53,81.82
2018,6,8,10,0,886.0,122.0,3.4,24.0,884.0,193.86,111.08
2018,6,8,10,15,891.5,123.0,3.45,24.5,909.5,248.33,150.82
2018,6,8,10,30,897.0,124.0,3.5,25.0,935.0,303.34,195.92
2018,6,8,10,45,901.5,125.0,3.55,25.5,955.0,358.39,242.91
2018,6,8,11,0,906.0,126.0,3.6,26.0,975.0,413.49,290.04
2018,6,8,11,15,908.5,126.0,3.65,26.4,987.0,467.05,335.44
2018,6,8,11,30,911.0,126.0,3.7,26.8,999.0,520.07,379.29
2018,6,8,11,45,913.0,126.0,3.8,27.25,1004.5,572.13,421.2
2018,6,8,12,0,915.0,126.0,3.9,27.7,1010.0,623.27,461.23
2018,6,8,12,15,911.5,127.0,3.95,27.85,1006.0,670.56,497.86
2018,6,8,12,30,908.0,128.0,4.0,28.0,1002.0,716.02,532.29
2018,6,8,12,45,903.5,129.0,4.1,28.15,991.5,758.71,564.17
2018,6,8,13,0,899.0,130.0,4.2,28.3,981.0,799.0,593.82
2018,6,8,13,15,895.5,129.0,4.3,28.25,964.0,835.86,619.77
2018,6,8,13,30,892.0,128.0,4.4,28.2,947.0,869.9,643.73
2018,6,8,13,45,887.0,126.0,4.45,28.1,923.0,898.77,664.15
2018,6,8,14,0,882.0,124.0,4.5,28.0,899.0,924.39,682.48
2018,6,8,14,15,876.5,121.5,4.6,27.8,869.5,945.74,698.59
2018,6,8,14,30,871.0,119.0,4.7,27.6,840.0,963.65,712.86
2018,6,8,14,45,863.5,115.5,4.75,27.35,804.5,975.11,722.76
2018,6,8,15,0,856.0,112.0,4.8,27.1,769.0,982.96,730.47
2018,6,8,15,15,843.5,110.0,4.8,27.1,728.0,983.83,732.54
2018,6,8,15,30,831.0,108.0,4.8,27.1,687.0,995.04,741.8
2018,6,8,15,45,818.0,104.5,4.85,26.3,643.0,986.6,740.7
2018,6,8,16,0,805.0,101.0,4.9,25.5,599.0,974.66,737.42
2018,6,8,16,15,788.5,95.5,4.85,24.95,551.0,953.32,726.18
2018,6,8,16,30,772.0,90.0,4.8,24.4,503.0,928.75,712.68
2018,6,8,16,45,749.0,86.0,4.7,23.8,454.0,896.51,693.39
2018,6,8,17,0,726.0,82.0,4.6,23.2,405.0,861.63,671.89
2018,6,8,17,15,695.0,76.5,4.45,22.4,355.0,821.0,645.87
2018,6,8,17,30,664.0,71.0,4.3,21.6,305.0,772.84,613.66
2018,6,8,17,45,621.5,64.5,4.15,20.85,256.5,711.24,569.97
2018,6,8,18,0,579.0,58.0,4.0,20.1,208.0,649.45,524.05
2018,6,8,18,15,513.5,51.5,3.7,19.3,163.0,567.63,459.76
2018,6,8,18,30,448.0,45.0,3.4,18.5,118.0,487.9,393.82
2018,6,8,18,45,347.0,35.5,3.15,17.7,81.0,378.57,299.42
2018,6,8,19,0,246.0,26.0,2.9,16.9,44.0,265.42,153.79
2018,6,8,19,15,131.0,14.0,2.85,16.45,23.0,107.53,0.0
2018,6,8,19,30,16.0,2.0,2.8,16.0,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,2.8,15.55,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,9,4,45,4.0,3.5,2.8,12.95,3.5,2.75,0.0
2018,6,9,5,0,8.0,7.0,3.0,13.1,7.0,5.51,0.0
2018,6,9,5,15,11.5,16.5,3.25,13.45,17.5,13.01,3.82
2018,6,9,5,30,15.0,26.0,3.5,13.8,28.0,20.37,11.94
2018,6,9,5,45,10.0,25.0,3.7,14.15,26.5,19.73,11.8
2018,6,9,6,0,5.0,24.0,3.9,14.5,25.0,18.31,10.7
2018,6,9,6,15,2.5,37.5,4.0,14.8,38.0,28.65,20.0
2018,6,9,6,30,0.0,51.0,4.1,15.1,51.0,39.01,29.25
2018,6,9,6,45,10.0,93.5,4.2,15.45,97.5,70.13,56.72
2018,6,9,7,0,20.0,136.0,4.3,15.8,144.0,98.93,81.72
2018,6,9,7,15,81.5,168.5,4.3,15.95,208.0,117.19,97.26
2018,6,9,7,30,143.0,201.0,4.3,16.1,272.0,133.21,110.67
2018,6,9,7,45,184.0,225.5,4.25,16.3,327.0,147.6,122.51
2018,6,9,8,0,225.0,250.0,4.2,16.5,382.0,161.63,133.92
2018,6,9,8,15,214.5,273.0,4.25,16.75,407.0,173.17,143.12
2018,6,9,8,30,204.0,296.0,4.3,17.0,432.0,184.17,151.8
2018,6,9,8,45,218.5,315.5,4.3,17.25,469.5,193.79,159.28
2018,6,9,9,0,233.0,335.0,4.3,17.5,507.0,203.0,166.38
2018,6,9,9,15,281.0,343.5,4.35,17.95,562.0,193.02,157.48
2018,6,9,9,30,329.0,352.0,4.4,18.4,617.0,196.1,159.49
2018,6,9,9,45,348.0,361.5,4.45,18.85,651.5,221.3,162.31
2018,6,9,10,0,367.0,371.0,4.5,19.3,686.0,256.43,183.42
2018,6,9,10,15,418.0,365.5,4.6,19.75,735.0,280.2,198.48
2018,6,9,10,30,469.0,360.0,4.7,20.2,784.0,323.24,231.11
2018,6,9,10,45,533.0,341.0,4.8,20.65,832.5,368.64,266.74
2018,6,9,11,0,597.0,322.0,4.9,21.1,881.0,420.36,308.21
2018,6,9,11,15,578.5,338.5,5.0,21.4,886.5,465.18,346.21
2018,6,9,11,30,560.0,355.0,5.1,21.7,892.0,508.55,382.16
2018,6,9,11,45,568.0,351.5,5.2,22.0,898.5,551.4,416.82
2018,6,9,12,0,576.0,348.0,5.3,22.3,905.0,594.41,450.95
2018,6,9,12,15,402.5,408.5,5.35,22.25,797.5,568.56,432.92
2018,6,9,12,30,229.0,469.0,5.4,22.2,690.0,525.08,400.2
2018,6,9,12,45,331.5,432.5,5.45,22.2,748.5,596.54,455.72
2018,6,9,13,0,434.0,396.0,5.5,22.2,807.0,678.12,517.96
2018,6,9,13,15,596.0,308.0,5.55,22.1,862.0,764.43,585.19
2018,6,9,13,30,758.0,220.0,5.6,22.0,917.0,859.06,657.87
2018,6,9,13,45,730.5,224.5,5.6,21.85,882.0,873.64,669.13
2018,6,9,14,0,703.0,229.0,5.6,21.7,847.0,883.92,677.64
2018,6,9,14,15,661.0,238.0,5.6,21.55,803.5,880.64,676.22
2018,6,9,14,30,619.0,247.0,5.6,21.4,760.0,872.44,671.32
2018,6,9,14,45,542.0,264.0,5.6,21.25,699.0,827.71,639.63
2018,6,9,15,0,465.0,281.0,5.6,21.1,638.0,784.83,608.77
2018,6,9,15,15,484.0,258.5,5.6,21.1,612.5,793.88,617.88
2018,6,9,15,30,503.0,236.0,5.6,21.1,587.0,800.22,624.93
2018,6,9,15,45,469.5,229.0,5.6,20.55,539.5,767.04,603.13
2018,6,9,16,0,436.0,222.0,5.6,20.0,492.0,731.29,579.29
2018,6,9,16,15,451.5,198.0,5.55,19.6,458.0,724.43,577.76
2018,6,9,16,30,467.0,174.0,5.5,19.2,424.0,714.49,573.85
2018,6,9,16,45,468.0,154.5,5.45,18.8,384.5,692.15,560.11
2018,6,9,17,0,469.0,135.0,5.4,18.4,345.0,667.12,543.63
2018,6,9,17,15,447.0,120.5,5.25,17.9,301.0,623.39,511.91
2018,6,9,17,30,425.0,106.0,5.1,17.4,257.0,578.34,478.38
2018,6,9,17,45,359.5,95.5,4.95,16.9,209.0,496.98,414.57
2018,6,9,18,0,294.0,85.0,4.8,16.4,161.0,417.62,349.65
2018,6,9,18,15,268.0,69.0,4.6,15.8,127.0,367.96,307.88
2018,6,9,18,30,242.0,53.0,4.4,15.2,93.0,318.68,264.41
2018,6,9,18,45,171.5,40.0,4.2,14.6,63.5,239.34,192.47
2018,6,9,19,0,101.0,27.0,4.0,14.0,34.0,139.44,82.84
2018,6,9,19,15,54.5,14.5,3.85,13.65,18.0,51.59,0.0
2018,6,9,19,30,8.0,2.0,3.7,13.3,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,3.55,12.95,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,10,4,45,24.0,7.0,2.2,9.75,8.0,5.51,0.0
2018,6,10,5,0,48.0,14.0,2.4,10.1,16.0,11.02,0.0
2018,6,10,5,15,123.0,28.0,2.55,10.7,41.5,21.06,9.89
2018,6,10,5,30,198.0,42.0,2.7,11.3,67.0,31.46,21.75
2018,6,10,5,45,292.5,52.5,2.8,11.95,107.5,39.49,29.5
2018,6,10,6,0,387.0,63.0,2.9,12.6,148.0,47.61,37.05
2018,6,10,6,15,430.5,73.5,3.0,13.35,190.5,55.23,43.94
2018,6,10,6,30,474.0,84.0,3.1,14.1,233.0,64.68,52.25
2018,6,10,6,45,517.5,94.5,3.25,14.9,283.5,71.74,58.25
2018,6,10,7,0,561.0,105.0,3.4,15.7,334.0,78.57,63.9
2018,6,10,7,15,523.0,129.5,3.45,16.45,365.0,91.28,74.57
2018,6,10,7,30,485.0,154.0,3.5,17.2,396.0,104.39,85.4
2018,6,10,7,45,556.0,152.5,3.55,17.9,457.0,104.0,84.53
2018,6,10,8,0,627.0,151.0,3.6,18.6,518.0,103.2,83.33
2018,6,10,8,15,723.0,131.5,3.6,19.25,588.0,91.67,73.07
2018,6,10,8,30,819.0,112.0,3.6,19.9,658.0,88.33,69.85
2018,6,10,8,45,833.5,114.5,3.6,20.5,701.0,89.08,70.12
2018,6,10,9,0,848.0,117.0,3.6,21.1,744.0,89.72,70.32
2018,6,10,9,15,860.5,118.0,3.6,21.6,782.5,99.58,78.25
2018,6,10,9,30,873.0,119.0,3.6,22.1,821.0,99.68,78.0
2018,6,10,9,45,884.5,118.5,3.6,22.6,854.5,138.71,81.5
2018,6,10,10,0,896.0,118.0,3.6,23.1,888.0,192.61,110.2
2018,6,10,10,15,901.5,119.0,3.6,23.5,914.0,247.52,150.41
2018,6,10,10,30,907.0,120.0,3.6,23.9,940.0,302.97,196.1
2018,6,10,10,45,911.5,120.5,3.6,24.3,959.5,358.17,243.55
2018,6,10,11,0,916.0,121.0,3.6,24.7,979.0,413.41,291.16
2018,6,10,11,15,919.5,119.5,3.65,25.0,991.0,466.88,336.92
2018,6,10,11,30,923.0,118.0,3.7,25.3,1003.0,519.83,381.21
2018,6,10,11,45,925.5,117.0,3.75,25.55,1008.5,571.91,423.71
2018,6,10,12,0,928.0,116.0,3.8,25.8,1014.0,623.03,464.31
2018,6,10,12,15,929.0,114.5,3.9,25.95,1011.5,671.71,502.41
2018,6,10,12,30,930.0,113.0,4.0,26.1,1009.0,718.79,538.49
2018,6,10,12,45,930.0,111.0,4.05,26.2,999.5,762.9,571.68
2018,6,10,13,0,930.0,109.0,4.1,26.3,990.0,804.73,602.14
2018,6,10,13,15,927.0,107.5,4.2,26.25,973.0,842.1,628.5
2018,6,10,13,30,924.0,106.0,4.3,26.2,956.0,876.56,652.88
2018,6,10,13,45,920.0,104.5,4.4,26.15,932.5,907.11,674.65
2018,6,10,14,0,916.0,103.0,4.5,26.1,909.0,934.42,694.31
2018,6,10,14,15,909.0,101.5,4.5,25.9,878.5,955.62,709.91
2018,6,10,14,30,902.0,100.0,4.5,25.7,848.0,973.29,723.28
2018,6,10,14,45,894.0,98.0,4.55,25.5,812.5,985.89,733.7
2018,6,10,15,0,886.0,96.0,4.6,25.3,777.0,994.87,742.06
2018,6,10,15,15,874.5,94.0,4.6,25.3,736.0,996.74,744.8
2018,6,10,15,30,863.0,92.0,4.6,25.3,695.0,994.99,745.32
2018,6,10,15,45,849.5,89.0,4.65,24.55,650.5,986.48,744.12
2018,6,10,16,0,836.0,86.0,4.7,23.8,606.0,974.52,740.67
2018,6,10,16,15,819.5,83.0,4.7,23.25,558.5,956.19,731.86
2018,6,10,16,30,803.0,80.0,4.7,22.7,511.0,947.32,729.68
2018,6,10,16,45,780.0,76.0,4.65,22.1,461.0,914.81,710.49
2018,6,10,17,0,757.0,72.0,4.6,21.5,411.0,879.66,689.16
2018,6,10,17,15,726.0,68.0,4.5,20.8,361.0,834.29,659.76
2018,6,10,17,30,695.0,64.0,4.4,20.1,311.0,787.14,628.1
2018,6,10,17,45,651.5,59.0,4.25,19.35,262.0,725.46,584.18
2018,6,10,18,0,608.0,54.0,4.1,18.6,213.0,670.27,543.22
2018,6,10,18,15,542.0,48.0,3.85,17.85,167.0,588.08,478.58
2018,6,10,18,30,476.0,42.0,3.6,17.1,121.0,508.21,412.43
2018,6,10,18,45,372.5,34.0,3.35,16.3,83.5,398.09,317.4
2018,6,10,19,0,269.0,26.0,3.1,15.5,46.0,285.91,178.09
2018,6,10,19,15,144.0,14.0,3.0,15.1,24.0,117.27,0.0
2018,6,10,19,30,19.0,2.0,2.9,14.7,2.0,0.0,0.0
2018,6,10,19,45,9.5,1.0,2.75,14.25,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,11,4,45,65.5,8.0,1.95,11.15,10.5,6.29,0.0
2018,6,11,5,0,131.0,16.0,2.1,11.5,21.0,12.59,0.0
2018,6,11,5,15,257.5,26.5,2.15,12.1,53.0,21.79,10.38
2018,6,11,5,30,384.0,37.0,2.2,12.7,85.0,30.51,20.81
2018,6,11,5,45,467.5,44.0,2.25,13.35,128.5,36.21,26.43
2018,6,11,6,0,551.0,51.0,2.3,14.0,172.0,42.02,31.88
2018,6,11,6,15,604.5,56.0,2.3,14.85,220.0,46.09,35.56
2018,6,11,6,30,658.0,61.0,2.3,15.7,268.0,54.35,42.79
2018,6,11,6,45,695.0,65.5,2.3,16.55,318.5,58.13,45.9
2018,6,11,7,0,732.0,70.0,2.3,17.4,369.0,61.88,48.89
2018,6,11,7,15,759.0,73.0,2.3,18.2,419.0,64.3,50.67
2018,6,11,7,30,786.0,76.0,2.3,19.0,469.0,66.7,52.39
2018,6,11,7,45,806.5,79.5,2.35,19.85,518.0,69.24,54.2
2018,6,11,8,0,827.0,83.0,2.4,20.7,567.0,79.94,62.92
2018,6,11,8,15,842.5,85.5,2.4,21.4,613.5,82.1,64.35
2018,6,11,8,30,858.0,88.0,2.4,22.1,660.0,84.11,65.66
2018,6,11,8,45,870.0,90.5,2.4,22.8,702.5,85.86,66.75
2018,6,11,9,0,882.0,93.0,2.4,23.5,745.0,87.45,67.71
2018,6,11,9,15,883.5,99.5,2.4,24.2,781.5,90.69,70.04
2018,6,11,9,30,885.0,106.0,2.4,24.9,818.0,93.56,72.05
2018,6,11,9,45,881.0,114.5,2.4,25.55,847.5,136.12,78.63
2018,6,11,10,0,877.0,123.0,2.4,26.2,877.0,192.29,109.15
2018,6,11,10,15,884.0,124.0,2.45,26.8,904.0,246.45,147.91
2018,6,11,10,30,891.0,125.0,2.5,27.4,931.0,301.31,192.03
2018,6,11,10,45,896.0,125.5,2.5,28.0,951.0,355.82,237.66
2018,6,11,11,0,901.0,126.0,2.5,28.6,971.0,410.43,283.38
2018,6,11,11,15,904.5,126.5,2.55,29.0,984.0,464.35,328.11
2018,6,11,11,30,908.0,127.0,2.6,29.4,997.0,517.87,371.4
2018,6,11,11,45,909.5,127.0,2.65,29.8,1002.5,569.48,412.08
2018,6,11,12,0,911.0,127.0,2.7,30.2,1008.0,620.14,450.84
2018,6,11,12,15,914.0,124.5,2.8,30.45,1007.0,668.86,487.66
2018,6,11,12,30,917.0,122.0,2.9,30.7,1006.0,716.18,522.63
2018,6,11,12,45,919.5,119.5,2.95,30.95,998.5,761.44,555.19
2018,6,11,13,0,922.0,117.0,3.0,31.2,991.0,804.65,585.44
2018,6,11,13,15,919.0,116.0,3.1,31.3,974.5,842.42,610.87
2018,6,11,13,30,916.0,115.0,3.2,31.4,958.0,877.35,634.42
2018,6,11,13,45,911.5,114.0,3.3,31.5,935.0,907.99,655.17
2018,6,11,14,0,907.0,113.0,3.4,31.6,912.0,935.42,673.9
2018,6,11,14,15,901.5,111.0,3.45,31.5,882.5,957.65,689.6
2018,6,11,14,30,896.0,109.0,3.5,31.4,853.0,976.4,703.21
2018,6,11,14,45,887.5,107.5,3.6,31.35,817.5,989.25,713.37
2018,6,11,15,0,879.0,106.0,3.7,31.3,782.0,998.51,721.41
2018,6,11,15,15,867.5,103.5,3.7,31.3,741.0,1000.08,723.86
2018,6,11,15,30,856.0,101.0,3.7,31.3,700.0,998.03,724.18
2018,6,11,15,45,842.0,98.5,3.75,30.75,655.5,989.89,722.64
2018,6,11,16,0,828.0,96.0,3.8,30.2,611.0,991.7,727.81
2018,6,11,16,15,810.0,93.0,3.8,29.7,563.5,971.96,718.3
2018,6,11,16,30,792.0,90.0,3.8,29.2,516.0,949.01,706.74
2018,6,11,16,45,767.5,85.5,3.8,28.7,465.5,914.58,687.22
2018,6,11,17,0,743.0,81.0,3.8,28.2,415.0,877.5,665.51
2018,6,11,17,15,709.5,77.0,3.65,27.3,364.5,829.81,636.01
2018,6,11,17,30,676.0,73.0,3.5,26.4,314.0,787.5,609.36
2018,6,11,17,45,628.0,67.5,3.4,25.55,264.0,721.95,564.65
2018,6,11,18,0,580.0,62.0,3.3,24.7,214.0,656.33,517.77
2018,6,11,18,15,509.0,55.5,3.05,23.5,168.0,569.37,452.27
2018,6,11,18,30,438.0,49.0,2.8,22.3,122.0,484.47,384.83
2018,6,11,18,45,330.5,39.0,2.55,21.15,84.0,368.86,288.73
2018,6,11,19,0,223.0,29.0,2.3,20.0,46.0,256.26,160.03
2018,6,11,19,15,121.5,16.5,2.25,19.35,25.0,102.7,0.0
2018,6,11,19,30,20.0,4.0,2.2,18.7,4.0,0.0,0.0
2018,6,11,19,45,10.0,2.0,2.1,18.05,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,12,4,45,68.5,8.0,1.45,13.5,10.5,6.29,0.0
2018,6,12,5,0,137.0,16.0,1.6,13.9,21.0,12.59,0.0
2018,6,12,5,15,268.0,26.5,1.75,14.65,54.0,21.83,10.27
2018,6,12,5,30,399.0,37.0,1.9,15.4,87.0,30.59,20.62
2018,6,12,5,45,483.5,43.5,2.05,16.1,131.0,35.93,25.87
2018,6,12,6,0,568.0,50.0,2.2,16.8,175.0,41.41,30.96
2018,6,12,6,15,622.5,55.0,2.15,17.7,224.0,45.55,34.66
2018,6,12,6,30,677.0,60.0,2.1,18.6,273.0,53.82,41.81
2018,6,12,6,45,715.5,64.0,2.05,19.5,324.5,57.3,44.62
2018,6,12,7,0,754.0,68.0,2.0,20.4,376.0,60.77,47.33
2018,6,12,7,15,781.0,71.5,2.0,21.55,427.0,63.65,49.41
2018,6,12,7,30,808.0,75.0,2.0,22.7,478.0,66.47,51.4
2018,6,12,7,45,828.5,77.5,2.0,23.85,527.5,76.11,59.09
2018,6,12,8,0,849.0,80.0,2.0,25.0,577.0,78.61,60.68
2018,6,12,8,15,864.0,81.5,2.1,25.95,623.0,80.22,61.58
2018,6,12,8,30,879.0,83.0,2.2,26.9,669.0,81.71,62.38
2018,6,12,8,45,890.5,85.0,2.3,27.8,711.5,83.27,63.25
2018,6,12,9,0,902.0,87.0,2.4,28.7,754.0,84.68,64.01
2018,6,12,9,15,911.5,88.0,2.5,29.35,792.0,85.33,64.22
2018,6,12,9,30,921.0,89.0,2.6,30.0,830.0,85.85,64.34
2018,6,12,9,45,929.0,90.0,2.7,30.7,863.0,126.52,68.59
2018,6,12,10,0,937.0,91.0,2.8,31.4,896.0,182.77,97.5
2018,6,12,10,15,942.0,92.0,2.85,31.9,922.5,239.47,137.55
2018,6,12,10,30,947.0,93.0,2.9,32.4,949.0,296.64,183.06
2018,6,12,10,45,950.5,94.0,2.95,32.9,969.0,353.61,230.34
2018,6,12,11,0,954.0,95.0,3.0,33.4,989.0,410.48,277.61
2018,6,12,11,15,956.5,95.5,3.05,33.65,1002.0,466.31,323.65
2018,6,12,11,30,959.0,96.0,3.1,33.9,1015.0,521.52,368.1
2018,6,12,11,45,959.5,96.0,3.2,34.15,1020.0,574.56,409.89
2018,6,12,12,0,960.0,96.0,3.3,34.4,1025.0,626.39,449.65
2018,6,12,12,15,958.0,97.5,3.35,34.45,1023.0,676.36,487.25
2018,6,12,12,30,956.0,99.0,3.4,34.5,1021.0,724.55,522.68
2018,6,12,12,45,952.5,100.0,3.45,34.55,1011.0,769.23,554.99
2018,6,12,13,0,949.0,101.0,3.5,34.6,1001.0,811.5,584.3
2018,6,12,13,15,945.5,100.5,3.55,34.5,984.0,849.83,610.11
2018,6,12,13,30,942.0,100.0,3.6,34.4,967.0,885.26,634.0
2018,6,12,13,45,937.5,99.0,3.65,34.25,943.5,916.29,655.19
2018,6,12,14,0,933.0,98.0,3.7,34.1,920.0,944.04,674.34
2018,6,12,14,15,927.0,97.0,3.75,33.85,890.5,967.04,690.84
2018,6,12,14,30,921.0,96.0,3.8,33.6,861.0,986.53,705.25
2018,6,12,14,45,913.5,94.5,3.8,33.35,826.0,1000.49,715.99
2018,6,12,15,0,906.0,93.0,3.8,33.1,791.0,1010.82,724.6
2018,6,12,15,15,895.5,91.0,3.8,33.1,750.0,1013.95,728.04
2018,6,12,15,30,885.0,89.0,3.8,33.1,709.0,1013.42,729.34
2018,6,12,15,45,871.0,87.0,3.75,32.35,664.0,1005.74,728.11
2018,6,12,16,0,857.0,85.0,3.7,31.6,619.0,994.57,724.77
2018,6,12,16,15,841.0,82.0,3.6,30.95,571.5,976.78,716.53
2018,6,12,16,30,825.0,79.0,3.5,30.3,524.0,968.34,714.52
2018,6,12,16,45,802.0,75.5,3.45,29.7,473.5,936.39,696.9
2018,6,12,17,0,779.0,72.0,3.4,29.1,423.0,901.73,677.24
2018,6,12,17,15,748.5,68.5,3.35,28.1,372.5,857.26,651.3
2018,6,12,17,30,718.0,65.0,3.3,27.1,322.0,810.89,623.0
2018,6,12,17,45,674.0,60.5,3.2,26.05,272.0,748.89,581.92
2018,6,12,18,0,630.0,56.0,3.1,25.0,222.0,693.68,543.63
2018,6,12,18,15,563.0,50.0,3.0,23.85,175.0,609.9,481.63
2018,6,12,18,30,496.0,44.0,2.9,22.7,128.0,528.28,417.55
