Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,18,45,390.0,35.5,2.8,21.5,88.5,414.44,323.57
2018,6,12,19,0,284.0,27.0,2.7,20.3,49.0,300.47,192.05
2018,6,12,19,15,158.5,16.0,2.75,19.6,26.5,129.72,0.0
2018,6,12,19,30,33.0,5.0,2.8,18.9,4.0,0.0,0.0
2018,6,12,19,45,16.5,2.5,2.85,18.2,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,13,4,45,73.0,8.5,2.9,12.55,11.0,6.69,0.0
2018,6,13,5,0,146.0,17.0,3.0,12.8,22.0,13.38,0.0
2018,6,13,5,15,280.0,27.0,3.0,13.4,55.5,22.3,10.67
2018,6,13,5,30,414.0,37.0,3.0,14.0,89.0,30.67,20.81
2018,6,13,5,45,498.5,43.5,3.0,14.65,133.5,36.04,26.12
2018,6,13,6,0,583.0,50.0,3.0,15.3,178.0,41.55,31.28
2018,6,13,6,15,637.0,55.5,2.95,16.1,228.0,46.09,35.36
2018,6,13,6,30,691.0,61.0,2.9,16.9,278.0,54.8,42.97
2018,6,13,6,45,729.0,64.5,2.85,17.65,329.5,57.89,45.48
2018,6,13,7,0,767.0,68.0,2.8,18.4,381.0,61.0,47.93
2018,6,13,7,15,794.5,71.0,2.8,19.15,432.5,63.55,49.83
2018,6,13,7,30,822.0,74.0,2.8,19.9,484.0,66.08,51.67
2018,6,13,7,45,842.0,76.5,2.75,20.7,534.0,75.78,59.6
2018,6,13,8,0,862.0,79.0,2.7,21.5,584.0,78.3,61.33
2018,6,13,8,15,877.5,81.0,2.7,22.3,631.0,80.27,62.58
2018,6,13,8,30,893.0,83.0,2.7,23.1,678.0,82.1,63.73
2018,6,13,8,45,905.0,84.5,2.7,23.95,721.0,83.41,64.41
2018,6,13,9,0,917.0,86.0,2.7,24.8,764.0,84.58,65.0
2018,6,13,9,15,922.5,90.0,2.7,25.45,802.0,86.8,66.5
2018,6,13,9,30,928.0,94.0,2.7,26.1,840.0,88.77,67.8
2018,6,13,9,45,930.5,97.5,2.7,26.8,871.5,130.27,72.76
2018,6,13,10,0,933.0,101.0,2.7,27.5,903.0,187.32,102.74
2018,6,13,10,15,937.0,102.0,2.75,28.1,928.5,243.72,143.04
2018,6,13,10,30,941.0,103.0,2.8,28.7,954.0,300.48,188.75
2018,6,13,10,45,944.5,104.0,2.85,29.25,974.0,357.25,236.39
2018,6,13,11,0,948.0,105.0,2.9,29.8,994.0,413.92,284.03
2018,6,13,11,15,950.5,105.5,3.0,30.2,1007.0,469.59,330.39
2018,6,13,11,30,953.0,106.0,3.1,30.6,1020.0,524.68,375.15
2018,6,13,11,45,954.0,106.5,3.2,31.0,1025.5,578.22,417.54
2018,6,13,12,0,955.0,107.0,3.3,31.4,1031.0,630.67,457.89
2018,6,13,12,15,952.5,108.0,3.4,31.6,1028.5,680.01,495.34
2018,6,13,12,30,950.0,109.0,3.5,31.8,1026.0,727.54,530.59
2018,6,13,12,45,945.5,110.5,3.6,32.05,1015.5,771.96,562.81
2018,6,13,13,0,941.0,112.0,3.7,32.3,1005.0,813.93,592.31
2018,6,13,13,15,937.5,111.5,3.8,32.25,988.5,852.35,618.59
2018,6,13,13,30,934.0,111.0,3.9,32.2,972.0,887.88,642.95
2018,6,13,13,45,929.0,110.0,4.0,32.15,948.0,918.61,664.19
2018,6,13,14,0,924.0,109.0,4.1,32.1,924.0,946.06,683.38
2018,6,13,14,15,917.0,108.0,4.2,31.75,894.0,968.29,700.12
2018,6,13,14,30,910.0,107.0,4.3,31.4,864.0,986.98,714.77
2018,6,13,14,45,901.0,105.5,4.4,31.1,828.0,999.65,725.54
2018,6,13,15,0,892.0,104.0,4.5,30.8,792.0,1008.66,734.15
2018,6,13,15,15,881.0,102.0,4.5,30.8,751.0,1011.49,737.47
2018,6,13,15,30,870.0,100.0,4.5,30.8,710.0,1010.69,738.61
2018,6,13,15,45,855.0,97.0,4.55,29.75,664.5,1001.1,737.52
2018,6,13,16,0,840.0,94.0,4.6,28.7,619.0,1001.26,743.1
2018,6,13,16,15,821.0,91.0,4.6,27.9,570.5,980.56,733.64
2018,6,13,16,30,802.0,88.0,4.6,27.1,522.0,956.62,722.14
2018,6,13,16,45,777.0,84.5,4.6,26.3,471.5,922.95,703.7
2018,6,13,17,0,752.0,81.0,4.6,25.5,421.0,886.62,682.96
2018,6,13,17,15,719.5,76.5,4.5,24.5,370.0,839.23,653.52
2018,6,13,17,30,687.0,72.0,4.4,23.5,319.0,796.88,626.81
2018,6,13,17,45,641.5,67.0,4.3,22.45,269.5,734.2,583.87
2018,6,13,18,0,596.0,62.0,4.2,21.4,220.0,671.29,538.59
2018,6,13,18,15,528.0,55.0,4.1,20.45,173.0,585.93,473.13
2018,6,13,18,30,460.0,48.0,4.0,19.5,126.0,502.62,405.71
2018,6,13,18,45,357.0,38.5,3.9,18.55,87.5,390.65,310.93
2018,6,13,19,0,254.0,29.0,3.8,17.6,49.0,278.99,184.29
2018,6,13,19,15,141.5,16.5,3.75,17.0,26.5,117.64,0.0
2018,6,13,19,30,29.0,4.0,3.7,16.4,4.0,0.0,0.0
2018,6,13,19,45,14.5,2.0,3.7,15.8,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,14,4,45,55.0,8.5,3.8,11.9,10.5,6.69,0.0
2018,6,14,5,0,110.0,17.0,3.8,12.0,21.0,13.38,0.0
2018,6,14,5,15,235.0,29.0,3.85,12.4,53.5,23.87,11.86
2018,6,14,5,30,360.0,41.0,3.9,12.8,86.0,33.73,23.55
2018,6,14,5,45,449.0,48.5,3.95,13.2,130.0,39.69,29.5
2018,6,14,6,0,538.0,56.0,4.0,13.6,174.0,45.79,35.26
2018,6,14,6,15,594.5,61.5,4.0,14.05,223.0,50.1,39.24
2018,6,14,6,30,651.0,67.0,4.0,14.5,272.0,54.48,43.1
2018,6,14,6,45,690.5,72.0,3.95,14.95,323.5,58.26,46.32
2018,6,14,7,0,730.0,77.0,3.9,15.4,375.0,67.08,53.88
2018,6,14,7,15,760.0,80.5,3.85,16.0,426.5,69.75,55.9
2018,6,14,7,30,790.0,84.0,3.8,16.6,478.0,72.38,57.86
2018,6,14,7,45,813.0,86.5,3.75,17.2,528.0,74.12,59.02
2018,6,14,8,0,836.0,89.0,3.7,17.8,578.0,75.82,60.14
2018,6,14,8,15,853.0,91.5,3.65,18.5,625.5,86.01,68.48
2018,6,14,8,30,870.0,94.0,3.6,19.2,673.0,87.99,69.76
2018,6,14,8,45,883.5,95.5,3.5,19.9,716.5,89.14,70.34
2018,6,14,9,0,897.0,97.0,3.4,20.6,760.0,90.16,70.83
2018,6,14,9,15,908.5,97.5,3.4,21.25,799.0,90.44,70.72
2018,6,14,9,30,920.0,98.0,3.4,21.9,838.0,90.62,70.53
2018,6,14,9,45,929.5,98.0,3.4,22.55,871.5,129.99,74.09
2018,6,14,10,0,939.0,98.0,3.4,23.2,905.0,185.98,103.44
2018,6,14,10,15,943.5,99.5,3.45,23.75,931.5,243.03,144.98
2018,6,14,10,30,948.0,101.0,3.5,24.3,958.0,300.51,192.2
2018,6,14,10,45,951.5,102.0,3.55,24.85,978.0,357.62,241.17
2018,6,14,11,0,955.0,103.0,3.6,25.4,998.0,414.65,290.19
2018,6,14,11,15,956.5,103.5,3.7,25.75,1010.5,470.23,337.69
2018,6,14,11,30,958.0,104.0,3.8,26.1,1023.0,525.12,383.5
2018,6,14,11,45,957.0,105.5,3.9,26.4,1028.0,578.5,427.02
2018,6,14,12,0,956.0,107.0,4.0,26.7,1033.0,630.63,468.36
2018,6,14,12,15,952.5,108.5,4.15,26.75,1029.5,679.77,507.08
2018,6,14,12,30,949.0,110.0,4.3,26.8,1026.0,727.02,543.58
2018,6,14,12,45,945.0,111.0,4.4,26.85,1015.5,771.41,577.18
2018,6,14,13,0,941.0,112.0,4.5,26.9,1005.0,813.36,608.07
2018,6,14,13,15,937.0,112.0,4.55,26.7,988.5,851.83,635.39
2018,6,14,13,30,933.0,112.0,4.6,26.5,972.0,887.41,660.82
2018,6,14,13,45,927.0,111.5,4.65,26.3,948.0,917.77,682.75
2018,6,14,14,0,921.0,111.0,4.7,26.1,924.0,944.81,702.56
2018,6,14,14,15,914.0,109.5,4.7,25.8,893.5,966.56,718.84
2018,6,14,14,30,907.0,108.0,4.7,25.5,863.0,984.76,732.9
2018,6,14,14,45,897.0,106.5,4.7,25.15,826.5,996.47,742.92
2018,6,14,15,0,887.0,105.0,4.7,24.8,790.0,1004.5,750.69
2018,6,14,15,15,875.0,103.0,4.7,24.8,748.5,1006.33,753.43
2018,6,14,15,30,863.0,101.0,4.7,24.8,707.0,1004.52,753.91
2018,6,14,15,45,849.0,98.5,4.6,23.9,662.5,996.57,752.26
2018,6,14,16,0,835.0,96.0,4.5,23.0,618.0,998.53,757.55
2018,6,14,16,15,818.5,92.0,4.45,22.45,570.0,979.2,747.74
2018,6,14,16,30,802.0,88.0,4.4,21.9,522.0,956.6,735.8
2018,6,14,16,45,779.0,84.0,4.3,21.4,472.0,924.37,716.56
2018,6,14,17,0,756.0,80.0,4.2,20.9,422.0,889.42,695.09
2018,6,14,17,15,724.5,75.0,4.1,20.3,371.0,842.38,664.62
2018,6,14,17,30,693.0,70.0,4.0,19.7,320.0,793.49,631.86
2018,6,14,17,45,648.5,64.5,3.9,19.1,270.0,737.33,592.31
2018,6,14,18,0,604.0,59.0,3.8,18.5,220.0,674.58,545.83
2018,6,14,18,15,536.5,53.0,3.65,17.85,173.5,590.98,480.66
2018,6,14,18,30,469.0,47.0,3.5,17.2,127.0,509.37,413.68
2018,6,14,18,45,365.5,37.5,3.35,16.55,88.0,396.91,317.83
2018,6,14,19,0,262.0,28.0,3.2,15.9,49.0,286.07,192.94
2018,6,14,19,15,146.0,16.5,3.15,15.5,27.0,121.05,0.0
2018,6,14,19,30,30.0,5.0,3.1,15.1,5.0,3.93,0.0
2018,6,14,19,45,15.0,2.5,3.05,14.7,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,4,45,52.5,8.5,3.4,12.1,10.5,6.69,0.0
2018,6,15,5,0,105.0,17.0,3.5,12.3,21.0,13.38,0.0
2018,6,15,5,15,228.0,29.0,3.6,12.65,53.0,22.14,10.54
2018,6,15,5,30,351.0,41.0,3.7,13.0,85.0,33.68,23.48
2018,6,15,5,45,440.5,48.5,3.85,13.4,128.5,39.63,29.42
2018,6,15,6,0,530.0,56.0,4.0,13.8,172.0,45.72,35.17
2018,6,15,6,15,585.0,61.5,4.0,14.3,220.0,50.0,39.1
2018,6,15,6,30,640.0,67.0,4.0,14.8,268.0,54.33,42.92
2018,6,15,6,45,680.0,71.0,4.0,15.3,318.5,57.4,45.49
2018,6,15,7,0,720.0,75.0,4.0,15.8,369.0,65.41,52.32
2018,6,15,7,15,749.5,79.0,4.0,16.4,420.0,68.46,54.69
2018,6,15,7,30,779.0,83.0,4.0,17.0,471.0,71.45,56.96
2018,6,15,7,45,800.5,85.5,4.0,17.65,520.0,73.16,58.09
2018,6,15,8,0,822.0,88.0,4.0,18.3,569.0,74.82,59.17
2018,6,15,8,15,838.0,90.5,4.05,18.85,615.0,85.01,67.54
2018,6,15,8,30,854.0,93.0,4.1,19.4,661.0,86.95,68.84
2018,6,15,8,45,866.5,94.5,4.1,19.95,703.5,88.06,69.43
2018,6,15,9,0,879.0,96.0,4.1,20.5,746.0,89.04,69.93
2018,6,15,9,15,885.5,100.0,4.15,20.9,783.5,91.03,71.33
2018,6,15,9,30,892.0,104.0,4.2,21.3,821.0,92.78,72.54
2018,6,15,9,45,895.0,107.5,4.2,21.75,852.0,131.87,76.96
2018,6,15,10,0,898.0,111.0,4.2,22.2,883.0,187.02,106.49
2018,6,15,10,15,904.0,112.0,4.25,22.45,909.5,241.9,146.69
2018,6,15,10,30,910.0,113.0,4.3,22.7,936.0,297.38,192.74
2018,6,15,10,45,914.0,114.0,4.35,23.0,956.0,352.66,240.79
2018,6,15,11,0,918.0,115.0,4.4,23.3,976.0,407.94,289.12
2018,6,15,11,15,921.0,115.0,4.45,23.35,988.5,462.02,336.27
2018,6,15,11,30,924.0,115.0,4.5,23.4,1001.0,515.6,382.05
2018,6,15,11,45,925.0,115.5,4.55,23.5,1007.0,567.81,425.6
2018,6,15,12,0,926.0,116.0,4.6,23.6,1013.0,619.0,467.26
2018,6,15,12,15,924.5,116.5,4.7,23.55,1010.5,667.45,506.36
2018,6,15,12,30,923.0,117.0,4.8,23.5,1008.0,714.22,543.44
2018,6,15,12,45,919.5,118.0,4.85,23.45,998.5,758.03,577.46
2018,6,15,13,0,916.0,119.0,4.9,23.4,989.0,799.52,609.13
2018,6,15,13,15,913.5,117.5,5.0,23.2,972.5,837.19,636.87
2018,6,15,13,30,911.0,116.0,5.1,23.0,956.0,872.06,662.71
2018,6,15,13,45,906.5,114.5,5.15,22.8,932.5,902.22,685.05
2018,6,15,14,0,902.0,113.0,5.2,22.6,909.0,929.17,705.27
2018,6,15,14,15,895.5,111.5,5.2,22.2,879.5,950.96,722.29
2018,6,15,14,30,889.0,110.0,5.2,21.8,850.0,969.29,737.09
2018,6,15,14,45,881.0,108.0,5.25,21.45,815.0,982.14,748.5
2018,6,15,15,0,873.0,106.0,5.3,21.1,780.0,991.42,757.67
2018,6,15,15,15,861.5,103.5,5.3,21.1,739.5,993.08,760.34
2018,6,15,15,30,850.0,101.0,5.3,21.1,699.0,991.14,760.7
2018,6,15,15,45,837.0,98.0,5.25,20.2,655.0,983.58,759.65
2018,6,15,16,0,824.0,95.0,5.2,19.3,611.0,985.91,765.74
2018,6,15,16,15,809.0,90.5,5.1,18.8,564.0,967.52,755.65
2018,6,15,16,30,794.0,86.0,5.0,18.3,517.0,945.88,743.35
2018,6,15,16,45,772.5,81.5,4.9,17.75,467.5,914.6,724.14
2018,6,15,17,0,751.0,77.0,4.8,17.2,418.0,880.63,702.69
2018,6,15,17,15,720.5,73.0,4.7,16.7,368.0,836.01,672.72
2018,6,15,17,30,690.0,69.0,4.6,16.2,318.0,789.51,640.49
2018,6,15,17,45,647.0,64.0,4.45,15.7,269.0,735.33,600.88
2018,6,15,18,0,604.0,59.0,4.3,15.2,220.0,674.75,554.56
2018,6,15,18,15,533.0,53.0,4.15,14.7,173.5,588.06,485.41
2018,6,15,18,30,462.0,47.0,4.0,14.2,127.0,503.61,414.94
2018,6,15,18,45,353.5,38.5,3.85,13.7,88.5,388.27,315.36
2018,6,15,19,0,245.0,30.0,3.7,13.2,50.0,274.52,189.76
2018,6,15,19,15,136.0,17.5,3.7,13.0,27.5,114.52,0.0
2018,6,15,19,30,27.0,5.0,3.7,12.8,5.0,3.93,0.0
2018,6,15,19,45,13.5,2.5,3.7,12.55,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,16,4,45,47.5,8.5,2.4,11.6,10.0,6.69,0.0
2018,6,16,5,0,95.0,17.0,2.4,11.8,20.0,13.38,0.0
2018,6,16,5,15,214.5,29.5,2.45,12.2,52.0,22.45,10.76
2018,6,16,5,30,334.0,42.0,2.5,12.6,84.0,34.44,24.19
2018,6,16,5,45,424.0,50.0,2.55,13.0,127.5,40.74,30.46
2018,6,16,6,0,514.0,58.0,2.6,13.4,171.0,47.14,36.51
2018,6,16,6,15,573.0,64.0,2.55,13.95,219.5,51.76,40.74
2018,6,16,6,30,632.0,70.0,2.5,14.5,268.0,56.42,44.84
2018,6,16,6,45,674.5,74.0,2.5,15.05,319.0,59.44,47.34
2018,6,16,7,0,717.0,78.0,2.5,15.6,370.0,67.61,54.31
2018,6,16,7,15,747.5,81.0,2.5,16.3,421.0,69.88,55.94
2018,6,16,7,30,778.0,84.0,2.5,17.0,472.0,72.13,57.54
2018,6,16,7,45,802.0,86.0,2.45,17.65,521.5,73.54,58.4
2018,6,16,8,0,826.0,88.0,2.4,18.3,571.0,74.93,59.24
2018,6,16,8,15,842.5,90.5,2.4,19.0,618.0,85.12,67.57
2018,6,16,8,30,859.0,93.0,2.4,19.7,665.0,87.09,68.83
2018,6,16,8,45,872.5,95.0,2.4,20.4,708.5,88.53,69.66
2018,6,16,9,0,886.0,97.0,2.4,21.1,752.0,89.82,70.37
2018,6,16,9,15,895.5,99.0,2.4,21.75,790.0,90.83,70.86
2018,6,16,9,30,905.0,101.0,2.4,22.4,828.0,91.68,71.24
2018,6,16,9,45,911.0,102.5,2.45,23.05,860.0,129.9,74.72
2018,6,16,10,0,917.0,104.0,2.5,23.7,892.0,185.21,103.5
2018,6,16,10,15,922.0,105.5,2.6,24.2,918.5,241.13,143.84
2018,6,16,10,30,927.0,107.0,2.7,24.7,945.0,297.56,189.87
2018,6,16,10,45,931.0,107.0,2.75,25.2,964.5,353.12,237.24
2018,6,16,11,0,935.0,107.0,2.8,25.7,984.0,408.63,284.74
2018,6,16,11,15,937.5,107.5,2.95,26.0,997.0,463.59,331.5
2018,6,16,11,30,940.0,108.0,3.1,26.3,1010.0,517.99,376.76
2018,6,16,11,45,941.0,109.0,3.25,26.6,1016.0,571.21,419.97
2018,6,16,12,0,942.0,110.0,3.4,26.9,1022.0,623.41,461.23
2018,6,16,12,15,941.0,110.0,3.6,27.0,1020.0,672.43,499.74
2018,6,16,12,30,940.0,110.0,3.8,27.1,1018.0,719.76,536.22
2018,6,16,12,45,937.0,111.0,4.0,27.15,1008.5,764.49,570.27
2018,6,16,13,0,934.0,112.0,4.2,27.2,999.0,806.91,601.81
2018,6,16,13,15,930.5,111.5,4.35,27.05,982.5,845.13,629.11
2018,6,16,13,30,927.0,111.0,4.5,26.9,966.0,880.49,654.5
2018,6,16,13,45,921.5,110.0,4.65,26.75,942.0,910.65,676.69
2018,6,16,14,0,916.0,109.0,4.8,26.6,918.0,937.52,696.95
2018,6,16,14,15,908.5,108.5,4.95,26.15,888.5,959.67,715.05
2018,6,16,14,30,901.0,108.0,5.1,25.7,859.0,978.31,731.03
2018,6,16,14,45,891.5,107.0,5.25,25.3,823.5,990.99,743.03
2018,6,16,15,0,882.0,106.0,5.4,24.9,788.0,1000.05,752.81
2018,6,16,15,15,871.0,104.0,5.4,24.9,747.5,1002.94,756.29
2018,6,16,15,30,860.0,102.0,5.4,24.9,707.0,1002.23,757.5
2018,6,16,15,45,845.5,99.5,5.5,23.6,662.5,993.86,758.28
2018,6,16,16,0,831.0,97.0,5.6,22.3,618.0,995.46,766.17
2018,6,16,16,15,811.0,95.0,5.6,21.55,570.5,975.17,756.33
2018,6,16,16,30,791.0,93.0,5.6,20.8,523.0,951.66,744.23
2018,6,16,16,45,765.5,90.0,5.6,20.05,473.0,918.33,724.84
2018,6,16,17,0,740.0,87.0,5.6,19.3,423.0,882.29,703.05
2018,6,16,17,15,704.0,83.0,5.55,18.55,372.0,839.55,675.36
2018,6,16,17,30,668.0,79.0,5.5,17.8,321.0,788.71,640.6
2018,6,16,17,45,617.0,73.5,5.45,17.05,270.5,720.51,591.04
2018,6,16,18,0,566.0,68.0,5.4,16.3,220.0,652.22,539.19
2018,6,16,18,15,491.0,61.5,5.25,15.7,173.5,561.61,466.33
2018,6,16,18,30,416.0,55.0,5.1,15.1,127.0,472.68,391.6
2018,6,16,18,45,306.5,44.0,4.95,14.5,88.0,355.72,290.24
2018,6,16,19,0,197.0,33.0,4.8,13.9,49.0,246.68,171.83
2018,6,16,19,15,107.0,19.0,4.75,13.6,27.0,94.28,0.0
2018,6,16,19,30,17.0,5.0,4.7,13.3,5.0,3.93,0.0
2018,6,16,19,45,8.5,2.5,4.65,13.0,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,17,4,45,1.5,3.0,2.4,12.2,3.0,2.36,0.0
2018,6,17,5,0,3.0,6.0,2.4,12.3,6.0,4.72,0.0
2018,6,17,5,15,1.5,12.5,2.45,12.6,12.5,9.5,1.26
2018,6,17,5,30,0.0,19.0,2.5,12.9,19.0,14.45,6.88
2018,6,17,5,45,0.0,29.0,2.55,13.2,29.0,22.11,13.97
2018,6,17,6,0,0.0,39.0,2.6,13.5,39.0,29.79,21.03
2018,6,17,6,15,0.5,58.5,2.55,13.8,58.5,44.65,34.44
2018,6,17,6,30,1.0,78.0,2.5,14.1,78.0,58.74,46.98
2018,6,17,6,45,3.5,104.0,2.45,14.45,105.0,76.98,62.98
2018,6,17,7,0,6.0,130.0,2.4,14.8,132.0,94.86,78.41
2018,6,17,7,15,65.5,167.0,2.35,15.15,199.0,115.99,96.41
2018,6,17,7,30,125.0,204.0,2.3,15.5,266.0,134.34,111.71
2018,6,17,7,45,152.0,227.5,2.3,15.85,311.0,147.83,122.66
2018,6,17,8,0,179.0,251.0,2.3,16.2,356.0,160.94,133.16
2018,6,17,8,15,157.0,273.0,2.25,16.65,370.5,171.61,141.45
2018,6,17,8,30,135.0,295.0,2.2,17.1,385.0,181.73,149.21
2018,6,17,8,45,220.0,304.5,2.15,17.55,462.0,188.81,154.38
2018,6,17,9,0,305.0,314.0,2.1,18.0,539.0,182.45,148.47
2018,6,17,9,15,462.0,270.0,2.0,18.45,631.0,151.86,122.63
2018,6,17,9,30,619.0,226.0,1.9,18.9,723.0,127.74,102.24
2018,6,17,9,45,696.0,200.0,1.85,19.35,780.5,146.35,94.38
2018,6,17,10,0,773.0,174.0,1.8,19.8,838.0,195.26,118.61
2018,6,17,10,15,819.5,155.5,1.8,20.35,879.0,241.54,150.18
2018,6,17,10,30,866.0,137.0,1.8,20.9,920.0,298.31,194.71
2018,6,17,10,45,880.0,132.5,1.8,21.5,943.0,351.49,239.68
2018,6,17,11,0,894.0,128.0,1.8,22.1,966.0,405.61,285.56
2018,6,17,11,15,897.5,128.0,1.85,22.55,979.0,458.81,330.5
2018,6,17,11,30,901.0,128.0,1.9,23.0,992.0,511.62,373.97
2018,6,17,11,45,904.0,127.0,1.95,23.45,998.5,562.99,415.11
2018,6,17,12,0,907.0,126.0,2.0,23.9,1005.0,613.56,454.4
2018,6,17,12,15,907.5,125.5,2.1,24.2,1003.5,661.9,491.5
2018,6,17,12,30,908.0,125.0,2.2,24.5,1002.0,708.78,526.64
2018,6,17,12,45,907.5,123.5,2.25,24.85,993.0,752.45,558.37
2018,6,17,13,0,907.0,122.0,2.3,25.2,984.0,793.94,587.94
2018,6,17,13,15,904.0,121.0,2.4,25.35,968.0,831.44,613.56
2018,6,17,13,30,901.0,120.0,2.5,25.5,952.0,866.15,637.27
2018,6,17,13,45,897.0,119.0,2.55,25.65,929.5,897.07,658.07
2018,6,17,14,0,893.0,118.0,2.6,25.8,907.0,924.86,676.85
2018,6,17,14,15,887.5,116.0,2.65,25.8,878.5,947.09,692.47
2018,6,17,14,30,882.0,114.0,2.7,25.8,850.0,965.91,706.01
2018,6,17,14,45,873.5,112.0,2.75,25.8,814.5,978.35,715.56
2018,6,17,15,0,865.0,110.0,2.8,25.8,779.0,987.21,723.0
2018,6,17,15,15,853.5,108.0,2.8,25.8,739.0,989.53,725.92
2018,6,17,15,30,842.0,106.0,2.8,25.8,699.0,988.29,726.74
2018,6,17,15,45,828.0,102.5,2.85,25.5,654.5,992.98,732.96
2018,6,17,16,0,814.0,99.0,2.9,25.2,610.0,980.42,727.89
2018,6,17,16,15,795.5,95.5,2.95,24.9,562.5,959.88,717.67
2018,6,17,16,30,777.0,92.0,3.0,24.6,515.0,936.15,705.29
2018,6,17,16,45,752.5,88.0,3.05,24.3,465.5,902.75,686.12
2018,6,17,17,0,728.0,84.0,3.1,24.0,416.0,866.72,664.75
2018,6,17,17,15,694.0,79.5,3.1,23.45,365.5,824.91,639.02
2018,6,17,17,30,660.0,75.0,3.1,22.9,315.0,775.59,606.99
2018,6,17,17,45,612.5,69.5,3.15,22.35,265.5,710.99,562.62
2018,6,17,18,0,565.0,64.0,3.2,21.8,216.0,646.3,516.0
2018,6,17,18,15,496.5,57.0,3.15,20.9,170.5,561.32,451.52
2018,6,17,18,30,428.0,50.0,3.1,20.0,125.0,478.39,385.15
2018,6,17,18,45,328.0,40.0,3.0,19.15,87.0,369.16,293.75
2018,6,17,19,0,228.0,30.0,2.9,18.3,49.0,265.57,183.26
2018,6,17,19,15,126.5,17.5,2.95,17.7,27.0,107.62,0.0
2018,6,17,19,30,25.0,5.0,3.0,17.1,5.0,3.93,0.0
2018,6,17,19,45,12.5,2.5,3.05,16.5,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.5,1.65,12.35,2.5,0.0,0.0
2018,6,18,5,0,8.0,5.0,1.8,12.7,5.0,3.93,0.0
2018,6,18,5,15,8.5,9.0,1.9,13.3,9.5,7.07,0.0
2018,6,18,5,30,9.0,13.0,2.0,13.9,14.0,10.23,3.19
2018,6,18,5,45,4.5,19.0,2.1,14.45,19.5,14.47,7.15
2018,6,18,6,0,0.0,25.0,2.2,15.0,25.0,19.03,11.32
2018,6,18,6,15,0.0,34.0,2.15,15.6,34.0,25.93,17.53
2018,6,18,6,30,0.0,43.0,2.1,16.2,43.0,32.85,23.66
2018,6,18,6,45,0.0,63.0,2.05,16.8,63.0,48.28,37.2
2018,6,18,7,0,0.0,83.0,2.0,17.4,83.0,63.3,50.16
2018,6,18,7,15,10.0,125.5,1.95,18.05,130.5,93.01,75.57
2018,6,18,7,30,20.0,168.0,1.9,18.7,178.0,121.41,99.33
2018,6,18,7,45,82.5,209.0,1.85,19.35,256.5,142.14,116.16
2018,6,18,8,0,145.0,250.0,1.8,20.0,335.0,159.59,129.99
2018,6,18,8,15,423.0,198.0,1.85,20.65,473.5,123.52,99.23
2018,6,18,8,30,701.0,146.0,1.9,21.3,612.0,97.85,77.34
2018,6,18,8,45,768.5,129.0,2.0,22.0,670.5,95.97,75.39
2018,6,18,9,0,836.0,112.0,2.1,22.7,729.0,96.38,75.34
2018,6,18,9,15,845.0,115.0,2.2,23.3,766.5,97.58,75.98
2018,6,18,9,30,854.0,118.0,2.3,23.9,804.0,98.57,76.47
2018,6,18,9,45,859.5,121.5,2.4,24.45,836.0,134.59,79.72
2018,6,18,10,0,865.0,125.0,2.5,25.0,868.0,188.14,107.42
2018,6,18,10,15,871.5,126.5,2.6,25.45,894.5,241.64,145.54
2018,6,18,10,30,878.0,128.0,2.7,25.9,921.0,295.83,189.31
2018,6,18,10,45,883.0,128.5,2.8,26.35,941.0,349.53,234.78
2018,6,18,11,0,888.0,129.0,2.9,26.8,961.0,403.36,280.59
2018,6,18,11,15,884.5,133.5,3.0,27.15,972.0,455.99,325.12
2018,6,18,11,30,881.0,138.0,3.1,27.5,983.0,507.64,367.81
2018,6,18,11,45,791.5,199.5,3.2,27.9,962.0,555.08,405.93
2018,6,18,12,0,702.0,261.0,3.3,28.3,941.0,597.09,438.11
2018,6,18,12,15,735.0,240.0,3.4,28.45,951.0,647.49,476.42
2018,6,18,12,30,768.0,219.0,3.5,28.6,961.0,698.31,514.42
2018,6,18,12,45,715.0,250.5,3.6,28.75,936.0,729.44,536.88
2018,6,18,13,0,662.0,282.0,3.7,28.9,911.0,755.03,554.99
2018,6,18,13,15,710.0,245.5,3.75,28.85,910.0,800.84,588.97
2018,6,18,13,30,758.0,209.0,3.8,28.8,909.0,844.76,621.42
2018,6,18,13,45,828.0,161.5,3.9,28.75,908.5,888.28,652.8
2018,6,18,14,0,898.0,114.0,4.0,28.7,908.0,925.17,678.5
2018,6,18,14,15,886.0,115.0,4.0,28.5,876.5,944.34,692.4
2018,6,18,14,30,874.0,116.0,4.0,28.3,845.0,959.93,704.18
2018,6,18,14,45,872.5,110.5,4.0,28.05,812.5,975.51,716.26
2018,6,18,15,0,871.0,105.0,4.0,27.8,780.0,987.54,726.17
2018,6,18,15,15,859.5,103.5,4.0,27.8,740.0,990.39,729.45
2018,6,18,15,30,848.0,102.0,4.0,27.8,700.0,989.69,730.63
2018,6,18,15,45,834.0,99.0,3.95,27.1,655.5,981.27,728.55
2018,6,18,16,0,820.0,96.0,3.9,26.4,611.0,982.78,733.33
2018,6,18,16,15,802.5,92.5,3.9,25.95,564.0,963.26,723.55
2018,6,18,16,30,785.0,89.0,3.9,25.5,517.0,940.54,711.7
2018,6,18,16,45,761.5,85.0,3.85,25.05,467.5,908.12,692.73
2018,6,18,17,0,738.0,81.0,3.8,24.6,418.0,873.05,671.62
2018,6,18,17,15,705.5,76.5,3.7,23.9,367.5,826.09,641.91
2018,6,18,17,30,673.0,72.0,3.6,23.2,317.0,784.0,614.8
2018,6,18,17,45,627.5,67.0,3.45,22.5,268.0,721.77,571.45
2018,6,18,18,0,582.0,62.0,3.3,21.8,219.0,659.35,526.08
2018,6,18,18,15,515.0,55.0,3.1,21.0,173.0,575.35,461.86
2018,6,18,18,30,448.0,48.0,2.9,20.2,127.0,493.46,396.04
2018,6,18,18,45,348.5,38.5,2.7,19.35,88.5,384.81,305.36
2018,6,18,19,0,249.0,29.0,2.5,18.5,50.0,280.19,194.77
2018,6,18,19,15,139.0,17.0,2.5,18.0,27.5,116.58,0.0
2018,6,18,19,30,29.0,5.0,2.5,17.5,5.0,3.93,0.0
2018,6,18,19,45,14.5,2.5,2.45,16.95,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,4,45,52.0,7.5,2.35,12.95,9.5,0.0,0.0
2018,6,19,5,0,104.0,15.0,2.4,13.1,19.0,11.8,0.0
2018,6,19,5,15,138.5,25.0,2.45,13.5,38.0,18.94,7.91
2018,6,19,5,30,173.0,35.0,2.5,13.9,57.0,26.35,17.06
2018,6,19,5,45,201.0,47.5,2.5,14.25,83.5,35.33,25.54
2018,6,19,6,0,229.0,60.0,2.5,14.6,110.0,44.09,33.61
2018,6,19,6,15,131.0,86.5,2.5,15.05,116.5,63.04,50.55
2018,6,19,6,30,33.0,113.0,2.5,15.5,123.0,80.07,65.53
2018,6,19,6,45,133.5,132.0,2.5,15.9,184.5,92.19,75.94
2018,6,19,7,0,234.0,151.0,2.5,16.3,246.0,102.57,84.65
2018,6,19,7,15,457.5,127.0,2.45,16.8,343.5,88.53,72.03
2018,6,19,7,30,681.0,103.0,2.4,17.3,441.0,77.04,61.71
2018,6,19,7,45,686.0,114.5,2.4,17.85,485.0,83.36,66.81
2018,6,19,8,0,691.0,126.0,2.4,18.4,529.0,89.23,71.46
2018,6,19,8,15,770.5,108.5,2.4,19.2,592.0,86.02,68.26
2018,6,19,8,30,850.0,91.0,2.4,20.0,655.0,85.66,67.54
2018,6,19,8,45,865.0,92.5,2.35,20.8,699.0,86.87,68.16
2018,6,19,9,0,880.0,94.0,2.3,21.6,743.0,87.96,68.68
2018,6,19,9,15,891.0,95.0,2.35,22.35,781.5,88.53,68.78
2018,6,19,9,30,902.0,96.0,2.4,23.1,820.0,88.97,68.8
2018,6,19,9,45,911.5,95.5,2.4,23.85,853.0,124.29,70.88
2018,6,19,10,0,921.0,95.0,2.4,24.6,886.0,178.82,98.28
2018,6,19,10,15,926.5,96.0,2.45,25.2,912.5,234.62,138.03
2018,6,19,10,30,932.0,97.0,2.5,25.8,939.0,290.96,183.6
2018,6,19,10,45,937.0,97.5,2.55,26.4,960.0,347.21,231.16
2018,6,19,11,0,942.0,98.0,2.6,27.0,981.0,403.54,278.92
2018,6,19,11,15,945.0,98.5,2.7,27.35,994.5,458.92,325.63
2018,6,19,11,30,948.0,99.0,2.8,27.7,1008.0,513.78,370.81
2018,6,19,11,45,949.0,99.5,2.9,28.05,1014.0,566.91,413.5
2018,6,19,12,0,950.0,100.0,3.0,28.4,1020.0,618.97,454.17
2018,6,19,12,15,946.5,102.0,3.05,28.6,1017.5,668.05,491.7
2018,6,19,12,30,943.0,104.0,3.1,28.8,1015.0,715.3,526.96
2018,6,19,12,45,937.5,107.0,3.15,29.0,1005.5,759.85,559.47
2018,6,19,13,0,932.0,110.0,3.2,29.2,996.0,801.98,589.34
2018,6,19,13,15,930.0,109.0,3.25,29.25,980.5,840.91,615.68
2018,6,19,13,30,928.0,108.0,3.3,29.3,965.0,877.08,640.11
2018,6,19,13,45,923.5,107.0,3.4,29.35,942.0,908.15,661.46
2018,6,19,14,0,919.0,106.0,3.5,29.4,919.0,936.01,680.76
2018,6,19,14,15,912.5,104.5,3.5,29.25,889.5,958.21,696.39
2018,6,19,14,30,906.0,103.0,3.5,29.1,860.0,976.89,709.87
2018,6,19,14,45,897.5,101.5,3.55,28.95,824.5,990.1,720.29
2018,6,19,15,0,889.0,100.0,3.6,28.8,789.0,999.69,728.55
2018,6,19,15,15,878.0,98.0,3.6,28.8,748.5,1002.63,731.89
2018,6,19,15,30,867.0,96.0,3.6,28.8,708.0,1001.96,733.09
2018,6,19,15,45,852.5,94.0,3.65,28.1,663.5,994.18,732.18
2018,6,19,16,0,838.0,92.0,3.7,27.4,619.0,982.98,729.15
2018,6,19,16,15,819.5,89.0,3.7,26.75,571.0,976.19,728.7
2018,6,19,16,30,801.0,86.0,3.7,26.1,523.0,953.03,717.19
2018,6,19,16,45,778.0,82.5,3.65,25.5,473.5,921.66,699.56
2018,6,19,17,0,755.0,79.0,3.6,24.9,424.0,887.59,679.76
2018,6,19,17,15,723.0,75.0,3.55,23.95,373.5,841.56,651.87
2018,6,19,17,30,691.0,71.0,3.5,23.0,323.0,800.08,626.27
2018,6,19,17,45,645.5,66.0,3.45,22.05,273.0,737.48,583.88
2018,6,19,18,0,600.0,61.0,3.4,21.1,223.0,674.66,539.24
2018,6,19,18,15,534.0,54.5,3.35,20.15,176.5,591.76,476.58
2018,6,19,18,30,468.0,48.0,3.3,19.2,130.0,510.81,411.87
2018,6,19,18,45,367.5,39.0,3.2,18.25,91.0,401.14,320.19
2018,6,19,19,0,267.0,30.0,3.1,17.3,52.0,295.57,208.45
2018,6,19,19,15,150.0,17.5,3.1,16.75,28.5,125.23,0.0
2018,6,19,19,30,33.0,5.0,3.1,16.2,5.0,27.19,0.0
2018,6,19,19,45,16.5,2.5,3.1,15.65,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,20,4,45,70.5,8.0,2.55,11.4,10.5,0.0,0.0
2018,6,20,5,0,141.0,16.0,2.7,11.6,21.0,12.59,0.0
2018,6,20,5,15,272.0,26.0,2.8,12.15,53.5,21.45,9.67
2018,6,20,5,30,403.0,36.0,2.9,12.7,86.0,29.81,20.13
2018,6,20,5,45,317.0,42.5,2.95,13.25,92.5,33.94,24.41
2018,6,20,6,0,231.0,49.0,3.0,13.8,99.0,36.54,27.0
2018,6,20,6,15,133.5,76.5,3.0,14.4,107.0,55.24,43.76
2018,6,20,6,30,36.0,104.0,3.0,15.0,115.0,74.8,61.02
2018,6,20,6,45,163.0,121.5,3.0,15.6,186.0,86.58,71.13
2018,6,20,7,0,290.0,139.0,3.0,16.2,257.0,96.52,79.45
2018,6,20,7,15,515.0,116.0,3.0,16.85,358.5,83.89,68.02
2018,6,20,7,30,740.0,93.0,3.0,17.5,460.0,77.73,62.28
2018,6,20,7,45,798.0,86.5,3.05,18.2,519.5,73.81,58.51
2018,6,20,8,0,856.0,80.0,3.1,18.9,579.0,78.76,62.4
2018,6,20,8,15,872.0,82.0,3.1,19.55,626.0,80.72,63.7
2018,6,20,8,30,888.0,84.0,3.1,20.2,673.0,82.56,64.89
2018,6,20,8,45,900.0,86.0,3.1,20.9,716.5,84.14,65.86
2018,6,20,9,0,912.0,88.0,3.1,21.6,760.0,85.58,66.71
2018,6,20,9,15,914.5,93.0,3.1,22.2,797.0,88.21,68.59
2018,6,20,9,30,917.0,98.0,3.1,22.8,834.0,90.54,70.22
2018,6,20,9,45,916.0,105.5,3.15,23.4,866.0,129.16,75.11
2018,6,20,10,0,915.0,113.0,3.2,24.0,898.0,187.01,105.33
2018,6,20,10,15,921.0,114.5,3.25,24.45,925.5,243.08,145.37
2018,6,20,10,30,927.0,116.0,3.3,24.9,953.0,299.79,191.43
2018,6,20,10,45,932.0,116.0,3.35,25.4,973.5,355.78,239.12
2018,6,20,11,0,937.0,116.0,3.4,25.9,994.0,411.84,287.12
2018,6,20,11,15,940.5,116.0,3.55,26.1,1007.5,467.19,334.43
2018,6,20,11,30,944.0,116.0,3.7,26.3,1021.0,522.08,380.39
2018,6,20,11,45,946.0,116.0,3.8,26.55,1027.5,575.58,423.99
2018,6,20,12,0,948.0,116.0,3.9,26.8,1034.0,628.13,465.7
2018,6,20,12,15,949.0,114.5,4.0,26.8,1032.5,677.86,504.82
2018,6,20,12,30,950.0,113.0,4.1,26.8,1031.0,726.01,541.95
2018,6,20,12,45,949.5,112.0,4.2,26.8,1022.5,771.62,576.53
2018,6,20,13,0,949.0,111.0,4.3,26.8,1014.0,814.98,608.64
2018,6,20,13,15,946.5,110.0,4.4,26.6,997.5,854.27,636.61
2018,6,20,13,30,944.0,109.0,4.5,26.4,981.0,890.71,662.66
2018,6,20,13,45,940.0,107.5,4.55,26.2,958.0,922.39,685.32
2018,6,20,14,0,936.0,106.0,4.6,26.0,935.0,950.79,705.99
2018,6,20,14,15,930.0,104.5,4.6,25.7,905.0,973.98,723.16
2018,6,20,14,30,924.0,103.0,4.6,25.4,875.0,993.62,738.13
2018,6,20,14,45,916.5,101.0,4.55,25.15,839.5,1007.71,748.96
2018,6,20,15,0,909.0,99.0,4.5,24.9,804.0,1018.12,757.68
2018,6,20,15,15,898.0,97.0,4.5,24.9,763.0,1021.36,761.33
2018,6,20,15,30,887.0,95.0,4.5,24.9,722.0,1020.92,762.73
2018,6,20,15,45,873.5,92.5,4.4,24.1,677.0,1013.73,761.58
2018,6,20,16,0,860.0,90.0,4.3,23.3,632.0,1003.02,758.2
2018,6,20,16,15,843.0,87.0,4.25,22.75,583.5,997.65,758.14
2018,6,20,16,30,826.0,84.0,4.2,22.2,535.0,975.95,746.87
2018,6,20,16,45,802.5,80.5,4.1,21.6,484.5,943.91,728.24
2018,6,20,17,0,779.0,77.0,4.0,21.0,434.0,909.1,707.39
2018,6,20,17,15,748.0,73.0,3.9,20.3,382.5,863.75,678.72
2018,6,20,17,30,717.0,69.0,3.8,19.6,331.0,816.45,647.72
2018,6,20,17,45,673.0,64.0,3.7,18.85,280.5,760.69,609.26
2018,6,20,18,0,629.0,59.0,3.6,18.1,230.0,698.63,564.12
2018,6,20,18,15,564.0,53.0,3.45,17.4,182.5,616.59,500.83
2018,6,20,18,30,499.0,47.0,3.3,16.7,135.0,536.39,435.58
2018,6,20,18,45,398.0,38.5,3.15,15.95,95.0,425.94,342.32
2018,6,20,19,0,297.0,30.0,3.0,15.2,55.0,319.93,228.63
2018,6,20,19,15,168.0,18.0,2.95,14.8,30.5,139.09,0.0
2018,6,20,19,30,39.0,6.0,2.9,14.4,6.0,32.22,0.0
2018,6,20,19,45,19.5,3.0,2.9,13.95,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,21,4,45,72.0,8.0,2.85,11.25,10.5,0.0,0.0
2018,6,21,5,0,144.0,16.0,3.0,11.5,21.0,12.59,0.0
2018,6,21,5,15,279.0,26.0,3.05,11.95,54.0,21.48,9.56
2018,6,21,5,30,414.0,36.0,3.1,12.4,87.0,29.88,20.2
2018,6,21,5,45,434.0,46.0,3.15,12.85,120.5,37.61,27.68
2018,6,21,6,0,454.0,56.0,3.2,13.3,154.0,45.05,34.64
2018,6,21,6,15,389.0,79.0,3.2,13.9,178.5,58.45,46.7
2018,6,21,6,30,324.0,102.0,3.2,14.5,203.0,72.52,59.12
2018,6,21,6,45,456.5,101.5,3.2,15.1,271.0,73.64,59.88
2018,6,21,7,0,589.0,101.0,3.2,15.7,339.0,76.33,61.95
2018,6,21,7,15,706.5,88.5,3.2,16.35,411.5,68.87,55.06
2018,6,21,7,30,824.0,76.0,3.2,17.0,484.0,67.53,53.56
2018,6,21,7,45,844.5,78.0,3.15,17.7,534.0,76.76,61.2
2018,6,21,8,0,865.0,80.0,3.1,18.4,584.0,78.98,62.71
2018,6,21,8,15,880.5,82.5,3.1,19.05,631.5,81.26,64.28
2018,6,21,8,30,896.0,85.0,3.1,19.7,679.0,83.39,65.73
2018,6,21,8,45,907.5,87.0,3.05,20.4,722.5,84.95,66.68
2018,6,21,9,0,919.0,89.0,3.0,21.1,766.0,86.37,67.51
2018,6,21,9,15,929.0,90.5,3.0,21.75,805.5,87.31,67.97
2018,6,21,9,30,939.0,92.0,3.0,22.4,845.0,88.12,68.32
2018,6,21,9,45,947.5,92.5,2.95,23.1,879.0,123.73,70.51
2018,6,21,10,0,956.0,93.0,2.9,23.8,913.0,180.67,98.94
2018,6,21,10,15,961.5,93.5,2.9,24.4,940.0,238.14,139.81
2018,6,21,10,30,967.0,94.0,2.9,25.0,967.0,296.14,186.85
2018,6,21,10,45,971.0,95.0,2.85,25.6,988.0,354.33,236.19
2018,6,21,11,0,975.0,96.0,2.8,26.2,1009.0,412.47,285.6
2018,6,21,11,15,977.0,96.0,2.85,26.65,1022.0,468.93,333.26
2018,6,21,11,30,979.0,96.0,2.9,27.1,1035.0,524.69,379.16
2018,6,21,11,45,980.0,96.5,2.9,27.55,1041.0,579.42,422.75
2018,6,21,12,0,981.0,97.0,2.9,28.0,1047.0,633.01,464.09
2018,6,21,12,15,975.5,100.5,3.0,28.25,1044.0,683.46,502.65
2018,6,21,12,30,970.0,104.0,3.1,28.5,1041.0,731.89,538.79
2018,6,21,12,45,962.0,108.0,3.2,28.75,1030.0,776.72,571.57
2018,6,21,13,0,954.0,112.0,3.3,29.0,1019.0,818.92,601.61
2018,6,21,13,15,951.0,111.5,3.4,29.1,1003.0,858.51,628.49
2018,6,21,13,30,948.0,111.0,3.5,29.2,987.0,895.24,653.41
2018,6,21,13,45,944.0,109.5,3.55,29.25,963.5,927.17,675.0
2018,6,21,14,0,940.0,108.0,3.6,29.3,940.0,955.81,694.49
2018,6,21,14,15,934.0,106.0,3.65,29.15,910.0,978.74,710.89
2018,6,21,14,30,928.0,104.0,3.7,29.0,880.0,998.07,725.12
2018,6,21,14,45,920.5,102.0,3.7,28.85,844.5,1012.33,735.89
2018,6,21,15,0,913.0,100.0,3.7,28.7,809.0,1022.9,744.45
2018,6,21,15,15,902.0,98.5,3.7,28.7,768.0,1026.84,748.46
2018,6,21,15,30,891.0,97.0,3.7,28.7,727.0,1027.11,750.29
2018,6,21,15,45,878.5,94.0,3.65,28.1,682.0,1020.5,749.26
2018,6,21,16,0,866.0,91.0,3.6,27.5,637.0,1010.31,746.05
2018,6,21,16,15,849.0,88.5,3.5,27.05,589.0,1005.71,745.87
2018,6,21,16,30,832.0,86.0,3.4,26.6,541.0,984.69,734.77
2018,6,21,16,45,808.0,83.0,3.35,26.15,490.0,952.8,716.73
2018,6,21,17,0,784.0,80.0,3.3,25.7,439.0,918.1,696.53
2018,6,21,17,15,751.5,76.0,3.2,24.9,387.0,871.2,667.94
2018,6,21,17,30,719.0,72.0,3.1,24.1,335.0,822.32,637.03
2018,6,21,17,45,673.5,66.5,3.0,23.3,283.5,765.0,598.69
2018,6,21,18,0,628.0,61.0,2.9,22.5,232.0,700.78,553.37
2018,6,21,18,15,560.5,54.5,2.6,21.4,184.0,615.76,489.63
2018,6,21,18,30,493.0,48.0,2.3,20.3,136.0,532.7,424.02
2018,6,21,18,45,387.5,39.5,1.95,19.2,95.5,418.53,330.18
2018,6,21,19,0,282.0,31.0,1.6,18.1,55.0,309.2,218.18
2018,6,21,19,15,158.0,18.0,1.6,17.55,30.0,131.74,0.0
2018,6,21,19,30,34.0,5.0,1.6,17.0,5.0,27.93,0.0
2018,6,21,19,45,17.0,2.5,1.6,16.4,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,22,4,45,58.0,8.0,1.65,12.25,10.0,0.0,0.0
2018,6,22,5,0,116.0,16.0,1.8,12.7,20.0,12.59,0.0
2018,6,22,5,15,244.5,27.0,1.9,13.4,52.0,22.24,9.85
2018,6,22,5,30,373.0,38.0,2.0,14.1,84.0,31.34,21.29
2018,6,22,5,45,459.5,46.0,2.15,14.8,128.0,37.8,27.62
2018,6,22,6,0,546.0,54.0,2.3,15.5,172.0,44.34,33.7
2018,6,22,6,15,602.5,60.0,2.2,16.4,221.5,49.1,37.97
2018,6,22,6,30,659.0,66.0,2.1,17.3,271.0,53.88,42.09
2018,6,22,6,45,699.0,70.5,2.0,18.15,322.5,62.09,49.07
2018,6,22,7,0,739.0,75.0,1.9,19.0,374.0,65.77,51.96
2018,6,22,7,15,768.0,79.5,1.8,20.15,426.0,69.21,54.51
2018,6,22,7,30,797.0,84.0,1.7,21.3,478.0,72.57,56.92
2018,6,22,7,45,819.0,87.0,1.6,22.4,528.5,74.65,58.21
2018,6,22,8,0,841.0,90.0,1.5,23.5,579.0,76.65,59.42
2018,6,22,8,15,857.5,92.5,1.5,24.5,626.5,86.71,67.36
2018,6,22,8,30,874.0,95.0,1.5,25.5,674.0,88.68,68.5
2018,6,22,8,45,886.5,97.0,1.55,26.45,717.5,90.1,69.2
2018,6,22,9,0,899.0,99.0,1.6,27.4,761.0,91.36,69.78
2018,6,22,9,15,907.5,101.5,1.65,28.3,799.5,92.6,70.36
2018,6,22,9,30,916.0,104.0,1.7,29.2,838.0,93.66,70.81
2018,6,22,9,45,921.0,107.0,1.75,30.1,871.0,128.7,73.13
2018,6,22,10,0,926.0,110.0,1.8,31.0,904.0,185.23,100.5
2018,6,22,10,15,932.5,110.5,1.85,31.8,931.5,241.43,138.79
2018,6,22,10,30,939.0,111.0,1.9,32.6,959.0,298.29,182.92
2018,6,22,10,45,943.5,112.0,1.95,33.4,980.0,355.31,229.2
2018,6,22,11,0,948.0,113.0,2.0,34.2,1001.0,412.37,275.57
2018,6,22,11,15,951.0,113.0,2.1,34.75,1014.5,468.08,320.58
2018,6,22,11,30,954.0,113.0,2.2,35.3,1028.0,523.27,364.03
2018,6,22,11,45,955.5,113.0,2.25,35.8,1034.0,577.01,405.07
2018,6,22,12,0,957.0,113.0,2.3,36.3,1040.0,629.72,444.07
2018,6,22,12,15,955.5,114.0,2.45,36.5,1038.5,680.07,481.3
2018,6,22,12,30,954.0,115.0,2.6,36.7,1037.0,728.75,516.52
2018,6,22,12,45,950.0,116.5,2.7,36.9,1027.5,774.1,548.5
2018,6,22,13,0,946.0,118.0,2.8,37.1,1018.0,817.08,578.22
2018,6,22,13,15,943.0,117.0,2.9,37.1,1001.5,856.18,603.99
2018,6,22,13,30,940.0,116.0,3.0,37.1,985.0,892.4,627.92
