Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,13,45,933.5,115.0,3.15,37.05,960.0,922.57,648.48
2018,6,22,14,0,927.0,114.0,3.3,37.0,935.0,949.35,667.03
2018,6,22,14,15,920.0,112.5,3.35,36.8,904.5,971.73,682.69
2018,6,22,14,30,913.0,111.0,3.4,36.6,874.0,990.54,696.27
2018,6,22,14,45,904.0,109.5,3.5,36.4,838.5,1003.82,706.9
2018,6,22,15,0,895.0,108.0,3.6,36.2,803.0,1013.43,715.44
2018,6,22,15,15,883.5,106.0,3.6,36.2,762.0,1016.36,718.68
2018,6,22,15,30,872.0,104.0,3.6,36.2,721.0,1015.63,719.82
2018,6,22,15,45,856.5,101.0,3.65,35.4,675.0,1006.09,718.26
2018,6,22,16,0,841.0,98.0,3.7,34.6,629.0,1006.49,723.25
2018,6,22,16,15,821.5,95.0,3.65,34.0,580.0,985.76,713.36
2018,6,22,16,30,802.0,92.0,3.6,33.4,531.0,961.75,701.44
2018,6,22,16,45,777.0,88.5,3.55,32.8,480.5,928.49,683.24
2018,6,22,17,0,752.0,85.0,3.5,32.2,430.0,892.5,662.89
2018,6,22,17,15,718.5,80.5,3.3,31.2,378.5,851.06,638.47
2018,6,22,17,30,685.0,76.0,3.1,30.2,327.0,801.91,607.86
2018,6,22,17,45,639.0,70.0,2.9,29.15,276.5,737.57,565.37
2018,6,22,18,0,593.0,64.0,2.7,28.1,226.0,672.99,520.7
2018,6,22,18,15,525.0,57.5,2.4,26.75,179.0,588.33,458.91
2018,6,22,18,30,457.0,51.0,2.1,25.4,132.0,505.49,395.13
2018,6,22,18,45,353.5,41.5,1.8,24.05,92.5,392.58,304.57
2018,6,22,19,0,250.0,32.0,1.5,22.7,53.0,289.05,200.97
2018,6,22,19,15,139.0,18.5,1.5,22.05,29.0,118.07,0.0
2018,6,22,19,30,28.0,5.0,1.5,21.4,5.0,23.71,0.0
2018,6,22,19,45,14.0,2.5,1.55,20.75,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.6,19.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.6,18.35,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,4,45,57.5,7.5,1.4,15.45,9.5,0.0,0.0
2018,6,23,5,0,115.0,15.0,1.5,15.9,19.0,11.8,0.0
2018,6,23,5,15,242.5,26.0,1.65,16.7,50.5,21.39,8.89
2018,6,23,5,30,370.0,37.0,1.8,17.5,82.0,30.5,20.23
2018,6,23,5,45,459.0,44.0,1.9,18.3,125.5,36.2,25.8
2018,6,23,6,0,548.0,51.0,2.0,19.1,169.0,42.03,31.17
2018,6,23,6,15,605.5,56.5,2.0,20.0,218.0,46.5,35.14
2018,6,23,6,30,663.0,62.0,2.0,20.9,267.0,51.03,38.98
2018,6,23,6,45,704.0,66.0,1.95,21.8,318.5,58.68,45.39
2018,6,23,7,0,745.0,70.0,1.9,22.7,370.0,62.13,48.05
2018,6,23,7,15,774.0,72.5,2.0,23.8,421.0,64.26,49.48
2018,6,23,7,30,803.0,75.0,2.1,24.9,472.0,66.39,50.87
2018,6,23,7,45,825.0,77.5,2.15,26.05,522.0,68.36,52.09
2018,6,23,8,0,847.0,80.0,2.2,27.2,572.0,78.52,60.08
2018,6,23,8,15,863.0,82.5,2.3,28.05,619.5,80.78,61.53
2018,6,23,8,30,879.0,85.0,2.4,28.9,667.0,82.9,62.86
2018,6,23,8,45,892.0,86.5,2.55,29.75,710.5,84.2,63.52
2018,6,23,9,0,905.0,88.0,2.7,30.6,754.0,85.37,64.08
2018,6,23,9,15,914.0,90.0,2.75,31.35,792.5,86.55,64.68
2018,6,23,9,30,923.0,92.0,2.8,32.1,831.0,87.58,65.16
2018,6,23,9,45,929.0,93.5,2.9,32.9,863.5,121.27,66.96
2018,6,23,10,0,935.0,95.0,3.0,33.7,896.0,177.39,93.58
2018,6,23,10,15,941.0,96.0,3.05,34.35,923.5,234.07,132.1
2018,6,23,10,30,947.0,97.0,3.1,35.0,951.0,291.36,176.64
2018,6,23,10,45,951.5,97.5,3.15,35.7,972.0,348.32,223.07
2018,6,23,11,0,956.0,98.0,3.2,36.4,993.0,405.3,269.72
2018,6,23,11,15,958.0,99.0,3.3,36.75,1006.5,461.41,315.52
2018,6,23,11,30,960.0,100.0,3.4,37.1,1020.0,516.9,359.77
2018,6,23,11,45,961.0,100.0,3.45,37.45,1026.0,570.41,401.31
2018,6,23,12,0,962.0,100.0,3.5,37.8,1032.0,622.81,440.82
2018,6,23,12,15,961.0,100.5,3.55,37.95,1030.5,673.04,478.08
2018,6,23,12,30,960.0,101.0,3.6,38.1,1029.0,721.57,513.22
2018,6,23,12,45,958.5,101.5,3.65,38.3,1021.0,767.79,545.88
2018,6,23,13,0,957.0,102.0,3.7,38.5,1013.0,811.76,575.9
2018,6,23,13,15,954.0,102.0,3.75,38.5,997.0,851.63,602.08
2018,6,23,13,30,951.0,102.0,3.8,38.5,981.0,888.67,626.37
2018,6,23,13,45,947.0,100.5,3.8,38.5,958.0,920.47,647.04
2018,6,23,14,0,943.0,99.0,3.8,38.5,935.0,948.99,665.65
2018,6,23,14,15,938.0,98.5,3.8,38.4,906.5,974.2,682.51
2018,6,23,14,30,933.0,98.0,3.8,38.3,878.0,995.97,697.31
2018,6,23,14,45,925.0,96.5,3.8,38.15,842.5,1010.28,707.72
2018,6,23,15,0,917.0,95.0,3.8,38.0,807.0,1020.9,716.03
2018,6,23,15,15,906.5,93.0,3.8,38.0,766.0,1024.78,719.85
2018,6,23,15,30,896.0,91.0,3.8,38.0,725.0,1024.96,721.56
2018,6,23,15,45,882.0,89.0,3.7,37.5,680.0,1017.95,719.76
2018,6,23,16,0,868.0,87.0,3.6,37.0,635.0,1007.4,715.88
2018,6,23,16,15,851.0,84.0,3.5,36.5,586.5,989.15,707.18
2018,6,23,16,30,834.0,81.0,3.4,36.0,538.0,980.28,704.58
2018,6,23,16,45,811.5,78.5,3.35,35.55,488.0,950.62,688.62
2018,6,23,17,0,789.0,76.0,3.3,35.1,438.0,918.15,670.68
2018,6,23,17,15,758.0,72.0,3.1,34.05,386.5,872.78,644.33
2018,6,23,17,30,727.0,68.0,2.9,33.0,335.0,825.41,615.76
2018,6,23,17,45,682.5,63.0,2.75,31.9,283.5,762.35,575.45
2018,6,23,18,0,638.0,58.0,2.6,30.8,232.0,706.07,537.91
2018,6,23,18,15,570.5,52.0,2.55,29.4,184.0,621.61,478.62
2018,6,23,18,30,503.0,46.0,2.5,28.0,136.0,539.22,417.07
2018,6,23,18,45,400.0,37.5,2.4,26.6,95.5,427.12,328.52
2018,6,23,19,0,297.0,29.0,2.3,25.2,55.0,321.27,223.06
2018,6,23,19,15,168.5,17.5,2.45,24.45,30.5,139.34,0.0
2018,6,23,19,30,40.0,6.0,2.6,23.7,6.0,32.99,0.0
2018,6,23,19,45,20.0,3.0,2.8,22.95,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,3.0,22.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,3.0,21.7,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,3.0,21.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,3.0,20.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,3.0,19.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,3.0,19.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,3.05,18.85,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,24,4,45,35.5,6.5,3.05,15.15,7.5,0.0,0.0
2018,6,24,5,0,71.0,13.0,3.1,15.3,15.0,10.23,0.0
2018,6,24,5,15,156.0,27.0,3.2,15.85,42.5,20.43,8.06
2018,6,24,5,30,241.0,41.0,3.3,16.4,70.0,30.96,20.68
2018,6,24,5,45,311.5,54.5,3.4,16.95,110.0,41.01,30.11
2018,6,24,6,0,382.0,68.0,3.5,17.5,150.0,50.97,39.19
2018,6,24,6,15,438.0,78.5,3.55,18.2,196.0,58.67,46.06
2018,6,24,6,30,494.0,89.0,3.6,18.9,242.0,68.92,54.94
2018,6,24,6,45,536.5,98.0,3.65,19.6,291.0,74.8,59.82
2018,6,24,7,0,579.0,107.0,3.7,20.3,340.0,80.51,64.43
2018,6,24,7,15,614.5,113.0,3.7,21.0,390.0,83.83,66.88
2018,6,24,7,30,650.0,119.0,3.7,21.7,440.0,87.06,69.21
2018,6,24,7,45,677.0,124.0,3.7,22.4,488.5,89.35,70.71
2018,6,24,8,0,704.0,129.0,3.7,23.1,537.0,91.54,72.11
2018,6,24,8,15,725.5,133.0,3.7,23.75,584.0,92.87,72.79
2018,6,24,8,30,747.0,137.0,3.7,24.4,631.0,94.09,73.4
2018,6,24,8,45,764.5,140.0,3.75,25.05,674.5,102.79,80.2
2018,6,24,9,0,782.0,143.0,3.8,25.7,718.0,103.15,80.07
2018,6,24,9,15,804.0,141.0,3.8,26.25,759.0,100.69,77.7
2018,6,24,9,30,826.0,139.0,3.8,26.8,800.0,98.37,75.48
2018,6,24,9,45,848.5,134.0,3.85,27.3,837.5,135.41,81.75
2018,6,24,10,0,871.0,129.0,3.9,27.8,875.0,186.36,105.48
2018,6,24,10,15,878.0,130.5,3.95,28.2,902.5,240.33,143.02
2018,6,24,10,30,885.0,132.0,4.0,28.6,930.0,295.05,186.66
2018,6,24,10,45,890.0,133.0,4.0,29.0,951.0,349.5,232.4
2018,6,24,11,0,895.0,134.0,4.0,29.4,972.0,404.1,278.62
2018,6,24,11,15,899.5,135.0,4.05,29.6,987.0,458.5,324.4
2018,6,24,11,30,904.0,136.0,4.1,29.8,1002.0,512.68,369.03
2018,6,24,11,45,906.0,135.5,4.15,30.0,1008.0,564.28,410.7
2018,6,24,12,0,908.0,135.0,4.2,30.2,1014.0,615.03,450.62
2018,6,24,12,15,910.5,133.0,4.2,30.3,1013.5,664.04,488.34
2018,6,24,12,30,913.0,131.0,4.2,30.4,1013.0,711.71,524.19
2018,6,24,12,45,914.5,128.0,4.25,30.5,1005.0,756.31,557.29
2018,6,24,13,0,916.0,125.0,4.3,30.6,997.0,798.81,588.33
2018,6,24,13,15,912.5,124.5,4.3,30.55,981.0,837.04,614.73
2018,6,24,13,30,909.0,124.0,4.3,30.5,965.0,872.48,638.94
2018,6,24,13,45,903.5,123.5,4.3,30.45,942.0,903.25,660.0
2018,6,24,14,0,898.0,123.0,4.3,30.4,919.0,930.82,678.98
2018,6,24,14,15,890.5,122.0,4.35,30.15,889.5,952.79,695.15
2018,6,24,14,30,883.0,121.0,4.4,29.9,860.0,971.28,709.19
2018,6,24,14,45,873.0,119.5,4.4,29.65,824.5,983.36,718.92
2018,6,24,15,0,863.0,118.0,4.4,29.4,789.0,991.83,726.48
2018,6,24,15,15,851.0,116.0,4.4,29.4,748.5,994.19,729.46
2018,6,24,15,30,839.0,114.0,4.4,29.4,708.0,1007.2,739.71
2018,6,24,15,45,821.5,111.5,4.45,28.5,662.5,996.26,737.1
2018,6,24,16,0,804.0,109.0,4.5,27.6,617.0,981.75,732.32
2018,6,24,16,15,781.5,106.0,4.5,27.0,568.0,958.13,720.24
2018,6,24,16,30,759.0,103.0,4.5,26.4,519.0,931.31,705.89
2018,6,24,16,45,731.0,99.5,4.5,25.75,469.0,902.57,690.15
2018,6,24,17,0,703.0,96.0,4.5,25.1,419.0,864.75,667.64
2018,6,24,17,15,666.5,90.5,4.4,24.3,368.0,813.75,635.06
2018,6,24,17,30,630.0,85.0,4.3,23.5,317.0,761.23,600.35
2018,6,24,17,45,580.5,79.0,4.25,22.65,267.5,694.62,553.99
2018,6,24,18,0,531.0,73.0,4.2,21.8,218.0,627.81,505.34
2018,6,24,18,15,464.0,64.0,4.05,20.95,172.0,542.16,439.29
2018,6,24,18,30,397.0,55.0,3.9,20.1,126.0,458.45,371.57
2018,6,24,18,45,304.5,43.5,3.75,19.3,88.0,353.26,283.11
2018,6,24,19,0,212.0,32.0,3.6,18.5,50.0,259.83,186.37
2018,6,24,19,15,119.0,18.5,3.5,18.05,27.5,103.3,0.0
2018,6,24,19,30,26.0,5.0,3.4,17.6,5.0,22.33,0.0
2018,6,24,19,45,13.0,2.5,3.35,17.1,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,25,4,45,23.5,5.0,3.2,13.15,5.5,0.0,0.0
2018,6,25,5,0,47.0,10.0,3.3,13.3,11.0,7.87,0.0
2018,6,25,5,15,95.5,19.0,3.45,13.7,28.0,14.42,3.94
2018,6,25,5,30,144.0,28.0,3.6,14.1,45.0,21.18,12.51
2018,6,25,5,45,84.5,27.5,3.7,14.55,38.5,21.21,13.04
2018,6,25,6,0,25.0,27.0,3.8,15.0,32.0,21.36,13.37
2018,6,25,6,15,12.5,31.5,3.8,15.5,34.0,24.95,16.64
2018,6,25,6,30,0.0,36.0,3.8,16.0,36.0,27.47,18.87
2018,6,25,6,45,0.0,53.0,3.75,16.5,53.0,40.56,30.4
2018,6,25,7,0,0.0,70.0,3.7,17.0,70.0,53.71,41.83
2018,6,25,7,15,5.0,106.0,3.65,17.65,108.5,79.77,64.29
2018,6,25,7,30,10.0,142.0,3.6,18.3,147.0,104.56,85.24
2018,6,25,7,45,17.0,169.5,3.55,18.9,179.0,123.3,100.69
2018,6,25,8,0,24.0,197.0,3.5,19.5,211.0,141.72,115.65
2018,6,25,8,15,181.0,207.0,3.5,20.15,325.5,138.71,112.44
2018,6,25,8,30,338.0,217.0,3.5,20.8,440.0,129.54,104.18
2018,6,25,8,45,512.0,197.0,3.45,21.4,560.5,121.77,97.19
2018,6,25,9,0,686.0,177.0,3.4,22.0,681.0,110.45,87.33
2018,6,25,9,15,767.5,151.0,3.45,22.6,742.5,105.29,82.66
2018,6,25,9,30,849.0,125.0,3.5,23.2,804.0,101.93,79.53
2018,6,25,9,45,866.5,122.5,3.5,23.85,840.5,130.19,78.8
2018,6,25,10,0,884.0,120.0,3.5,24.5,877.0,182.55,103.52
2018,6,25,10,15,891.0,120.5,3.6,24.95,904.0,236.6,141.41
2018,6,25,10,30,898.0,121.0,3.7,25.4,931.0,291.39,185.62
2018,6,25,10,45,902.5,122.0,3.75,25.85,951.5,346.26,232.3
2018,6,25,11,0,907.0,123.0,3.8,26.3,972.0,401.23,279.44
2018,6,25,11,15,910.0,123.5,3.9,26.5,985.5,455.21,325.64
2018,6,25,11,30,913.0,124.0,4.0,26.7,999.0,508.77,370.55
2018,6,25,11,45,914.5,124.5,4.05,26.9,1005.5,560.97,413.24
2018,6,25,12,0,916.0,125.0,4.1,27.1,1012.0,612.27,454.1
2018,6,25,12,15,917.5,123.5,4.15,27.15,1011.0,661.12,492.44
2018,6,25,12,30,919.0,122.0,4.2,27.2,1010.0,708.54,528.85
2018,6,25,12,45,919.5,120.5,4.3,27.25,1002.0,753.55,562.96
2018,6,25,13,0,920.0,119.0,4.4,27.3,994.0,796.46,595.01
2018,6,25,13,15,917.5,118.0,4.45,27.2,978.5,835.06,622.25
2018,6,25,13,30,915.0,117.0,4.5,27.1,963.0,870.91,647.46
2018,6,25,13,45,911.0,115.0,4.5,27.0,940.0,901.65,668.98
2018,6,25,14,0,907.0,113.0,4.5,26.9,917.0,929.17,688.39
2018,6,25,14,15,901.5,111.0,4.5,26.65,888.0,952.0,705.14
2018,6,25,14,30,896.0,109.0,4.5,26.4,859.0,971.37,719.72
2018,6,25,14,45,888.5,107.0,4.5,26.2,824.5,985.31,730.69
2018,6,25,15,0,881.0,105.0,4.5,26.0,790.0,995.67,739.46
2018,6,25,15,15,869.5,103.0,4.5,26.0,749.5,998.45,742.76
2018,6,25,15,30,858.0,101.0,4.5,26.0,709.0,997.63,743.85
2018,6,25,15,45,845.0,98.0,4.4,25.1,665.0,990.6,743.03
2018,6,25,16,0,832.0,95.0,4.3,24.2,621.0,993.42,749.06
2018,6,25,16,15,816.5,91.0,4.25,23.65,574.0,975.62,740.35
2018,6,25,16,30,801.0,87.0,4.2,23.1,527.0,954.55,729.51
2018,6,25,16,45,779.0,84.0,4.15,22.5,478.0,925.09,712.86
2018,6,25,17,0,757.0,81.0,4.1,21.9,429.0,892.88,694.01
2018,6,25,17,15,726.0,76.0,4.05,21.2,378.0,846.73,664.9
2018,6,25,17,30,695.0,71.0,4.0,20.5,327.0,798.67,633.48
2018,6,25,17,45,652.0,66.0,3.95,19.8,277.5,744.77,596.38
2018,6,25,18,0,609.0,61.0,3.9,19.1,228.0,684.19,552.36
2018,6,25,18,15,545.0,54.5,3.8,18.45,181.0,602.86,489.62
2018,6,25,18,30,481.0,48.0,3.7,17.8,134.0,523.33,425.01
2018,6,25,18,45,382.5,39.0,3.6,17.1,94.5,414.78,333.55
2018,6,25,19,0,284.0,30.0,3.5,16.4,55.0,312.54,227.03
2018,6,25,19,15,160.5,18.0,3.45,16.0,30.5,133.95,0.0
2018,6,25,19,30,37.0,6.0,3.4,15.6,6.0,30.91,0.0
2018,6,25,19,45,18.5,3.0,3.3,15.15,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,26,4,45,53.5,7.0,2.7,11.75,8.5,0.0,0.0
2018,6,26,5,0,107.0,14.0,2.8,12.0,17.0,11.02,0.0
2018,6,26,5,15,242.0,25.5,2.9,12.6,49.5,21.0,8.1
2018,6,26,5,30,377.0,37.0,3.0,13.2,82.0,30.58,20.6
2018,6,26,5,45,466.0,45.0,3.05,13.8,126.5,37.08,27.05
2018,6,26,6,0,555.0,53.0,3.1,14.4,171.0,43.67,33.23
2018,6,26,6,15,612.5,58.5,3.05,15.1,220.5,48.1,37.28
2018,6,26,6,30,670.0,64.0,3.0,15.8,270.0,52.59,41.21
2018,6,26,6,45,710.5,68.0,3.0,16.55,321.5,60.35,47.87
2018,6,26,7,0,751.0,72.0,3.0,17.3,373.0,63.75,50.57
2018,6,26,7,15,780.0,75.5,3.0,18.1,425.0,66.56,52.69
2018,6,26,7,30,809.0,79.0,3.0,18.9,477.0,69.33,54.72
2018,6,26,7,45,831.0,81.5,3.0,19.65,527.5,71.21,55.97
2018,6,26,8,0,853.0,84.0,3.0,20.4,578.0,81.16,64.08
2018,6,26,8,15,869.5,86.5,3.0,21.15,625.5,83.4,65.57
2018,6,26,8,30,886.0,89.0,3.0,21.9,673.0,85.49,66.92
2018,6,26,8,45,899.0,91.0,3.0,22.65,717.5,87.04,67.83
2018,6,26,9,0,912.0,93.0,3.0,23.4,762.0,88.43,68.61
2018,6,26,9,15,919.5,95.5,3.05,24.1,800.5,89.78,69.37
2018,6,26,9,30,927.0,98.0,3.1,24.8,839.0,90.94,69.98
2018,6,26,9,45,931.5,101.0,3.15,25.5,872.0,122.64,71.42
2018,6,26,10,0,936.0,104.0,3.2,26.2,905.0,179.64,98.69
2018,6,26,10,15,942.0,105.0,3.35,26.65,932.5,236.52,138.2
2018,6,26,10,30,948.0,106.0,3.5,27.1,960.0,294.03,184.3
2018,6,26,10,45,953.0,106.0,3.6,27.55,981.0,351.09,232.55
2018,6,26,11,0,958.0,106.0,3.7,28.0,1002.0,408.22,281.3
2018,6,26,11,15,961.0,106.5,3.8,28.15,1016.0,464.73,329.4
2018,6,26,11,30,964.0,107.0,3.9,28.3,1030.0,520.74,376.08
2018,6,26,11,45,965.5,107.0,4.0,28.45,1036.5,574.96,420.3
2018,6,26,12,0,967.0,107.0,4.1,28.6,1043.0,628.13,462.56
2018,6,26,12,15,968.5,106.0,4.2,28.6,1042.5,679.35,502.64
2018,6,26,12,30,970.0,105.0,4.3,28.6,1042.0,729.03,540.72
2018,6,26,12,45,970.5,103.0,4.35,28.6,1033.5,775.4,575.58
2018,6,26,13,0,971.0,101.0,4.4,28.6,1025.0,819.5,607.75
2018,6,26,13,15,968.5,100.5,4.45,28.5,1009.0,860.0,635.89
2018,6,26,13,30,966.0,100.0,4.5,28.4,993.0,897.65,662.05
2018,6,26,13,45,962.5,98.5,4.55,28.25,970.0,930.48,685.11
2018,6,26,14,0,959.0,97.0,4.6,28.1,947.0,960.01,706.03
2018,6,26,14,15,953.5,95.5,4.65,27.8,917.5,984.3,724.18
2018,6,26,14,30,948.0,94.0,4.7,27.5,888.0,1005.01,740.14
2018,6,26,14,45,941.0,92.0,4.7,27.2,852.0,1020.11,752.14
2018,6,26,15,0,934.0,90.0,4.7,26.9,816.0,1031.47,761.88
2018,6,26,15,15,923.5,88.5,4.7,26.9,775.0,1036.17,766.48
2018,6,26,15,30,913.0,87.0,4.7,26.9,734.0,1037.12,768.8
2018,6,26,15,45,900.5,84.5,4.65,25.9,689.0,1031.19,769.4
2018,6,26,16,0,888.0,82.0,4.6,24.9,644.0,1021.63,767.72
2018,6,26,16,15,872.0,79.5,4.55,24.25,595.5,1005.01,760.26
2018,6,26,16,30,856.0,77.0,4.5,23.6,547.0,985.1,750.6
2018,6,26,16,45,834.5,73.5,4.4,22.95,496.0,955.24,733.76
2018,6,26,17,0,813.0,70.0,4.3,22.3,445.0,934.49,723.1
2018,6,26,17,15,783.5,66.5,4.2,21.55,393.0,891.03,696.17
2018,6,26,17,30,754.0,63.0,4.1,20.8,341.0,845.52,666.98
2018,6,26,17,45,712.5,59.0,4.0,20.1,290.0,786.24,626.26
2018,6,26,18,0,671.0,55.0,3.9,19.4,239.0,726.09,582.94
2018,6,26,18,15,608.5,49.5,3.75,18.65,190.5,652.5,526.76
2018,6,26,18,30,546.0,44.0,3.6,17.9,142.0,574.17,463.58
2018,6,26,18,45,447.0,36.5,3.45,17.15,100.5,465.34,372.32
2018,6,26,19,0,348.0,29.0,3.3,16.4,59.0,362.56,262.91
2018,6,26,19,15,200.5,17.5,3.25,15.95,32.5,163.51,0.0
2018,6,26,19,30,53.0,6.0,3.2,15.5,6.0,42.27,0.0
2018,6,26,19,45,26.5,3.0,3.15,15.05,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,27,4,45,53.5,7.0,3.2,12.05,8.5,0.0,0.0
2018,6,27,5,0,107.0,14.0,3.3,12.2,17.0,11.02,0.0
2018,6,27,5,15,243.5,25.5,3.35,12.65,49.5,21.03,7.78
2018,6,27,5,30,380.0,37.0,3.4,13.1,82.0,30.61,20.6
2018,6,27,5,45,470.0,45.0,3.45,13.5,126.5,37.12,27.11
2018,6,27,6,0,560.0,53.0,3.5,13.9,171.0,43.73,33.34
2018,6,27,6,15,603.5,59.5,3.45,14.55,217.5,48.77,37.95
2018,6,27,6,30,647.0,66.0,3.4,15.2,264.0,53.76,42.34
2018,6,27,6,45,697.5,69.0,3.4,15.8,317.5,60.94,48.54
2018,6,27,7,0,748.0,72.0,3.4,16.4,371.0,63.7,50.72
2018,6,27,7,15,784.5,73.5,3.4,17.1,424.5,65.2,51.72
2018,6,27,7,30,821.0,75.0,3.4,17.8,478.0,66.79,52.77
2018,6,27,7,45,843.0,77.5,3.4,18.5,529.0,76.35,60.67
2018,6,27,8,0,865.0,80.0,3.4,19.2,580.0,78.94,62.5
2018,6,27,8,15,881.0,82.5,3.4,19.85,628.0,81.24,64.09
2018,6,27,8,30,897.0,85.0,3.4,20.5,676.0,83.4,65.56
2018,6,27,8,45,909.5,86.5,3.45,21.15,720.0,84.72,66.31
2018,6,27,9,0,922.0,88.0,3.5,21.8,764.0,85.91,66.96
2018,6,27,9,15,924.5,93.5,3.55,22.35,801.5,88.85,69.11
2018,6,27,9,30,927.0,99.0,3.6,22.9,839.0,91.48,70.99
2018,6,27,9,45,924.5,105.5,3.65,23.45,869.5,123.53,73.39
2018,6,27,10,0,922.0,112.0,3.7,24.0,900.0,181.19,101.54
2018,6,27,10,15,927.5,113.0,3.75,24.4,927.0,237.31,140.75
2018,6,27,10,30,933.0,114.0,3.8,24.8,954.0,294.0,186.57
2018,6,27,10,45,937.5,114.5,3.9,25.2,975.0,350.5,234.84
2018,6,27,11,0,942.0,115.0,4.0,25.6,996.0,407.06,283.63
2018,6,27,11,15,945.0,115.5,4.1,25.75,1010.0,462.88,331.66
2018,6,27,11,30,948.0,116.0,4.2,25.9,1024.0,518.22,378.32
2018,6,27,11,45,949.5,116.0,4.3,26.0,1030.5,571.83,422.64
2018,6,27,12,0,951.0,116.0,4.4,26.1,1037.0,624.44,465.06
2018,6,27,12,15,950.5,116.0,4.5,26.05,1035.5,674.65,505.04
2018,6,27,12,30,950.0,116.0,4.6,26.0,1034.0,723.25,543.06
2018,6,27,12,45,948.0,116.5,4.65,25.9,1025.5,769.29,578.41
2018,6,27,13,0,946.0,117.0,4.7,25.8,1017.0,813.08,611.58
2018,6,27,13,15,943.5,116.0,4.75,25.6,1001.0,852.76,640.02
2018,6,27,13,30,941.0,115.0,4.8,25.4,985.0,889.62,666.49
2018,6,27,13,45,937.0,113.0,4.85,25.2,961.5,921.29,689.45
2018,6,27,14,0,933.0,111.0,4.9,25.0,938.0,949.66,710.28
2018,6,27,14,15,926.0,109.0,4.95,24.65,907.5,971.88,727.5
2018,6,27,14,30,919.0,107.0,5.0,24.3,877.0,990.49,742.47
2018,6,27,14,45,911.5,105.0,5.0,23.95,841.5,1004.97,754.46
2018,6,27,15,0,904.0,103.0,5.0,23.6,806.0,1015.79,764.17
2018,6,27,15,15,893.0,101.0,5.0,23.6,765.5,1019.45,768.14
2018,6,27,15,30,882.0,99.0,5.0,23.6,725.0,1019.43,769.83
2018,6,27,15,45,869.0,96.0,5.05,22.6,680.0,1012.61,770.54
2018,6,27,16,0,856.0,93.0,5.1,21.6,635.0,1002.24,768.93
2018,6,27,16,15,840.0,89.5,5.05,20.95,587.0,997.82,769.72
2018,6,27,16,30,824.0,86.0,5.0,20.3,539.0,976.85,758.93
2018,6,27,16,45,802.0,82.0,5.0,19.7,488.5,946.01,741.31
2018,6,27,17,0,780.0,78.0,5.0,19.1,438.0,912.33,721.34
2018,6,27,17,15,747.0,74.5,4.95,18.4,386.0,865.88,691.39
2018,6,27,17,30,714.0,71.0,4.9,17.7,334.0,817.46,659.04
2018,6,27,17,45,670.5,65.5,4.8,17.0,283.0,761.96,619.71
2018,6,27,18,0,627.0,60.0,4.7,16.3,232.0,699.79,573.39
2018,6,27,18,15,561.0,54.0,4.55,15.7,184.5,616.9,507.98
2018,6,27,18,30,495.0,48.0,4.4,15.1,137.0,535.83,440.79
2018,6,27,18,45,392.5,40.0,4.3,14.5,97.0,424.49,345.55
2018,6,27,19,0,290.0,32.0,4.2,13.9,57.0,318.41,234.63
2018,6,27,19,15,164.0,19.0,4.1,13.6,31.5,137.51,0.0
2018,6,27,19,30,38.0,6.0,4.0,13.3,6.0,31.66,0.0
2018,6,27,19,45,19.0,3.0,3.9,13.0,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,28,4,45,28.0,6.5,3.65,12.7,7.5,0.0,0.0
2018,6,28,5,0,56.0,13.0,3.7,12.9,15.0,10.23,0.0
2018,6,28,5,15,165.0,27.5,3.8,13.35,44.5,20.81,7.24
2018,6,28,5,30,274.0,42.0,3.9,13.8,74.0,31.82,21.52
2018,6,28,5,45,368.5,51.0,3.95,14.3,115.5,41.34,30.69
2018,6,28,6,0,463.0,60.0,4.0,14.8,157.0,48.41,37.34
2018,6,28,6,15,526.0,66.5,4.0,15.35,205.0,53.27,41.81
2018,6,28,6,30,589.0,73.0,4.0,15.9,253.0,58.19,46.14
2018,6,28,6,45,634.5,77.5,4.0,16.45,303.0,61.43,48.84
2018,6,28,7,0,680.0,82.0,4.0,17.0,353.0,64.7,51.47
2018,6,28,7,15,713.5,85.5,4.0,17.55,404.0,67.09,53.27
2018,6,28,7,30,747.0,89.0,4.0,18.1,455.0,75.14,59.94
2018,6,28,7,45,772.5,92.0,4.0,18.65,505.0,77.08,61.27
2018,6,28,8,0,798.0,95.0,4.0,19.2,555.0,78.97,62.54
2018,6,28,8,15,817.0,97.0,3.95,19.75,602.0,80.0,63.07
2018,6,28,8,30,836.0,99.0,3.9,20.3,649.0,80.97,63.56
2018,6,28,8,45,851.5,100.5,3.9,20.85,693.0,91.06,71.75
2018,6,28,9,0,867.0,102.0,3.9,21.4,737.0,92.05,72.22
2018,6,28,9,15,878.5,103.5,3.9,21.85,776.0,92.77,72.53
2018,6,28,9,30,890.0,105.0,3.9,22.3,815.0,93.36,72.74
2018,6,28,9,45,899.0,105.5,3.9,22.75,848.5,120.87,72.53
2018,6,28,10,0,908.0,106.0,3.9,23.2,882.0,175.3,98.01
2018,6,28,10,15,913.5,107.5,3.95,23.6,909.0,230.82,136.85
2018,6,28,10,30,919.0,109.0,4.0,24.0,936.0,286.93,182.35
2018,6,28,10,45,923.5,110.0,4.0,24.35,957.0,342.87,230.31
2018,6,28,11,0,928.0,111.0,4.0,24.7,978.0,398.88,278.84
2018,6,28,11,15,930.5,111.5,4.05,24.9,991.5,453.68,326.15
2018,6,28,11,30,933.0,112.0,4.1,25.1,1005.0,507.96,372.04
2018,6,28,11,45,933.5,112.0,4.15,25.3,1010.5,560.2,415.26
2018,6,28,12,0,934.0,112.0,4.2,25.5,1016.0,611.37,456.48
2018,6,28,12,15,935.0,111.0,4.25,25.55,1015.0,660.87,495.67
2018,6,28,12,30,936.0,110.0,4.3,25.6,1014.0,708.86,532.85
2018,6,28,12,45,937.0,108.0,4.3,25.65,1006.0,754.3,567.27
2018,6,28,13,0,938.0,106.0,4.3,25.7,998.0,797.61,599.33
2018,6,28,13,15,935.0,105.0,4.3,25.65,982.0,836.22,626.26
2018,6,28,13,30,932.0,104.0,4.3,25.6,966.0,872.01,651.18
2018,6,28,13,45,927.5,103.5,4.3,25.55,943.5,903.96,673.46
2018,6,28,14,0,923.0,103.0,4.3,25.5,921.0,932.73,693.61
2018,6,28,14,15,916.5,101.5,4.3,25.3,891.5,955.39,710.13
2018,6,28,14,30,910.0,100.0,4.3,25.1,862.0,974.54,724.44
2018,6,28,14,45,901.5,98.5,4.3,24.9,827.0,988.2,735.24
2018,6,28,15,0,893.0,97.0,4.3,24.7,792.0,998.23,743.8
2018,6,28,15,15,882.0,95.5,4.3,24.7,752.0,1002.15,747.87
2018,6,28,15,30,871.0,94.0,4.3,24.7,712.0,1002.46,749.73
2018,6,28,15,45,857.0,91.5,4.25,23.95,667.5,995.02,748.44
2018,6,28,16,0,843.0,89.0,4.2,23.2,623.0,984.08,744.95
2018,6,28,16,15,825.5,86.5,4.15,22.65,575.5,979.14,745.1
2018,6,28,16,30,808.0,84.0,4.1,22.1,528.0,958.01,734.1
2018,6,28,16,45,783.5,81.0,4.1,21.55,478.0,926.08,715.83
2018,6,28,17,0,759.0,78.0,4.1,21.0,428.0,891.45,695.34
2018,6,28,17,15,725.5,74.5,4.05,20.25,377.0,844.84,665.93
2018,6,28,17,30,692.0,71.0,4.0,19.5,326.0,796.37,634.2
2018,6,28,17,45,645.5,66.0,3.95,18.75,276.0,739.25,594.64
2018,6,28,18,0,599.0,61.0,3.9,18.0,226.0,675.66,548.23
2018,6,28,18,15,531.0,55.5,3.85,17.35,179.5,592.4,483.81
2018,6,28,18,30,463.0,50.0,3.8,16.7,133.0,510.91,417.4
2018,6,28,18,45,359.5,41.0,3.7,16.0,93.5,398.38,322.35
2018,6,28,19,0,256.0,32.0,3.6,15.3,54.0,291.76,213.55
2018,6,28,19,15,143.0,19.0,3.6,14.95,30.0,121.89,0.0
2018,6,28,19,30,30.0,6.0,3.6,14.6,6.0,26.0,0.0
2018,6,28,19,45,15.0,3.0,3.6,14.25,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,29,4,45,50.0,6.5,2.15,12.2,8.0,0.0,0.0
2018,6,29,5,0,100.0,13.0,2.3,12.5,16.0,10.23,0.0
2018,6,29,5,15,231.0,24.0,2.35,13.15,46.5,19.74,6.2
2018,6,29,5,30,362.0,35.0,2.4,13.8,77.0,28.88,19.0
2018,6,29,5,45,450.0,42.5,2.45,14.45,119.5,34.99,25.11
2018,6,29,6,0,538.0,50.0,2.5,15.1,162.0,41.21,30.94
2018,6,29,6,15,595.5,55.5,2.5,15.9,210.5,45.68,35.0
2018,6,29,6,30,653.0,61.0,2.5,16.7,259.0,50.2,38.95
2018,6,29,6,45,694.0,65.0,2.45,17.55,310.0,57.79,45.44
2018,6,29,7,0,735.0,69.0,2.4,18.4,361.0,61.24,48.17
2018,6,29,7,15,764.0,72.0,2.4,19.35,412.0,63.73,49.98
2018,6,29,7,30,793.0,75.0,2.4,20.3,463.0,66.21,51.74
2018,6,29,7,45,815.0,78.0,2.45,21.2,513.0,68.5,53.31
2018,6,29,8,0,837.0,81.0,2.5,22.1,563.0,78.86,61.7
2018,6,29,8,15,853.5,82.5,2.55,23.0,609.5,80.51,62.64
2018,6,29,8,30,870.0,84.0,2.6,23.9,656.0,82.03,63.5
2018,6,29,8,45,883.0,86.0,2.7,24.8,699.5,83.64,64.42
2018,6,29,9,0,896.0,88.0,2.8,25.7,743.0,85.1,65.22
2018,6,29,9,15,903.0,91.0,2.9,26.45,781.5,86.78,66.25
2018,6,29,9,30,910.0,94.0,3.0,27.2,820.0,88.27,67.12
2018,6,29,9,45,914.5,97.5,3.1,28.0,852.5,116.62,67.86
2018,6,29,10,0,919.0,101.0,3.2,28.8,885.0,172.91,93.66
2018,6,29,10,15,925.0,102.0,3.3,29.4,912.5,228.82,131.56
2018,6,29,10,30,931.0,103.0,3.4,30.0,940.0,285.36,176.08
2018,6,29,10,45,935.5,103.0,3.5,30.6,960.5,341.32,222.73
2018,6,29,11,0,940.0,103.0,3.6,31.2,981.0,397.32,269.86
2018,6,29,11,15,942.5,103.5,3.65,31.6,994.5,452.66,316.11
2018,6,29,11,30,945.0,104.0,3.7,32.0,1008.0,507.47,360.85
2018,6,29,11,45,946.0,104.5,3.8,32.45,1014.5,560.79,403.29
2018,6,29,12,0,947.0,105.0,3.9,32.9,1021.0,613.08,443.71
2018,6,29,12,15,944.5,106.0,4.0,33.05,1019.0,662.35,481.46
2018,6,29,12,30,942.0,107.0,4.1,33.2,1017.0,709.87,517.04
2018,6,29,12,45,937.5,108.0,4.15,33.35,1007.0,753.98,549.33
2018,6,29,13,0,933.0,109.0,4.2,33.5,997.0,795.67,579.26
2018,6,29,13,15,930.5,108.5,4.25,33.45,981.5,835.06,606.06
2018,6,29,13,30,928.0,108.0,4.3,33.4,966.0,871.7,630.97
2018,6,29,13,45,923.5,107.0,4.35,33.35,943.5,903.25,652.52
2018,6,29,14,0,919.0,106.0,4.4,33.3,921.0,931.59,672.02
2018,6,29,14,15,913.5,104.5,4.45,33.05,892.0,955.22,689.09
2018,6,29,14,30,908.0,103.0,4.5,32.8,863.0,975.39,704.07
2018,6,29,14,45,900.5,100.5,4.5,32.6,828.0,989.08,714.59
2018,6,29,15,0,893.0,98.0,4.5,32.4,793.0,999.11,722.94
2018,6,29,15,15,882.0,96.0,4.5,32.4,752.5,1002.55,726.59
2018,6,29,15,30,871.0,94.0,4.5,32.4,712.0,1002.36,728.07
2018,6,29,15,45,858.0,91.5,4.45,31.65,668.0,995.98,727.62
2018,6,29,16,0,845.0,89.0,4.4,30.9,624.0,986.12,725.03
2018,6,29,16,15,828.5,86.0,4.3,30.35,576.5,981.6,725.25
2018,6,29,16,30,812.0,83.0,4.2,29.8,529.0,960.86,714.63
2018,6,29,16,45,789.5,79.5,4.1,29.2,479.5,930.3,697.52
2018,6,29,17,0,767.0,76.0,4.0,28.6,430.0,896.98,678.26
2018,6,29,17,15,736.5,71.5,3.85,27.75,379.0,851.96,650.77
2018,6,29,17,30,706.0,67.0,3.7,26.9,328.0,805.01,621.06
2018,6,29,17,45,663.0,62.5,3.5,26.05,278.0,744.63,580.19
2018,6,29,18,0,620.0,58.0,3.3,25.2,228.0,690.88,542.32
2018,6,29,18,15,557.0,52.0,3.05,24.2,181.5,610.95,482.76
2018,6,29,18,30,494.0,46.0,2.8,23.2,135.0,532.86,421.4
2018,6,29,18,45,396.0,37.5,2.6,22.15,95.0,425.06,333.5
2018,6,29,19,0,298.0,29.0,2.4,21.1,55.0,323.68,230.54
2018,6,29,19,15,169.5,17.5,2.45,20.5,30.5,140.6,0.0
2018,6,29,19,30,41.0,6.0,2.5,19.9,6.0,33.83,0.0
2018,6,29,19,45,20.5,3.0,2.6,19.3,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,30,4,45,62.5,6.5,1.55,14.75,8.0,0.0,0.0
2018,6,30,5,0,125.0,13.0,1.7,15.1,16.0,10.23,0.0
2018,6,30,5,15,265.5,23.0,1.8,15.8,47.5,19.0,5.2
2018,6,30,5,30,406.0,33.0,1.9,16.5,79.0,27.44,17.51
2018,6,30,5,45,491.0,39.0,2.0,17.25,122.0,32.47,22.61
2018,6,30,6,0,576.0,45.0,2.1,18.0,165.0,40.85,30.24
2018,6,30,6,15,631.0,50.0,2.0,18.95,214.0,45.4,34.32
2018,6,30,6,30,686.0,55.0,1.9,19.9,263.0,50.01,38.26
2018,6,30,6,45,724.0,59.0,1.85,20.85,314.0,53.62,41.2
2018,6,30,7,0,762.0,63.0,1.8,21.8,365.0,57.22,44.04
2018,6,30,7,15,789.0,66.0,1.7,22.95,416.0,59.88,45.95
2018,6,30,7,30,816.0,69.0,1.6,24.1,467.0,69.5,53.7
2018,6,30,7,45,836.0,71.5,1.55,25.2,516.5,72.24,55.54
2018,6,30,8,0,856.0,74.0,1.5,26.3,566.0,74.85,57.26
2018,6,30,8,15,871.5,76.0,1.6,27.25,613.0,76.91,58.54
2018,6,30,8,30,887.0,78.0,1.7,28.2,660.0,78.84,59.72
2018,6,30,8,45,899.0,79.5,1.75,29.15,703.5,80.24,60.45
2018,6,30,9,0,911.0,81.0,1.8,30.1,747.0,81.52,61.08
2018,6,30,9,15,919.5,83.5,1.95,30.9,786.0,83.12,62.03
2018,6,30,9,30,928.0,86.0,2.1,31.7,825.0,84.56,62.84
2018,6,30,9,45,933.5,87.0,2.2,32.55,857.0,111.06,62.46
2018,6,30,10,0,939.0,88.0,2.3,33.4,889.0,167.06,86.8
2018,6,30,10,15,944.0,89.5,2.4,34.0,916.5,224.05,124.53
2018,6,30,10,30,949.0,91.0,2.5,34.6,944.0,281.58,168.83
2018,6,30,10,45,953.0,91.0,2.65,35.2,964.5,338.24,215.08
2018,6,30,11,0,957.0,91.0,2.8,35.8,985.0,394.86,261.75
2018,6,30,11,15,959.0,92.5,2.9,36.1,999.0,451.4,308.07
2018,6,30,11,30,961.0,94.0,3.0,36.4,1013.0,507.36,352.88
2018,6,30,11,45,961.0,94.5,3.1,36.7,1018.5,560.84,394.76
2018,6,30,12,0,961.0,95.0,3.2,37.0,1024.0,613.13,434.58
2018,6,30,12,15,957.5,96.5,3.25,37.1,1021.5,662.63,471.6
2018,6,30,12,30,954.0,98.0,3.3,37.2,1019.0,710.26,506.37
2018,6,30,12,45,948.5,100.5,3.4,37.25,1009.5,755.17,538.79
2018,6,30,13,0,943.0,103.0,3.5,37.3,1000.0,797.63,568.76
2018,6,30,13,15,939.5,102.5,3.55,37.3,984.0,836.48,594.41
2018,6,30,13,30,936.0,102.0,3.6,37.3,968.0,872.48,618.17
2018,6,30,13,45,931.0,101.5,3.7,37.25,945.0,904.18,639.55
2018,6,30,14,0,926.0,101.0,3.8,37.2,922.0,932.66,658.95
2018,6,30,14,15,919.5,100.0,3.8,37.0,893.0,955.94,674.99
2018,6,30,14,30,913.0,99.0,3.8,36.8,864.0,975.74,688.96
2018,6,30,14,45,905.0,97.5,3.85,36.65,829.0,990.02,699.75
2018,6,30,15,0,897.0,96.0,3.9,36.5,794.0,1000.68,708.44
2018,6,30,15,15,886.0,94.5,3.9,36.5,754.0,1004.73,712.38
2018,6,30,15,30,875.0,93.0,3.9,36.5,714.0,1005.16,714.23
2018,6,30,15,45,860.5,91.0,3.95,35.8,669.5,997.89,713.71
2018,6,30,16,0,846.0,89.0,4.0,35.1,625.0,987.15,711.1
2018,6,30,16,15,826.5,87.0,4.0,34.4,577.0,980.89,711.22
2018,6,30,16,30,807.0,85.0,4.0,33.7,529.0,958.45,700.73
2018,6,30,16,45,782.5,81.5,4.05,33.05,478.5,925.95,683.6
2018,6,30,17,0,758.0,78.0,4.1,32.4,428.0,890.74,664.27
2018,6,30,17,15,723.0,75.0,4.05,31.35,377.0,843.37,636.52
2018,6,30,17,30,688.0,72.0,4.0,30.3,326.0,800.62,611.0
2018,6,30,17,45,640.0,67.0,3.9,29.2,275.5,735.92,568.39
2018,6,30,18,0,592.0,62.0,3.8,28.1,225.0,671.07,523.59
2018,6,30,18,15,522.5,55.5,3.65,26.9,178.0,585.25,460.56
2018,6,30,18,30,453.0,49.0,3.5,25.7,131.0,501.54,395.63
2018,6,30,18,45,352.0,39.5,3.35,24.5,91.5,391.07,306.08
2018,6,30,19,0,251.0,30.0,3.2,23.3,52.0,287.33,203.52
2018,6,30,19,15,141.5,17.5,3.2,22.65,28.5,119.71,0.0
2018,6,30,19,30,32.0,5.0,3.2,22.0,5.0,26.66,0.0
2018,6,30,19,45,16.0,2.5,3.15,21.35,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.1,20.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.15,20.4,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.2,19.8,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,19.25,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.25,18.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.25,18.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.0,3.25,15.05,6.0,0.0,0.0
2018,7,1,5,0,63.0,10.0,3.3,15.2,12.0,7.87,0.0
2018,7,1,5,15,157.5,24.0,3.4,15.8,39.0,18.24,4.27
2018,7,1,5,30,252.0,38.0,3.5,16.4,66.0,28.86,18.64
2018,7,1,5,45,329.5,50.0,3.55,17.0,106.0,37.97,27.37
2018,7,1,6,0,407.0,62.0,3.6,17.6,146.0,49.6,37.92
2018,7,1,6,15,465.0,71.0,3.6,18.25,192.0,56.17,43.84
2018,7,1,6,30,523.0,80.0,3.6,18.9,238.0,62.66,49.47
2018,7,1,6,45,566.0,87.5,3.6,19.6,287.0,67.72,53.69
2018,7,1,7,0,609.0,95.0,3.6,20.3,336.0,72.67,57.69
2018,7,1,7,15,642.0,101.5,3.55,21.0,386.0,76.63,60.74
2018,7,1,7,30,675.0,108.0,3.5,21.7,436.0,80.47,63.63
2018,7,1,7,45,700.5,112.5,3.45,22.45,485.0,82.71,65.1
2018,7,1,8,0,726.0,117.0,3.4,23.2,534.0,84.86,66.49
2018,7,1,8,15,746.0,121.0,3.4,23.9,580.5,86.46,67.42
2018,7,1,8,30,766.0,125.0,3.4,24.6,627.0,95.43,74.49
2018,7,1,8,45,782.0,128.0,3.4,25.3,670.0,96.16,74.66
2018,7,1,9,0,798.0,131.0,3.4,26.0,713.0,96.78,74.77
2018,7,1,9,15,817.0,130.0,3.45,26.65,753.5,95.12,73.03
2018,7,1,9,30,836.0,129.0,3.5,27.3,794.0,93.53,71.39
2018,7,1,9,45,854.0,126.0,3.55,27.9,830.0,125.24,76.79
2018,7,1,10,0,872.0,123.0,3.6,28.5,866.0,176.77,98.88
2018,7,1,10,15,879.5,124.5,3.65,28.95,894.5,230.87,135.3
2018,7,1,10,30,887.0,126.0,3.7,29.4,923.0,285.82,178.43
2018,7,1,10,45,892.0,127.0,3.8,29.9,944.0,340.42,223.95
2018,7,1,11,0,897.0,128.0,3.9,30.4,965.0,395.21,270.14
2018,7,1,11,15,899.5,129.0,3.95,30.7,978.5,448.99,315.33
2018,7,1,11,30,902.0,130.0,4.0,31.0,992.0,502.33,359.2
2018,7,1,11,45,902.5,130.5,4.1,31.25,998.0,553.77,400.72
2018,7,1,12,0,903.0,131.0,4.2,31.5,1004.0,604.25,440.41
2018,7,1,12,15,899.0,133.5,4.25,31.6,1002.0,652.2,477.4
2018,7,1,12,30,895.0,136.0,4.3,31.7,1000.0,698.48,512.29
2018,7,1,12,45,888.5,138.5,4.4,31.8,990.0,741.1,544.01
2018,7,1,13,0,882.0,141.0,4.5,31.9,980.0,781.37,573.51
2018,7,1,13,15,877.5,141.0,4.5,31.75,964.0,818.69,600.25
2018,7,1,13,30,873.0,141.0,4.5,31.6,948.0,853.28,624.18
2018,7,1,13,45,866.5,140.5,4.55,31.45,925.0,882.84,644.95
2018,7,1,14,0,860.0,140.0,4.6,31.3,902.0,909.23,663.69
2018,7,1,14,15,852.5,138.0,4.6,30.95,873.0,930.1,679.2
2018,7,1,14,30,845.0,136.0,4.6,30.6,844.0,962.06,702.23
2018,7,1,14,45,834.5,134.5,4.6,30.3,809.0,973.97,711.9
2018,7,1,15,0,824.0,133.0,4.6,30.0,774.0,982.23,719.45
2018,7,1,15,15,811.5,130.0,4.6,30.0,734.0,983.24,721.52
2018,7,1,15,30,799.0,127.0,4.6,30.0,694.0,980.59,721.37
2018,7,1,15,45,783.0,123.0,4.5,29.1,649.5,969.68,717.96
2018,7,1,16,0,767.0,119.0,4.4,28.2,605.0,955.26,712.3
2018,7,1,16,15,746.0,115.0,4.35,27.65,557.5,939.69,705.17
2018,7,1,16,30,725.0,111.0,4.3,27.1,510.0,914.11,691.18
2018,7,1,16,45,698.0,106.5,4.25,26.5,461.0,879.0,670.57
2018,7,1,17,0,671.0,102.0,4.2,25.9,412.0,841.44,647.87
2018,7,1,17,15,634.5,96.5,4.15,25.1,362.0,791.05,615.87
2018,7,1,17,30,598.0,91.0,4.1,24.3,312.0,739.12,581.71
2018,7,1,17,45,548.5,84.0,4.05,23.55,263.0,671.84,534.6
2018,7,1,18,0,499.0,77.0,4.0,22.8,214.0,604.35,485.24
2018,7,1,18,15,431.5,67.0,3.85,21.95,168.5,517.75,418.55
2018,7,1,18,30,364.0,57.0,3.7,21.1,123.0,430.49,348.22
2018,7,1,18,45,274.5,44.5,3.6,20.25,85.5,331.2,264.69
2018,7,1,19,0,185.0,32.0,3.5,19.4,48.0,239.39,171.46
2018,7,1,19,15,103.0,18.0,3.5,18.85,26.0,91.32,0.0
2018,7,1,19,30,21.0,4.0,3.5,18.3,4.0,18.07,0.0
2018,7,1,19,45,10.5,2.0,3.5,17.75,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,1.95,14.1,4.0,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.1,14.3,8.0,5.51,0.0
2018,7,2,5,15,90.0,21.5,2.15,14.85,30.5,16.35,2.78
2018,7,2,5,30,149.0,36.0,2.2,15.4,53.0,26.93,17.08
2018,7,2,5,45,196.0,53.0,2.3,15.9,86.5,39.43,28.76
2018,7,2,6,0,243.0,70.0,2.4,16.4,120.0,51.11,39.43
2018,7,2,6,15,249.0,88.0,2.4,17.0,151.5,63.73,50.7
2018,7,2,6,30,255.0,106.0,2.4,17.6,183.0,75.5,60.98
2018,7,2,6,45,287.0,123.0,2.4,18.25,224.5,86.67,70.49
2018,7,2,7,0,319.0,140.0,2.4,18.9,266.0,97.57,79.54
2018,7,2,7,15,362.5,154.0,2.4,19.5,315.5,103.5,84.18
2018,7,2,7,30,406.0,168.0,2.4,20.1,365.0,111.47,90.47
2018,7,2,7,45,495.0,166.5,2.4,20.75,432.0,111.15,89.64
2018,7,2,8,0,584.0,165.0,2.4,21.4,499.0,111.99,89.82
2018,7,2,8,15,614.0,170.0,2.4,22.05,547.5,113.11,90.23
2018,7,2,8,30,644.0,175.0,2.4,22.7,596.0,114.15,90.59
2018,7,2,8,45,664.0,179.5,2.4,23.35,639.5,114.51,90.4
2018,7,2,9,0,684.0,184.0,2.4,24.0,683.0,114.76,90.15
