Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,9,15,676.0,200.5,2.45,24.6,715.5,120.53,94.45
2018,7,2,9,30,668.0,217.0,2.5,25.2,748.0,125.68,98.22
2018,7,2,9,45,650.0,237.5,2.55,25.75,772.0,152.05,102.22
2018,7,2,10,0,632.0,258.0,2.6,26.3,796.0,203.7,129.21
2018,7,2,10,15,643.5,261.5,2.65,26.8,824.5,249.96,160.21
2018,7,2,10,30,655.0,265.0,2.7,27.3,853.0,298.04,197.06
2018,7,2,10,45,664.5,266.0,2.8,27.75,874.5,345.8,235.77
2018,7,2,11,0,674.0,267.0,2.9,28.2,896.0,394.81,275.88
2018,7,2,11,15,680.0,268.5,3.0,28.55,911.0,443.8,315.83
2018,7,2,11,30,686.0,270.0,3.1,28.9,926.0,493.35,355.44
2018,7,2,11,45,690.5,269.5,3.2,29.2,933.5,541.24,393.06
2018,7,2,12,0,695.0,269.0,3.3,29.5,941.0,589.09,429.74
2018,7,2,12,15,695.5,268.5,3.4,29.65,940.5,634.18,463.92
2018,7,2,12,30,696.0,268.0,3.5,29.8,940.0,678.24,496.66
2018,7,2,12,45,695.0,266.0,3.55,29.95,932.0,718.72,526.17
2018,7,2,13,0,694.0,264.0,3.6,30.1,924.0,757.25,553.83
2018,7,2,13,15,688.5,262.0,3.7,30.0,907.5,790.02,577.95
2018,7,2,13,30,683.0,260.0,3.8,29.9,891.0,820.0,600.0
2018,7,2,13,45,675.5,257.0,3.9,29.8,868.5,844.48,618.23
2018,7,2,14,0,668.0,254.0,4.0,29.7,846.0,865.77,634.28
2018,7,2,14,15,658.5,249.5,4.05,29.3,817.5,880.63,646.58
2018,7,2,14,30,649.0,245.0,4.1,28.9,789.0,892.05,656.68
2018,7,2,14,45,635.0,240.0,4.15,28.5,753.5,895.23,661.3
2018,7,2,15,0,621.0,235.0,4.2,28.1,718.0,894.82,663.64
2018,7,2,15,15,605.5,228.0,4.2,28.1,679.0,887.52,660.15
2018,7,2,15,30,590.0,221.0,4.2,28.1,640.0,868.89,649.26
2018,7,2,15,45,571.0,212.5,4.25,26.95,597.0,850.04,641.2
2018,7,2,16,0,552.0,204.0,4.3,25.8,554.0,828.33,630.99
2018,7,2,16,15,529.5,194.0,4.3,25.1,508.5,798.68,613.69
2018,7,2,16,30,507.0,184.0,4.3,24.4,463.0,766.63,594.42
2018,7,2,16,45,479.5,171.0,4.25,23.7,415.0,723.88,566.84
2018,7,2,17,0,452.0,158.0,4.2,23.0,367.0,679.35,537.36
2018,7,2,17,15,419.0,144.5,4.1,22.15,320.0,627.39,501.58
2018,7,2,17,30,386.0,131.0,4.0,21.3,273.0,574.62,464.08
2018,7,2,17,45,346.0,114.5,3.95,20.5,227.5,511.03,416.78
2018,7,2,18,0,306.0,98.0,3.9,19.7,182.0,447.72,367.86
2018,7,2,18,15,257.5,79.5,3.8,19.0,140.5,353.63,292.39
2018,7,2,18,30,209.0,61.0,3.7,18.3,99.0,282.54,232.56
2018,7,2,18,45,154.5,43.0,3.6,17.55,66.5,208.57,168.18
2018,7,2,19,0,100.0,25.0,3.5,16.8,34.0,135.14,96.28
2018,7,2,19,15,55.0,13.5,3.45,16.45,18.0,51.85,0.0
2018,7,2,19,30,10.0,2.0,3.4,16.1,2.0,8.69,0.0
2018,7,2,19,45,5.0,1.0,3.35,15.75,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,3,4,45,23.5,5.5,3.05,13.1,6.0,0.0,0.0
2018,7,3,5,0,47.0,11.0,3.1,13.3,12.0,8.65,0.0
2018,7,3,5,15,143.0,26.0,3.15,13.75,39.5,19.63,3.81
2018,7,3,5,30,239.0,41.0,3.2,14.2,67.0,30.91,20.46
2018,7,3,5,45,330.0,52.0,3.25,14.6,108.0,39.36,28.83
2018,7,3,6,0,421.0,63.0,3.3,15.0,149.0,50.6,39.19
2018,7,3,6,15,485.0,72.0,3.3,15.5,197.0,57.23,45.27
2018,7,3,6,30,549.0,81.0,3.3,16.0,245.0,63.81,51.08
2018,7,3,6,45,595.5,87.5,3.3,16.55,295.5,68.21,54.8
2018,7,3,7,0,642.0,94.0,3.3,17.1,346.0,72.58,58.37
2018,7,3,7,15,679.0,98.0,3.3,17.8,397.5,74.99,60.11
2018,7,3,7,30,716.0,102.0,3.3,18.5,449.0,77.4,61.82
2018,7,3,7,45,746.0,104.0,3.3,19.2,499.5,78.37,62.26
2018,7,3,8,0,776.0,106.0,3.3,19.9,550.0,85.93,68.32
2018,7,3,8,15,797.5,108.0,3.3,20.55,597.5,86.72,68.58
2018,7,3,8,30,819.0,110.0,3.3,21.2,645.0,87.47,68.82
2018,7,3,8,45,837.5,110.5,3.3,21.9,689.5,87.19,68.2
2018,7,3,9,0,856.0,111.0,3.3,22.6,734.0,96.63,75.7
2018,7,3,9,15,862.0,116.0,3.3,23.2,772.0,98.85,77.18
2018,7,3,9,30,868.0,121.0,3.3,23.8,810.0,100.79,78.43
2018,7,3,9,45,870.5,126.0,3.35,24.35,842.0,124.05,77.83
2018,7,3,10,0,873.0,131.0,3.4,24.9,874.0,178.75,102.21
2018,7,3,10,15,882.0,131.0,3.45,25.4,902.0,232.57,138.39
2018,7,3,10,30,891.0,131.0,3.5,25.9,930.0,287.37,181.68
2018,7,3,10,45,898.5,130.5,3.6,26.35,952.0,342.24,227.9
2018,7,3,11,0,906.0,130.0,3.7,26.8,974.0,397.53,275.08
2018,7,3,11,15,910.0,130.0,3.75,27.1,988.5,451.94,321.36
2018,7,3,11,30,914.0,130.0,3.8,27.4,1003.0,506.04,366.4
2018,7,3,11,45,917.0,129.0,3.9,27.65,1010.0,558.53,409.28
2018,7,3,12,0,920.0,128.0,4.0,27.9,1017.0,610.22,450.41
2018,7,3,12,15,916.5,130.0,4.05,28.0,1015.0,659.01,488.52
2018,7,3,12,30,913.0,132.0,4.1,28.1,1013.0,706.1,524.45
2018,7,3,12,45,906.5,135.0,4.15,28.2,1003.0,749.9,557.24
2018,7,3,13,0,900.0,138.0,4.2,28.3,993.0,791.33,587.71
2018,7,3,13,15,898.0,136.5,4.25,28.2,978.0,830.16,615.71
2018,7,3,13,30,896.0,135.0,4.3,28.1,963.0,866.31,640.98
2018,7,3,13,45,893.0,132.0,4.3,28.05,940.5,897.44,662.5
2018,7,3,14,0,890.0,129.0,4.3,28.0,918.0,925.39,681.93
2018,7,3,14,15,883.5,127.5,4.3,27.8,889.0,948.26,698.45
2018,7,3,14,30,877.0,126.0,4.3,27.6,860.0,967.69,712.82
2018,7,3,14,45,869.0,123.0,4.3,27.45,825.0,980.7,722.94
2018,7,3,15,0,861.0,120.0,4.3,27.3,790.0,990.09,730.85
2018,7,3,15,15,849.0,117.5,4.3,27.3,749.5,1006.64,743.29
2018,7,3,15,30,837.0,115.0,4.3,27.3,709.0,1005.38,744.0
2018,7,3,15,45,823.0,111.5,4.2,26.6,664.5,997.28,741.89
2018,7,3,16,0,809.0,108.0,4.1,25.9,620.0,985.6,737.54
2018,7,3,16,15,791.0,104.0,4.05,25.45,572.5,965.8,727.32
2018,7,3,16,30,773.0,100.0,4.0,25.0,525.0,942.71,714.89
2018,7,3,16,45,748.0,95.5,3.95,24.55,475.0,908.86,694.88
2018,7,3,17,0,723.0,91.0,3.9,24.1,425.0,879.33,677.63
2018,7,3,17,15,689.5,86.5,3.85,23.45,374.5,832.59,648.16
2018,7,3,17,30,656.0,82.0,3.8,22.8,324.0,784.16,616.58
2018,7,3,17,45,610.0,75.5,3.75,22.15,274.0,719.87,571.98
2018,7,3,18,0,564.0,69.0,3.7,21.5,224.0,655.25,525.11
2018,7,3,18,15,497.5,61.5,3.55,20.7,177.5,571.11,460.75
2018,7,3,18,30,431.0,54.0,3.4,19.9,131.0,488.58,394.37
2018,7,3,18,45,332.5,43.5,3.25,19.15,92.0,378.89,302.74
2018,7,3,19,0,234.0,33.0,3.1,18.4,53.0,280.45,201.06
2018,7,3,19,15,130.5,19.0,3.1,17.9,29.0,112.82,0.0
2018,7,3,19,30,27.0,5.0,3.1,17.4,5.0,23.15,0.0
2018,7,3,19,45,13.5,2.5,3.1,16.85,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,4,4,45,29.5,6.0,2.75,12.45,6.5,0.0,0.0
2018,7,4,5,0,59.0,12.0,2.9,12.7,13.0,9.44,0.0
2018,7,4,5,15,168.0,25.5,3.0,13.2,41.0,19.33,2.88
2018,7,4,5,30,277.0,39.0,3.1,13.7,69.0,29.66,19.39
2018,7,4,5,45,369.5,48.0,3.2,14.2,110.0,39.04,28.58
2018,7,4,6,0,462.0,57.0,3.3,14.7,151.0,46.15,35.3
2018,7,4,6,15,524.5,64.5,3.3,15.3,199.0,51.84,40.53
2018,7,4,6,30,587.0,72.0,3.3,15.9,247.0,57.53,45.56
2018,7,4,6,45,632.0,77.0,3.3,16.45,297.0,61.13,48.59
2018,7,4,7,0,677.0,82.0,3.3,17.0,347.0,64.74,51.54
2018,7,4,7,15,709.5,86.5,3.25,17.6,398.0,67.77,53.89
2018,7,4,7,30,742.0,91.0,3.2,18.2,449.0,76.58,61.19
2018,7,4,7,45,766.5,94.0,3.15,18.75,498.5,78.44,62.43
2018,7,4,8,0,791.0,97.0,3.1,19.3,548.0,80.26,63.63
2018,7,4,8,15,810.0,99.5,3.1,19.95,595.5,81.54,64.35
2018,7,4,8,30,829.0,102.0,3.1,20.6,643.0,82.77,65.02
2018,7,4,8,45,845.0,103.0,3.1,21.2,686.5,92.31,72.7
2018,7,4,9,0,861.0,104.0,3.1,21.8,730.0,93.01,72.92
2018,7,4,9,15,870.0,107.0,3.1,22.4,768.5,94.44,73.76
2018,7,4,9,30,879.0,110.0,3.1,23.0,807.0,95.66,74.44
2018,7,4,9,45,885.5,112.5,3.15,23.6,840.0,117.08,72.96
2018,7,4,10,0,892.0,115.0,3.2,24.2,873.0,171.72,96.54
2018,7,4,10,15,900.5,114.5,3.25,24.7,901.0,226.03,132.96
2018,7,4,10,30,909.0,114.0,3.3,25.2,929.0,281.25,176.73
2018,7,4,10,45,916.0,113.5,3.35,25.65,951.0,336.73,223.62
2018,7,4,11,0,923.0,113.0,3.4,26.1,973.0,392.55,271.42
2018,7,4,11,15,927.5,112.0,3.5,26.4,987.0,447.22,318.19
2018,7,4,11,30,932.0,111.0,3.6,26.7,1001.0,501.54,363.72
2018,7,4,11,45,935.0,110.5,3.7,27.0,1008.5,554.9,407.36
2018,7,4,12,0,938.0,110.0,3.8,27.3,1016.0,607.42,449.18
2018,7,4,12,15,938.0,110.0,3.85,27.45,1015.0,657.42,488.21
2018,7,4,12,30,938.0,110.0,3.9,27.6,1014.0,705.87,525.15
2018,7,4,12,45,936.5,109.5,4.0,27.7,1005.5,751.09,559.26
2018,7,4,13,0,935.0,109.0,4.1,27.8,997.0,794.07,591.18
2018,7,4,13,15,934.0,107.5,4.1,27.8,982.5,834.13,618.77
2018,7,4,13,30,933.0,106.0,4.1,27.8,968.0,871.49,644.35
2018,7,4,13,45,930.5,104.5,4.1,27.8,946.5,904.68,667.06
2018,7,4,14,0,928.0,103.0,4.1,27.8,925.0,934.74,687.68
2018,7,4,14,15,923.0,100.5,4.1,27.7,896.0,958.27,704.28
2018,7,4,14,30,918.0,98.0,4.1,27.6,867.0,978.27,718.69
2018,7,4,14,45,911.5,96.0,4.1,27.45,832.5,993.78,730.41
2018,7,4,15,0,905.0,94.0,4.1,27.3,798.0,1005.65,739.93
2018,7,4,15,15,895.0,92.0,4.1,27.3,758.0,1010.41,744.49
2018,7,4,15,30,885.0,90.0,4.1,27.3,718.0,1011.5,746.84
2018,7,4,15,45,872.5,88.0,4.05,26.75,674.0,1006.44,746.63
2018,7,4,16,0,860.0,86.0,4.0,26.2,630.0,997.88,744.25
2018,7,4,16,15,844.5,82.5,4.0,25.65,582.5,980.99,736.68
2018,7,4,16,30,829.0,79.0,4.0,25.1,535.0,960.83,726.92
2018,7,4,16,45,807.5,76.5,3.95,24.6,485.5,945.17,719.77
2018,7,4,17,0,786.0,74.0,3.9,24.1,436.0,914.16,701.77
2018,7,4,17,15,755.5,70.0,3.85,23.35,384.5,869.65,674.55
2018,7,4,17,30,725.0,66.0,3.8,22.6,333.0,823.15,645.01
2018,7,4,17,45,683.0,61.0,3.75,21.85,282.5,762.76,603.98
2018,7,4,18,0,641.0,56.0,3.7,21.1,232.0,701.59,560.36
2018,7,4,18,15,577.5,50.5,3.55,20.25,184.5,628.27,504.77
2018,7,4,18,30,514.0,45.0,3.4,19.4,137.0,549.9,442.0
2018,7,4,18,45,415.5,37.0,3.2,18.5,96.5,441.62,351.67
2018,7,4,19,0,317.0,29.0,3.0,17.6,56.0,338.98,242.95
2018,7,4,19,15,181.5,17.5,2.9,17.1,31.0,149.96,0.0
2018,7,4,19,30,46.0,6.0,2.8,16.6,6.0,37.48,0.0
2018,7,4,19,45,23.0,3.0,2.65,16.05,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,7,5,4,45,8.5,2.5,1.4,11.35,2.5,0.0,0.0
2018,7,5,5,0,17.0,5.0,1.5,11.7,5.0,3.93,0.0
2018,7,5,5,15,8.5,12.5,1.7,12.45,12.5,9.83,0.0
2018,7,5,5,30,0.0,20.0,1.9,13.2,20.0,15.23,7.22
2018,7,5,5,45,0.0,33.5,2.05,13.9,33.5,25.6,16.85
2018,7,5,6,0,0.0,47.0,2.2,14.6,47.0,35.81,26.18
2018,7,5,6,15,0.0,60.0,2.2,15.3,60.0,45.46,34.88
2018,7,5,6,30,0.0,73.0,2.2,16.0,73.0,55.06,43.36
2018,7,5,6,45,13.5,102.5,2.2,16.7,108.0,75.77,61.41
2018,7,5,7,0,27.0,132.0,2.2,17.4,143.0,93.45,76.46
2018,7,5,7,15,215.0,144.5,2.1,18.1,247.0,98.37,80.24
2018,7,5,7,30,403.0,157.0,2.0,18.8,351.0,104.94,85.36
2018,7,5,7,45,629.5,116.5,1.9,19.55,457.0,83.83,66.79
2018,7,5,8,0,856.0,76.0,1.8,20.3,563.0,76.08,59.79
2018,7,5,8,15,872.0,78.0,1.7,21.05,610.5,78.14,61.16
2018,7,5,8,30,888.0,80.0,1.6,21.8,658.0,80.07,62.4
2018,7,5,8,45,900.5,81.5,1.5,22.55,702.0,81.48,63.2
2018,7,5,9,0,913.0,83.0,1.4,23.3,746.0,82.76,63.89
2018,7,5,9,15,923.0,84.5,1.35,24.1,785.5,83.83,64.41
2018,7,5,9,30,933.0,86.0,1.3,24.9,825.0,84.77,64.83
2018,7,5,9,45,939.5,87.0,1.2,25.65,858.0,105.52,62.99
2018,7,5,10,0,946.0,88.0,1.1,26.4,891.0,162.1,86.14
2018,7,5,10,15,951.0,89.0,1.15,27.15,918.5,219.35,123.68
2018,7,5,10,30,956.0,90.0,1.2,27.9,946.0,277.14,168.39
2018,7,5,10,45,960.0,90.5,1.2,28.6,967.0,334.66,215.56
2018,7,5,11,0,964.0,91.0,1.2,29.3,988.0,392.18,263.05
2018,7,5,11,15,966.5,91.0,1.3,29.85,1002.0,448.56,309.46
2018,7,5,11,30,969.0,91.0,1.4,30.4,1016.0,504.35,354.25
2018,7,5,11,45,970.5,91.5,1.5,30.95,1023.0,559.19,396.99
2018,7,5,12,0,972.0,92.0,1.6,31.5,1030.0,612.97,437.63
2018,7,5,12,15,967.0,94.5,1.75,31.85,1027.0,663.03,475.16
2018,7,5,12,30,962.0,97.0,1.9,32.2,1024.0,711.09,510.35
2018,7,5,12,45,955.0,100.0,2.0,32.5,1014.0,755.95,542.32
2018,7,5,13,0,948.0,103.0,2.1,32.8,1004.0,798.25,571.8
2018,7,5,13,15,946.0,102.0,2.25,32.95,988.5,838.32,598.54
2018,7,5,13,30,944.0,101.0,2.4,33.1,973.0,875.61,623.45
2018,7,5,13,45,939.0,100.0,2.5,33.2,949.5,907.39,644.56
2018,7,5,14,0,934.0,99.0,2.6,33.3,926.0,935.87,663.66
2018,7,5,14,15,928.0,97.0,2.7,33.2,896.5,959.07,680.06
2018,7,5,14,30,922.0,95.0,2.8,33.1,867.0,978.69,694.37
2018,7,5,14,45,915.0,93.5,2.9,33.0,832.5,994.29,706.32
2018,7,5,15,0,908.0,92.0,3.0,32.9,798.0,1006.25,716.17
2018,7,5,15,15,897.5,90.0,3.0,32.9,757.5,1010.54,720.24
2018,7,5,15,30,887.0,88.0,3.0,32.9,717.0,1011.13,722.19
2018,7,5,15,45,873.5,85.5,3.0,32.4,672.0,1004.45,721.18
2018,7,5,16,0,860.0,83.0,3.0,31.9,627.0,994.22,718.06
2018,7,5,16,15,841.5,80.5,3.0,31.45,578.5,975.46,709.37
2018,7,5,16,30,823.0,78.0,3.0,31.0,530.0,953.51,698.63
2018,7,5,16,45,799.0,75.0,2.95,30.6,479.5,934.66,689.35
2018,7,5,17,0,775.0,72.0,2.9,30.2,429.0,900.58,669.69
2018,7,5,17,15,743.0,68.5,2.85,29.45,378.0,855.46,643.06
2018,7,5,17,30,711.0,65.0,2.8,28.7,327.0,808.44,614.23
2018,7,5,17,45,667.0,60.0,2.7,27.9,276.5,746.49,573.37
2018,7,5,18,0,623.0,55.0,2.6,27.1,226.0,690.52,534.87
2018,7,5,18,15,352.0,36.0,2.45,26.15,128.5,402.13,319.99
2018,7,5,18,30,81.0,17.0,2.3,25.2,31.0,110.09,86.22
2018,7,5,18,45,40.5,11.0,2.15,24.2,18.0,52.68,38.0
2018,7,5,19,0,0.0,5.0,2.0,23.2,5.0,3.78,0.0
2018,7,5,19,15,0.0,3.0,2.05,22.7,3.0,2.36,0.0
2018,7,5,19,30,0.0,1.0,2.1,22.2,1.0,0.79,0.0
2018,7,5,19,45,0.0,0.5,2.15,21.75,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,20.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.85,17.1,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.9,17.2,1.0,0.79,0.0
2018,7,6,5,15,0.0,3.0,1.9,17.45,3.0,2.27,0.0
2018,7,6,5,30,0.0,5.0,1.9,17.7,5.0,3.78,0.0
2018,7,6,5,45,0.0,6.0,1.9,17.9,6.0,4.54,0.0
2018,7,6,6,0,0.0,7.0,1.9,18.1,7.0,5.3,0.0
2018,7,6,6,15,0.0,10.0,1.95,18.45,10.0,7.58,1.06
2018,7,6,6,30,0.0,13.0,2.0,18.8,13.0,9.87,3.09
2018,7,6,6,45,0.0,35.5,2.05,19.15,35.5,27.09,18.26
2018,7,6,7,0,0.0,58.0,2.1,19.5,58.0,44.42,33.35
2018,7,6,7,15,1.0,91.5,2.1,20.0,92.0,69.55,54.92
2018,7,6,7,30,2.0,125.0,2.1,20.5,126.0,92.99,74.66
2018,7,6,7,45,1.5,109.5,2.15,20.95,110.5,82.94,65.68
2018,7,6,8,0,1.0,94.0,2.2,21.4,95.0,72.24,56.27
2018,7,6,8,15,0.5,93.5,2.15,22.2,94.0,72.02,55.73
2018,7,6,8,30,0.0,93.0,2.1,23.0,93.0,71.72,55.12
2018,7,6,8,45,0.0,102.0,2.05,23.8,102.0,78.39,60.33
2018,7,6,9,0,0.0,111.0,2.0,24.6,111.0,84.96,65.41
2018,7,6,9,15,22.5,164.5,2.05,25.55,182.5,116.35,90.71
2018,7,6,9,30,45.0,218.0,2.1,26.5,254.0,149.16,116.62
2018,7,6,9,45,293.5,240.5,2.15,27.4,488.5,135.96,96.18
2018,7,6,10,0,542.0,263.0,2.2,28.3,723.0,197.94,127.6
2018,7,6,10,15,670.5,206.5,2.3,29.4,794.0,221.08,135.8
2018,7,6,10,30,799.0,150.0,2.4,30.5,865.0,268.09,166.81
2018,7,6,10,45,848.0,128.5,2.5,31.6,903.0,323.75,210.15
2018,7,6,11,0,897.0,107.0,2.6,32.7,941.0,378.12,253.56
2018,7,6,11,15,901.0,107.0,2.7,33.25,955.5,431.73,297.77
2018,7,6,11,30,905.0,107.0,2.8,33.8,970.0,485.0,340.7
2018,7,6,11,45,908.0,106.5,2.9,34.35,977.5,536.93,381.47
2018,7,6,12,0,911.0,106.0,3.0,34.9,985.0,588.04,420.43
2018,7,6,12,15,912.0,105.0,3.1,35.1,984.5,636.58,457.12
2018,7,6,12,30,913.0,104.0,3.2,35.3,984.0,683.64,491.89
2018,7,6,12,45,913.5,103.0,3.35,35.45,977.0,728.62,524.78
2018,7,6,13,0,914.0,102.0,3.5,35.6,970.0,771.56,555.7
2018,7,6,13,15,912.5,100.5,3.6,35.6,955.0,810.23,581.8
2018,7,6,13,30,911.0,99.0,3.7,35.6,940.0,846.21,606.1
2018,7,6,13,45,909.0,97.5,3.8,35.55,919.5,878.91,628.39
2018,7,6,14,0,907.0,96.0,3.9,35.5,899.0,908.58,648.78
2018,7,6,14,15,738.5,177.0,4.0,35.3,817.0,875.34,628.69
2018,7,6,14,30,570.0,258.0,4.1,35.1,735.0,828.24,597.05
2018,7,6,14,45,594.0,237.5,4.15,34.9,716.5,852.55,616.2
2018,7,6,15,0,618.0,217.0,4.2,34.7,698.0,874.17,633.27
2018,7,6,15,15,674.0,181.5,4.2,34.7,681.0,909.21,658.15
2018,7,6,15,30,730.0,146.0,4.2,34.7,664.0,939.42,679.28
2018,7,6,15,45,765.5,120.0,4.25,33.9,632.5,948.35,689.14
2018,7,6,16,0,801.0,94.0,4.3,33.1,601.0,960.45,701.47
2018,7,6,16,15,795.5,86.5,4.3,32.5,557.0,948.84,697.42
2018,7,6,16,30,790.0,79.0,4.3,31.9,513.0,933.76,691.24
2018,7,6,16,45,768.5,75.5,4.25,31.25,464.5,904.55,675.33
2018,7,6,17,0,747.0,72.0,4.2,30.6,416.0,872.66,657.36
2018,7,6,17,15,650.5,80.0,4.05,29.8,354.0,785.57,600.11
2018,7,6,17,30,554.0,88.0,3.9,29.0,292.0,693.59,537.59
2018,7,6,17,45,574.5,71.5,3.75,28.15,255.0,681.43,531.39
2018,7,6,18,0,595.0,55.0,3.6,27.3,218.0,664.89,520.36
2018,7,6,18,15,529.0,49.5,3.4,26.45,172.5,583.82,459.56
2018,7,6,18,30,463.0,44.0,3.2,25.6,127.0,504.92,397.49
2018,7,6,18,45,339.0,37.0,3.0,24.7,87.5,378.56,295.37
2018,7,6,19,0,215.0,30.0,2.8,23.8,48.0,258.98,179.43
2018,7,6,19,15,123.5,17.5,2.7,23.35,26.5,106.52,0.0
2018,7,6,19,30,32.0,5.0,2.6,22.9,5.0,26.74,0.0
2018,7,6,19,45,16.0,2.5,2.55,22.4,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.45,21.6,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.4,21.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.3,20.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.95,19.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.85,19.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,19.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,7,4,45,46.5,5.0,1.75,16.35,5.5,0.0,0.0
2018,7,7,5,0,93.0,10.0,2.0,16.6,11.0,7.87,0.0
2018,7,7,5,15,237.5,20.0,2.1,17.15,40.5,16.49,0.0
2018,7,7,5,30,382.0,30.0,2.2,17.7,70.0,24.94,14.9
2018,7,7,5,45,469.0,37.0,2.35,18.25,112.0,30.78,20.92
2018,7,7,6,0,556.0,44.0,2.5,18.8,154.0,36.75,26.49
2018,7,7,6,15,613.0,49.0,2.5,19.7,202.0,44.42,33.31
2018,7,7,6,30,670.0,54.0,2.5,20.6,250.0,49.02,37.28
2018,7,7,6,45,708.5,58.0,2.55,21.5,300.5,52.63,40.24
2018,7,7,7,0,747.0,62.0,2.6,22.4,351.0,56.23,43.09
2018,7,7,7,15,746.0,71.0,2.65,23.2,394.0,62.72,48.36
2018,7,7,7,30,745.0,80.0,2.7,24.0,437.0,68.83,53.2
2018,7,7,7,45,784.5,79.0,2.8,24.85,491.0,68.56,52.59
2018,7,7,8,0,824.0,78.0,2.9,25.7,545.0,76.56,58.92
2018,7,7,8,15,849.5,77.5,2.95,26.45,595.0,77.22,59.08
2018,7,7,8,30,875.0,77.0,3.0,27.2,645.0,77.85,59.22
2018,7,7,8,45,888.0,78.5,3.1,27.95,688.5,79.3,60.06
2018,7,7,9,0,901.0,80.0,3.2,28.7,732.0,80.63,60.8
2018,7,7,9,15,911.0,81.5,3.25,29.25,771.5,81.74,61.42
2018,7,7,9,30,921.0,83.0,3.3,29.8,811.0,82.72,61.94
2018,7,7,9,45,928.0,84.5,3.4,30.4,844.5,101.01,60.0
2018,7,7,10,0,935.0,86.0,3.5,31.0,878.0,157.3,82.18
2018,7,7,10,15,940.5,86.5,3.55,31.45,905.5,213.76,118.71
2018,7,7,10,30,946.0,87.0,3.6,31.9,933.0,270.8,162.82
2018,7,7,10,45,950.5,87.5,3.65,32.35,954.5,327.94,210.09
2018,7,7,11,0,955.0,88.0,3.7,32.8,976.0,385.13,258.12
2018,7,7,11,15,958.0,88.0,3.75,33.05,990.0,441.25,305.17
2018,7,7,11,30,961.0,88.0,3.8,33.3,1004.0,496.84,350.81
2018,7,7,11,45,962.5,87.5,3.8,33.6,1010.5,550.6,393.76
2018,7,7,12,0,964.0,87.0,3.8,33.9,1017.0,603.26,434.62
2018,7,7,12,15,957.5,91.5,3.85,34.05,1014.5,653.5,472.91
2018,7,7,12,30,951.0,96.0,3.9,34.2,1012.0,701.7,508.75
2018,7,7,12,45,940.5,101.5,3.9,34.35,1001.0,745.67,540.62
2018,7,7,13,0,930.0,107.0,3.9,34.5,990.0,786.93,569.91
2018,7,7,13,15,928.0,105.5,4.0,34.45,974.5,826.1,596.73
2018,7,7,13,30,926.0,104.0,4.1,34.4,959.0,862.5,621.57
2018,7,7,13,45,875.0,131.0,4.15,34.35,923.5,879.46,633.42
2018,7,7,14,0,824.0,158.0,4.2,34.3,888.0,905.81,651.66
2018,7,7,14,15,764.0,185.5,4.25,34.05,845.0,906.21,653.46
2018,7,7,14,30,704.0,213.0,4.3,33.8,802.0,912.73,659.58
2018,7,7,14,45,719.5,192.0,4.35,33.55,772.0,929.28,672.42
2018,7,7,15,0,735.0,171.0,4.4,33.3,742.0,942.13,682.93
2018,7,7,15,15,762.5,147.5,4.4,33.3,713.0,952.08,690.79
2018,7,7,15,30,790.0,124.0,4.4,33.3,684.0,967.77,702.61
2018,7,7,15,45,802.5,110.0,4.5,32.4,647.5,974.56,711.83
2018,7,7,16,0,815.0,96.0,4.6,31.5,611.0,977.31,718.66
2018,7,7,16,15,799.5,91.0,4.55,30.8,563.5,958.77,710.09
2018,7,7,16,30,784.0,86.0,4.5,30.1,516.0,936.94,699.38
2018,7,7,16,45,779.5,78.0,4.5,29.35,471.5,919.2,691.75
2018,7,7,17,0,775.0,70.0,4.5,28.6,427.0,898.17,681.64
2018,7,7,17,15,746.5,66.0,4.4,27.65,376.5,855.85,656.34
2018,7,7,17,30,718.0,62.0,4.3,26.7,326.0,811.55,628.82
2018,7,7,17,45,678.0,58.0,4.15,25.75,277.0,754.67,590.7
2018,7,7,18,0,638.0,54.0,4.0,24.8,228.0,696.94,550.04
2018,7,7,18,15,578.5,48.0,3.85,23.85,181.0,626.08,497.0
2018,7,7,18,30,519.0,42.0,3.7,22.9,134.0,550.63,437.18
2018,7,7,18,45,425.5,34.5,3.55,21.95,94.5,447.31,351.51
2018,7,7,19,0,332.0,27.0,3.4,21.0,55.0,348.39,243.11
2018,7,7,19,15,191.0,16.5,3.3,20.45,30.5,156.49,0.0
2018,7,7,19,30,50.0,6.0,3.2,19.9,6.0,4.72,0.0
2018,7,7,19,45,25.0,3.0,3.15,19.4,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.05,18.6,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,8,4,45,46.5,5.0,2.75,14.0,5.5,0.0,0.0
2018,7,8,5,0,93.0,10.0,2.9,14.2,11.0,7.87,0.0
2018,7,8,5,15,238.5,20.5,2.95,14.8,40.5,16.94,0.0
2018,7,8,5,30,384.0,31.0,3.0,15.4,70.0,25.8,15.69
2018,7,8,5,45,470.5,37.5,3.0,16.0,111.5,31.2,21.48
2018,7,8,6,0,557.0,44.0,3.0,16.6,153.0,36.77,26.74
2018,7,8,6,15,612.5,49.0,3.05,17.45,201.0,44.42,33.62
2018,7,8,6,30,668.0,54.0,3.1,18.3,249.0,49.0,37.62
2018,7,8,6,45,706.5,58.5,3.15,19.15,299.5,52.99,40.96
2018,7,8,7,0,745.0,63.0,3.2,20.0,350.0,56.95,44.16
2018,7,8,7,15,772.0,66.0,3.25,20.8,400.5,59.57,46.14
2018,7,8,7,30,799.0,69.0,3.3,21.6,451.0,62.17,48.05
2018,7,8,7,45,819.5,72.0,3.3,22.35,500.5,72.07,56.15
2018,7,8,8,0,840.0,75.0,3.3,23.1,550.0,75.01,58.26
2018,7,8,8,15,855.0,77.0,3.35,23.9,596.5,77.04,59.57
2018,7,8,8,30,870.0,79.0,3.4,24.7,643.0,78.94,60.78
2018,7,8,8,45,881.0,81.5,3.4,25.5,686.0,80.9,62.02
2018,7,8,9,0,892.0,84.0,3.4,26.3,729.0,82.7,63.13
2018,7,8,9,15,898.0,87.5,3.5,26.95,767.0,84.73,64.49
2018,7,8,9,30,904.0,91.0,3.6,27.6,805.0,86.55,65.66
2018,7,8,9,45,908.0,95.0,3.65,28.25,838.0,104.37,64.24
2018,7,8,10,0,912.0,99.0,3.7,28.9,871.0,160.74,86.64
2018,7,8,10,15,919.0,100.0,3.75,29.3,899.5,216.65,122.88
2018,7,8,10,30,926.0,101.0,3.8,29.7,928.0,273.34,166.91
2018,7,8,10,45,931.0,101.0,3.85,30.1,949.0,329.46,213.71
2018,7,8,11,0,936.0,101.0,3.9,30.5,970.0,385.69,261.39
2018,7,8,11,15,938.5,101.5,3.95,30.75,984.0,441.18,308.33
2018,7,8,11,30,941.0,102.0,4.0,31.0,998.0,496.14,353.9
2018,7,8,11,45,943.0,101.5,4.05,31.25,1005.0,549.48,397.09
2018,7,8,12,0,945.0,101.0,4.1,31.5,1012.0,601.83,438.34
2018,7,8,12,15,944.0,101.5,4.2,31.6,1011.0,651.9,477.23
2018,7,8,12,30,943.0,102.0,4.3,31.7,1010.0,700.32,514.01
2018,7,8,12,45,940.0,103.0,4.35,31.85,1001.5,745.85,547.7
2018,7,8,13,0,937.0,104.0,4.4,32.0,993.0,789.09,579.12
2018,7,8,13,15,934.5,103.0,4.4,32.0,977.5,828.53,605.94
2018,7,8,13,30,932.0,102.0,4.4,32.0,962.0,865.18,630.75
2018,7,8,13,45,928.0,101.0,4.45,32.0,940.0,897.6,652.9
2018,7,8,14,0,924.0,100.0,4.5,32.0,918.0,926.82,673.0
2018,7,8,14,15,918.0,98.0,4.5,31.8,888.5,949.94,689.46
2018,7,8,14,30,912.0,96.0,4.5,31.6,859.0,969.51,703.74
2018,7,8,14,45,903.0,94.5,4.5,31.4,823.5,983.14,714.28
2018,7,8,15,0,894.0,93.0,4.5,31.2,788.0,993.1,722.62
2018,7,8,15,15,883.5,91.5,4.5,31.2,748.0,997.93,727.19
2018,7,8,15,30,873.0,90.0,4.5,31.2,708.0,999.13,729.58
2018,7,8,15,45,859.5,88.0,4.5,30.4,664.0,993.14,729.77
2018,7,8,16,0,846.0,86.0,4.5,29.6,620.0,983.66,727.8
2018,7,8,16,15,829.5,82.5,4.5,29.05,572.5,965.9,719.63
2018,7,8,16,30,813.0,79.0,4.5,28.5,525.0,957.46,717.83
2018,7,8,16,45,790.5,76.0,4.45,27.9,475.5,927.81,701.33
2018,7,8,17,0,768.0,73.0,4.4,27.3,426.0,895.41,682.75
2018,7,8,17,15,738.0,69.0,4.35,26.45,375.5,851.74,656.37
2018,7,8,17,30,708.0,65.0,4.3,25.6,325.0,806.11,627.68
2018,7,8,17,45,667.5,60.0,4.2,24.7,275.5,747.57,588.15
2018,7,8,18,0,627.0,55.0,4.1,23.8,226.0,694.92,551.03
2018,7,8,18,15,565.0,49.5,4.0,22.85,179.5,616.52,492.1
2018,7,8,18,30,503.0,44.0,3.9,21.9,133.0,539.9,431.09
2018,7,8,18,45,407.0,36.0,3.8,20.95,93.5,434.11,342.99
2018,7,8,19,0,311.0,28.0,3.7,20.0,54.0,332.09,231.49
2018,7,8,19,15,178.0,16.5,3.65,19.45,29.5,146.78,0.0
2018,7,8,19,30,45.0,5.0,3.6,18.9,5.0,3.93,0.0
2018,7,8,19,45,22.5,2.5,3.55,18.35,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,9,4,45,43.5,4.5,2.75,13.8,5.0,0.0,0.0
2018,7,9,5,0,87.0,9.0,2.9,14.0,10.0,7.08,0.0
2018,7,9,5,15,229.0,20.0,2.95,14.6,39.0,16.51,0.0
2018,7,9,5,30,371.0,31.0,3.0,15.2,68.0,25.76,15.57
2018,7,9,5,45,460.5,38.0,3.05,15.8,110.0,31.56,21.78
2018,7,9,6,0,550.0,45.0,3.1,16.4,152.0,37.5,27.39
2018,7,9,6,15,607.0,50.5,3.15,17.3,200.0,45.61,34.68
2018,7,9,6,30,664.0,56.0,3.2,18.2,248.0,50.56,39.0
2018,7,9,6,45,703.0,60.0,3.25,19.05,298.5,54.1,41.95
2018,7,9,7,0,742.0,64.0,3.3,19.9,349.0,57.65,44.79
2018,7,9,7,15,769.5,67.0,3.25,20.75,399.5,60.26,46.74
2018,7,9,7,30,797.0,70.0,3.2,21.6,450.0,62.84,48.62
2018,7,9,7,45,816.5,73.0,3.15,22.45,499.0,72.64,56.62
2018,7,9,8,0,836.0,76.0,3.1,23.3,548.0,75.54,58.66
2018,7,9,8,15,851.0,79.0,3.05,24.15,595.0,78.19,60.47
2018,7,9,8,30,866.0,82.0,3.0,25.0,642.0,80.67,62.14
2018,7,9,8,45,877.5,84.0,2.95,25.9,685.0,82.29,63.07
2018,7,9,9,0,889.0,86.0,2.9,26.8,728.0,83.77,63.88
2018,7,9,9,15,898.0,88.5,2.95,27.7,767.0,85.3,64.74
2018,7,9,9,30,907.0,91.0,3.0,28.6,806.0,86.67,65.46
2018,7,9,9,45,912.5,93.5,3.05,29.45,839.0,102.52,63.26
2018,7,9,10,0,918.0,96.0,3.1,30.3,872.0,158.51,84.45
2018,7,9,10,15,923.0,97.0,3.15,31.05,899.0,214.43,120.08
2018,7,9,10,30,928.0,98.0,3.2,31.8,926.0,270.91,163.3
2018,7,9,10,45,931.0,99.0,3.25,32.5,946.5,327.17,209.48
2018,7,9,11,0,934.0,100.0,3.3,33.2,967.0,383.36,256.26
2018,7,9,11,15,936.5,100.5,3.4,33.8,981.0,438.78,302.1
2018,7,9,11,30,939.0,101.0,3.5,34.4,995.0,493.66,346.48
2018,7,9,11,45,939.0,102.0,3.55,35.0,1001.0,546.93,388.32
2018,7,9,12,0,939.0,103.0,3.6,35.6,1007.0,599.08,428.01
2018,7,9,12,15,938.0,103.0,3.7,35.8,1005.5,648.61,465.54
2018,7,9,12,30,937.0,103.0,3.8,36.0,1004.0,696.47,500.97
2018,7,9,12,45,935.0,103.0,3.9,36.2,996.0,741.72,533.81
2018,7,9,13,0,933.0,103.0,4.0,36.4,988.0,784.73,564.48
2018,7,9,13,15,930.5,102.0,4.1,36.35,972.5,824.02,591.14
2018,7,9,13,30,928.0,101.0,4.2,36.3,957.0,860.54,615.9
2018,7,9,13,45,924.0,100.0,4.3,36.25,935.0,892.84,637.91
2018,7,9,14,0,920.0,99.0,4.4,36.2,913.0,921.96,657.93
2018,7,9,14,15,914.0,98.0,4.5,35.9,884.5,945.97,675.45
2018,7,9,14,30,908.0,97.0,4.6,35.6,856.0,966.52,690.91
2018,7,9,14,45,900.5,95.5,4.65,35.35,821.5,981.6,702.63
2018,7,9,15,0,893.0,94.0,4.7,35.1,787.0,993.08,712.23
2018,7,9,15,15,882.5,92.0,4.7,35.1,747.0,997.4,716.41
2018,7,9,15,30,872.0,90.0,4.7,35.1,707.0,998.07,718.43
2018,7,9,15,45,860.5,87.0,4.8,34.25,663.5,992.96,719.96
2018,7,9,16,0,849.0,84.0,4.9,33.4,620.0,984.32,719.6
2018,7,9,16,15,835.0,80.5,4.9,32.75,573.5,969.08,713.56
2018,7,9,16,30,821.0,77.0,4.9,32.1,527.0,950.58,705.36
2018,7,9,16,45,800.5,73.5,4.9,31.45,477.5,934.69,698.85
2018,7,9,17,0,780.0,70.0,4.9,30.8,428.0,903.5,681.65
2018,7,9,17,15,751.0,66.5,4.75,29.8,377.5,861.35,656.36
2018,7,9,17,30,722.0,63.0,4.6,28.8,327.0,817.19,628.82
2018,7,9,17,45,682.0,58.0,4.45,27.85,277.0,758.86,589.89
2018,7,9,18,0,642.0,53.0,4.3,26.9,227.0,699.74,548.47
2018,7,9,18,15,581.5,47.5,4.05,25.9,180.5,628.46,495.24
2018,7,9,18,30,521.0,42.0,3.8,24.9,134.0,552.81,435.45
2018,7,9,18,45,425.5,34.5,3.6,23.85,94.0,447.73,348.88
2018,7,9,19,0,330.0,27.0,3.4,22.8,54.0,345.85,236.1
2018,7,9,19,15,190.0,16.0,3.3,22.25,29.5,155.45,0.0
2018,7,9,19,30,50.0,5.0,3.2,21.7,5.0,3.93,0.0
2018,7,9,19,45,25.0,2.5,3.15,21.1,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.05,20.25,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.0,19.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.7,19.15,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,10,4,45,51.0,4.5,1.85,15.65,5.0,0.0,0.0
2018,7,10,5,0,102.0,9.0,2.1,15.9,10.0,7.08,0.0
2018,7,10,5,15,254.5,18.5,2.3,16.4,39.0,15.3,0.0
2018,7,10,5,30,407.0,28.0,2.5,16.9,68.0,23.42,13.43
2018,7,10,5,45,494.5,34.5,2.7,17.45,110.5,31.45,21.5
2018,7,10,6,0,582.0,41.0,2.9,18.0,153.0,37.55,27.24
2018,7,10,6,15,637.5,45.5,2.9,18.85,201.5,41.8,31.11
2018,7,10,6,30,693.0,50.0,2.9,19.7,250.0,46.12,34.88
2018,7,10,6,45,731.0,54.0,2.9,20.55,301.0,49.87,38.0
2018,7,10,7,0,769.0,58.0,2.9,21.4,352.0,53.6,41.02
2018,7,10,7,15,795.5,61.0,2.9,22.3,403.0,62.6,48.46
2018,7,10,7,30,822.0,64.0,2.9,23.2,454.0,66.02,51.01
2018,7,10,7,45,842.0,66.5,2.9,24.15,504.0,68.86,53.02
2018,7,10,8,0,862.0,69.0,2.9,25.1,554.0,71.59,54.91
2018,7,10,8,15,877.0,71.0,2.9,25.95,601.5,73.75,56.33
2018,7,10,8,30,892.0,73.0,2.9,26.8,649.0,75.79,57.64
2018,7,10,8,45,904.0,74.5,2.85,27.6,692.5,77.31,58.53
2018,7,10,9,0,916.0,76.0,2.8,28.4,736.0,78.71,59.32
2018,7,10,9,15,922.0,80.0,2.85,29.15,775.5,81.24,61.04
2018,7,10,9,30,928.0,84.0,2.9,29.9,815.0,83.53,62.57
2018,7,10,9,45,930.5,89.0,2.9,30.7,848.5,99.68,61.39
2018,7,10,10,0,933.0,94.0,2.9,31.5,882.0,157.76,83.2
2018,7,10,10,15,939.0,94.5,2.95,32.1,910.0,214.44,118.89
2018,7,10,10,30,945.0,95.0,3.0,32.7,938.0,271.78,162.51
2018,7,10,10,45,949.0,95.5,3.05,33.35,959.0,329.0,209.22
2018,7,10,11,0,953.0,96.0,3.1,34.0,980.0,386.24,256.66
2018,7,10,11,15,955.5,97.0,3.2,34.3,994.5,443.01,303.75
2018,7,10,11,30,958.0,98.0,3.3,34.6,1009.0,499.26,349.43
2018,7,10,11,45,959.5,98.0,3.35,34.85,1016.0,553.62,392.54
2018,7,10,12,0,961.0,98.0,3.4,35.1,1023.0,606.93,433.65
2018,7,10,12,15,960.0,98.5,3.5,35.1,1022.0,657.84,472.55
2018,7,10,12,30,959.0,99.0,3.6,35.1,1021.0,707.06,509.35
2018,7,10,12,45,956.0,100.0,3.7,35.1,1012.5,753.35,543.35
2018,7,10,13,0,953.0,101.0,3.8,35.1,1004.0,797.32,575.14
2018,7,10,13,15,950.5,100.0,3.9,34.9,988.5,837.42,602.67
2018,7,10,13,30,948.0,99.0,4.0,34.7,973.0,874.7,628.34
2018,7,10,13,45,944.0,98.0,4.1,34.5,950.5,907.69,651.27
2018,7,10,14,0,940.0,97.0,4.2,34.3,928.0,937.45,672.18
2018,7,10,14,15,934.5,95.5,4.25,33.9,899.0,961.99,690.14
2018,7,10,14,30,929.0,94.0,4.3,33.5,870.0,983.0,706.01
2018,7,10,14,45,922.0,92.0,4.35,33.15,835.0,998.46,718.32
2018,7,10,15,0,915.0,90.0,4.4,32.8,800.0,1010.21,728.47
2018,7,10,15,15,904.5,89.0,4.4,32.8,760.0,1015.93,733.58
2018,7,10,15,30,894.0,88.0,4.4,32.8,720.0,1017.97,736.52
2018,7,10,15,45,881.5,85.0,4.45,31.65,675.0,1011.99,738.15
2018,7,10,16,0,869.0,82.0,4.5,30.5,630.0,1002.37,737.54
2018,7,10,16,15,853.5,79.0,4.5,29.7,582.5,986.21,731.33
2018,7,10,16,30,838.0,76.0,4.5,28.9,535.0,966.75,722.9
2018,7,10,16,45,817.0,72.5,4.45,28.05,484.5,950.19,716.26
2018,7,10,17,0,796.0,69.0,4.4,27.2,434.0,918.33,698.86
2018,7,10,17,15,766.5,65.0,4.35,26.2,382.5,874.77,673.19
2018,7,10,17,30,737.0,61.0,4.3,25.2,331.0,829.19,645.12
2018,7,10,17,45,695.5,57.0,4.25,24.15,280.5,770.52,606.25
2018,7,10,18,0,654.0,53.0,4.2,23.1,230.0,711.02,564.64
2018,7,10,18,15,592.0,47.5,4.1,22.1,182.5,630.74,504.33
2018,7,10,18,30,530.0,42.0,4.0,21.1,135.0,560.82,448.28
2018,7,10,18,45,431.5,34.5,3.9,20.15,94.5,452.91,357.99
2018,7,10,19,0,333.0,27.0,3.8,19.2,54.0,347.67,238.73
2018,7,10,19,15,191.0,16.0,3.8,18.65,29.5,156.26,0.0
2018,7,10,19,30,49.0,5.0,3.8,18.1,5.0,3.93,0.0
2018,7,10,19,45,24.5,2.5,3.8,17.55,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,11,4,45,44.5,4.5,2.15,13.4,5.0,0.0,0.0
2018,7,11,5,0,89.0,9.0,2.3,13.7,10.0,7.08,0.0
2018,7,11,5,15,235.5,19.0,2.4,14.3,38.0,15.71,0.0
2018,7,11,5,30,382.0,29.0,2.5,14.9,66.0,24.17,14.06
2018,7,11,5,45,473.0,35.5,2.6,15.55,108.0,29.64,20.1
2018,7,11,6,0,564.0,42.0,2.7,16.2,150.0,38.26,28.07
2018,7,11,6,15,621.0,47.5,2.65,16.9,198.5,43.28,32.68
2018,7,11,6,30,678.0,53.0,2.6,17.6,247.0,48.33,37.14
2018,7,11,6,45,716.0,57.0,2.55,18.3,297.5,51.97,40.22
2018,7,11,7,0,754.0,61.0,2.5,19.0,348.0,55.6,43.18
2018,7,11,7,15,782.0,64.0,2.45,19.9,399.0,58.31,45.23
2018,7,11,7,30,810.0,67.0,2.4,20.8,450.0,67.8,53.06
2018,7,11,7,45,831.0,69.0,2.35,21.65,499.5,70.28,54.79
2018,7,11,8,0,852.0,71.0,2.3,22.5,549.0,72.65,56.41
2018,7,11,8,15,868.0,73.0,2.25,23.4,596.5,74.79,57.81
2018,7,11,8,30,884.0,75.0,2.2,24.3,644.0,76.82,59.1
2018,7,11,8,45,896.0,77.0,2.2,25.2,688.0,78.6,60.18
2018,7,11,9,0,908.0,79.0,2.2,26.1,732.0,80.25,61.15
2018,7,11,9,15,914.0,82.5,2.25,27.0,770.5,82.43,62.56
2018,7,11,9,30,920.0,86.0,2.3,27.9,809.0,84.38,63.78
2018,7,11,9,45,923.0,90.0,2.3,28.8,842.0,98.53,61.94
2018,7,11,10,0,926.0,94.0,2.3,29.7,875.0,155.74,82.76
2018,7,11,10,15,931.5,95.0,2.35,30.5,903.0,212.27,118.23
2018,7,11,10,30,937.0,96.0,2.4,31.3,931.0,269.41,161.61
2018,7,11,10,45,941.5,96.0,2.5,32.1,952.0,326.09,207.85
2018,7,11,11,0,946.0,96.0,2.6,32.9,973.0,382.82,254.85
2018,7,11,11,15,948.5,97.0,2.65,33.45,987.5,439.27,301.33
2018,7,11,11,30,951.0,98.0,2.7,34.0,1002.0,495.19,346.27
2018,7,11,11,45,952.0,98.0,2.8,34.55,1008.5,548.99,388.51
2018,7,11,12,0,953.0,98.0,2.9,35.1,1015.0,601.69,428.66
2018,7,11,12,15,953.0,98.0,2.95,35.4,1014.5,652.51,466.57
2018,7,11,12,30,953.0,98.0,3.0,35.7,1014.0,701.7,502.3
2018,7,11,12,45,951.5,98.0,3.1,36.0,1006.0,748.0,535.4
2018,7,11,13,0,950.0,98.0,3.2,36.3,998.0,792.05,566.23
2018,7,11,13,15,947.0,97.5,3.3,36.3,982.5,832.02,592.89
2018,7,11,13,30,944.0,97.0,3.4,36.3,967.0,869.17,617.69
2018,7,11,13,45,939.5,96.5,3.45,36.35,944.5,902.05,639.33
2018,7,11,14,0,935.0,96.0,3.5,36.4,922.0,931.7,658.94
2018,7,11,14,15,928.5,95.0,3.6,36.15,893.0,955.7,676.16
2018,7,11,14,30,922.0,94.0,3.7,35.9,864.0,976.17,691.32
2018,7,11,14,45,914.0,92.5,3.8,35.65,829.0,991.09,703.14
2018,7,11,15,0,906.0,91.0,3.9,35.4,794.0,1002.33,712.84
2018,7,11,15,15,895.5,89.0,3.9,35.4,753.5,1006.85,717.1
2018,7,11,15,30,885.0,87.0,3.9,35.4,713.0,1007.66,719.2
2018,7,11,15,45,870.5,85.5,4.05,34.3,668.5,1001.37,721.12
2018,7,11,16,0,856.0,84.0,4.2,33.2,624.0,991.57,720.86
2018,7,11,16,15,836.5,81.5,4.2,32.35,575.0,972.04,712.63
2018,7,11,16,30,817.0,79.0,4.2,31.5,526.0,961.87,710.67
2018,7,11,16,45,793.0,76.5,4.2,30.65,476.0,931.42,694.93
2018,7,11,17,0,769.0,74.0,4.2,29.8,426.0,898.22,677.04
2018,7,11,17,15,736.5,70.5,4.15,28.7,375.0,852.78,650.46
2018,7,11,17,30,704.0,67.0,4.1,27.6,324.0,805.4,621.49
2018,7,11,17,45,658.5,62.5,4.0,26.5,273.5,749.24,584.53
2018,7,11,18,0,613.0,58.0,3.9,25.4,223.0,687.16,541.18
2018,7,11,18,15,546.0,51.5,3.7,24.4,176.0,603.09,478.16
2018,7,11,18,30,479.0,45.0,3.5,23.4,129.0,521.1,413.24
2018,7,11,18,45,377.5,36.5,3.35,22.35,89.5,410.71,322.02
2018,7,11,19,0,276.0,28.0,3.2,21.3,50.0,302.38,203.6
2018,7,11,19,15,155.5,17.0,3.1,20.75,27.5,130.37,0.0
2018,7,11,19,30,35.0,6.0,3.0,20.2,5.0,4.72,0.0
2018,7,11,19,45,17.5,3.0,2.9,19.65,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,12,4,45,19.0,4.0,1.85,15.15,4.0,0.0,0.0
2018,7,12,5,0,38.0,8.0,2.0,15.3,8.0,6.29,0.0
2018,7,12,5,15,135.0,20.5,2.05,15.9,31.5,15.56,0.0
2018,7,12,5,30,232.0,33.0,2.1,16.5,55.0,25.11,14.56
2018,7,12,5,45,319.5,44.0,2.15,17.05,93.5,33.61,23.35
2018,7,12,6,0,407.0,55.0,2.2,17.6,132.0,44.34,33.18
2018,7,12,6,15,469.0,63.5,2.25,18.4,177.5,50.72,38.97
2018,7,12,6,30,531.0,72.0,2.3,19.2,223.0,57.05,44.51
2018,7,12,6,45,574.5,78.0,2.35,20.05,271.0,61.22,47.97
2018,7,12,7,0,618.0,84.0,2.4,20.9,319.0,65.36,51.28
2018,7,12,7,15,567.0,108.0,2.4,21.7,347.5,80.21,63.69
2018,7,12,7,30,516.0,132.0,2.4,22.5,376.0,92.39,73.59
2018,7,12,7,45,585.5,129.5,2.4,23.3,435.0,91.74,72.54
2018,7,12,8,0,655.0,127.0,2.4,24.1,494.0,89.89,70.49
