Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,8,15,567.0,171.5,2.45,24.9,509.0,113.71,89.82
2018,7,12,8,30,479.0,216.0,2.5,25.7,524.0,133.96,105.84
2018,7,12,8,45,441.5,247.5,2.55,26.55,546.5,147.29,115.99
2018,7,12,9,0,404.0,279.0,2.6,27.4,569.0,159.48,125.1
2018,7,12,9,15,413.0,293.0,2.6,28.0,603.5,163.46,127.67
2018,7,12,9,30,422.0,307.0,2.6,28.6,638.0,167.03,129.93
2018,7,12,9,45,449.5,308.5,2.65,29.2,675.0,172.34,123.36
2018,7,12,10,0,477.0,310.0,2.7,29.8,712.0,209.35,138.66
2018,7,12,10,15,487.5,319.0,2.7,30.2,741.5,251.02,165.33
2018,7,12,10,30,498.0,328.0,2.7,30.6,771.0,294.52,197.29
2018,7,12,10,45,574.0,293.5,2.75,31.05,816.0,328.14,221.81
2018,7,12,11,0,650.0,259.0,2.8,31.5,861.0,374.04,256.98
2018,7,12,11,15,672.0,247.0,2.85,31.95,877.5,419.91,293.85
2018,7,12,11,30,694.0,235.0,2.9,32.4,894.0,467.49,331.47
2018,7,12,11,45,752.0,199.5,2.95,32.8,918.5,517.67,370.28
2018,7,12,12,0,810.0,164.0,3.0,33.2,943.0,571.21,410.98
2018,7,12,12,15,783.0,181.5,3.1,33.45,934.0,614.78,443.86
2018,7,12,12,30,756.0,199.0,3.2,33.7,925.0,655.12,473.54
2018,7,12,12,45,742.0,204.5,3.25,33.95,912.0,692.26,500.32
2018,7,12,13,0,728.0,210.0,3.3,34.2,899.0,733.8,529.26
2018,7,12,13,15,775.0,177.0,3.3,34.05,900.0,774.82,559.57
2018,7,12,13,30,822.0,144.0,3.3,33.9,901.0,808.98,584.14
2018,7,12,13,45,819.0,141.0,3.3,33.75,880.0,838.3,604.15
2018,7,12,14,0,816.0,138.0,3.3,33.6,859.0,864.66,622.28
2018,7,12,14,15,810.5,135.0,3.25,33.25,831.5,899.4,646.17
2018,7,12,14,30,805.0,132.0,3.2,32.9,804.0,917.51,659.22
2018,7,12,14,45,797.5,129.0,3.15,32.6,771.0,930.3,668.94
2018,7,12,15,0,790.0,126.0,3.1,32.3,738.0,939.63,676.58
2018,7,12,15,15,777.5,124.0,3.1,32.3,700.0,941.61,679.17
2018,7,12,15,30,765.0,122.0,3.1,32.3,662.0,940.08,679.69
2018,7,12,15,45,745.0,120.0,3.05,31.5,618.0,927.48,675.0
2018,7,12,16,0,725.0,118.0,3.0,30.7,574.0,911.45,668.19
2018,7,12,16,15,707.5,112.5,3.0,30.1,529.0,897.84,662.82
2018,7,12,16,30,690.0,107.0,3.0,29.5,484.0,874.34,650.78
2018,7,12,16,45,660.5,103.5,3.0,28.85,436.0,838.52,630.33
2018,7,12,17,0,631.0,100.0,3.0,28.2,388.0,800.39,607.89
2018,7,12,17,15,603.5,92.0,3.05,27.4,341.0,756.45,581.29
2018,7,12,17,30,576.0,84.0,3.1,26.6,294.0,710.82,552.43
2018,7,12,17,45,527.0,77.0,3.15,25.8,246.5,644.74,507.14
2018,7,12,18,0,478.0,70.0,3.2,25.0,199.0,578.66,459.66
2018,7,12,18,15,392.0,61.5,3.1,24.3,152.5,470.16,376.5
2018,7,12,18,30,306.0,53.0,3.0,23.6,106.0,376.51,301.43
2018,7,12,18,45,225.5,40.5,2.9,22.9,73.0,286.4,224.87
2018,7,12,19,0,145.0,28.0,2.8,22.2,40.0,197.83,129.69
2018,7,12,19,15,80.0,15.5,2.75,21.85,21.5,72.4,0.0
2018,7,12,19,30,15.0,3.0,2.7,21.5,3.0,0.0,0.0
2018,7,12,19,45,7.5,1.5,2.6,21.1,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.45,20.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.35,20.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.25,20.1,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.05,19.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.1,18.85,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,13,4,45,2.0,2.0,2.35,17.05,2.0,0.0,0.0
2018,7,13,5,0,4.0,4.0,2.3,17.1,4.0,3.15,0.0
2018,7,13,5,15,4.5,15.5,2.3,17.5,15.5,11.79,0.0
2018,7,13,5,30,5.0,27.0,2.3,17.9,27.0,20.4,10.56
2018,7,13,5,45,17.5,44.5,2.3,18.25,47.5,33.08,22.73
2018,7,13,6,0,30.0,62.0,2.3,18.6,68.0,45.49,34.02
2018,7,13,6,15,115.5,81.0,2.3,19.1,112.5,58.75,45.85
2018,7,13,6,30,201.0,100.0,2.3,19.6,157.0,70.98,56.55
2018,7,13,6,45,127.0,92.5,2.25,20.1,131.0,67.96,53.81
2018,7,13,7,0,53.0,85.0,2.2,20.6,105.0,64.23,50.37
2018,7,13,7,15,66.5,134.0,2.25,21.2,163.0,96.18,77.49
2018,7,13,7,30,80.0,183.0,2.3,21.8,221.0,125.66,101.95
2018,7,13,7,45,46.0,161.0,2.3,22.45,183.5,113.69,91.24
2018,7,13,8,0,12.0,139.0,2.3,23.1,146.0,103.71,82.36
2018,7,13,8,15,111.0,186.0,2.35,23.8,257.0,125.31,99.82
2018,7,13,8,30,210.0,233.0,2.4,24.5,368.0,143.8,114.42
2018,7,13,8,45,223.0,262.5,2.45,25.2,414.5,157.82,125.17
2018,7,13,9,0,236.0,292.0,2.5,25.9,461.0,171.02,135.15
2018,7,13,9,15,292.5,297.5,2.55,26.6,519.0,173.58,136.5
2018,7,13,9,30,349.0,303.0,2.6,27.3,577.0,176.08,137.84
2018,7,13,9,45,570.5,224.0,2.6,27.95,694.5,130.82,91.65
2018,7,13,10,0,792.0,145.0,2.6,28.6,812.0,157.47,89.6
2018,7,13,10,15,800.5,146.5,2.65,29.2,839.5,209.12,122.01
2018,7,13,10,30,809.0,148.0,2.7,29.8,867.0,261.94,162.01
2018,7,13,10,45,816.5,148.0,2.75,30.4,888.5,314.57,204.86
2018,7,13,11,0,824.0,148.0,2.8,31.0,910.0,370.15,250.63
2018,7,13,11,15,828.5,148.0,2.9,31.5,924.0,421.04,292.88
2018,7,13,11,30,833.0,148.0,3.0,32.0,938.0,471.79,334.17
2018,7,13,11,45,836.5,146.5,3.05,32.45,945.0,520.86,373.17
2018,7,13,12,0,840.0,145.0,3.1,32.9,952.0,569.31,410.59
2018,7,13,12,15,845.5,141.0,3.2,33.15,953.0,616.5,446.6
2018,7,13,12,30,851.0,137.0,3.3,33.4,954.0,662.68,481.04
2018,7,13,12,45,856.5,132.0,3.35,33.6,948.0,706.8,513.27
2018,7,13,13,0,862.0,127.0,3.4,33.8,942.0,749.21,543.7
2018,7,13,13,15,860.0,125.0,3.45,33.85,927.5,786.22,569.59
2018,7,13,13,30,858.0,123.0,3.5,33.9,913.0,820.62,592.75
2018,7,13,13,45,854.0,122.0,3.5,34.0,892.0,851.41,613.12
2018,7,13,14,0,850.0,121.0,3.5,34.1,871.0,879.22,631.55
2018,7,13,14,15,843.5,119.0,3.5,33.95,843.0,900.72,646.56
2018,7,13,14,30,837.0,117.0,3.5,33.8,815.0,918.87,659.54
2018,7,13,14,45,828.5,115.0,3.5,33.7,781.5,931.72,669.1
2018,7,13,15,0,820.0,113.0,3.5,33.6,748.0,941.13,676.61
2018,7,13,15,15,808.0,110.5,3.5,33.6,709.0,956.76,688.07
2018,7,13,15,30,796.0,108.0,3.5,33.6,670.0,955.33,688.57
2018,7,13,15,45,781.5,105.0,3.5,33.05,627.0,947.26,686.59
2018,7,13,16,0,767.0,102.0,3.5,32.5,584.0,935.78,682.51
2018,7,13,16,15,748.5,98.0,3.5,32.0,538.0,915.7,672.66
2018,7,13,16,30,730.0,94.0,3.5,31.5,492.0,892.51,660.72
2018,7,13,16,45,705.5,89.5,3.5,31.05,444.0,859.7,641.98
2018,7,13,17,0,681.0,85.0,3.5,30.6,396.0,830.5,625.41
2018,7,13,17,15,647.0,80.5,3.5,29.8,347.5,784.04,597.12
2018,7,13,17,30,613.0,76.0,3.5,29.0,299.0,736.1,566.8
2018,7,13,17,45,567.0,70.5,3.5,28.2,251.5,674.25,524.98
2018,7,13,18,0,521.0,65.0,3.5,27.4,204.0,612.23,480.96
2018,7,13,18,15,455.0,57.0,3.45,26.45,160.0,529.27,418.7
2018,7,13,18,30,389.0,49.0,3.4,25.5,116.0,448.39,354.69
2018,7,13,18,45,295.0,38.0,3.35,24.6,79.5,343.96,268.15
2018,7,13,19,0,201.0,27.0,3.3,23.7,43.0,239.75,154.95
2018,7,13,19,15,111.0,15.5,3.3,23.05,23.5,95.75,0.0
2018,7,13,19,30,21.0,4.0,3.3,22.4,4.0,0.0,0.0
2018,7,13,19,45,10.5,2.0,3.25,21.75,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.2,21.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.15,20.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.05,19.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.0,18.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.9,18.25,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,4,45,18.0,3.0,2.75,15.9,3.0,0.0,0.0
2018,7,14,5,0,36.0,6.0,2.8,16.0,6.0,4.72,0.0
2018,7,14,5,15,140.0,18.5,2.85,16.45,29.5,14.09,0.0
2018,7,14,5,30,244.0,31.0,2.9,16.9,53.0,25.39,14.38
2018,7,14,5,45,336.0,40.5,2.95,17.4,91.0,32.96,22.67
2018,7,14,6,0,428.0,50.0,3.0,17.9,129.0,40.55,29.79
2018,7,14,6,15,491.0,57.0,2.95,18.5,174.5,45.94,34.76
2018,7,14,6,30,554.0,64.0,2.9,19.1,220.0,51.36,39.55
2018,7,14,6,45,598.0,69.0,2.9,19.7,268.0,55.06,42.68
2018,7,14,7,0,642.0,74.0,2.9,20.3,316.0,58.77,45.71
2018,7,14,7,15,674.5,79.0,2.9,21.05,365.5,62.26,48.44
2018,7,14,7,30,707.0,84.0,2.9,21.8,415.0,71.05,55.65
2018,7,14,7,45,731.5,87.0,2.9,22.55,463.0,73.02,56.94
2018,7,14,8,0,756.0,90.0,2.9,23.3,511.0,74.95,58.19
2018,7,14,8,15,774.5,93.0,2.95,24.05,557.5,76.66,59.25
2018,7,14,8,30,793.0,96.0,3.0,24.8,604.0,78.29,60.23
2018,7,14,8,45,807.5,98.5,3.05,25.55,646.5,79.4,60.79
2018,7,14,9,0,822.0,101.0,3.1,26.3,689.0,90.28,69.41
2018,7,14,9,15,833.5,102.5,3.15,26.95,727.5,91.02,69.65
2018,7,14,9,30,845.0,104.0,3.2,27.6,766.0,91.63,69.81
2018,7,14,9,45,853.5,105.5,3.25,28.25,799.0,99.64,75.99
2018,7,14,10,0,862.0,107.0,3.3,28.9,832.0,152.41,83.72
2018,7,14,10,15,869.0,108.5,3.4,29.35,860.0,206.1,117.11
2018,7,14,10,30,876.0,110.0,3.5,29.8,888.0,260.61,158.71
2018,7,14,10,45,867.0,119.5,3.6,30.3,905.0,315.92,204.76
2018,7,14,11,0,858.0,129.0,3.7,30.8,922.0,370.01,250.64
2018,7,14,11,15,772.5,187.0,3.8,31.0,909.0,422.31,296.19
2018,7,14,11,30,687.0,245.0,3.9,31.2,896.0,469.3,335.77
2018,7,14,11,45,692.5,245.0,4.0,31.4,905.5,517.94,374.35
2018,7,14,12,0,698.0,245.0,4.1,31.6,915.0,566.6,412.05
2018,7,14,12,15,791.0,183.0,4.15,31.55,942.0,619.41,453.16
2018,7,14,12,30,884.0,121.0,4.2,31.5,969.0,672.08,494.18
2018,7,14,12,45,875.0,125.5,4.25,31.45,959.0,714.27,525.97
2018,7,14,13,0,866.0,130.0,4.3,31.4,949.0,754.0,555.46
2018,7,14,13,15,870.0,124.0,4.35,31.2,935.5,792.76,583.75
2018,7,14,13,30,874.0,118.0,4.4,31.0,922.0,829.04,609.25
2018,7,14,13,45,862.0,122.0,4.45,30.85,899.0,857.91,629.65
2018,7,14,14,0,850.0,126.0,4.5,30.7,876.0,883.51,647.96
2018,7,14,14,15,825.5,135.5,4.5,30.4,844.0,899.44,660.09
2018,7,14,14,30,801.0,145.0,4.5,30.1,812.0,926.68,679.99
2018,7,14,14,45,825.0,123.0,4.5,29.8,785.0,936.29,688.17
2018,7,14,15,0,849.0,101.0,4.5,29.5,758.0,956.8,703.91
2018,7,14,15,15,837.5,99.5,4.5,29.5,719.0,960.45,707.65
2018,7,14,15,30,826.0,98.0,4.5,29.5,680.0,960.6,709.33
2018,7,14,15,45,812.0,95.5,4.5,28.35,637.0,953.62,709.66
2018,7,14,16,0,798.0,93.0,4.5,27.2,594.0,956.47,716.83
2018,7,14,16,15,779.5,90.0,4.45,26.4,547.5,937.55,707.97
2018,7,14,16,30,761.0,87.0,4.4,25.6,501.0,915.46,697.0
2018,7,14,16,45,736.5,83.5,4.35,24.8,452.5,883.69,679.1
2018,7,14,17,0,712.0,80.0,4.3,24.0,404.0,849.28,658.99
2018,7,14,17,15,679.5,75.5,4.2,23.3,354.5,809.2,633.75
2018,7,14,17,30,647.0,71.0,4.1,22.6,305.0,762.16,602.57
2018,7,14,17,45,602.5,65.5,4.05,21.9,257.0,701.07,559.8
2018,7,14,18,0,558.0,60.0,4.0,21.2,209.0,639.77,514.84
2018,7,14,18,15,493.0,53.0,3.9,20.7,164.0,558.23,451.24
2018,7,14,18,30,428.0,46.0,3.8,20.2,119.0,478.73,386.01
2018,7,14,18,45,330.5,36.5,3.7,19.65,82.0,372.02,295.05
2018,7,14,19,0,233.0,27.0,3.6,19.1,45.0,265.05,171.69
2018,7,14,19,15,129.5,15.5,3.6,18.8,24.5,109.7,0.0
2018,7,14,19,30,26.0,4.0,3.6,18.5,4.0,0.0,0.0
2018,7,14,19,45,13.0,2.0,3.6,18.15,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.6,17.55,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.6,17.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,15,4,45,21.0,3.0,2.6,14.2,3.0,0.0,0.0
2018,7,15,5,0,42.0,6.0,2.7,14.3,6.0,4.72,0.0
2018,7,15,5,15,169.0,18.0,2.8,14.8,31.0,14.82,0.0
2018,7,15,5,30,296.0,30.0,2.9,15.3,56.0,24.77,13.79
2018,7,15,5,45,393.0,38.0,2.95,15.8,96.0,31.26,21.34
2018,7,15,6,0,490.0,46.0,3.0,16.3,136.0,37.87,27.64
2018,7,15,6,15,416.0,62.5,3.0,16.9,155.5,49.52,38.13
2018,7,15,6,30,342.0,79.0,3.0,17.5,175.0,57.85,45.52
2018,7,15,6,45,433.5,87.0,3.0,18.15,233.5,64.09,50.87
2018,7,15,7,0,525.0,95.0,3.0,18.8,292.0,71.85,57.4
2018,7,15,7,15,648.5,83.5,3.0,19.5,362.5,64.86,51.0
2018,7,15,7,30,772.0,72.0,3.0,20.2,433.0,63.78,49.75
2018,7,15,7,45,796.0,75.0,3.0,20.95,483.5,66.15,51.45
2018,7,15,8,0,820.0,78.0,3.0,21.7,534.0,76.36,59.79
2018,7,15,8,15,838.5,80.5,3.0,22.45,582.0,78.75,61.41
2018,7,15,8,30,857.0,83.0,3.0,23.2,630.0,81.01,62.92
2018,7,15,8,45,871.5,84.0,3.0,23.95,674.0,82.11,63.47
2018,7,15,9,0,886.0,85.0,3.0,24.7,718.0,83.12,63.93
2018,7,15,9,15,893.0,88.5,3.05,25.35,757.0,85.19,65.32
2018,7,15,9,30,900.0,92.0,3.1,26.0,796.0,87.06,66.53
2018,7,15,9,45,902.5,97.0,3.15,26.7,829.0,95.99,73.5
2018,7,15,10,0,905.0,102.0,3.2,27.4,862.0,152.79,83.42
2018,7,15,10,15,912.5,103.5,3.25,27.95,891.5,209.04,118.23
2018,7,15,10,30,920.0,105.0,3.3,28.5,921.0,266.16,161.8
2018,7,15,10,45,925.5,105.0,3.4,29.05,942.5,322.53,208.49
2018,7,15,11,0,931.0,105.0,3.5,29.6,964.0,379.1,256.35
2018,7,15,11,15,935.5,105.0,3.6,29.9,979.5,435.28,303.9
2018,7,15,11,30,940.0,105.0,3.7,30.2,995.0,491.15,350.29
2018,7,15,11,45,942.5,104.5,3.8,30.45,1002.5,545.19,394.28
2018,7,15,12,0,945.0,104.0,3.9,30.7,1010.0,598.3,436.37
2018,7,15,12,15,944.0,105.0,4.0,30.7,1009.5,649.25,476.25
2018,7,15,12,30,943.0,106.0,4.1,30.7,1009.0,698.58,514.02
2018,7,15,12,45,940.0,106.5,4.2,30.75,1000.5,744.26,548.36
2018,7,15,13,0,937.0,107.0,4.3,30.8,992.0,787.63,580.44
2018,7,15,13,15,934.5,106.0,4.35,30.6,976.5,827.58,608.67
2018,7,15,13,30,932.0,105.0,4.4,30.4,961.0,864.74,634.67
2018,7,15,13,45,928.0,104.0,4.45,30.2,939.0,897.67,657.85
2018,7,15,14,0,924.0,103.0,4.5,30.0,917.0,927.39,678.97
2018,7,15,14,15,918.5,101.0,4.55,29.65,888.0,951.46,696.86
2018,7,15,14,30,913.0,99.0,4.6,29.3,859.0,972.0,712.59
2018,7,15,14,45,905.5,97.0,4.6,29.0,824.0,987.03,724.46
2018,7,15,15,0,898.0,95.0,4.6,28.7,789.0,998.4,734.11
2018,7,15,15,15,887.0,93.5,4.6,28.7,749.0,1003.17,738.71
2018,7,15,15,30,876.0,92.0,4.6,28.7,709.0,1004.26,741.08
2018,7,15,15,45,863.0,89.5,4.55,27.75,664.5,998.55,741.64
2018,7,15,16,0,850.0,87.0,4.5,26.8,620.0,989.29,739.97
2018,7,15,16,15,832.5,84.0,4.4,26.1,572.0,971.39,731.53
2018,7,15,16,30,815.0,81.0,4.3,25.4,524.0,962.91,729.6
2018,7,15,16,45,792.0,78.0,4.2,24.7,474.0,932.91,712.73
2018,7,15,17,0,769.0,75.0,4.1,24.0,424.0,900.11,693.71
2018,7,15,17,15,737.5,70.5,4.0,23.3,372.5,854.36,664.97
2018,7,15,17,30,706.0,66.0,3.9,22.6,321.0,806.64,633.88
2018,7,15,17,45,661.5,61.0,3.8,21.9,270.5,744.29,590.67
2018,7,15,18,0,617.0,56.0,3.7,21.2,220.0,688.67,550.4
2018,7,15,18,15,550.0,50.0,3.55,20.55,173.0,605.26,486.18
2018,7,15,18,30,483.0,44.0,3.4,19.9,126.0,523.9,420.08
2018,7,15,18,45,379.0,35.5,3.3,19.25,87.0,411.32,324.74
2018,7,15,19,0,275.0,27.0,3.2,18.6,48.0,297.3,188.39
2018,7,15,19,15,147.5,15.0,3.15,18.25,25.5,122.87,0.0
2018,7,15,19,30,20.0,3.0,3.1,17.9,3.0,0.0,0.0
2018,7,15,19,45,10.0,1.5,3.1,17.5,1.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,16,4,45,23.0,3.0,2.7,13.65,3.0,0.0,0.0
2018,7,16,5,0,46.0,6.0,2.8,13.8,6.0,4.72,0.0
2018,7,16,5,15,182.0,17.5,2.9,14.35,31.5,13.77,0.0
2018,7,16,5,30,318.0,29.0,3.0,14.9,57.0,24.04,12.99
2018,7,16,5,45,417.5,36.5,3.05,15.45,97.5,30.19,20.42
2018,7,16,6,0,517.0,44.0,3.1,16.0,138.0,36.51,26.47
2018,7,16,6,15,555.0,52.0,3.05,16.7,181.5,42.76,32.21
2018,7,16,6,30,593.0,60.0,3.0,17.4,225.0,48.87,37.64
2018,7,16,6,45,653.5,63.5,2.95,18.05,279.0,51.91,40.21
2018,7,16,7,0,714.0,67.0,2.9,18.7,333.0,59.52,46.68
2018,7,16,7,15,753.0,69.0,2.85,19.5,386.5,61.45,48.06
2018,7,16,7,30,792.0,71.0,2.8,20.3,440.0,63.47,49.47
2018,7,16,7,45,815.0,73.5,2.75,21.15,490.0,65.54,50.89
2018,7,16,8,0,838.0,76.0,2.7,22.0,540.0,75.49,58.98
2018,7,16,8,15,855.0,78.0,2.7,22.9,588.0,77.59,60.32
2018,7,16,8,30,872.0,80.0,2.7,23.8,636.0,79.56,61.56
2018,7,16,8,45,886.5,82.5,2.7,24.65,681.5,81.64,62.89
2018,7,16,9,0,901.0,85.0,2.7,25.5,727.0,83.57,64.1
2018,7,16,9,15,910.5,86.5,2.8,26.3,766.5,84.63,64.59
2018,7,16,9,30,920.0,88.0,2.9,27.1,806.0,85.54,64.99
2018,7,16,9,45,926.0,90.5,2.95,27.85,840.5,92.12,70.01
2018,7,16,10,0,932.0,93.0,3.0,28.6,875.0,149.25,79.74
2018,7,16,10,15,938.0,94.0,3.1,29.25,903.0,206.47,114.66
2018,7,16,10,30,944.0,95.0,3.2,29.9,931.0,264.37,158.51
2018,7,16,10,45,948.0,95.5,3.25,30.55,952.5,321.91,205.82
2018,7,16,11,0,952.0,96.0,3.3,31.2,974.0,379.46,254.13
2018,7,16,11,15,954.5,96.5,3.4,31.6,988.5,436.26,301.85
2018,7,16,11,30,957.0,97.0,3.5,32.0,1003.0,492.52,348.15
2018,7,16,11,45,958.0,98.0,3.55,32.4,1010.5,547.63,392.27
2018,7,16,12,0,959.0,99.0,3.6,32.8,1018.0,601.68,434.27
2018,7,16,12,15,957.0,100.0,3.65,33.0,1016.5,652.69,473.27
2018,7,16,12,30,955.0,101.0,3.7,33.2,1015.0,701.92,509.96
2018,7,16,12,45,950.5,102.5,3.8,33.4,1006.0,747.81,543.63
2018,7,16,13,0,946.0,104.0,3.9,33.6,997.0,791.29,574.95
2018,7,16,13,15,943.0,104.0,3.95,33.6,982.0,832.03,602.67
2018,7,16,13,30,940.0,104.0,4.0,33.6,967.0,869.99,628.23
2018,7,16,13,45,936.0,103.0,4.05,33.55,944.5,903.22,650.79
2018,7,16,14,0,932.0,102.0,4.1,33.5,922.0,933.23,671.29
2018,7,16,14,15,927.0,100.5,4.1,33.25,894.0,958.51,689.09
2018,7,16,14,30,922.0,99.0,4.1,33.0,866.0,980.28,704.76
2018,7,16,14,45,914.0,97.5,4.15,32.75,830.5,995.62,716.71
2018,7,16,15,0,906.0,96.0,4.2,32.5,795.0,1007.26,726.5
2018,7,16,15,15,895.0,94.0,4.2,32.5,754.5,1011.67,730.77
2018,7,16,15,30,884.0,92.0,4.2,32.5,714.0,1012.34,732.83
2018,7,16,15,45,870.0,90.0,4.15,31.65,669.0,1006.3,732.95
2018,7,16,16,0,856.0,88.0,4.1,30.8,624.0,996.7,730.89
2018,7,16,16,15,838.5,85.0,4.05,30.2,575.5,978.87,722.73
2018,7,16,16,30,821.0,82.0,4.0,29.6,527.0,970.45,720.93
2018,7,16,16,45,797.0,79.0,3.9,28.95,476.5,939.43,703.64
2018,7,16,17,0,773.0,76.0,3.8,28.3,426.0,905.58,684.25
2018,7,16,17,15,741.0,71.5,3.7,27.45,374.0,859.27,656.19
2018,7,16,17,30,709.0,67.0,3.6,26.6,322.0,810.98,625.76
2018,7,16,17,45,663.5,62.5,3.5,25.7,271.5,754.94,588.45
2018,7,16,18,0,618.0,58.0,3.4,24.8,221.0,692.73,544.57
2018,7,16,18,15,550.5,51.5,3.3,23.8,173.5,608.03,481.33
2018,7,16,18,30,483.0,45.0,3.2,22.8,126.0,525.31,415.82
2018,7,16,18,45,376.5,36.0,3.05,21.8,86.5,409.86,319.6
2018,7,16,19,0,270.0,27.0,2.9,20.8,47.0,292.12,178.26
2018,7,16,19,15,144.5,14.5,2.9,20.2,24.5,120.23,0.0
2018,7,16,19,30,19.0,2.0,2.9,19.6,2.0,0.0,0.0
2018,7,16,19,45,9.5,1.0,2.85,19.0,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,17,4,45,23.0,2.5,2.05,14.2,2.5,0.0,0.0
2018,7,17,5,0,46.0,5.0,2.2,14.4,5.0,3.93,0.0
2018,7,17,5,15,182.0,16.5,2.3,15.0,30.0,12.98,0.0
2018,7,17,5,30,318.0,28.0,2.4,15.6,55.0,23.21,12.04
2018,7,17,5,45,416.5,36.0,2.5,16.2,96.0,29.8,19.98
2018,7,17,6,0,515.0,44.0,2.6,16.8,137.0,36.51,26.36
2018,7,17,6,15,579.5,49.5,2.65,17.55,185.0,41.1,30.62
2018,7,17,6,30,644.0,55.0,2.7,18.3,233.0,49.56,38.1
2018,7,17,6,45,687.0,60.0,2.7,19.05,284.5,53.92,41.81
2018,7,17,7,0,730.0,65.0,2.7,19.8,336.0,58.25,45.37
2018,7,17,7,15,760.5,68.5,2.7,20.6,387.5,61.23,47.65
2018,7,17,7,30,791.0,72.0,2.7,21.4,439.0,64.17,49.85
2018,7,17,7,45,814.0,75.0,2.7,22.2,489.5,66.56,51.54
2018,7,17,8,0,837.0,78.0,2.7,23.0,540.0,76.73,59.79
2018,7,17,8,15,854.0,80.0,2.75,23.9,588.0,78.81,61.1
2018,7,17,8,30,871.0,82.0,2.8,24.8,636.0,80.76,62.31
2018,7,17,8,45,885.5,84.0,2.8,25.65,681.5,82.51,63.36
2018,7,17,9,0,900.0,86.0,2.8,26.5,727.0,84.13,64.29
2018,7,17,9,15,906.5,89.5,2.85,27.25,766.0,86.21,65.64
2018,7,17,9,30,913.0,93.0,2.9,28.0,805.0,88.07,66.8
2018,7,17,9,45,916.0,97.5,2.95,28.75,838.5,94.06,71.32
2018,7,17,10,0,919.0,102.0,3.0,29.5,872.0,151.56,82.0
2018,7,17,10,15,925.5,103.0,3.0,30.15,900.5,208.31,116.16
2018,7,17,10,30,932.0,104.0,3.0,30.8,929.0,265.8,159.28
2018,7,17,10,45,937.0,104.5,3.05,31.4,951.0,323.13,206.08
2018,7,17,11,0,942.0,105.0,3.1,32.0,973.0,380.62,254.02
2018,7,17,11,15,945.0,105.5,3.15,32.45,987.5,437.29,301.2
2018,7,17,11,30,948.0,106.0,3.2,32.9,1002.0,493.49,346.98
2018,7,17,11,45,951.0,106.0,3.2,33.35,1010.5,548.71,390.64
2018,7,17,12,0,954.0,106.0,3.2,33.8,1019.0,603.06,432.27
2018,7,17,12,15,951.5,107.5,3.25,34.0,1018.0,654.13,470.94
2018,7,17,12,30,949.0,109.0,3.3,34.2,1017.0,703.42,507.32
2018,7,17,12,45,944.0,111.5,3.35,34.4,1008.0,749.76,540.76
2018,7,17,13,0,939.0,114.0,3.4,34.6,999.0,793.72,571.84
2018,7,17,13,15,936.5,112.5,3.45,34.65,983.5,833.7,598.91
2018,7,17,13,30,934.0,111.0,3.5,34.7,968.0,870.85,623.54
2018,7,17,13,45,929.0,110.5,3.55,34.8,945.5,903.77,645.25
2018,7,17,14,0,924.0,110.0,3.6,34.9,923.0,933.45,664.89
2018,7,17,14,15,918.0,108.0,3.6,34.75,893.5,957.41,681.32
2018,7,17,14,30,912.0,106.0,3.6,34.6,864.0,977.81,695.62
2018,7,17,14,45,903.5,104.5,3.65,34.5,828.5,992.72,706.74
2018,7,17,15,0,895.0,103.0,3.7,34.4,793.0,1003.93,715.72
2018,7,17,15,15,883.5,101.5,3.7,34.4,752.5,1008.49,720.02
2018,7,17,15,30,872.0,100.0,3.7,34.4,712.0,1009.36,722.18
2018,7,17,15,45,857.5,97.0,3.7,33.65,666.5,1001.83,721.35
2018,7,17,16,0,843.0,94.0,3.7,32.9,621.0,1003.96,726.99
2018,7,17,16,15,824.0,91.0,3.7,32.25,572.5,984.64,718.4
2018,7,17,16,30,805.0,88.0,3.7,31.6,524.0,961.97,707.71
2018,7,17,16,45,779.5,84.5,3.65,30.95,473.0,928.92,689.61
2018,7,17,17,0,754.0,81.0,3.6,30.3,422.0,893.07,669.29
2018,7,17,17,15,720.0,76.5,3.55,29.25,370.0,845.01,640.98
2018,7,17,17,30,686.0,72.0,3.5,28.2,318.0,802.0,615.14
2018,7,17,17,45,638.0,67.0,3.4,27.15,267.5,737.45,572.18
2018,7,17,18,0,590.0,62.0,3.3,26.1,217.0,672.63,526.81
2018,7,17,18,15,519.0,54.5,3.2,24.95,169.5,583.98,460.98
2018,7,17,18,30,448.0,47.0,3.1,23.8,122.0,497.5,392.93
2018,7,17,18,45,340.0,37.5,3.0,22.65,83.5,380.97,296.22
2018,7,17,19,0,232.0,28.0,2.9,21.5,45.0,260.82,153.4
2018,7,17,19,15,123.0,15.0,2.9,20.85,23.5,104.44,0.0
2018,7,17,19,30,14.0,2.0,2.9,20.2,2.0,0.0,0.0
2018,7,17,19,45,7.0,1.0,2.9,19.55,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,18,4,45,14.5,2.5,2.1,14.7,2.5,0.0,0.0
2018,7,18,5,0,29.0,5.0,2.3,14.9,5.0,3.93,0.0
2018,7,18,5,15,141.0,17.5,2.4,15.5,28.0,13.77,0.0
2018,7,18,5,30,253.0,30.0,2.5,16.1,51.0,24.73,12.81
2018,7,18,5,45,353.5,39.5,2.55,16.65,90.5,32.36,22.09
2018,7,18,6,0,454.0,49.0,2.6,17.2,130.0,40.06,29.39
2018,7,18,6,15,520.5,56.0,2.6,17.95,177.0,45.55,34.46
2018,7,18,6,30,587.0,63.0,2.6,18.7,224.0,51.08,39.36
2018,7,18,6,45,632.5,69.0,2.6,19.5,274.5,55.62,43.21
2018,7,18,7,0,678.0,75.0,2.6,20.3,325.0,60.12,46.89
2018,7,18,7,15,711.0,79.5,2.55,21.05,376.5,68.53,53.87
2018,7,18,7,30,744.0,84.0,2.5,21.8,428.0,71.88,56.37
2018,7,18,7,45,769.0,87.0,2.5,22.55,478.0,73.93,57.74
2018,7,18,8,0,794.0,90.0,2.5,23.3,528.0,75.94,59.05
2018,7,18,8,15,813.0,93.0,2.5,24.1,576.0,77.74,60.16
2018,7,18,8,30,832.0,96.0,2.5,24.9,624.0,79.46,61.2
2018,7,18,8,45,846.5,98.0,2.55,25.7,668.0,89.61,69.22
2018,7,18,9,0,861.0,100.0,2.6,26.5,712.0,90.96,69.9
2018,7,18,9,15,869.5,103.5,2.65,27.3,751.0,92.78,70.99
2018,7,18,9,30,878.0,107.0,2.7,28.1,790.0,94.4,71.91
2018,7,18,9,45,883.5,110.5,2.75,28.9,823.5,98.18,74.59
2018,7,18,10,0,889.0,114.0,2.8,29.7,857.0,153.71,84.88
2018,7,18,10,15,896.0,115.0,2.85,30.35,885.5,209.05,117.84
2018,7,18,10,30,903.0,116.0,2.9,31.0,914.0,265.19,159.71
2018,7,18,10,45,908.5,116.5,2.95,31.65,936.0,321.26,205.24
2018,7,18,11,0,914.0,117.0,3.0,32.3,958.0,377.56,251.97
2018,7,18,11,15,877.0,143.0,3.1,32.65,960.0,432.55,298.49
2018,7,18,11,30,840.0,169.0,3.2,33.0,962.0,485.56,342.06
2018,7,18,11,45,779.5,206.5,3.3,33.4,947.0,531.73,379.17
2018,7,18,12,0,719.0,244.0,3.4,33.8,932.0,575.01,412.46
2018,7,18,12,15,773.5,211.5,3.5,34.0,951.0,626.61,451.43
2018,7,18,12,30,828.0,179.0,3.6,34.2,970.0,683.71,493.56
2018,7,18,12,45,852.0,162.5,3.65,34.35,970.5,733.24,529.54
2018,7,18,13,0,876.0,146.0,3.7,34.5,971.0,771.67,557.82
2018,7,18,13,15,880.5,140.5,3.75,34.55,958.5,812.51,586.7
2018,7,18,13,30,885.0,135.0,3.8,34.6,946.0,850.92,612.38
2018,7,18,13,45,828.0,163.5,3.8,34.6,907.5,877.66,630.23
2018,7,18,14,0,771.0,192.0,3.8,34.6,869.0,886.46,636.49
2018,7,18,14,15,737.0,201.5,3.8,34.5,831.5,904.03,648.98
2018,7,18,14,30,703.0,211.0,3.8,34.4,794.0,908.03,652.66
2018,7,18,14,45,786.5,161.0,3.8,34.25,787.5,951.69,682.53
2018,7,18,15,0,870.0,111.0,3.8,34.1,781.0,987.79,707.23
2018,7,18,15,15,856.5,109.5,3.8,34.1,740.0,990.24,709.99
2018,7,18,15,30,843.0,108.0,3.8,34.1,699.0,1002.81,719.7
2018,7,18,15,45,829.5,105.0,3.8,33.45,655.0,996.32,719.13
2018,7,18,16,0,816.0,102.0,3.8,32.8,611.0,986.21,716.47
2018,7,18,16,15,797.0,98.5,3.9,32.1,563.0,966.37,708.25
2018,7,18,16,30,778.0,95.0,4.0,31.4,515.0,943.22,697.75
2018,7,18,16,45,752.0,91.0,4.1,30.7,464.5,909.23,679.68
2018,7,18,17,0,726.0,87.0,4.2,30.0,414.0,879.2,663.88
2018,7,18,17,15,690.5,82.0,4.2,28.85,362.5,829.96,634.7
2018,7,18,17,30,655.0,77.0,4.2,27.7,311.0,779.08,603.19
2018,7,18,17,45,605.5,71.5,4.2,26.55,261.0,712.95,558.88
2018,7,18,18,0,556.0,66.0,4.2,25.4,211.0,646.56,511.94
2018,7,18,18,15,483.0,57.5,4.1,24.25,164.0,555.53,443.04
2018,7,18,18,30,410.0,49.0,4.0,23.1,117.0,466.79,372.12
2018,7,18,18,45,302.5,38.5,3.9,21.9,79.5,350.52,274.32
2018,7,18,19,0,195.0,28.0,3.8,20.7,42.0,234.64,132.57
2018,7,18,19,15,102.5,15.0,3.65,20.1,22.0,89.0,0.0
2018,7,18,19,30,10.0,2.0,3.5,19.5,2.0,0.0,0.0
2018,7,18,19,45,5.0,1.0,3.4,18.9,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,19,4,45,6.5,1.5,3.35,14.6,1.5,0.0,0.0
2018,7,19,5,0,13.0,3.0,3.6,14.7,3.0,0.0,0.0
2018,7,19,5,15,79.0,16.5,3.7,15.25,22.5,12.98,0.0
2018,7,19,5,30,145.0,30.0,3.8,15.8,42.0,22.58,10.84
2018,7,19,5,45,225.5,45.5,3.9,16.35,78.5,34.08,23.52
2018,7,19,6,0,306.0,61.0,4.0,16.9,115.0,45.49,34.11
2018,7,19,6,15,365.5,74.5,3.85,17.6,159.5,55.24,42.98
2018,7,19,6,30,425.0,88.0,3.7,18.3,204.0,64.84,51.47
2018,7,19,6,45,466.5,100.0,3.55,19.0,251.5,73.06,58.52
2018,7,19,7,0,508.0,112.0,3.4,19.7,299.0,81.09,65.21
2018,7,19,7,15,543.0,122.0,3.25,20.5,348.5,87.54,70.36
2018,7,19,7,30,578.0,132.0,3.1,21.3,398.0,95.89,77.02
2018,7,19,7,45,603.0,141.0,2.95,22.1,446.5,100.39,80.29
2018,7,19,8,0,628.0,150.0,2.8,22.9,495.0,104.62,83.31
2018,7,19,8,15,642.0,158.0,2.7,23.85,538.0,107.68,85.25
2018,7,19,8,30,656.0,166.0,2.6,24.8,581.0,110.48,86.96
2018,7,19,8,45,629.0,187.0,2.5,25.7,608.0,119.62,93.89
2018,7,19,9,0,602.0,208.0,2.4,26.6,635.0,127.95,100.05
2018,7,19,9,15,630.5,208.0,2.35,27.55,677.5,125.2,97.19
2018,7,19,9,30,659.0,208.0,2.3,28.5,720.0,122.61,94.51
2018,7,19,9,45,705.0,194.5,2.3,29.45,764.0,114.79,87.7
2018,7,19,10,0,751.0,181.0,2.3,30.4,808.0,158.22,92.59
2018,7,19,10,15,731.5,202.0,2.3,31.25,830.0,215.64,128.79
2018,7,19,10,30,712.0,223.0,2.3,32.1,852.0,271.78,170.79
2018,7,19,10,45,750.0,208.0,2.35,32.9,884.5,321.25,208.66
2018,7,19,11,0,788.0,193.0,2.4,33.7,917.0,377.95,252.98
2018,7,19,11,15,832.5,168.0,2.5,34.25,943.5,429.3,293.92
2018,7,19,11,30,877.0,143.0,2.6,34.8,970.0,483.41,336.57
2018,7,19,11,45,876.5,144.5,2.75,35.35,976.5,534.98,377.02
2018,7,19,12,0,876.0,146.0,2.9,35.9,983.0,585.56,415.57
2018,7,19,12,15,872.5,148.5,3.05,36.15,982.0,633.86,451.97
2018,7,19,12,30,869.0,151.0,3.2,36.4,981.0,680.57,486.36
2018,7,19,12,45,847.0,161.5,3.35,36.6,965.0,728.49,520.4
2018,7,19,13,0,825.0,172.0,3.5,36.8,949.0,765.26,546.46
2018,7,19,13,15,783.5,192.0,3.65,36.65,920.0,791.04,565.33
2018,7,19,13,30,742.0,212.0,3.8,36.5,891.0,820.62,586.17
2018,7,19,13,45,778.5,188.0,3.95,36.35,885.0,856.85,613.05
2018,7,19,14,0,815.0,164.0,4.1,36.2,879.0,900.02,642.74
2018,7,19,14,15,812.0,159.0,4.15,35.75,851.5,922.91,659.61
2018,7,19,14,30,809.0,154.0,4.2,35.3,824.0,942.41,674.56
2018,7,19,14,45,797.0,152.0,4.3,34.85,789.0,952.8,684.06
2018,7,19,15,0,785.0,150.0,4.4,34.4,754.0,959.47,691.38
2018,7,19,15,15,771.5,146.5,4.4,34.4,714.0,959.41,692.72
2018,7,19,15,30,758.0,143.0,4.4,34.4,674.0,964.14,697.41
2018,7,19,15,45,741.5,138.5,4.35,33.1,630.0,953.05,695.28
2018,7,19,16,0,725.0,134.0,4.3,31.8,586.0,938.49,690.99
2018,7,19,16,15,707.5,127.0,4.25,31.0,539.0,916.6,680.37
2018,7,19,16,30,690.0,120.0,4.2,30.2,492.0,891.57,667.54
2018,7,19,16,45,666.5,113.0,4.15,29.4,443.5,857.53,648.3
2018,7,19,17,0,643.0,106.0,4.1,28.6,395.0,820.94,626.86
2018,7,19,17,15,610.5,98.5,3.95,27.7,346.0,772.54,596.21
2018,7,19,17,30,578.0,91.0,3.8,26.8,297.0,722.46,563.33
2018,7,19,17,45,533.5,82.0,3.7,25.9,248.5,657.88,518.48
2018,7,19,18,0,489.0,73.0,3.6,25.0,200.0,592.97,471.22
2018,7,19,18,15,423.0,63.0,3.45,24.15,155.5,507.79,405.61
2018,7,19,18,30,357.0,53.0,3.3,23.3,111.0,422.93,336.98
2018,7,19,18,45,265.5,40.0,3.2,22.4,75.0,321.89,250.61
2018,7,19,19,0,174.0,27.0,3.1,21.5,39.0,215.36,114.52
2018,7,19,19,15,92.0,14.5,3.05,21.05,20.5,80.7,0.0
2018,7,19,19,30,10.0,2.0,3.0,20.6,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,2.95,20.1,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,19.3,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,20,4,45,1.5,1.0,2.5,15.25,1.0,0.0,0.0
2018,7,20,5,0,3.0,2.0,2.6,15.4,2.0,0.0,0.0
2018,7,20,5,15,33.0,15.5,2.65,16.0,18.0,12.2,0.0
2018,7,20,5,30,63.0,29.0,2.7,16.6,34.0,21.66,9.72
2018,7,20,5,45,119.0,47.5,2.8,17.15,65.0,34.81,24.01
2018,7,20,6,0,175.0,66.0,2.9,17.7,96.0,47.92,36.09
2018,7,20,6,15,244.5,85.0,2.9,18.5,142.5,61.31,48.09
2018,7,20,6,30,314.0,104.0,2.9,19.3,189.0,74.57,59.71
2018,7,20,6,45,366.0,117.0,2.9,20.05,236.0,82.74,66.65
2018,7,20,7,0,418.0,130.0,2.9,20.8,283.0,91.13,73.56
2018,7,20,7,15,460.5,139.0,2.85,21.65,331.0,96.68,77.84
2018,7,20,7,30,503.0,148.0,2.8,22.5,379.0,102.09,81.89
2018,7,20,7,45,489.0,165.0,2.75,23.3,410.5,110.89,88.73
2018,7,20,8,0,475.0,182.0,2.7,24.1,442.0,119.09,94.96
2018,7,20,8,15,531.5,181.0,2.7,25.05,496.5,118.34,93.66
2018,7,20,8,30,588.0,180.0,2.7,26.0,551.0,117.45,92.28
2018,7,20,8,45,635.5,175.0,2.75,26.9,602.0,112.71,87.81
2018,7,20,9,0,683.0,170.0,2.8,27.8,653.0,108.46,83.8
2018,7,20,9,15,711.0,166.0,2.8,28.65,694.0,104.56,80.15
2018,7,20,9,30,739.0,162.0,2.8,29.5,735.0,100.97,76.8
2018,7,20,9,45,768.0,153.5,2.85,30.35,772.5,103.97,78.8
2018,7,20,10,0,797.0,145.0,2.9,31.2,810.0,149.87,84.99
2018,7,20,10,15,805.0,146.0,3.0,31.8,837.0,201.8,115.55
2018,7,20,10,30,813.0,147.0,3.1,32.4,864.0,254.85,154.65
2018,7,20,10,45,819.0,148.0,3.2,33.0,885.0,308.28,197.6
2018,7,20,11,0,825.0,149.0,3.3,33.6,906.0,362.22,241.96
2018,7,20,11,15,829.0,149.0,3.4,33.95,920.0,415.87,286.21
2018,7,20,11,30,833.0,149.0,3.5,34.3,934.0,466.9,327.81
2018,7,20,11,45,835.0,148.5,3.65,34.6,940.5,516.31,367.43
2018,7,20,12,0,837.0,148.0,3.8,34.9,947.0,564.97,405.48
2018,7,20,12,15,840.0,145.5,3.9,34.95,947.0,612.0,441.76
2018,7,20,12,30,843.0,143.0,4.0,35.0,947.0,657.85,476.41
2018,7,20,12,45,845.5,140.0,4.05,35.1,940.5,701.56,508.63
2018,7,20,13,0,848.0,137.0,4.1,35.2,934.0,743.46,539.01
2018,7,20,13,15,844.5,135.5,4.2,35.1,918.5,779.84,565.56
2018,7,20,13,30,841.0,134.0,4.3,35.0,903.0,813.56,588.94
2018,7,20,13,45,755.0,173.5,4.35,34.9,851.5,823.92,596.62
2018,7,20,14,0,669.0,213.0,4.4,34.8,800.0,824.84,597.22
2018,7,20,14,15,606.5,233.0,4.45,34.5,751.5,814.26,591.03
2018,7,20,14,30,544.0,253.0,4.5,34.2,703.0,791.33,576.56
2018,7,20,14,45,644.5,200.5,4.55,33.9,711.5,864.09,630.2
2018,7,20,15,0,745.0,148.0,4.6,33.6,720.0,918.04,667.91
2018,7,20,15,15,719.5,149.0,4.6,33.6,677.5,918.38,669.17
2018,7,20,15,30,694.0,150.0,4.6,33.6,635.0,907.56,663.49
2018,7,20,15,45,718.5,129.5,4.6,32.6,603.0,918.82,675.51
2018,7,20,16,0,743.0,109.0,4.6,31.6,571.0,919.88,680.76
2018,7,20,16,15,722.5,105.5,4.55,30.95,525.0,898.54,669.84
2018,7,20,16,30,702.0,102.0,4.5,30.3,479.0,880.88,661.5
2018,7,20,16,45,674.5,97.0,4.45,29.65,430.5,845.1,640.44
2018,7,20,17,0,647.0,92.0,4.4,29.0,382.0,806.95,617.36
2018,7,20,17,15,610.5,87.0,4.3,28.15,333.5,757.85,586.08
2018,7,20,17,30,574.0,82.0,4.2,27.3,285.0,707.33,552.7
2018,7,20,17,45,524.5,74.5,4.15,26.45,237.5,640.16,505.63
2018,7,20,18,0,475.0,67.0,4.1,25.6,190.0,573.04,456.36
2018,7,20,18,15,407.5,58.0,4.0,24.75,147.0,488.51,390.89
2018,7,20,18,30,340.0,49.0,3.9,23.9,104.0,401.78,320.48
2018,7,20,18,45,248.5,36.5,3.8,23.1,69.5,301.61,234.26
2018,7,20,19,0,157.0,24.0,3.7,22.3,35.0,195.09,96.38
2018,7,20,19,15,82.5,13.0,3.6,21.8,18.5,72.36,0.0
2018,7,20,19,30,8.0,2.0,3.5,21.3,2.0,0.0,0.0
2018,7,20,19,45,4.0,1.0,3.45,20.8,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.4,20.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.35,20.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.3,19.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.3,19.65,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.25,19.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.15,19.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.0,19.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.55,18.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.0,2.15,16.8,1.0,0.0,0.0
2018,7,21,5,0,10.0,2.0,2.2,16.9,2.0,0.0,0.0
2018,7,21,5,15,77.5,15.0,2.3,17.4,20.5,11.8,0.0
2018,7,21,5,30,145.0,28.0,2.4,17.9,39.0,21.12,8.79
2018,7,21,5,45,226.5,41.5,2.45,18.45,73.5,31.25,20.81
2018,7,21,6,0,308.0,55.0,2.5,19.0,108.0,41.34,30.19
2018,7,21,6,15,317.0,70.5,2.5,19.65,140.5,52.07,39.84
2018,7,21,6,30,326.0,86.0,2.5,20.3,173.0,62.39,48.91
2018,7,21,6,45,315.5,106.5,2.55,21.0,205.5,75.28,59.96
2018,7,21,7,0,305.0,127.0,2.6,21.7,238.0,89.46,71.86
2018,7,21,7,15,408.0,128.0,2.6,22.45,300.0,88.95,71.0
2018,7,21,7,30,511.0,129.0,2.6,23.2,362.0,90.71,72.04
2018,7,21,7,45,584.0,124.0,2.6,23.95,420.0,88.67,69.85
2018,7,21,8,0,657.0,119.0,2.6,24.7,478.0,85.37,66.63
2018,7,21,8,15,682.5,122.0,2.65,25.45,524.5,86.36,67.02
2018,7,21,8,30,708.0,125.0,2.7,26.2,571.0,87.31,67.39
2018,7,21,8,45,724.0,129.0,2.75,26.95,613.5,88.52,67.98
2018,7,21,9,0,740.0,133.0,2.8,27.7,656.0,97.37,74.83
2018,7,21,9,15,745.0,140.0,2.85,28.35,692.0,99.83,76.43
2018,7,21,9,30,750.0,147.0,2.9,29.0,728.0,102.0,77.82
2018,7,21,9,45,660.5,198.5,3.0,29.65,726.5,114.58,87.57
2018,7,21,10,0,571.0,250.0,3.1,30.3,725.0,176.36,112.64
2018,7,21,10,15,565.0,264.0,3.2,30.8,747.5,222.67,141.36
2018,7,21,10,30,559.0,278.0,3.3,31.3,770.0,274.24,179.6
2018,7,21,10,45,660.5,228.5,3.4,31.75,824.0,307.43,203.18
2018,7,21,11,0,762.0,179.0,3.5,32.2,878.0,359.33,242.89
2018,7,21,11,15,774.0,175.5,3.6,32.5,895.0,410.11,284.85
2018,7,21,11,30,786.0,172.0,3.7,32.8,912.0,461.64,326.74
2018,7,21,11,45,788.0,172.5,3.8,33.05,919.0,511.48,366.66
2018,7,21,12,0,790.0,173.0,3.9,33.3,926.0,560.73,405.13
2018,7,21,12,15,735.5,201.5,3.95,33.4,902.5,595.56,432.35
2018,7,21,12,30,681.0,230.0,4.0,33.5,879.0,630.33,458.31
2018,7,21,12,45,566.5,288.0,4.1,33.55,825.0,637.14,463.52
2018,7,21,13,0,452.0,346.0,4.2,33.6,771.0,636.72,462.83
2018,7,21,13,15,608.5,259.0,4.25,33.5,821.0,717.92,523.24
2018,7,21,13,30,765.0,172.0,4.3,33.4,871.0,796.41,581.3
2018,7,21,13,45,791.5,154.0,4.35,33.3,861.5,837.11,609.52
2018,7,21,14,0,818.0,136.0,4.4,33.2,852.0,862.54,627.39
2018,7,21,14,15,811.5,134.0,4.4,32.95,824.5,897.49,651.94
2018,7,21,14,30,805.0,132.0,4.4,32.7,797.0,916.1,665.67
2018,7,21,14,45,797.0,128.5,4.4,32.4,763.5,928.27,675.53
2018,7,21,15,0,789.0,125.0,4.4,32.1,730.0,936.89,683.24
2018,7,21,15,15,776.5,122.5,4.4,32.1,691.5,938.61,685.74
2018,7,21,15,30,764.0,120.0,4.4,32.1,653.0,936.77,686.08
2018,7,21,15,45,749.5,116.0,4.45,31.35,610.5,927.71,684.09
2018,7,21,16,0,735.0,112.0,4.5,30.6,568.0,915.23,679.91
2018,7,21,16,15,716.5,107.5,4.45,30.0,522.5,894.79,669.48
2018,7,21,16,30,698.0,103.0,4.4,29.4,477.0,878.21,661.7
2018,7,21,16,45,672.5,97.5,4.4,28.8,429.0,843.84,641.62
2018,7,21,17,0,647.0,92.0,4.4,28.2,381.0,807.05,619.48
2018,7,21,17,15,611.5,86.5,4.3,27.35,332.5,758.27,588.3
2018,7,21,17,30,576.0,81.0,4.2,26.5,284.0,708.05,555.01
2018,7,21,17,45,528.0,74.0,4.1,25.7,237.0,642.92,509.04
2018,7,21,18,0,480.0,67.0,4.0,24.9,190.0,577.72,460.86
2018,7,21,18,15,399.5,58.0,3.85,24.1,145.0,481.36,385.96
2018,7,21,18,30,319.0,49.0,3.7,23.3,100.0,384.0,306.94
2018,7,21,18,45,220.5,36.0,3.55,22.45,65.5,277.96,215.51
2018,7,21,19,0,122.0,23.0,3.4,21.6,31.0,164.6,73.72
2018,7,21,19,15,65.0,12.0,3.35,21.15,16.0,58.39,0.0
2018,7,21,19,30,8.0,1.0,3.3,20.7,1.0,0.0,0.0
2018,7,21,19,45,4.0,0.5,3.2,20.2,0.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.05,18.85,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.95,18.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
