Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,2,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,2.1,16.5,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,2.1,16.6,2.0,0.0,0.0
2018,7,22,5,15,94.0,14.5,2.15,17.05,21.0,11.41,0.0
2018,7,22,5,30,177.0,27.0,2.2,17.5,40.0,20.5,7.84
2018,7,22,5,45,273.5,38.0,2.25,18.0,76.0,29.0,18.9
2018,7,22,6,0,370.0,49.0,2.3,18.5,112.0,39.58,28.71
2018,7,22,6,15,439.0,58.0,2.3,19.05,157.0,46.47,35.05
2018,7,22,6,30,508.0,67.0,2.3,19.6,202.0,53.32,41.15
2018,7,22,6,45,544.5,75.5,2.3,20.15,248.0,59.3,46.3
2018,7,22,7,0,581.0,84.0,2.3,20.7,294.0,65.12,51.16
2018,7,22,7,15,625.5,87.5,2.35,21.35,345.0,67.41,52.85
2018,7,22,7,30,670.0,91.0,2.4,22.0,396.0,69.76,54.55
2018,7,22,7,45,696.0,95.0,2.45,22.65,444.0,72.09,56.18
2018,7,22,8,0,722.0,99.0,2.5,23.3,492.0,80.53,62.95
2018,7,22,8,15,741.5,102.5,2.55,23.95,538.0,82.34,64.08
2018,7,22,8,30,761.0,106.0,2.6,24.6,584.0,84.05,65.13
2018,7,22,8,45,776.5,108.5,2.65,25.2,626.5,84.92,65.5
2018,7,22,9,0,792.0,111.0,2.7,25.8,669.0,85.72,65.82
2018,7,22,9,15,802.0,114.0,2.75,26.35,707.0,86.54,66.18
2018,7,22,9,30,812.0,117.0,2.8,26.9,745.0,87.23,66.45
2018,7,22,9,45,819.0,120.5,2.8,27.4,778.0,98.6,75.43
2018,7,22,10,0,826.0,124.0,2.8,27.9,811.0,148.08,84.66
2018,7,22,10,15,833.0,125.5,2.9,28.35,838.5,200.41,115.17
2018,7,22,10,30,840.0,127.0,3.0,28.8,866.0,253.58,154.8
2018,7,22,10,45,844.5,128.5,3.05,29.25,887.0,306.76,198.37
2018,7,22,11,0,849.0,130.0,3.1,29.7,908.0,360.14,243.32
2018,7,22,11,15,852.5,130.5,3.15,30.05,922.0,412.58,287.54
2018,7,22,11,30,856.0,131.0,3.2,30.4,936.0,464.76,330.73
2018,7,22,11,45,857.5,131.5,3.25,30.75,943.0,515.51,371.78
2018,7,22,12,0,859.0,132.0,3.3,31.1,950.0,565.43,411.04
2018,7,22,12,15,862.5,129.5,3.4,31.35,950.5,613.5,448.22
2018,7,22,12,30,866.0,127.0,3.5,31.6,951.0,660.35,483.62
2018,7,22,12,45,868.5,123.5,3.55,31.85,944.0,704.28,516.05
2018,7,22,13,0,871.0,120.0,3.6,32.1,937.0,746.3,546.5
2018,7,22,13,15,868.0,119.0,3.65,32.15,922.0,783.95,573.12
2018,7,22,13,30,865.0,118.0,3.7,32.2,907.0,818.94,596.92
2018,7,22,13,45,860.5,116.5,3.8,32.3,885.5,849.4,617.78
2018,7,22,14,0,856.0,115.0,3.9,32.4,864.0,876.77,636.65
2018,7,22,14,15,849.5,113.5,3.95,32.2,836.0,899.14,652.86
2018,7,22,14,30,843.0,112.0,4.0,32.0,808.0,918.17,667.02
2018,7,22,14,45,834.5,110.0,4.05,31.8,774.0,931.37,677.51
2018,7,22,15,0,826.0,108.0,4.1,31.6,740.0,941.08,685.91
2018,7,22,15,15,814.0,105.5,4.1,31.6,701.0,943.28,688.72
2018,7,22,15,30,802.0,103.0,4.1,31.6,662.0,955.39,698.32
2018,7,22,15,45,787.0,100.5,4.15,30.75,619.0,947.63,697.51
2018,7,22,16,0,772.0,98.0,4.2,29.9,576.0,936.42,694.62
2018,7,22,16,15,752.5,94.5,4.2,29.3,529.5,916.05,684.62
2018,7,22,16,30,733.0,91.0,4.2,28.7,483.0,892.54,672.44
2018,7,22,16,45,707.0,87.0,4.2,28.15,434.5,858.88,652.91
2018,7,22,17,0,681.0,83.0,4.2,27.6,386.0,828.85,635.55
2018,7,22,17,15,646.5,78.0,4.15,26.8,337.0,781.24,605.47
2018,7,22,17,30,612.0,73.0,4.1,26.0,288.0,732.15,573.29
2018,7,22,17,45,564.0,67.0,4.05,25.2,240.0,667.75,528.25
2018,7,22,18,0,516.0,61.0,4.0,24.4,192.0,603.34,480.95
2018,7,22,18,15,447.5,53.0,3.85,23.65,148.5,518.35,414.82
2018,7,22,18,30,379.0,45.0,3.7,22.9,105.0,435.68,347.12
2018,7,22,18,45,281.0,34.0,3.6,22.1,70.0,328.67,254.31
2018,7,22,19,0,183.0,23.0,3.5,21.3,35.0,212.34,85.91
2018,7,22,19,15,96.5,12.5,3.45,20.85,18.5,82.49,0.0
2018,7,22,19,30,10.0,2.0,3.4,20.4,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.35,19.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.25,19.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.05,18.3,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.9,18.05,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.0,2.1,15.25,1.0,0.0,0.0
2018,7,23,5,0,17.0,2.0,2.1,15.3,2.0,0.0,0.0
2018,7,23,5,15,130.5,13.5,2.15,15.8,22.5,10.62,0.0
2018,7,23,5,30,244.0,25.0,2.2,16.3,43.0,20.6,7.32
2018,7,23,5,45,343.5,34.5,2.25,16.8,80.5,28.32,18.37
2018,7,23,6,0,443.0,44.0,2.3,17.3,118.0,36.09,25.81
2018,7,23,6,15,509.0,50.5,2.35,18.05,163.5,41.28,30.65
2018,7,23,6,30,575.0,57.0,2.4,18.8,209.0,46.53,35.34
2018,7,23,6,45,621.0,62.0,2.4,19.5,258.0,50.46,38.72
2018,7,23,7,0,667.0,67.0,2.4,20.2,307.0,58.87,45.86
2018,7,23,7,15,699.5,71.0,2.45,21.0,357.0,62.07,48.33
2018,7,23,7,30,732.0,75.0,2.5,21.8,407.0,65.23,50.72
2018,7,23,7,45,756.5,78.0,2.5,22.65,456.0,67.47,52.26
2018,7,23,8,0,781.0,81.0,2.5,23.5,505.0,69.66,53.74
2018,7,23,8,15,799.5,83.5,2.55,24.35,552.0,71.32,54.76
2018,7,23,8,30,818.0,86.0,2.6,25.2,599.0,81.75,63.08
2018,7,23,8,45,832.0,88.5,2.65,26.1,642.5,83.67,64.23
2018,7,23,9,0,846.0,91.0,2.7,27.0,686.0,85.43,65.26
2018,7,23,9,15,859.0,91.5,2.75,27.75,725.5,85.89,65.27
2018,7,23,9,30,872.0,92.0,2.8,28.5,765.0,86.26,65.22
2018,7,23,9,45,882.5,92.5,2.85,29.3,799.5,86.45,65.03
2018,7,23,10,0,893.0,93.0,2.9,30.1,834.0,136.5,73.47
2018,7,23,10,15,898.5,94.5,2.95,30.65,862.0,192.12,105.32
2018,7,23,10,30,904.0,96.0,3.0,31.2,890.0,248.39,146.87
2018,7,23,10,45,907.0,98.0,3.05,31.8,911.0,304.76,192.69
2018,7,23,11,0,910.0,100.0,3.1,32.4,932.0,361.11,239.73
2018,7,23,11,15,911.5,101.0,3.2,32.75,946.0,416.08,285.86
2018,7,23,11,30,913.0,102.0,3.3,33.1,960.0,470.45,330.67
2018,7,23,11,45,913.5,104.0,3.35,33.45,967.5,524.24,373.77
2018,7,23,12,0,914.0,106.0,3.4,33.8,975.0,577.02,414.83
2018,7,23,12,15,911.5,108.0,3.5,33.8,974.5,626.83,453.4
2018,7,23,12,30,909.0,110.0,3.6,33.8,974.0,674.96,489.86
2018,7,23,12,45,904.0,111.5,3.7,33.85,965.0,719.07,522.66
2018,7,23,13,0,899.0,113.0,3.8,33.9,956.0,760.81,553.22
2018,7,23,13,15,897.0,112.0,3.85,33.8,941.5,800.22,580.94
2018,7,23,13,30,895.0,111.0,3.9,33.7,927.0,836.97,606.08
2018,7,23,13,45,892.0,109.0,4.0,33.65,905.5,869.13,628.28
2018,7,23,14,0,889.0,107.0,4.1,33.6,884.0,898.18,648.52
2018,7,23,14,15,882.0,106.5,4.15,33.35,855.5,921.84,665.61
2018,7,23,14,30,875.0,106.0,4.2,33.1,827.0,942.07,680.64
2018,7,23,14,45,867.0,104.0,4.25,32.9,793.0,956.33,691.8
2018,7,23,15,0,859.0,102.0,4.3,32.7,759.0,967.0,700.81
2018,7,23,15,15,848.0,99.5,4.3,32.7,719.0,970.55,704.53
2018,7,23,15,30,837.0,97.0,4.3,32.7,679.0,970.47,706.08
2018,7,23,15,45,818.0,96.0,4.25,31.8,633.5,973.71,712.34
2018,7,23,16,0,799.0,95.0,4.2,30.9,588.0,960.36,707.73
2018,7,23,16,15,779.5,92.0,4.15,30.15,541.0,940.62,698.54
2018,7,23,16,30,760.0,89.0,4.1,29.4,494.0,917.65,687.13
2018,7,23,16,45,734.5,85.0,4.05,28.65,444.5,884.31,668.42
2018,7,23,17,0,709.0,81.0,4.0,27.9,395.0,848.29,647.47
2018,7,23,17,15,666.0,78.0,3.9,27.0,343.5,800.63,617.75
2018,7,23,17,30,623.0,75.0,3.8,26.1,292.0,745.74,581.74
2018,7,23,17,45,556.5,68.5,3.7,25.2,239.0,662.8,523.4
2018,7,23,18,0,490.0,62.0,3.6,24.3,186.0,580.7,462.99
2018,7,23,18,15,412.5,54.0,3.45,23.55,142.0,488.29,391.09
2018,7,23,18,30,335.0,46.0,3.3,22.8,98.0,398.68,317.91
2018,7,23,18,45,237.5,34.0,3.2,22.0,64.5,289.31,223.05
2018,7,23,19,0,140.0,22.0,3.1,21.2,31.0,175.49,59.02
2018,7,23,19,15,70.0,11.0,3.05,20.75,15.5,61.35,0.0
2018,7,23,19,30,0.0,0.0,3.0,20.3,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.95,19.85,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.45,15.95,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.5,16.1,2.0,0.0,0.0
2018,7,24,5,15,119.5,13.5,2.55,16.5,21.5,10.62,0.0
2018,7,24,5,30,225.0,25.0,2.6,16.9,41.0,20.58,6.49
2018,7,24,5,45,326.0,35.5,2.7,17.35,78.5,29.1,18.9
2018,7,24,6,0,427.0,46.0,2.8,17.8,116.0,37.62,27.04
2018,7,24,6,15,495.5,53.0,2.85,18.5,162.0,43.13,32.18
2018,7,24,6,30,564.0,60.0,2.9,19.2,208.0,48.68,37.15
2018,7,24,6,45,612.0,65.0,2.95,19.85,257.0,52.54,40.46
2018,7,24,7,0,660.0,70.0,3.0,20.5,306.0,56.42,43.67
2018,7,24,7,15,694.5,74.0,3.0,21.25,356.5,64.24,50.17
2018,7,24,7,30,729.0,78.0,3.0,22.0,407.0,67.36,52.51
2018,7,24,7,45,755.5,80.5,3.0,22.75,456.5,69.21,53.73
2018,7,24,8,0,782.0,83.0,3.0,23.5,506.0,71.05,54.93
2018,7,24,8,15,802.0,85.0,3.05,24.35,553.5,72.38,55.66
2018,7,24,8,30,822.0,87.0,3.1,25.2,601.0,82.46,63.69
2018,7,24,8,45,838.5,88.5,3.1,26.0,645.5,83.85,64.43
2018,7,24,9,0,855.0,90.0,3.1,26.8,690.0,85.13,65.09
2018,7,24,9,15,862.0,94.0,3.2,27.55,728.5,87.4,66.59
2018,7,24,9,30,869.0,98.0,3.3,28.3,767.0,89.45,67.9
2018,7,24,9,45,872.5,102.5,3.35,29.0,800.0,91.41,69.15
2018,7,24,10,0,876.0,107.0,3.4,29.7,833.0,141.3,78.23
2018,7,24,10,15,883.5,107.5,3.5,30.2,861.0,195.96,109.21
2018,7,24,10,30,891.0,108.0,3.6,30.7,889.0,251.48,150.13
2018,7,24,10,45,897.0,108.5,3.65,31.25,911.5,307.27,195.51
2018,7,24,11,0,903.0,109.0,3.7,31.8,934.0,363.36,242.47
2018,7,24,11,15,907.0,109.0,3.8,32.05,949.0,418.5,289.02
2018,7,24,11,30,911.0,109.0,3.9,32.3,964.0,473.3,334.51
2018,7,24,11,45,912.5,109.5,3.95,32.55,971.0,526.7,377.82
2018,7,24,12,0,914.0,110.0,4.0,32.8,978.0,579.13,419.2
2018,7,24,12,15,913.5,110.0,4.05,32.85,977.5,628.86,457.89
2018,7,24,12,30,913.0,110.0,4.1,32.9,977.0,676.99,494.48
2018,7,24,12,45,910.5,110.5,4.2,32.9,969.0,722.29,528.53
2018,7,24,13,0,908.0,111.0,4.3,32.9,961.0,765.38,560.4
2018,7,24,13,15,906.0,110.0,4.3,32.8,946.5,805.14,588.37
2018,7,24,13,30,904.0,109.0,4.3,32.7,932.0,842.23,613.75
2018,7,24,13,45,899.5,108.0,4.35,32.6,910.0,874.33,635.99
2018,7,24,14,0,895.0,107.0,4.4,32.5,888.0,903.26,656.19
2018,7,24,14,15,889.0,105.5,4.35,32.25,859.5,927.07,673.04
2018,7,24,14,30,883.0,104.0,4.3,32.0,831.0,947.42,687.74
2018,7,24,14,45,875.5,102.5,4.3,31.7,797.0,962.84,699.74
2018,7,24,15,0,868.0,101.0,4.3,31.4,763.0,974.69,709.6
2018,7,24,15,15,856.5,99.0,4.3,31.4,723.0,978.43,713.47
2018,7,24,15,30,845.0,97.0,4.3,31.4,683.0,978.54,715.16
2018,7,24,15,45,831.5,94.0,4.3,30.5,639.0,971.87,715.16
2018,7,24,16,0,818.0,91.0,4.3,29.6,595.0,974.8,721.75
2018,7,24,16,15,801.0,87.0,4.25,28.95,547.5,956.29,713.02
2018,7,24,16,30,784.0,83.0,4.2,28.3,500.0,934.47,702.14
2018,7,24,16,45,759.5,79.5,4.15,27.7,450.0,902.6,684.07
2018,7,24,17,0,735.0,76.0,4.1,27.1,400.0,868.0,663.76
2018,7,24,17,15,702.5,71.5,3.95,26.25,350.0,821.73,634.75
2018,7,24,17,30,670.0,67.0,3.8,25.4,300.0,779.92,607.95
2018,7,24,17,45,623.5,61.5,3.7,24.55,250.5,716.46,564.09
2018,7,24,18,0,577.0,56.0,3.6,23.7,201.0,652.85,517.84
2018,7,24,18,15,507.0,49.0,3.5,22.95,155.0,566.39,451.16
2018,7,24,18,30,437.0,42.0,3.4,22.2,109.0,482.29,382.45
2018,7,24,18,45,323.5,32.5,3.25,21.5,72.0,362.43,277.76
2018,7,24,19,0,210.0,23.0,3.1,20.8,35.0,230.79,61.43
2018,7,24,19,15,105.0,11.5,3.1,20.45,17.5,88.07,0.0
2018,7,24,19,30,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.05,19.1,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.95,18.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,2.2,15.65,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,2.3,15.8,2.0,0.0,0.0
2018,7,25,5,15,163.0,13.0,2.4,16.35,23.0,10.23,0.0
2018,7,25,5,30,303.0,23.0,2.5,16.9,44.0,19.12,4.76
2018,7,25,5,45,408.5,30.5,2.6,17.45,83.0,25.39,15.71
2018,7,25,6,0,514.0,38.0,2.7,18.0,122.0,31.83,21.99
2018,7,25,6,15,578.5,43.5,2.65,18.85,169.0,39.6,29.05
2018,7,25,6,30,643.0,49.0,2.6,19.7,216.0,44.71,33.61
2018,7,25,6,45,685.5,53.5,2.55,20.55,266.5,48.81,37.11
2018,7,25,7,0,728.0,58.0,2.5,21.4,317.0,52.91,40.48
2018,7,25,7,15,758.0,61.5,2.55,22.4,368.0,56.05,42.89
2018,7,25,7,30,788.0,65.0,2.6,23.4,419.0,59.15,45.21
2018,7,25,7,45,809.5,68.0,2.65,24.4,469.0,68.81,53.03
2018,7,25,8,0,831.0,71.0,2.7,25.4,519.0,71.89,55.19
2018,7,25,8,15,847.5,73.0,2.8,26.25,566.5,74.07,56.62
2018,7,25,8,30,864.0,75.0,2.9,27.1,614.0,76.13,57.94
2018,7,25,8,45,876.5,77.5,2.95,27.95,658.5,78.27,59.32
2018,7,25,9,0,889.0,80.0,3.0,28.8,703.0,80.25,60.57
2018,7,25,9,15,897.0,83.0,3.05,29.65,742.5,82.24,61.81
2018,7,25,9,30,905.0,86.0,3.1,30.5,782.0,84.03,62.9
2018,7,25,9,45,909.0,90.5,3.2,31.3,816.0,86.32,64.4
2018,7,25,10,0,913.0,95.0,3.3,32.1,850.0,136.76,73.36
2018,7,25,10,15,918.5,96.0,3.35,32.75,878.0,193.45,104.86
2018,7,25,10,30,924.0,97.0,3.4,33.4,906.0,250.77,146.54
2018,7,25,10,45,927.5,98.5,3.45,34.1,927.5,308.31,192.75
2018,7,25,11,0,931.0,100.0,3.5,34.8,949.0,365.88,240.3
2018,7,25,11,15,933.0,101.0,3.6,35.2,963.5,422.38,287.26
2018,7,25,11,30,935.0,102.0,3.7,35.6,978.0,478.32,332.9
2018,7,25,11,45,935.5,103.0,3.8,36.05,985.0,532.79,376.2
2018,7,25,12,0,936.0,104.0,3.9,36.5,992.0,586.17,417.42
2018,7,25,12,15,935.5,104.0,4.0,36.55,991.5,636.93,456.38
2018,7,25,12,30,935.0,104.0,4.1,36.6,991.0,686.02,493.22
2018,7,25,12,45,933.0,104.5,4.2,36.7,983.0,732.58,527.39
2018,7,25,13,0,931.0,105.0,4.3,36.8,975.0,776.9,559.36
2018,7,25,13,15,927.5,104.5,4.35,36.6,959.5,816.75,587.11
2018,7,25,13,30,924.0,104.0,4.4,36.4,944.0,853.75,612.46
2018,7,25,13,45,919.0,104.0,4.5,36.2,922.0,886.95,635.54
2018,7,25,14,0,914.0,104.0,4.6,36.0,900.0,916.96,656.63
2018,7,25,14,15,872.0,121.5,4.6,35.55,860.5,926.88,664.98
2018,7,25,14,30,830.0,139.0,4.6,35.1,821.0,946.34,679.86
2018,7,25,14,45,837.0,128.0,4.65,34.6,790.5,965.9,695.3
2018,7,25,15,0,844.0,117.0,4.7,34.1,760.0,968.09,699.58
2018,7,25,15,15,845.0,108.5,4.7,34.1,723.0,977.41,707.14
2018,7,25,15,30,846.0,100.0,4.7,34.1,686.0,982.96,712.37
2018,7,25,15,45,839.5,94.5,4.6,32.7,643.5,980.61,716.19
2018,7,25,16,0,833.0,89.0,4.5,31.3,601.0,974.63,717.79
2018,7,25,16,15,814.5,86.0,4.4,30.25,553.0,968.84,718.63
2018,7,25,16,30,796.0,83.0,4.3,29.2,505.0,946.75,708.48
2018,7,25,16,45,770.5,80.0,4.2,28.15,454.5,914.43,691.25
2018,7,25,17,0,745.0,77.0,4.1,27.1,404.0,879.35,671.69
2018,7,25,17,15,706.5,72.5,4.0,26.05,351.5,826.97,639.19
2018,7,25,17,30,668.0,68.0,3.9,25.0,299.0,779.54,609.04
2018,7,25,17,45,621.5,62.5,3.8,24.0,249.5,716.11,565.4
2018,7,25,18,0,575.0,57.0,3.7,23.0,200.0,652.5,519.21
2018,7,25,18,15,490.0,50.5,3.55,22.3,152.5,553.26,442.25
2018,7,25,18,30,405.0,44.0,3.4,21.6,105.0,456.91,363.59
2018,7,25,18,45,295.0,33.0,3.3,20.95,69.0,339.17,259.58
2018,7,25,19,0,185.0,22.0,3.2,20.3,33.0,208.85,35.19
2018,7,25,19,15,92.5,11.0,3.15,19.9,16.5,78.25,0.0
2018,7,25,19,30,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,3.05,19.15,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,26,4,45,4.5,1.0,2.75,15.7,1.0,0.0,0.0
2018,7,26,5,0,9.0,2.0,2.7,15.8,2.0,0.0,0.0
2018,7,26,5,15,76.0,13.0,2.75,16.25,17.5,10.23,0.0
2018,7,26,5,30,143.0,24.0,2.8,16.7,33.0,18.19,3.27
2018,7,26,5,45,258.5,36.5,2.8,17.15,71.0,27.82,17.69
2018,7,26,6,0,374.0,49.0,2.8,17.6,109.0,39.79,28.88
2018,7,26,6,15,443.0,58.0,2.8,18.4,154.0,46.67,35.25
2018,7,26,6,30,512.0,67.0,2.8,19.2,199.0,53.51,41.36
2018,7,26,6,45,559.0,75.0,2.75,20.0,248.0,59.27,46.31
2018,7,26,7,0,606.0,83.0,2.7,20.8,297.0,64.93,51.0
2018,7,26,7,15,640.5,89.0,2.65,21.6,347.0,68.85,54.07
2018,7,26,7,30,675.0,95.0,2.6,22.4,397.0,72.69,56.98
2018,7,26,7,45,700.5,100.5,2.6,23.25,446.5,75.9,59.3
2018,7,26,8,0,726.0,106.0,2.6,24.1,496.0,78.98,61.47
2018,7,26,8,15,746.0,110.5,2.6,24.9,543.5,88.0,68.59
2018,7,26,8,30,766.0,115.0,2.6,25.7,591.0,90.21,69.97
2018,7,26,8,45,781.0,119.0,2.55,26.55,635.0,91.82,70.84
2018,7,26,9,0,796.0,123.0,2.5,27.4,679.0,93.29,71.6
2018,7,26,9,15,804.0,128.5,2.55,28.25,718.0,95.28,72.79
2018,7,26,9,30,812.0,134.0,2.6,29.1,757.0,97.05,73.8
2018,7,26,9,45,815.5,139.5,2.6,29.9,789.5,98.45,74.53
2018,7,26,10,0,819.0,145.0,2.6,30.7,822.0,144.82,82.93
2018,7,26,10,15,826.5,148.0,2.7,31.4,851.0,199.48,113.58
2018,7,26,10,30,834.0,151.0,2.8,32.1,880.0,255.27,153.89
2018,7,26,10,45,838.0,153.0,2.9,32.75,901.0,310.48,197.92
2018,7,26,11,0,842.0,155.0,3.0,33.4,922.0,366.01,243.44
2018,7,26,11,15,846.5,156.0,3.1,33.7,937.5,421.21,288.92
2018,7,26,11,30,851.0,157.0,3.2,34.0,953.0,476.38,333.57
2018,7,26,11,45,853.0,158.0,3.35,34.3,961.0,530.09,376.22
2018,7,26,12,0,855.0,159.0,3.5,34.6,969.0,583.09,417.22
2018,7,26,12,15,856.0,157.5,3.6,34.6,968.5,626.14,450.91
2018,7,26,12,30,857.0,156.0,3.7,34.6,968.0,672.89,486.25
2018,7,26,12,45,856.5,155.0,3.8,34.55,960.5,717.37,519.37
2018,7,26,13,0,856.0,154.0,3.9,34.5,953.0,759.88,550.56
2018,7,26,13,15,853.5,152.5,3.95,34.25,938.0,798.24,578.78
2018,7,26,13,30,851.0,151.0,4.0,34.0,923.0,846.48,612.21
2018,7,26,13,45,846.5,149.0,4.1,33.7,901.0,878.06,634.57
2018,7,26,14,0,842.0,147.0,4.2,33.4,879.0,906.42,655.02
2018,7,26,14,15,836.0,144.0,4.25,32.85,850.5,929.11,672.34
2018,7,26,14,30,830.0,141.0,4.3,32.3,822.0,948.27,687.55
2018,7,26,14,45,822.0,137.0,4.3,31.75,787.0,960.9,698.43
2018,7,26,15,0,814.0,133.0,4.3,31.2,752.0,969.83,707.11
2018,7,26,15,15,801.0,130.0,4.3,31.2,711.5,971.17,709.42
2018,7,26,15,30,788.0,127.0,4.3,31.2,671.0,968.77,709.47
2018,7,26,15,45,774.0,122.0,4.25,29.75,627.0,959.48,708.99
2018,7,26,16,0,760.0,117.0,4.2,28.3,583.0,946.6,706.2
2018,7,26,16,15,743.0,112.0,4.15,27.35,536.5,934.63,702.66
2018,7,26,16,30,726.0,107.0,4.1,26.4,490.0,912.37,692.03
2018,7,26,16,45,702.0,100.0,4.0,25.5,440.0,877.43,672.03
2018,7,26,17,0,678.0,93.0,3.9,24.6,390.0,839.86,649.76
2018,7,26,17,15,643.5,87.0,3.85,23.7,340.0,790.93,618.82
2018,7,26,17,30,609.0,81.0,3.8,22.8,290.0,740.37,585.5
2018,7,26,17,45,561.5,73.0,3.7,21.85,241.0,673.63,538.35
2018,7,26,18,0,514.0,65.0,3.6,20.9,192.0,606.72,488.62
2018,7,26,18,15,444.5,55.5,3.5,20.3,147.0,518.65,418.94
2018,7,26,18,30,375.0,46.0,3.4,19.7,102.0,432.85,347.36
2018,7,26,18,45,271.0,33.5,3.35,19.05,66.0,319.48,245.12
2018,7,26,19,0,167.0,21.0,3.3,18.4,30.0,192.66,9.17
2018,7,26,19,15,83.5,10.5,3.25,18.1,15.0,71.06,0.0
2018,7,26,19,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,27,4,45,5.0,0.5,3.6,14.2,0.5,0.0,0.0
2018,7,27,5,0,10.0,1.0,3.6,14.3,1.0,0.0,0.0
2018,7,27,5,15,93.0,12.5,3.7,14.85,18.0,9.83,0.0
2018,7,27,5,30,176.0,24.0,3.8,15.4,35.0,18.27,2.14
2018,7,27,5,45,265.0,37.0,3.85,15.9,70.5,28.19,18.01
2018,7,27,6,0,354.0,50.0,3.9,16.4,106.0,40.53,29.64
2018,7,27,6,15,296.5,65.5,3.9,17.1,124.0,48.5,37.03
2018,7,27,6,30,239.0,81.0,3.9,17.8,142.0,59.23,46.61
2018,7,27,6,45,217.0,106.5,3.9,18.45,171.5,75.35,60.67
2018,7,27,7,0,195.0,132.0,3.9,19.1,201.0,90.69,73.76
2018,7,27,7,15,384.0,126.5,3.85,19.7,288.5,87.81,70.9
2018,7,27,7,30,573.0,121.0,3.8,20.3,376.0,88.72,71.28
2018,7,27,7,45,623.0,123.5,3.75,20.9,431.5,89.59,71.61
2018,7,27,8,0,673.0,126.0,3.7,21.5,487.0,90.62,72.05
2018,7,27,8,15,692.5,132.5,3.7,22.15,533.5,93.5,74.05
2018,7,27,8,30,712.0,139.0,3.7,22.8,580.0,96.19,75.87
2018,7,27,8,45,726.0,145.0,3.7,23.5,623.5,98.23,77.13
2018,7,27,9,0,740.0,151.0,3.7,24.2,667.0,100.07,78.23
2018,7,27,9,15,767.5,148.5,3.75,24.8,711.0,106.14,82.85
2018,7,27,9,30,795.0,146.0,3.8,25.4,755.0,103.46,80.26
2018,7,27,9,45,823.0,139.0,3.8,26.05,794.5,98.52,75.85
2018,7,27,10,0,851.0,132.0,3.8,26.7,834.0,148.23,86.63
2018,7,27,10,15,858.0,134.0,3.85,27.15,862.5,202.77,117.18
2018,7,27,10,30,865.0,136.0,3.9,27.6,891.0,258.16,158.03
2018,7,27,10,45,870.5,137.0,3.95,28.05,913.0,313.32,203.23
2018,7,27,11,0,876.0,138.0,4.0,28.5,935.0,368.76,250.18
2018,7,27,11,15,880.0,139.5,4.05,28.8,951.0,424.05,297.15
2018,7,27,11,30,884.0,141.0,4.1,29.1,967.0,479.13,343.14
2018,7,27,11,45,885.5,141.0,4.1,29.35,974.0,531.71,386.21
2018,7,27,12,0,887.0,141.0,4.1,29.6,981.0,583.38,427.4
2018,7,27,12,15,893.0,138.0,4.15,29.7,983.0,634.6,467.48
2018,7,27,12,30,899.0,135.0,4.2,29.8,985.0,684.77,505.84
2018,7,27,12,45,905.5,129.5,4.25,29.9,979.5,732.05,541.4
2018,7,27,13,0,912.0,124.0,4.3,30.0,974.0,777.54,575.03
2018,7,27,13,15,911.0,121.5,4.3,29.9,959.0,817.61,603.84
2018,7,27,13,30,910.0,119.0,4.3,29.8,944.0,854.95,629.63
2018,7,27,13,45,907.5,116.5,4.35,29.7,922.0,888.09,652.79
2018,7,27,14,0,905.0,114.0,4.4,29.6,900.0,918.07,673.89
2018,7,27,14,15,899.5,112.0,4.35,29.3,871.0,942.5,691.45
2018,7,27,14,30,894.0,110.0,4.3,29.0,842.0,963.43,706.81
2018,7,27,14,45,887.0,107.0,4.3,28.65,807.0,978.31,718.74
2018,7,27,15,0,880.0,104.0,4.3,28.3,772.0,989.49,728.43
2018,7,27,15,15,868.0,102.0,4.3,28.3,731.0,993.1,732.28
2018,7,27,15,30,856.0,100.0,4.3,28.3,690.0,993.0,733.9
2018,7,27,15,45,843.0,97.0,4.15,27.4,645.5,987.09,733.59
2018,7,27,16,0,830.0,94.0,4.0,26.5,601.0,990.85,739.94
2018,7,27,16,15,811.5,90.5,3.95,25.85,552.5,971.53,730.65
2018,7,27,16,30,793.0,87.0,3.9,25.2,504.0,948.84,719.17
2018,7,27,16,45,767.0,83.5,3.85,24.5,453.5,915.39,700.22
2018,7,27,17,0,741.0,80.0,3.8,23.8,403.0,879.14,678.91
2018,7,27,17,15,704.0,76.0,3.8,22.9,351.0,835.57,652.46
2018,7,27,17,30,667.0,72.0,3.8,22.0,299.0,784.43,619.34
2018,7,27,17,45,613.5,66.0,3.8,21.1,248.0,713.61,569.83
2018,7,27,18,0,560.0,60.0,3.8,20.2,197.0,642.81,517.6
2018,7,27,18,15,481.5,52.5,3.8,19.45,150.5,548.17,443.34
2018,7,27,18,30,403.0,45.0,3.8,18.7,104.0,455.89,366.66
2018,7,27,18,45,284.5,33.0,3.8,18.0,67.0,330.09,252.58
2018,7,27,19,0,166.0,21.0,3.8,17.3,30.0,191.07,0.0
2018,7,27,19,15,83.0,10.5,3.8,16.95,15.0,70.67,0.0
2018,7,27,19,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,5,15,35.0,9.5,2.7,13.95,11.5,7.47,0.0
2018,7,28,5,30,70.0,19.0,2.8,14.4,23.0,14.49,0.0
2018,7,28,5,45,130.0,37.5,2.9,14.9,54.5,27.98,17.82
2018,7,28,6,0,190.0,56.0,3.0,15.4,86.0,41.3,30.41
2018,7,28,6,15,220.0,73.5,2.95,16.05,120.0,53.58,41.65
2018,7,28,6,30,250.0,91.0,2.9,16.7,154.0,65.61,52.42
2018,7,28,6,45,286.0,108.5,2.9,17.35,196.5,77.44,62.75
2018,7,28,7,0,322.0,126.0,2.9,18.0,239.0,89.01,72.6
2018,7,28,7,15,394.0,140.5,2.85,18.65,300.5,96.76,78.93
2018,7,28,7,30,466.0,155.0,2.8,19.3,362.0,105.96,86.36
2018,7,28,7,45,497.5,166.0,2.75,19.95,411.0,112.06,91.02
2018,7,28,8,0,529.0,177.0,2.7,20.6,460.0,117.91,95.41
2018,7,28,8,15,555.0,185.0,2.65,21.35,506.0,121.67,97.95
2018,7,28,8,30,581.0,193.0,2.6,22.1,552.0,125.25,100.32
2018,7,28,8,45,601.0,200.5,2.55,22.85,596.0,128.33,102.28
2018,7,28,9,0,621.0,208.0,2.5,23.6,640.0,129.87,102.95
2018,7,28,9,15,627.5,218.5,2.5,24.35,677.0,132.55,104.58
2018,7,28,9,30,634.0,229.0,2.5,25.1,714.0,134.88,105.93
2018,7,28,9,45,634.0,241.5,2.5,25.85,745.0,137.77,107.75
2018,7,28,10,0,634.0,254.0,2.5,26.6,776.0,177.9,115.64
2018,7,28,10,15,645.5,257.5,2.55,27.25,805.0,225.05,142.25
2018,7,28,10,30,657.0,261.0,2.6,27.9,834.0,274.11,177.45
2018,7,28,10,45,665.5,264.0,2.65,28.55,856.5,323.87,216.62
2018,7,28,11,0,674.0,267.0,2.7,29.2,879.0,374.87,257.78
2018,7,28,11,15,679.0,268.5,2.8,29.7,893.5,424.73,298.34
2018,7,28,11,30,684.0,270.0,2.9,30.2,908.0,475.04,338.53
2018,7,28,11,45,688.0,270.5,2.95,30.65,916.5,524.47,377.13
2018,7,28,12,0,692.0,271.0,3.0,31.1,925.0,573.78,414.59
2018,7,28,12,15,708.0,261.0,3.1,31.35,930.0,622.4,451.23
2018,7,28,12,30,724.0,251.0,3.2,31.6,935.0,670.87,487.04
2018,7,28,12,45,742.5,237.5,3.3,31.8,933.5,717.76,521.29
2018,7,28,13,0,761.0,224.0,3.4,32.0,932.0,763.58,554.31
2018,7,28,13,15,758.0,221.5,3.5,31.95,917.0,800.75,581.3
2018,7,28,13,30,755.0,219.0,3.6,31.9,902.0,835.18,606.21
2018,7,28,13,45,750.5,215.0,3.65,31.8,880.0,864.08,627.16
2018,7,28,14,0,746.0,211.0,3.7,31.7,858.0,889.77,645.91
2018,7,28,14,15,739.0,207.5,3.75,31.4,830.0,910.38,661.57
2018,7,28,14,30,732.0,204.0,3.8,31.1,802.0,927.52,674.8
2018,7,28,14,45,723.5,198.5,3.85,30.75,768.0,937.74,683.79
2018,7,28,15,0,715.0,193.0,3.9,30.4,734.0,944.33,690.63
2018,7,28,15,15,699.5,188.0,3.9,30.4,693.5,940.87,689.75
2018,7,28,15,30,684.0,183.0,3.9,30.4,653.0,933.71,686.62
2018,7,28,15,45,671.0,174.0,3.85,29.4,609.5,921.29,682.59
2018,7,28,16,0,658.0,165.0,3.8,28.4,566.0,905.39,676.28
2018,7,28,16,15,644.5,154.0,3.75,27.65,520.0,883.5,665.21
2018,7,28,16,30,631.0,143.0,3.7,26.9,474.0,858.43,651.86
2018,7,28,16,45,608.0,133.0,3.65,26.2,425.5,821.84,630.08
2018,7,28,17,0,585.0,123.0,3.6,25.5,377.0,782.67,606.0
2018,7,28,17,15,550.0,113.5,3.5,24.55,327.5,729.82,571.62
2018,7,28,17,30,515.0,104.0,3.4,23.6,278.0,668.99,530.07
2018,7,28,17,45,469.0,91.5,3.35,22.65,229.5,601.63,481.9
2018,7,28,18,0,423.0,79.0,3.3,21.7,181.0,534.73,431.57
2018,7,28,18,15,353.5,65.0,3.25,20.95,136.5,445.74,360.8
2018,7,28,18,30,284.0,51.0,3.2,20.2,92.0,360.23,289.15
2018,7,28,18,45,195.5,35.0,3.1,19.45,58.0,260.44,195.77
2018,7,28,19,0,107.0,19.0,3.0,18.7,24.0,139.53,0.0
2018,7,28,19,15,53.5,9.5,3.05,18.3,12.0,47.68,0.0
2018,7,28,19,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,29,5,15,60.5,11.0,3.0,15.15,14.5,8.65,0.0
2018,7,29,5,30,121.0,22.0,3.0,15.5,29.0,16.65,0.0
2018,7,29,5,45,204.0,37.0,3.05,15.85,62.5,27.89,17.55
2018,7,29,6,0,287.0,52.0,3.1,16.2,96.0,39.07,28.33
2018,7,29,6,15,348.0,65.0,3.1,16.8,138.5,48.6,37.14
2018,7,29,6,30,409.0,78.0,3.1,17.4,181.0,58.02,45.6
2018,7,29,6,45,459.0,89.5,3.15,17.95,229.5,66.17,52.75
2018,7,29,7,0,509.0,101.0,3.2,18.5,278.0,74.17,59.56
2018,7,29,7,15,514.0,115.0,3.15,19.15,318.0,82.84,66.77
2018,7,29,7,30,519.0,129.0,3.1,19.8,358.0,91.08,73.47
2018,7,29,7,45,587.5,130.0,3.1,20.4,419.0,93.42,75.03
2018,7,29,8,0,656.0,131.0,3.1,21.0,480.0,93.63,74.76
2018,7,29,8,15,678.5,137.0,3.05,21.6,527.5,96.14,76.44
2018,7,29,8,30,701.0,143.0,3.0,22.2,575.0,98.49,77.98
2018,7,29,8,45,718.0,148.0,3.0,22.75,619.0,99.94,78.78
2018,7,29,9,0,735.0,153.0,3.0,23.3,663.0,101.23,79.47
2018,7,29,9,15,744.0,159.0,3.0,23.7,701.0,102.68,80.34
2018,7,29,9,30,753.0,165.0,3.0,24.1,739.0,103.93,81.06
2018,7,29,9,45,756.5,172.0,2.95,24.55,771.5,105.3,81.87
2018,7,29,10,0,760.0,179.0,2.9,25.0,804.0,146.89,89.42
2018,7,29,10,15,770.0,181.0,2.95,25.3,833.0,207.36,125.15
2018,7,29,10,30,780.0,183.0,3.0,25.6,862.0,260.3,163.94
2018,7,29,10,45,787.5,184.5,3.05,25.95,884.5,313.61,207.31
2018,7,29,11,0,795.0,186.0,3.1,26.3,907.0,367.72,252.75
2018,7,29,11,15,786.5,194.0,3.15,26.5,917.0,420.57,297.75
2018,7,29,11,30,778.0,202.0,3.2,26.7,927.0,472.26,340.97
2018,7,29,11,45,676.5,266.0,3.25,26.9,900.0,515.53,377.19
2018,7,29,12,0,575.0,330.0,3.3,27.1,873.0,554.91,408.31
2018,7,29,12,15,519.5,358.5,3.35,27.15,849.0,583.38,430.7
2018,7,29,12,30,464.0,387.0,3.4,27.2,825.0,606.63,448.45
2018,7,29,12,45,423.0,397.0,3.45,27.25,793.5,621.13,459.71
2018,7,29,13,0,382.0,407.0,3.5,27.3,762.0,625.1,463.24
2018,7,29,13,15,431.0,381.5,3.55,27.05,776.0,678.39,503.12
2018,7,29,13,30,480.0,356.0,3.6,26.8,790.0,726.41,539.05
2018,7,29,13,45,463.0,350.5,3.65,26.55,760.5,735.98,547.07
2018,7,29,14,0,446.0,345.0,3.7,26.3,731.0,742.17,552.93
2018,7,29,14,15,474.5,319.5,3.7,25.9,717.5,768.33,573.99
2018,7,29,14,30,503.0,294.0,3.7,25.5,704.0,792.58,593.72
2018,7,29,14,45,413.5,308.0,3.75,25.1,635.5,739.8,557.23
2018,7,29,15,0,324.0,322.0,3.8,24.7,567.0,661.47,502.56
2018,7,29,15,15,390.5,283.0,3.8,24.7,562.0,698.82,533.18
2018,7,29,15,30,457.0,244.0,3.8,24.7,557.0,759.8,579.33
2018,7,29,15,45,542.5,199.5,3.8,24.0,546.5,807.72,618.74
2018,7,29,16,0,628.0,155.0,3.8,23.3,536.0,863.82,661.94
2018,7,29,16,15,635.5,138.5,3.8,22.75,497.0,856.96,660.12
2018,7,29,16,30,643.0,122.0,3.8,22.2,458.0,846.52,656.28
2018,7,29,16,45,634.0,113.0,3.75,21.7,415.5,825.06,644.17
2018,7,29,17,0,625.0,104.0,3.7,21.2,373.0,800.82,629.87
2018,7,29,17,15,591.0,95.5,3.65,20.65,323.5,749.87,595.64
2018,7,29,17,30,557.0,87.0,3.6,20.1,274.0,697.35,559.15
2018,7,29,17,45,477.5,78.0,3.55,19.5,219.0,599.9,486.83
2018,7,29,18,0,398.0,69.0,3.5,18.9,164.0,496.8,406.94
2018,7,29,18,15,346.5,57.0,3.45,18.45,125.5,427.01,349.71
2018,7,29,18,30,295.0,45.0,3.4,18.0,87.0,359.78,291.21
2018,7,29,18,45,196.5,31.5,3.3,17.55,55.0,254.95,191.26
2018,7,29,19,0,98.0,18.0,3.2,17.1,23.0,129.58,0.0
2018,7,29,19,15,49.0,9.0,3.15,16.9,11.5,43.89,0.0
2018,7,29,19,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,30,5,15,26.5,9.5,2.9,14.4,11.0,7.47,0.0
2018,7,30,5,30,53.0,19.0,3.0,14.9,22.0,14.39,0.0
2018,7,30,5,45,153.0,36.5,3.1,15.4,57.0,27.3,16.97
2018,7,30,6,0,253.0,54.0,3.2,15.9,92.0,40.24,29.34
2018,7,30,6,15,335.5,67.0,3.2,16.65,138.0,49.87,38.24
2018,7,30,6,30,418.0,80.0,3.2,17.4,184.0,59.46,46.86
2018,7,30,6,45,467.5,91.0,3.2,18.15,232.5,67.27,53.67
2018,7,30,7,0,517.0,102.0,3.2,18.9,281.0,74.95,60.14
2018,7,30,7,15,553.0,111.5,3.15,19.55,330.5,83.66,67.38
2018,7,30,7,30,589.0,121.0,3.1,20.2,380.0,89.26,71.79
2018,7,30,7,45,615.5,129.0,3.05,20.85,428.5,93.41,74.89
2018,7,30,8,0,642.0,137.0,3.0,21.5,477.0,97.35,77.76
2018,7,30,8,15,608.5,158.5,2.95,22.1,505.5,108.31,86.53
2018,7,30,8,30,575.0,180.0,2.9,22.7,534.0,118.0,94.12
2018,7,30,8,45,600.5,186.5,2.9,23.35,580.0,119.95,95.2
2018,7,30,9,0,626.0,193.0,2.9,24.0,626.0,121.37,95.86
2018,7,30,9,15,693.0,177.5,2.9,24.65,683.5,111.46,87.24
2018,7,30,9,30,760.0,162.0,2.9,25.3,741.0,102.68,79.63
2018,7,30,9,45,773.5,164.0,2.9,25.95,776.5,111.16,86.19
2018,7,30,10,0,787.0,166.0,2.9,26.6,812.0,149.54,90.61
2018,7,30,10,15,797.5,167.0,2.9,27.35,841.0,202.07,119.1
2018,7,30,10,30,808.0,168.0,2.9,28.1,870.0,256.09,157.96
2018,7,30,10,45,817.5,167.0,2.95,28.8,892.5,309.94,201.08
2018,7,30,11,0,827.0,166.0,3.0,29.5,915.0,364.7,246.34
2018,7,30,11,15,833.0,166.0,3.0,30.1,931.0,419.49,291.65
2018,7,30,11,30,839.0,166.0,3.0,30.7,947.0,474.39,336.11
2018,7,30,11,45,842.5,165.5,3.05,31.3,954.5,527.65,378.29
2018,7,30,12,0,846.0,165.0,3.1,31.9,962.0,580.3,418.72
2018,7,30,12,15,843.0,166.5,3.15,32.2,960.5,629.73,456.21
2018,7,30,12,30,840.0,168.0,3.2,32.5,959.0,677.51,491.5
2018,7,30,12,45,834.5,169.5,3.25,32.8,949.5,721.67,523.41
2018,7,30,13,0,829.0,171.0,3.3,33.1,940.0,763.45,552.99
2018,7,30,13,15,825.5,169.5,3.35,33.1,924.5,801.65,580.39
2018,7,30,13,30,822.0,168.0,3.4,33.1,909.0,837.07,605.56
2018,7,30,13,45,816.5,166.0,3.45,33.05,886.5,867.4,626.27
2018,7,30,14,0,811.0,164.0,3.5,33.0,864.0,894.48,644.93
2018,7,30,14,15,801.5,162.0,3.5,32.75,834.5,914.59,659.38
2018,7,30,14,30,792.0,160.0,3.5,32.5,805.0,931.06,671.65
2018,7,30,14,45,780.0,157.5,3.55,32.2,769.5,941.0,680.28
2018,7,30,15,0,768.0,155.0,3.6,31.9,734.0,947.17,686.68
2018,7,30,15,15,753.5,151.5,3.6,31.9,693.5,955.06,693.26
2018,7,30,15,30,739.0,148.0,3.6,31.9,653.0,950.82,692.05
2018,7,30,15,45,718.0,144.5,3.55,30.85,608.0,936.4,686.98
2018,7,30,16,0,697.0,141.0,3.5,29.8,563.0,918.48,679.66
2018,7,30,16,15,668.0,137.0,3.45,29.05,514.0,888.47,663.32
2018,7,30,16,30,639.0,133.0,3.4,28.3,465.0,855.36,644.69
2018,7,30,16,45,604.0,126.5,3.35,27.55,414.5,810.49,617.5
2018,7,30,17,0,569.0,120.0,3.3,26.8,364.0,763.2,587.94
2018,7,30,17,15,525.5,111.5,3.25,25.7,314.0,694.55,542.7
2018,7,30,17,30,482.0,103.0,3.2,24.6,264.0,635.86,503.07
2018,7,30,17,45,425.0,91.5,3.15,23.55,215.5,560.24,448.5
2018,7,30,18,0,368.0,80.0,3.1,22.5,167.0,485.87,392.17
2018,7,30,18,15,292.5,65.0,3.05,21.6,123.5,391.86,316.88
2018,7,30,18,30,217.0,50.0,3.0,20.7,80.0,301.83,240.92
2018,7,30,18,45,127.5,32.0,3.0,19.85,48.0,179.36,130.68
2018,7,30,19,0,38.0,14.0,3.0,19.0,16.0,59.65,0.0
2018,7,30,19,15,19.0,7.0,3.0,18.55,8.0,19.77,0.0
2018,7,30,19,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.0,17.65,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,31,5,15,36.0,8.5,2.6,14.1,10.5,6.69,0.0
2018,7,31,5,30,72.0,17.0,2.7,14.6,21.0,13.01,0.0
2018,7,31,5,45,137.0,35.0,2.8,15.1,52.0,26.22,15.96
2018,7,31,6,0,202.0,53.0,2.9,15.6,83.0,39.21,28.46
2018,7,31,6,15,262.0,71.0,2.85,16.4,125.5,51.98,40.12
2018,7,31,6,30,322.0,89.0,2.8,17.2,168.0,64.49,51.29
2018,7,31,6,45,372.0,102.5,2.8,17.95,214.5,73.63,59.27
2018,7,31,7,0,422.0,116.0,2.8,18.7,261.0,82.58,66.82
2018,7,31,7,15,463.0,127.5,2.8,19.45,310.5,89.9,72.79
2018,7,31,7,30,504.0,139.0,2.8,20.2,360.0,97.01,78.44
2018,7,31,7,45,538.0,147.5,2.8,21.0,409.0,101.97,82.13
2018,7,31,8,0,572.0,156.0,2.8,21.8,458.0,106.77,85.63
2018,7,31,8,15,598.0,162.5,2.75,22.65,505.0,110.77,88.39
2018,7,31,8,30,624.0,169.0,2.7,23.5,552.0,112.82,89.5
2018,7,31,8,45,646.5,175.0,2.65,24.35,597.5,114.32,90.17
2018,7,31,9,0,669.0,181.0,2.6,25.2,643.0,115.68,90.73
2018,7,31,9,15,686.5,184.0,2.6,26.05,682.5,115.05,89.67
2018,7,31,9,30,704.0,187.0,2.6,26.9,722.0,114.39,88.62
2018,7,31,9,45,717.5,190.0,2.6,27.7,757.0,113.56,87.49
2018,7,31,10,0,731.0,193.0,2.6,28.5,792.0,149.84,91.94
2018,7,31,10,15,743.5,194.0,2.65,29.15,821.5,201.05,119.61
2018,7,31,10,30,756.0,195.0,2.7,29.8,851.0,254.03,157.3
2018,7,31,10,45,766.5,195.0,2.75,30.45,874.5,312.89,203.43
2018,7,31,11,0,777.0,195.0,2.8,31.1,898.0,366.08,246.74
2018,7,31,11,15,783.5,195.0,2.9,31.55,913.5,418.75,290.05
2018,7,31,11,30,790.0,195.0,3.0,32.0,929.0,471.72,332.86
2018,7,31,11,45,795.5,193.5,3.05,32.45,937.5,523.3,373.57
2018,7,31,12,0,801.0,192.0,3.1,32.9,946.0,574.58,412.91
2018,7,31,12,15,802.0,191.5,3.2,33.0,946.0,623.35,450.17
2018,7,31,12,30,803.0,191.0,3.3,33.1,946.0,670.85,485.69
2018,7,31,12,45,802.0,189.5,3.35,33.25,938.0,714.68,517.67
2018,7,31,13,0,801.0,188.0,3.4,33.4,930.0,756.46,547.62
2018,7,31,13,15,797.5,185.5,3.45,33.3,914.0,793.17,574.26
2018,7,31,13,30,794.0,183.0,3.5,33.2,898.0,827.1,598.74
2018,7,31,13,45,789.5,180.0,3.6,33.1,876.0,856.8,620.05
2018,7,31,14,0,785.0,177.0,3.7,33.0,854.0,883.32,638.81
2018,7,31,14,15,778.5,173.0,3.7,32.65,825.0,903.82,653.87
2018,7,31,14,30,772.0,169.0,3.7,32.3,796.0,920.82,666.81
2018,7,31,14,45,763.5,164.5,3.7,32.0,762.0,931.88,675.9
2018,7,31,15,0,755.0,160.0,3.7,31.7,728.0,948.38,688.78
2018,7,31,15,15,740.5,156.0,3.7,31.7,687.5,947.15,689.32
2018,7,31,15,30,726.0,152.0,3.7,31.7,647.0,942.25,687.74
2018,7,31,15,45,711.0,145.0,3.7,30.5,602.5,929.84,684.65
2018,7,31,16,0,696.0,138.0,3.7,29.3,558.0,913.93,679.29
2018,7,31,16,15,678.0,130.5,3.7,28.4,511.5,891.04,668.35
2018,7,31,16,30,660.0,123.0,3.7,27.5,465.0,865.03,655.13
2018,7,31,16,45,634.0,115.5,3.7,26.6,416.0,828.03,633.92
2018,7,31,17,0,608.0,108.0,3.7,25.7,367.0,788.52,610.38
2018,7,31,17,15,571.0,99.5,3.65,24.65,317.5,734.76,575.77
2018,7,31,17,30,534.0,91.0,3.6,23.6,268.0,679.5,538.65
2018,7,31,17,45,484.5,80.5,3.55,22.5,220.0,609.07,488.26
2018,7,31,18,0,435.0,70.0,3.5,21.4,172.0,532.91,430.74
2018,7,31,18,15,364.5,58.0,3.45,20.6,129.0,445.4,360.64
2018,7,31,18,30,294.0,46.0,3.4,19.8,86.0,361.79,289.75
2018,7,31,18,45,198.0,31.5,3.35,19.05,53.5,258.26,186.94
2018,7,31,19,0,102.0,17.0,3.3,18.3,21.0,93.62,0.0
2018,7,31,19,15,51.0,8.5,3.25,17.95,10.5,6.69,0.0
2018,7,31,19,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
