Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,1,5,15,77.5,10.0,2.95,14.45,14.0,7.87,0.0
2018,8,1,5,30,155.0,20.0,3.0,15.0,28.0,15.24,0.0
2018,8,1,5,45,262.5,32.0,3.05,15.55,63.0,26.19,15.72
2018,8,1,6,0,370.0,44.0,3.1,16.1,98.0,35.91,25.5
2018,8,1,6,15,444.0,53.0,3.05,16.85,143.0,42.93,32.1
2018,8,1,6,30,518.0,62.0,3.0,17.6,188.0,49.93,38.44
2018,8,1,6,45,570.5,68.0,2.95,18.4,237.5,54.4,42.34
2018,8,1,7,0,623.0,74.0,2.9,19.2,287.0,58.88,46.09
2018,8,1,7,15,661.5,79.0,2.85,19.95,338.0,62.43,48.91
2018,8,1,7,30,700.0,84.0,2.8,20.7,389.0,65.94,51.63
2018,8,1,7,45,728.5,87.0,2.75,21.4,439.0,73.45,57.72
2018,8,1,8,0,757.0,90.0,2.7,22.1,489.0,75.47,59.06
2018,8,1,8,15,778.5,93.5,2.65,23.0,537.5,77.62,60.45
2018,8,1,8,30,800.0,97.0,2.6,23.9,586.0,79.68,61.75
2018,8,1,8,45,816.5,99.5,2.6,24.75,631.0,80.89,62.35
2018,8,1,9,0,833.0,102.0,2.6,25.6,676.0,91.41,70.65
2018,8,1,9,15,845.0,104.0,2.65,26.4,716.0,92.54,71.16
2018,8,1,9,30,857.0,106.0,2.7,27.2,756.0,93.54,71.58
2018,8,1,9,45,867.0,108.0,2.75,28.05,791.5,94.33,71.82
2018,8,1,10,0,877.0,110.0,2.8,28.9,827.0,133.16,75.84
2018,8,1,10,15,885.0,111.0,2.9,29.4,856.0,188.88,104.96
2018,8,1,10,30,893.0,112.0,3.0,29.9,885.0,245.53,145.55
2018,8,1,10,45,900.0,112.0,3.1,30.4,908.0,302.11,191.14
2018,8,1,11,0,907.0,112.0,3.2,30.9,931.0,359.08,238.8
2018,8,1,11,15,910.5,112.5,3.35,31.1,946.0,415.26,286.4
2018,8,1,11,30,914.0,113.0,3.5,31.3,961.0,471.07,332.99
2018,8,1,11,45,917.0,113.5,3.6,31.45,969.5,526.05,377.87
2018,8,1,12,0,920.0,114.0,3.7,31.6,978.0,580.21,420.96
2018,8,1,12,15,918.5,114.5,3.8,31.55,977.0,630.68,460.69
2018,8,1,12,30,917.0,115.0,3.9,31.5,976.0,679.42,498.25
2018,8,1,12,45,914.0,116.0,4.0,31.45,968.0,725.58,533.19
2018,8,1,13,0,911.0,117.0,4.1,31.4,960.0,769.45,565.89
2018,8,1,13,15,909.0,116.0,4.1,31.25,945.0,809.93,594.87
2018,8,1,13,30,907.0,115.0,4.1,31.1,930.0,847.7,620.92
2018,8,1,13,45,902.5,113.5,4.15,30.9,907.5,879.99,643.65
2018,8,1,14,0,898.0,112.0,4.2,30.7,885.0,909.05,664.3
2018,8,1,14,15,892.0,110.5,4.15,30.35,856.0,933.4,681.86
2018,8,1,14,30,886.0,109.0,4.1,30.0,827.0,954.25,697.24
2018,8,1,14,45,878.0,106.5,4.1,29.65,791.5,968.59,708.76
2018,8,1,15,0,870.0,104.0,4.1,29.3,756.0,979.24,718.06
2018,8,1,15,15,857.5,102.0,4.1,29.3,715.0,982.28,721.54
2018,8,1,15,30,845.0,100.0,4.1,29.3,674.0,981.61,722.79
2018,8,1,15,45,831.5,96.5,4.1,28.15,629.5,987.79,732.15
2018,8,1,16,0,818.0,93.0,4.1,27.0,585.0,977.08,730.33
2018,8,1,16,15,799.5,89.5,4.05,26.25,536.5,957.73,721.36
2018,8,1,16,30,781.0,86.0,4.0,25.5,488.0,935.04,710.07
2018,8,1,16,45,754.0,82.5,4.0,24.75,437.5,900.6,690.7
2018,8,1,17,0,727.0,79.0,4.0,24.0,387.0,863.4,668.9
2018,8,1,17,15,688.5,74.0,3.95,23.05,335.0,817.27,640.15
2018,8,1,17,30,650.0,69.0,3.9,22.1,283.0,763.52,604.54
2018,8,1,17,45,595.5,63.5,3.8,21.1,233.0,692.85,554.32
2018,8,1,18,0,541.0,58.0,3.7,20.1,183.0,622.27,501.33
2018,8,1,18,15,458.0,49.5,3.65,19.4,137.0,522.96,422.31
2018,8,1,18,30,375.0,41.0,3.6,18.7,91.0,426.74,341.0
2018,8,1,18,45,251.5,29.0,3.55,17.95,56.5,297.8,212.66
2018,8,1,19,0,128.0,17.0,3.5,17.2,22.0,114.0,0.0
2018,8,1,19,15,64.0,8.5,3.5,16.85,11.0,6.69,0.0
2018,8,1,19,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,5,15,68.0,9.5,3.15,13.4,13.0,7.47,0.0
2018,8,2,5,30,136.0,19.0,3.3,13.9,26.0,14.46,0.0
2018,8,2,5,45,231.5,33.0,3.4,14.35,60.0,25.11,14.75
2018,8,2,6,0,327.0,47.0,3.5,14.8,94.0,35.78,25.49
2018,8,2,6,15,412.5,57.0,3.5,15.45,140.5,45.92,34.9
2018,8,2,6,30,498.0,67.0,3.5,16.1,187.0,53.66,41.96
2018,8,2,6,45,554.5,73.5,3.5,16.75,237.0,58.36,46.12
2018,8,2,7,0,611.0,80.0,3.5,17.4,287.0,63.09,50.13
2018,8,2,7,15,651.0,85.0,3.5,18.15,338.5,66.48,52.82
2018,8,2,7,30,691.0,90.0,3.5,18.9,390.0,69.85,55.42
2018,8,2,7,45,723.5,93.5,3.5,19.65,442.0,72.05,56.95
2018,8,2,8,0,756.0,97.0,3.5,20.4,494.0,80.35,63.67
2018,8,2,8,15,779.5,99.5,3.55,21.2,543.0,81.71,64.4
2018,8,2,8,30,803.0,102.0,3.6,22.0,592.0,83.04,65.1
2018,8,2,8,45,821.5,104.0,3.65,22.75,637.5,83.88,65.41
2018,8,2,9,0,840.0,106.0,3.7,23.5,683.0,84.66,65.68
2018,8,2,9,15,851.5,109.0,3.75,24.1,724.0,95.48,74.33
2018,8,2,9,30,863.0,112.0,3.8,24.7,765.0,96.93,75.17
2018,8,2,9,45,870.0,115.5,3.85,25.35,799.5,98.3,75.94
2018,8,2,10,0,877.0,119.0,3.9,26.0,834.0,136.61,80.02
2018,8,2,10,15,886.0,119.0,3.9,26.45,863.5,192.17,109.03
2018,8,2,10,30,895.0,119.0,3.9,26.9,893.0,248.75,149.93
2018,8,2,10,45,903.5,119.0,3.9,27.35,917.0,306.04,196.62
2018,8,2,11,0,912.0,119.0,3.9,27.8,941.0,363.91,245.62
2018,8,2,11,15,917.0,118.5,3.9,28.05,956.5,420.55,294.09
2018,8,2,11,30,922.0,118.0,3.9,28.3,972.0,476.94,341.56
2018,8,2,11,45,925.0,117.0,3.9,28.6,979.5,531.57,386.5
2018,8,2,12,0,928.0,116.0,3.9,28.9,987.0,585.28,429.44
2018,8,2,12,15,929.5,115.5,3.95,29.0,987.5,637.33,470.4
2018,8,2,12,30,931.0,115.0,4.0,29.1,988.0,687.86,509.21
2018,8,2,12,45,932.0,113.5,4.05,29.15,981.0,735.52,545.23
2018,8,2,13,0,933.0,112.0,4.1,29.2,974.0,781.06,579.04
2018,8,2,13,15,931.0,110.5,4.15,29.1,958.5,821.92,608.38
2018,8,2,13,30,929.0,109.0,4.2,29.0,943.0,859.96,634.89
2018,8,2,13,45,927.5,107.0,4.25,28.9,921.5,894.96,659.35
2018,8,2,14,0,926.0,105.0,4.3,28.8,900.0,926.82,681.74
2018,8,2,14,15,921.5,102.5,4.3,28.45,871.0,952.17,700.32
2018,8,2,14,30,917.0,100.0,4.3,28.1,842.0,973.94,716.7
2018,8,2,14,45,910.5,97.5,4.3,27.75,806.5,990.15,729.57
2018,8,2,15,0,904.0,95.0,4.3,27.4,771.0,1002.6,740.17
2018,8,2,15,15,892.5,93.0,4.3,27.4,729.5,1006.9,744.54
2018,8,2,15,30,881.0,91.0,4.3,27.4,688.0,1007.38,746.61
2018,8,2,15,45,870.0,87.5,4.3,26.3,643.0,1002.86,748.78
2018,8,2,16,0,859.0,84.0,4.3,25.2,598.0,994.64,748.64
2018,8,2,16,15,843.5,80.0,4.25,24.55,549.5,977.64,740.98
2018,8,2,16,30,828.0,76.0,4.2,23.9,501.0,969.67,739.59
2018,8,2,16,45,804.0,72.5,4.2,23.2,449.5,937.88,721.96
2018,8,2,17,0,780.0,69.0,4.2,22.5,398.0,903.22,701.96
2018,8,2,17,15,743.5,65.0,4.15,21.65,345.0,852.94,670.12
2018,8,2,17,30,707.0,61.0,4.1,20.8,292.0,800.78,635.57
2018,8,2,17,45,654.0,56.0,4.0,20.0,240.0,730.15,584.99
2018,8,2,18,0,601.0,51.0,3.9,19.2,188.0,667.57,537.62
2018,8,2,18,15,515.0,44.5,3.8,18.5,141.0,567.13,457.53
2018,8,2,18,30,429.0,38.0,3.7,17.8,94.0,469.89,374.68
2018,8,2,18,45,291.0,27.5,3.55,17.1,58.0,326.86,227.79
2018,8,2,19,0,153.0,17.0,3.4,16.4,22.0,133.56,0.0
2018,8,2,19,15,76.5,8.5,3.35,16.1,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,3,5,15,27.0,7.0,2.55,12.8,8.0,5.51,0.0
2018,8,3,5,30,54.0,14.0,2.7,13.4,16.0,10.77,0.0
2018,8,3,5,45,112.0,33.0,2.9,13.95,46.0,24.65,14.2
2018,8,3,6,0,170.0,52.0,3.1,14.5,76.0,38.32,27.68
2018,8,3,6,15,220.0,72.5,3.0,15.15,117.0,52.7,40.88
2018,8,3,6,30,270.0,93.0,2.9,15.8,158.0,66.83,53.61
2018,8,3,6,45,307.5,113.0,2.85,16.45,203.5,80.25,65.42
2018,8,3,7,0,345.0,133.0,2.8,17.1,249.0,93.35,76.67
2018,8,3,7,15,377.5,150.5,2.7,17.8,297.0,104.59,86.02
2018,8,3,7,30,410.0,168.0,2.6,18.5,345.0,113.14,92.86
2018,8,3,7,45,434.0,184.0,2.55,19.2,392.0,121.81,99.66
2018,8,3,8,0,458.0,200.0,2.5,19.9,439.0,130.06,106.01
2018,8,3,8,15,478.0,213.0,2.4,20.7,484.0,136.11,110.36
2018,8,3,8,30,498.0,226.0,2.3,21.5,529.0,141.81,114.38
2018,8,3,8,45,513.5,237.0,2.25,22.35,570.0,145.96,117.07
2018,8,3,9,0,529.0,248.0,2.2,23.2,611.0,149.81,119.5
2018,8,3,9,15,574.0,244.0,2.2,24.15,659.0,146.62,116.15
2018,8,3,9,30,619.0,240.0,2.2,25.1,707.0,141.89,111.62
2018,8,3,9,45,670.0,225.5,2.2,26.05,752.5,131.47,102.56
2018,8,3,10,0,721.0,211.0,2.2,27.0,798.0,155.67,98.41
2018,8,3,10,15,729.5,213.5,2.3,27.75,825.5,207.0,125.59
2018,8,3,10,30,738.0,216.0,2.4,28.5,853.0,259.74,162.87
2018,8,3,10,45,745.5,217.0,2.45,29.3,874.0,312.61,204.4
2018,8,3,11,0,753.0,218.0,2.5,30.1,895.0,366.36,247.96
2018,8,3,11,15,757.5,219.0,2.55,30.7,909.5,419.71,291.4
2018,8,3,11,30,762.0,220.0,2.6,31.3,924.0,473.22,334.12
2018,8,3,11,45,764.5,220.5,2.6,31.9,931.5,525.37,374.63
2018,8,3,12,0,767.0,221.0,2.6,32.5,939.0,577.0,413.48
2018,8,3,12,15,762.0,224.0,2.7,32.95,937.0,625.31,449.41
2018,8,3,12,30,757.0,227.0,2.8,33.4,935.0,671.94,483.21
2018,8,3,12,45,748.0,230.5,2.85,33.9,925.0,714.34,512.94
2018,8,3,13,0,739.0,234.0,2.9,34.4,915.0,754.22,540.28
2018,8,3,13,15,718.0,240.5,3.0,34.6,893.0,784.67,561.6
2018,8,3,13,30,697.0,247.0,3.1,34.8,871.0,811.37,580.16
2018,8,3,13,45,701.5,237.5,3.15,35.0,852.0,841.88,601.34
2018,8,3,14,0,706.0,228.0,3.2,35.2,833.0,869.59,620.52
2018,8,3,14,15,694.5,225.5,3.25,35.05,803.5,886.35,633.11
2018,8,3,14,30,683.0,223.0,3.3,34.9,774.0,899.49,643.47
2018,8,3,14,45,668.5,218.5,3.3,34.75,738.0,904.21,648.17
2018,8,3,15,0,654.0,214.0,3.3,34.6,702.0,905.15,650.57
2018,8,3,15,15,637.5,208.0,3.3,34.6,661.5,898.95,648.0
2018,8,3,15,30,621.0,202.0,3.3,34.6,621.0,889.06,643.12
2018,8,3,15,45,599.0,194.5,3.35,33.75,576.0,868.55,633.85
2018,8,3,16,0,577.0,187.0,3.4,32.9,531.0,836.63,616.87
2018,8,3,16,15,552.0,177.0,3.4,32.15,483.5,804.73,599.16
2018,8,3,16,30,527.0,167.0,3.4,31.4,436.0,770.29,579.35
2018,8,3,16,45,497.0,154.5,3.4,30.65,387.0,725.56,551.84
2018,8,3,17,0,467.0,142.0,3.4,29.9,338.0,679.01,522.29
2018,8,3,17,15,429.0,128.5,3.3,28.7,289.5,621.94,484.51
2018,8,3,17,30,391.0,115.0,3.2,27.5,241.0,564.2,444.57
2018,8,3,17,45,344.0,98.0,3.1,26.35,194.5,493.18,392.52
2018,8,3,18,0,297.0,81.0,3.0,25.2,148.0,422.84,338.46
2018,8,3,18,15,237.0,62.0,2.9,24.2,107.0,339.19,270.93
2018,8,3,18,30,177.0,43.0,2.8,23.2,66.0,257.68,201.89
2018,8,3,18,45,113.0,26.5,2.7,22.2,39.0,174.85,113.77
2018,8,3,19,0,49.0,10.0,2.6,21.2,12.0,46.33,0.0
2018,8,3,19,15,24.5,5.0,2.6,20.7,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.5,18.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,4,5,15,15.5,4.5,1.45,15.05,5.0,3.54,0.0
2018,8,4,5,30,31.0,9.0,1.7,15.5,10.0,7.06,0.0
2018,8,4,5,45,68.0,24.0,1.95,15.95,32.0,18.28,8.79
2018,8,4,6,0,105.0,39.0,2.2,16.4,54.0,29.26,19.63
2018,8,4,6,15,143.0,62.5,2.2,16.95,91.5,45.66,34.42
2018,8,4,6,30,181.0,86.0,2.2,17.5,129.0,61.56,48.63
2018,8,4,6,45,215.5,109.5,2.25,18.05,173.0,76.98,62.15
2018,8,4,7,0,250.0,133.0,2.3,18.6,217.0,91.96,75.0
2018,8,4,7,15,281.5,154.5,2.3,19.5,264.0,105.3,86.04
2018,8,4,7,30,313.0,176.0,2.3,20.4,311.0,118.23,96.49
2018,8,4,7,45,341.5,194.0,2.3,21.35,358.0,128.77,104.67
2018,8,4,8,0,370.0,212.0,2.3,22.3,405.0,138.95,112.41
2018,8,4,8,15,396.0,226.5,2.35,23.35,451.0,146.87,118.11
2018,8,4,8,30,422.0,241.0,2.4,24.4,497.0,148.2,118.34
2018,8,4,8,45,445.5,252.0,2.45,25.5,540.5,152.25,120.78
2018,8,4,9,0,469.0,263.0,2.5,26.6,584.0,156.02,122.97
2018,8,4,9,15,537.0,248.0,2.65,27.6,636.5,147.65,115.47
2018,8,4,9,30,605.0,233.0,2.8,28.6,689.0,137.62,106.73
2018,8,4,9,45,687.5,202.0,2.95,29.55,743.0,119.55,91.66
2018,8,4,10,0,770.0,171.0,3.1,30.5,797.0,145.91,89.03
2018,8,4,10,15,784.5,170.5,3.25,31.25,827.5,197.45,114.94
2018,8,4,10,30,799.0,170.0,3.4,32.0,858.0,250.96,152.11
2018,8,4,10,45,814.0,166.5,3.5,32.75,883.0,304.53,193.99
2018,8,4,11,0,829.0,163.0,3.6,33.5,908.0,359.57,238.71
2018,8,4,11,15,838.0,161.0,3.7,33.85,924.5,414.61,284.12
2018,8,4,11,30,847.0,159.0,3.8,34.2,941.0,469.98,329.13
2018,8,4,11,45,856.0,156.0,3.95,34.55,951.5,521.93,370.84
2018,8,4,12,0,865.0,153.0,4.1,34.9,962.0,575.09,412.31
2018,8,4,12,15,875.0,147.0,4.15,34.8,965.0,626.36,452.07
2018,8,4,12,30,885.0,141.0,4.2,34.7,968.0,676.78,490.36
2018,8,4,12,45,896.5,133.5,4.3,34.6,965.0,725.89,527.19
2018,8,4,13,0,908.0,126.0,4.4,34.5,962.0,773.5,562.39
2018,8,4,13,15,909.0,124.0,4.45,34.3,948.5,815.76,592.88
2018,8,4,13,30,910.0,122.0,4.5,34.1,935.0,855.47,620.32
2018,8,4,13,45,910.5,118.0,4.55,33.85,914.0,890.19,644.59
2018,8,4,14,0,911.0,114.0,4.6,33.6,893.0,921.8,666.89
2018,8,4,14,15,906.0,112.0,4.65,33.25,864.0,947.1,685.44
2018,8,4,14,30,901.0,110.0,4.7,32.9,835.0,968.87,701.86
2018,8,4,14,45,894.0,107.5,4.75,32.5,800.0,984.61,714.75
2018,8,4,15,0,887.0,105.0,4.8,32.1,765.0,996.63,725.54
2018,8,4,15,15,874.5,103.0,4.8,32.1,723.0,1000.0,729.26
2018,8,4,15,30,862.0,101.0,4.8,32.1,681.0,999.59,730.72
2018,8,4,15,45,845.5,98.5,4.75,31.1,635.0,1004.17,738.33
2018,8,4,16,0,829.0,96.0,4.7,30.1,589.0,991.72,734.75
2018,8,4,16,15,804.5,94.5,4.6,29.4,539.0,968.74,723.04
2018,8,4,16,30,780.0,93.0,4.5,28.7,489.0,942.34,709.04
2018,8,4,16,45,746.5,89.5,4.45,28.0,436.0,901.2,684.86
2018,8,4,17,0,713.0,86.0,4.4,27.3,383.0,865.09,663.65
2018,8,4,17,15,665.0,82.0,4.25,26.3,329.5,804.98,624.81
2018,8,4,17,30,617.0,78.0,4.1,25.3,276.0,743.5,583.45
2018,8,4,17,45,549.0,71.5,3.9,24.3,224.0,658.92,522.63
2018,8,4,18,0,481.0,65.0,3.7,23.3,172.0,574.67,458.95
2018,8,4,18,15,394.5,54.0,3.55,22.4,126.5,470.25,376.08
2018,8,4,18,30,308.0,43.0,3.4,21.5,81.0,370.81,292.03
2018,8,4,18,45,194.0,28.0,3.25,20.55,48.0,243.65,154.49
2018,8,4,19,0,80.0,13.0,3.1,19.6,15.0,72.96,0.0
2018,8,4,19,15,40.0,6.5,3.1,19.1,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.05,18.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,5,5,15,31.0,7.5,2.55,13.55,9.0,5.9,0.0
2018,8,5,5,30,62.0,15.0,2.7,14.1,18.0,11.8,0.0
2018,8,5,5,45,136.5,33.0,2.9,14.65,49.0,24.66,13.61
2018,8,5,6,0,211.0,51.0,3.1,15.2,80.0,37.87,27.12
2018,8,5,6,15,279.0,67.5,3.05,15.85,123.0,49.76,38.13
2018,8,5,6,30,347.0,84.0,3.0,16.5,166.0,61.45,48.7
2018,8,5,6,45,401.5,97.5,3.0,17.2,214.5,70.8,56.95
2018,8,5,7,0,456.0,111.0,3.0,17.9,263.0,79.96,64.78
2018,8,5,7,15,498.0,121.5,2.95,18.6,313.0,86.83,70.43
2018,8,5,7,30,540.0,132.0,2.9,19.3,363.0,93.53,75.78
2018,8,5,7,45,574.0,140.5,2.85,19.95,413.5,98.67,79.72
2018,8,5,8,0,608.0,149.0,2.8,20.6,464.0,105.21,84.79
2018,8,5,8,15,632.0,156.5,2.8,21.4,512.0,108.25,86.78
2018,8,5,8,30,656.0,164.0,2.8,22.2,560.0,111.1,88.6
2018,8,5,8,45,674.0,170.5,2.8,23.0,604.5,112.97,89.61
2018,8,5,9,0,692.0,177.0,2.8,23.8,649.0,114.67,90.48
2018,8,5,9,15,712.5,179.5,2.85,24.5,691.0,113.99,89.44
2018,8,5,9,30,733.0,182.0,2.9,25.2,733.0,113.31,88.43
2018,8,5,9,45,751.5,182.5,2.9,25.9,770.0,111.52,86.55
2018,8,5,10,0,770.0,183.0,2.9,26.6,807.0,142.33,88.13
2018,8,5,10,15,776.5,186.5,3.0,27.2,835.0,196.61,116.59
2018,8,5,10,30,783.0,190.0,3.1,27.8,863.0,258.88,161.2
2018,8,5,10,45,786.5,194.0,3.15,28.35,884.5,313.45,204.74
2018,8,5,11,0,790.0,198.0,3.2,28.9,906.0,368.44,250.24
2018,8,5,11,15,791.0,201.0,3.3,29.3,920.0,422.14,295.08
2018,8,5,11,30,792.0,204.0,3.4,29.7,934.0,475.59,338.98
2018,8,5,11,45,790.5,207.0,3.45,30.1,940.0,527.42,380.55
2018,8,5,12,0,789.0,210.0,3.5,30.5,946.0,578.36,420.25
2018,8,5,12,15,808.0,198.0,3.55,30.95,951.5,629.59,459.08
2018,8,5,12,30,827.0,186.0,3.6,31.4,957.0,680.67,496.87
2018,8,5,12,45,851.5,169.0,3.6,31.85,957.0,730.91,533.17
2018,8,5,13,0,876.0,152.0,3.6,32.3,957.0,770.02,561.48
2018,8,5,13,15,873.5,151.0,3.6,32.4,942.0,809.96,589.93
2018,8,5,13,30,871.0,150.0,3.6,32.5,927.0,847.21,615.03
2018,8,5,13,45,866.0,148.0,3.6,32.65,904.0,891.6,644.3
2018,8,5,14,0,861.0,146.0,3.6,32.8,881.0,920.46,663.22
2018,8,5,14,15,853.5,144.0,3.6,32.65,851.0,943.61,679.38
2018,8,5,14,30,846.0,142.0,3.6,32.5,821.0,963.09,693.32
2018,8,5,14,45,835.5,139.0,3.65,32.4,784.5,974.96,702.67
2018,8,5,15,0,825.0,136.0,3.7,32.3,748.0,982.95,709.75
2018,8,5,15,15,811.0,132.5,3.7,32.3,706.0,983.08,711.33
2018,8,5,15,30,797.0,129.0,3.7,32.3,664.0,979.33,710.6
2018,8,5,15,45,779.0,125.5,3.75,31.65,618.0,967.71,707.07
2018,8,5,16,0,761.0,122.0,3.8,31.0,572.0,960.7,706.72
2018,8,5,16,15,736.5,117.0,3.75,30.4,522.0,934.01,692.52
2018,8,5,16,30,712.0,112.0,3.7,29.8,472.0,904.11,676.1
2018,8,5,16,45,679.5,106.5,3.7,29.2,420.5,862.55,651.62
2018,8,5,17,0,647.0,101.0,3.7,28.6,369.0,818.46,624.76
2018,8,5,17,15,600.0,94.5,3.5,27.6,316.5,756.67,584.38
2018,8,5,17,30,553.0,88.0,3.3,26.6,264.0,693.46,541.43
2018,8,5,17,45,488.5,79.0,3.15,25.55,213.5,609.92,481.57
2018,8,5,18,0,424.0,70.0,3.0,24.5,163.0,523.78,416.64
2018,8,5,18,15,337.0,56.5,2.85,23.45,118.0,420.2,334.71
2018,8,5,18,30,250.0,43.0,2.7,22.4,73.0,321.75,251.56
2018,8,5,18,45,152.0,27.0,2.55,21.3,42.5,205.7,121.45
2018,8,5,19,0,54.0,11.0,2.4,20.2,12.0,50.96,0.0
2018,8,5,19,15,27.0,5.5,2.45,19.65,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.55,18.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.35,13.3,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.5,13.7,7.0,4.72,0.0
2018,8,6,5,45,45.5,19.0,1.7,14.05,24.5,14.6,5.6
2018,8,6,6,0,72.0,32.0,1.9,14.4,42.0,24.2,15.36
2018,8,6,6,15,101.5,55.0,1.9,14.85,75.0,41.17,30.74
2018,8,6,6,30,131.0,78.0,1.9,15.3,108.0,57.02,45.03
2018,8,6,6,45,159.0,104.0,1.85,15.75,150.0,74.22,60.29
2018,8,6,7,0,187.0,130.0,1.8,16.2,192.0,90.97,74.84
2018,8,6,7,15,212.5,156.0,1.75,16.95,237.5,105.01,86.64
2018,8,6,7,30,238.0,182.0,1.7,17.7,283.0,120.19,99.15
2018,8,6,7,45,260.5,205.5,1.65,18.45,329.0,133.38,109.72
2018,8,6,8,0,283.0,229.0,1.6,19.2,375.0,146.06,119.66
2018,8,6,8,15,302.5,249.5,1.6,20.2,419.5,156.6,127.55
2018,8,6,8,30,322.0,270.0,1.6,21.2,464.0,166.67,134.94
2018,8,6,8,45,339.0,288.0,1.55,22.2,506.0,174.99,140.76
2018,8,6,9,0,356.0,306.0,1.5,23.2,548.0,182.87,146.16
2018,8,6,9,15,376.0,318.5,1.6,24.3,588.0,187.87,149.22
2018,8,6,9,30,396.0,331.0,1.7,25.4,628.0,192.57,152.03
2018,8,6,9,45,416.0,339.0,1.75,26.5,664.0,194.99,153.0
2018,8,6,10,0,436.0,347.0,1.8,27.6,700.0,205.72,143.58
2018,8,6,10,15,445.0,356.0,2.0,28.4,727.0,246.45,165.91
2018,8,6,10,30,454.0,365.0,2.2,29.2,754.0,288.92,195.14
2018,8,6,10,45,460.5,371.5,2.35,30.05,775.0,331.14,226.88
2018,8,6,11,0,467.0,378.0,2.5,30.9,796.0,374.56,260.46
2018,8,6,11,15,473.0,381.5,2.65,31.55,810.5,417.19,293.73
2018,8,6,11,30,479.0,385.0,2.8,32.2,825.0,460.62,327.14
2018,8,6,11,45,483.0,385.5,2.95,32.9,832.5,501.87,358.35
2018,8,6,12,0,487.0,386.0,3.1,33.6,840.0,543.19,388.89
2018,8,6,12,15,533.5,357.5,3.2,34.0,854.5,589.11,422.66
2018,8,6,12,30,580.0,329.0,3.3,34.4,869.0,636.81,457.32
2018,8,6,12,45,640.5,290.5,3.4,34.85,882.0,686.22,492.94
2018,8,6,13,0,701.0,252.0,3.5,35.3,895.0,740.52,531.43
2018,8,6,13,15,705.5,245.0,3.55,35.4,882.5,778.3,558.08
2018,8,6,13,30,710.0,238.0,3.6,35.5,870.0,813.79,582.98
2018,8,6,13,45,714.5,228.5,3.7,35.65,850.5,844.53,604.72
2018,8,6,14,0,719.0,219.0,3.8,35.8,831.0,872.42,624.51
2018,8,6,14,15,716.5,211.5,3.85,35.65,803.5,892.88,639.84
2018,8,6,14,30,714.0,204.0,3.9,35.5,776.0,909.96,652.66
2018,8,6,14,45,710.5,195.0,3.9,35.3,742.5,921.16,661.52
2018,8,6,15,0,707.0,186.0,3.9,35.1,709.0,928.8,668.28
2018,8,6,15,15,691.0,181.0,3.9,35.1,668.0,924.67,666.99
2018,8,6,15,30,675.0,176.0,3.9,35.1,627.0,916.83,663.5
2018,8,6,15,45,659.5,168.5,3.9,34.4,583.5,903.24,658.25
2018,8,6,16,0,644.0,161.0,3.9,33.7,540.0,886.19,650.76
2018,8,6,16,15,620.0,153.0,3.8,33.0,492.5,856.61,634.29
2018,8,6,16,30,596.0,145.0,3.7,32.3,445.0,823.92,615.54
2018,8,6,16,45,560.0,137.0,3.6,31.65,394.5,767.49,579.8
2018,8,6,17,0,524.0,129.0,3.5,31.0,344.0,719.63,549.31
2018,8,6,17,15,471.0,119.0,3.3,29.75,292.5,651.22,503.8
2018,8,6,17,30,418.0,109.0,3.1,28.5,241.0,582.69,456.41
2018,8,6,17,45,352.0,94.0,2.9,27.25,191.0,495.75,392.61
2018,8,6,18,0,286.0,79.0,2.7,26.0,141.0,410.63,326.85
2018,8,6,18,15,218.0,59.0,2.6,24.9,99.0,318.87,252.98
2018,8,6,18,30,150.0,39.0,2.5,23.8,57.0,207.92,160.97
2018,8,6,18,45,88.5,22.5,2.4,22.7,32.0,123.95,65.18
2018,8,6,19,0,27.0,6.0,2.3,21.6,7.0,25.85,0.0
2018,8,6,19,15,13.5,3.0,2.35,21.15,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.45,20.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.5,19.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.0,14.05,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,2.2,14.4,9.0,6.29,0.0
2018,8,7,5,45,66.5,23.0,2.4,14.8,30.5,17.5,7.49
2018,8,7,6,0,105.0,38.0,2.6,15.2,52.0,28.51,18.96
2018,8,7,6,15,145.5,61.0,2.55,15.7,89.5,44.61,33.6
2018,8,7,6,30,186.0,84.0,2.5,16.2,127.0,60.27,47.7
2018,8,7,6,45,222.5,107.5,2.5,16.7,171.5,75.77,61.42
2018,8,7,7,0,259.0,131.0,2.5,17.2,216.0,90.84,74.47
2018,8,7,7,15,291.5,152.5,2.45,18.0,263.5,104.27,85.7
2018,8,7,7,30,324.0,174.0,2.4,18.8,311.0,117.29,96.34
2018,8,7,7,45,352.0,192.0,2.4,19.6,358.5,127.89,104.72
2018,8,7,8,0,380.0,210.0,2.4,20.4,406.0,138.14,112.64
2018,8,7,8,15,404.5,224.5,2.4,21.15,451.5,146.08,118.56
2018,8,7,8,30,429.0,239.0,2.4,21.9,497.0,147.62,119.09
2018,8,7,8,45,449.5,252.0,2.45,22.7,540.5,152.73,122.58
2018,8,7,9,0,470.0,265.0,2.5,23.5,584.0,157.5,125.77
2018,8,7,9,15,478.5,278.5,2.5,24.2,620.0,161.85,128.64
2018,8,7,9,30,487.0,292.0,2.5,24.9,656.0,165.83,131.21
2018,8,7,9,45,490.0,306.0,2.55,25.6,687.0,169.54,133.57
2018,8,7,10,0,493.0,320.0,2.6,26.3,718.0,195.94,136.32
2018,8,7,10,15,503.0,327.5,2.7,26.8,746.0,239.04,159.67
2018,8,7,10,30,513.0,335.0,2.8,27.3,774.0,283.91,190.98
2018,8,7,10,45,519.5,340.5,2.85,27.8,795.0,328.54,225.4
2018,8,7,11,0,526.0,346.0,2.9,28.3,816.0,374.27,261.82
2018,8,7,11,15,532.0,348.5,3.0,28.5,830.5,419.03,298.06
2018,8,7,11,30,538.0,351.0,3.1,28.7,845.0,464.45,334.39
2018,8,7,11,45,541.5,352.0,3.2,28.9,852.5,508.19,368.94
2018,8,7,12,0,545.0,353.0,3.3,29.1,860.0,551.86,402.73
2018,8,7,12,15,557.0,346.0,3.35,29.2,863.5,594.56,435.27
2018,8,7,12,30,569.0,339.0,3.4,29.3,867.0,637.05,467.11
2018,8,7,12,45,583.5,328.0,3.45,29.35,865.5,677.62,497.3
2018,8,7,13,0,598.0,317.0,3.5,29.4,864.0,717.27,526.47
2018,8,7,13,15,598.0,311.0,3.55,29.3,850.0,748.77,549.85
2018,8,7,13,30,598.0,305.0,3.6,29.2,836.0,777.92,571.47
2018,8,7,13,45,596.5,297.0,3.6,29.15,815.0,801.56,588.91
2018,8,7,14,0,595.0,289.0,3.6,29.1,794.0,822.41,604.41
2018,8,7,14,15,589.5,281.0,3.6,28.85,766.5,836.79,615.98
2018,8,7,14,30,584.0,273.0,3.6,28.6,739.0,848.07,625.54
2018,8,7,14,45,578.5,263.0,3.6,28.35,707.0,854.27,631.82
2018,8,7,15,0,573.0,253.0,3.6,28.1,675.0,857.34,636.12
2018,8,7,15,15,556.0,244.5,3.6,28.1,635.0,847.47,630.9
2018,8,7,15,30,539.0,236.0,3.6,28.1,595.0,834.37,623.62
2018,8,7,15,45,525.5,222.5,3.5,27.2,552.0,816.35,614.92
2018,8,7,16,0,512.0,209.0,3.4,26.3,509.0,795.36,604.12
2018,8,7,16,15,496.0,194.0,3.35,25.65,464.0,767.34,587.92
2018,8,7,16,30,480.0,179.0,3.3,25.0,419.0,736.73,569.65
2018,8,7,16,45,455.0,164.0,3.2,24.35,371.5,694.7,542.37
2018,8,7,17,0,430.0,149.0,3.1,23.7,324.0,650.81,513.09
2018,8,7,17,15,394.5,132.5,3.0,22.8,276.0,593.26,472.99
2018,8,7,17,30,359.0,116.0,2.9,21.9,228.0,534.95,430.8
2018,8,7,17,45,315.5,97.5,2.85,21.0,182.5,466.23,378.62
2018,8,7,18,0,272.0,79.0,2.8,20.1,137.0,398.04,324.35
2018,8,7,18,15,213.5,59.0,2.7,19.4,97.0,295.11,239.76
2018,8,7,18,30,155.0,39.0,2.6,18.7,57.0,213.45,168.01
2018,8,7,18,45,95.0,23.0,2.55,18.0,32.5,130.53,61.93
2018,8,7,19,0,35.0,7.0,2.5,17.3,8.0,32.88,0.0
2018,8,7,19,15,17.5,3.5,2.5,17.0,4.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,8,5,15,33.0,6.5,2.1,13.4,7.5,0.0,0.0
2018,8,8,5,30,66.0,13.0,2.3,14.0,15.0,10.23,0.0
2018,8,8,5,45,136.5,28.5,2.5,14.6,43.0,21.47,10.04
2018,8,8,6,0,207.0,44.0,2.7,15.2,71.0,32.92,22.7
2018,8,8,6,15,279.0,60.5,2.6,15.95,114.0,44.94,33.82
2018,8,8,6,30,351.0,77.0,2.5,16.7,157.0,56.79,44.53
2018,8,8,6,45,420.5,88.5,2.45,17.45,208.5,65.11,51.89
2018,8,8,7,0,490.0,100.0,2.4,18.2,260.0,73.36,58.95
2018,8,8,7,15,534.5,109.0,2.35,19.05,311.0,79.54,64.0
2018,8,8,7,30,579.0,118.0,2.3,19.9,362.0,87.7,70.61
2018,8,8,7,45,615.5,125.0,2.25,20.75,414.0,91.42,73.3
2018,8,8,8,0,652.0,132.0,2.2,21.6,466.0,95.04,75.84
2018,8,8,8,15,679.0,137.5,2.15,22.55,515.5,97.33,77.21
2018,8,8,8,30,706.0,143.0,2.1,23.5,565.0,99.51,78.48
2018,8,8,8,45,728.5,146.0,2.05,24.45,611.0,99.96,78.3
2018,8,8,9,0,751.0,149.0,2.0,25.4,657.0,100.38,78.12
2018,8,8,9,15,741.5,164.5,2.05,26.3,691.5,106.78,82.87
2018,8,8,9,30,732.0,180.0,2.1,27.2,726.0,112.62,87.12
2018,8,8,9,45,712.5,200.5,2.1,28.1,752.5,120.3,92.8
2018,8,8,10,0,693.0,221.0,2.1,29.0,779.0,154.55,99.52
2018,8,8,10,15,707.0,222.0,2.15,29.75,809.0,204.52,124.16
2018,8,8,10,30,721.0,223.0,2.2,30.5,839.0,256.57,159.73
2018,8,8,10,45,733.5,222.5,2.25,31.25,863.0,309.26,200.28
2018,8,8,11,0,746.0,222.0,2.3,32.0,887.0,363.39,243.49
2018,8,8,11,15,754.0,221.5,2.35,32.55,903.0,417.12,286.79
2018,8,8,11,30,762.0,221.0,2.4,33.1,919.0,471.32,329.68
2018,8,8,11,45,769.5,218.0,2.45,33.6,927.5,523.83,370.4
2018,8,8,12,0,777.0,215.0,2.5,34.1,936.0,576.11,409.81
2018,8,8,12,15,771.5,218.5,2.55,34.4,934.0,625.12,446.15
2018,8,8,12,30,766.0,222.0,2.6,34.7,932.0,672.39,480.28
2018,8,8,12,45,757.0,225.0,2.65,35.0,921.5,714.9,510.34
2018,8,8,13,0,748.0,228.0,2.7,35.3,911.0,754.84,538.01
2018,8,8,13,15,747.0,224.0,2.75,35.35,896.0,792.2,564.24
2018,8,8,13,30,746.0,220.0,2.8,35.4,881.0,826.9,588.39
2018,8,8,13,45,743.5,214.5,2.85,35.5,859.0,856.12,608.67
2018,8,8,14,0,741.0,209.0,2.9,35.6,837.0,882.17,626.81
2018,8,8,14,15,734.5,204.0,3.0,35.45,808.0,901.81,641.52
2018,8,8,14,30,728.0,199.0,3.1,35.3,779.0,917.93,653.79
2018,8,8,14,45,720.5,193.0,3.15,35.15,745.0,928.53,662.38
2018,8,8,15,0,713.0,187.0,3.2,35.0,711.0,935.51,668.85
2018,8,8,15,15,697.0,181.5,3.2,35.0,669.5,930.95,667.34
2018,8,8,15,30,681.0,176.0,3.2,35.0,628.0,922.64,663.62
2018,8,8,15,45,664.0,168.5,3.3,34.1,583.5,907.55,658.69
2018,8,8,16,0,647.0,161.0,3.4,33.2,539.0,888.93,651.43
2018,8,8,16,15,625.5,152.0,3.4,32.3,491.0,860.79,637.07
2018,8,8,16,30,604.0,143.0,3.4,31.4,443.0,829.5,620.35
2018,8,8,16,45,572.5,133.0,3.4,30.55,392.5,774.94,586.89
2018,8,8,17,0,541.0,123.0,3.4,29.7,342.0,728.78,558.43
2018,8,8,17,15,498.5,111.5,3.35,28.4,291.5,668.36,519.23
2018,8,8,17,30,456.0,100.0,3.3,27.1,241.0,607.32,477.76
2018,8,8,17,45,400.5,86.5,3.2,25.8,193.0,531.25,422.49
2018,8,8,18,0,345.0,73.0,3.1,24.5,145.0,456.47,365.22
2018,8,8,18,15,272.5,56.5,3.0,23.45,103.5,364.16,290.34
2018,8,8,18,30,200.0,40.0,2.9,22.4,62.0,275.84,212.93
2018,8,8,18,45,120.5,23.5,2.8,21.35,35.0,168.65,65.82
2018,8,8,19,0,41.0,7.0,2.7,20.3,8.0,37.53,0.0
2018,8,8,19,15,20.5,3.5,2.65,19.8,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.55,18.75,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,9,5,15,25.5,5.0,1.6,13.35,6.0,0.0,0.0
2018,8,9,5,30,51.0,10.0,1.8,13.9,12.0,7.87,0.0
2018,8,9,5,45,124.0,27.0,2.05,14.45,40.5,20.34,8.75
2018,8,9,6,0,197.0,44.0,2.3,15.0,69.0,32.86,22.61
2018,8,9,6,15,269.5,61.0,2.2,15.75,112.0,45.22,34.07
2018,8,9,6,30,342.0,78.0,2.1,16.5,155.0,57.38,45.08
2018,8,9,6,45,397.0,92.0,2.05,17.3,203.5,67.16,53.72
2018,8,9,7,0,452.0,106.0,2.0,18.1,252.0,76.74,61.92
2018,8,9,7,15,496.0,117.0,2.0,19.2,303.0,84.04,67.85
2018,8,9,7,30,540.0,128.0,2.0,20.3,354.0,91.16,73.46
2018,8,9,7,45,575.0,135.5,1.95,21.4,404.5,98.03,78.72
2018,8,9,8,0,610.0,143.0,1.9,22.5,455.0,101.63,81.11
2018,8,9,8,15,638.0,149.0,1.85,23.55,503.5,103.93,82.4
2018,8,9,8,30,666.0,155.0,1.8,24.6,552.0,106.13,83.59
2018,8,9,8,45,689.0,159.5,1.8,25.65,598.0,107.15,83.82
2018,8,9,9,0,712.0,164.0,1.8,26.7,644.0,108.1,84.0
2018,8,9,9,15,723.0,170.5,1.8,27.75,683.5,109.74,84.75
2018,8,9,9,30,734.0,177.0,1.8,28.8,723.0,111.19,85.35
2018,8,9,9,45,740.5,183.5,1.75,29.85,756.5,112.31,85.7
2018,8,9,10,0,747.0,190.0,1.7,30.9,790.0,140.54,87.38
2018,8,9,10,15,758.5,191.5,1.75,31.75,820.0,193.39,112.92
2018,8,9,10,30,770.0,193.0,1.8,32.6,850.0,247.93,149.84
2018,8,9,10,45,781.0,193.5,1.85,33.45,874.5,308.89,196.13
2018,8,9,11,0,792.0,194.0,1.9,34.3,899.0,363.99,239.74
2018,8,9,11,15,798.5,194.0,1.95,34.9,914.5,418.15,283.11
2018,8,9,11,30,805.0,194.0,2.0,35.5,930.0,472.57,325.84
2018,8,9,11,45,810.0,192.5,2.1,36.1,938.0,525.29,366.43
2018,8,9,12,0,815.0,191.0,2.2,36.7,946.0,577.57,405.51
2018,8,9,12,15,809.0,194.5,2.3,37.05,943.5,626.33,441.47
2018,8,9,12,30,803.0,198.0,2.4,37.4,941.0,673.22,475.16
2018,8,9,12,45,792.5,202.5,2.5,37.7,930.0,715.7,505.15
2018,8,9,13,0,782.0,207.0,2.6,38.0,919.0,761.8,536.66
2018,8,9,13,15,779.0,204.5,2.7,38.0,903.5,799.73,563.29
2018,8,9,13,30,776.0,202.0,2.8,38.0,888.0,834.85,587.83
2018,8,9,13,45,770.5,199.0,2.9,38.05,865.0,864.43,608.5
2018,8,9,14,0,765.0,196.0,3.0,38.1,842.0,890.71,626.8
2018,8,9,14,15,756.5,192.0,3.1,37.85,812.0,909.92,640.98
2018,8,9,14,30,748.0,188.0,3.2,37.6,782.0,925.49,653.06
2018,8,9,14,45,736.5,183.5,3.25,37.4,746.0,934.02,660.41
2018,8,9,15,0,725.0,179.0,3.3,37.2,710.0,938.79,665.59
2018,8,9,15,15,708.5,174.5,3.3,37.2,668.5,934.87,664.53
2018,8,9,15,30,692.0,170.0,3.3,37.2,627.0,927.19,661.26
2018,8,9,15,45,672.5,164.0,3.35,36.25,582.0,911.2,655.66
2018,8,9,16,0,653.0,158.0,3.4,35.3,537.0,891.66,647.74
2018,8,9,16,15,627.5,150.0,3.35,34.55,488.5,860.48,630.88
2018,8,9,16,30,602.0,142.0,3.3,33.8,440.0,826.15,611.67
2018,8,9,16,45,568.0,133.0,3.25,33.0,389.5,770.34,577.37
2018,8,9,17,0,534.0,124.0,3.2,32.2,339.0,723.06,548.11
2018,8,9,17,15,489.5,113.0,3.05,31.0,288.5,661.51,507.92
2018,8,9,17,30,445.0,102.0,2.9,29.8,238.0,599.49,465.68
2018,8,9,17,45,388.5,87.5,2.75,28.6,190.0,521.49,409.32
2018,8,9,18,0,332.0,73.0,2.6,27.4,142.0,444.8,351.02
2018,8,9,18,15,260.0,56.0,2.45,26.3,100.5,352.74,277.07
2018,8,9,18,30,188.0,39.0,2.3,25.2,59.0,264.64,200.26
2018,8,9,18,45,111.0,23.0,2.2,24.1,33.0,158.55,43.11
2018,8,9,19,0,34.0,7.0,2.1,23.0,7.0,32.04,0.0
2018,8,9,19,15,17.0,3.5,2.2,22.45,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.35,21.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.4,20.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,19.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.4,19.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.35,18.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,10,5,15,46.0,6.5,2.05,15.2,8.0,0.0,0.0
2018,8,10,5,30,92.0,13.0,2.3,15.8,16.0,10.23,0.0
2018,8,10,5,45,205.5,27.0,2.55,16.4,48.5,20.59,8.23
2018,8,10,6,0,319.0,41.0,2.8,17.0,81.0,33.55,22.91
2018,8,10,6,15,397.0,52.5,2.75,17.8,125.5,42.55,31.42
2018,8,10,6,30,475.0,64.0,2.7,18.6,170.0,51.45,39.5
2018,8,10,6,45,528.0,73.0,2.65,19.4,219.5,58.02,45.3
2018,8,10,7,0,581.0,82.0,2.6,20.2,269.0,64.48,50.79
2018,8,10,7,15,619.0,89.5,2.6,21.35,320.0,69.5,54.78
2018,8,10,7,30,657.0,97.0,2.6,22.5,371.0,74.39,58.54
2018,8,10,7,45,684.0,103.0,2.6,23.6,421.0,77.91,61.06
2018,8,10,8,0,711.0,109.0,2.6,24.7,471.0,81.29,63.41
2018,8,10,8,15,733.5,114.0,2.6,25.65,519.5,83.8,65.03
2018,8,10,8,30,756.0,119.0,2.6,26.6,568.0,86.19,66.53
2018,8,10,8,45,773.0,122.5,2.6,27.55,612.5,94.83,73.17
2018,8,10,9,0,790.0,126.0,2.6,28.5,657.0,96.04,73.65
2018,8,10,9,15,796.5,132.5,2.65,29.3,696.0,98.65,75.34
2018,8,10,9,30,803.0,139.0,2.7,30.1,735.0,101.02,76.82
2018,8,10,9,45,805.0,146.0,2.75,30.95,767.5,103.3,78.21
2018,8,10,10,0,807.0,153.0,2.8,31.8,800.0,132.1,80.14
2018,8,10,10,15,816.5,154.5,2.85,32.35,829.5,186.65,105.91
2018,8,10,10,30,826.0,156.0,2.9,32.9,859.0,242.55,144.03
2018,8,10,10,45,833.5,156.5,3.0,33.5,881.5,298.52,187.64
2018,8,10,11,0,841.0,157.0,3.1,34.1,904.0,355.15,233.71
2018,8,10,11,15,845.0,157.5,3.15,34.45,918.5,410.99,279.66
2018,8,10,11,30,849.0,158.0,3.2,34.8,933.0,466.66,324.75
2018,8,10,11,45,851.5,158.5,3.3,35.15,940.5,521.25,368.05
2018,8,10,12,0,854.0,159.0,3.4,35.5,948.0,575.07,409.58
2018,8,10,12,15,851.0,160.0,3.45,35.75,946.0,625.06,447.37
2018,8,10,12,30,848.0,161.0,3.5,36.0,944.0,673.25,482.87
2018,8,10,12,45,842.0,162.5,3.55,36.3,934.0,717.79,514.87
2018,8,10,13,0,836.0,164.0,3.6,36.6,924.0,759.81,544.45
2018,8,10,13,15,831.0,163.5,3.65,36.65,907.5,798.19,571.65
2018,8,10,13,30,826.0,163.0,3.7,36.7,891.0,833.66,596.51
2018,8,10,13,45,819.5,161.0,3.75,36.7,867.5,863.44,616.57
2018,8,10,14,0,813.0,159.0,3.8,36.7,844.0,889.85,634.54
2018,8,10,14,15,803.5,157.5,3.85,36.45,814.0,910.58,649.59
2018,8,10,14,30,794.0,156.0,3.9,36.2,784.0,927.65,662.48
2018,8,10,14,45,781.5,153.5,3.95,35.95,748.0,937.18,670.67
2018,8,10,15,0,769.0,151.0,4.0,35.7,712.0,942.86,676.61
2018,8,10,15,15,753.5,147.0,4.0,35.7,670.5,949.06,682.11
2018,8,10,15,30,738.0,143.0,4.0,35.7,629.0,943.16,679.91
2018,8,10,15,45,716.5,139.0,4.0,34.7,583.0,927.55,674.34
2018,8,10,16,0,695.0,135.0,4.0,33.7,537.0,908.39,666.46
2018,8,10,16,15,668.0,129.5,3.95,32.9,488.0,878.52,650.49
2018,8,10,16,30,641.0,124.0,3.9,32.1,439.0,845.54,632.18
2018,8,10,16,45,607.0,117.0,3.8,31.3,388.5,800.92,605.15
2018,8,10,17,0,573.0,110.0,3.7,30.5,338.0,753.88,575.68
2018,8,10,17,15,528.5,101.0,3.55,29.35,288.0,692.24,535.22
2018,8,10,17,30,484.0,92.0,3.4,28.2,238.0,623.15,487.53
2018,8,10,17,45,425.0,80.5,3.25,27.1,190.5,545.83,431.14
2018,8,10,18,0,366.0,69.0,3.1,26.0,143.0,470.12,372.94
2018,8,10,18,15,286.0,53.5,3.1,25.05,101.5,372.13,294.19
2018,8,10,18,30,206.0,38.0,3.1,24.1,60.0,279.06,211.24
2018,8,10,18,45,121.0,23.0,3.05,23.15,34.0,165.39,20.89
2018,8,10,19,0,36.0,8.0,3.0,22.2,8.0,34.35,0.0
2018,8,10,19,15,18.0,4.0,3.05,21.75,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.1,21.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.15,20.85,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.2,20.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.2,20.1,0.0,0.0,0.0
