Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,20,30,0.0,0.0,3.2,19.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.2,19.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.15,18.7,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.05,18.35,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.95,18.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,11,5,15,26.5,5.5,3.05,16.35,6.0,0.0,0.0
2018,8,11,5,30,53.0,11.0,3.2,16.8,12.0,8.65,0.0
2018,8,11,5,45,138.0,27.5,3.35,17.25,41.5,20.73,7.55
2018,8,11,6,0,223.0,44.0,3.5,17.7,71.0,32.99,22.29
2018,8,11,6,15,295.5,59.5,3.5,18.45,113.5,44.37,32.86
2018,8,11,6,30,368.0,75.0,3.5,19.2,156.0,55.61,42.99
2018,8,11,6,45,421.5,88.0,3.45,19.95,204.5,64.81,51.09
2018,8,11,7,0,475.0,101.0,3.4,20.7,253.0,73.83,58.79
2018,8,11,7,15,514.5,111.5,3.45,21.55,302.5,80.87,64.54
2018,8,11,7,30,554.0,122.0,3.5,22.4,352.0,87.72,69.98
2018,8,11,7,45,583.0,131.0,3.6,23.3,401.0,95.24,75.86
2018,8,11,8,0,612.0,140.0,3.7,24.2,450.0,99.85,79.19
2018,8,11,8,15,635.0,147.5,3.7,24.95,497.5,103.1,81.38
2018,8,11,8,30,658.0,155.0,3.7,25.7,545.0,106.15,83.4
2018,8,11,8,45,674.5,162.5,3.65,26.4,589.0,108.84,85.11
2018,8,11,9,0,691.0,170.0,3.6,27.1,633.0,111.3,86.65
2018,8,11,9,15,702.5,176.5,3.65,27.75,672.5,112.82,87.44
2018,8,11,9,30,714.0,183.0,3.7,28.4,712.0,114.17,88.09
2018,8,11,9,45,720.5,190.0,3.7,29.05,745.5,115.45,88.71
2018,8,11,10,0,727.0,197.0,3.7,29.7,779.0,141.17,89.9
2018,8,11,10,15,734.5,201.5,3.75,30.1,807.5,194.22,116.01
2018,8,11,10,30,742.0,206.0,3.8,30.5,836.0,248.61,153.65
2018,8,11,10,45,746.5,209.5,3.85,30.9,857.0,302.85,196.31
2018,8,11,11,0,751.0,213.0,3.9,31.3,878.0,357.69,241.27
2018,8,11,11,15,742.0,221.0,3.95,31.45,887.0,410.93,285.8
2018,8,11,11,30,733.0,229.0,4.0,31.6,896.0,463.08,328.77
2018,8,11,11,45,744.5,225.0,4.05,31.8,907.0,515.57,370.72
2018,8,11,12,0,756.0,221.0,4.1,32.0,918.0,568.25,411.85
2018,8,11,12,15,759.0,218.5,4.2,31.95,918.0,616.98,449.81
2018,8,11,12,30,762.0,216.0,4.3,31.9,918.0,664.48,486.11
2018,8,11,12,45,764.5,212.0,4.35,31.85,910.5,708.91,519.49
2018,8,11,13,0,767.0,208.0,4.4,31.8,903.0,751.38,550.95
2018,8,11,13,15,761.5,207.0,4.45,31.55,887.0,788.14,578.42
2018,8,11,13,30,756.0,206.0,4.5,31.3,871.0,822.01,603.64
2018,8,11,13,45,748.0,204.0,4.5,31.1,847.5,849.82,624.26
2018,8,11,14,0,740.0,202.0,4.5,30.9,824.0,874.27,642.52
2018,8,11,14,15,691.0,214.5,4.5,30.5,778.5,872.06,642.46
2018,8,11,14,30,642.0,227.0,4.5,30.1,733.0,864.18,638.65
2018,8,11,14,45,616.5,224.0,4.45,29.7,692.0,858.86,637.08
2018,8,11,15,0,591.0,221.0,4.4,29.3,651.0,849.41,632.7
2018,8,11,15,15,625.5,199.0,4.4,29.3,630.5,877.3,654.37
2018,8,11,15,30,660.0,177.0,4.4,29.3,610.0,902.09,672.75
2018,8,11,15,45,640.5,170.0,4.3,28.3,565.0,884.76,664.76
2018,8,11,16,0,621.0,163.0,4.2,27.3,520.0,863.92,654.59
2018,8,11,16,15,586.5,155.5,4.15,26.6,468.5,823.97,630.36
2018,8,11,16,30,552.0,148.0,4.1,25.9,417.0,772.4,597.47
2018,8,11,16,45,499.5,135.0,4.0,25.25,358.0,703.74,551.05
2018,8,11,17,0,447.0,122.0,3.9,24.6,299.0,633.68,502.25
2018,8,11,17,15,420.5,110.0,3.8,23.8,257.5,589.76,471.94
2018,8,11,17,30,394.0,98.0,3.7,23.0,216.0,544.99,439.52
2018,8,11,17,45,354.0,85.0,3.65,22.25,175.5,485.75,394.12
2018,8,11,18,0,314.0,72.0,3.6,21.5,135.0,427.35,346.79
2018,8,11,18,15,241.0,54.5,3.55,20.8,94.5,334.5,268.86
2018,8,11,18,30,168.0,37.0,3.5,20.1,54.0,245.82,187.02
2018,8,11,18,45,97.5,21.5,3.4,19.45,30.0,141.88,0.0
2018,8,11,19,0,27.0,6.0,3.3,18.8,6.0,25.74,0.0
2018,8,11,19,15,13.5,3.0,3.3,18.45,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.25,17.8,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,12,5,15,22.5,5.0,2.15,14.9,5.5,0.0,0.0
2018,8,12,5,30,45.0,10.0,2.3,15.4,11.0,7.87,0.0
2018,8,12,5,45,122.5,26.5,2.5,15.85,39.0,19.95,6.31
2018,8,12,6,0,200.0,43.0,2.7,16.3,67.0,32.16,21.66
2018,8,12,6,15,272.0,59.5,2.6,17.05,109.0,44.2,32.89
2018,8,12,6,30,344.0,76.0,2.5,17.8,151.0,56.06,43.63
2018,8,12,6,45,401.0,89.0,2.45,18.55,199.0,65.24,51.75
2018,8,12,7,0,458.0,102.0,2.4,19.3,247.0,74.27,59.49
2018,8,12,7,15,502.5,111.5,2.35,20.2,297.0,80.7,64.73
2018,8,12,7,30,547.0,121.0,2.3,21.1,347.0,87.0,69.71
2018,8,12,7,45,582.5,127.5,2.3,21.95,396.5,92.88,74.23
2018,8,12,8,0,618.0,134.0,2.3,22.8,446.0,96.02,76.36
2018,8,12,8,15,646.0,139.0,2.3,23.75,494.0,97.9,77.37
2018,8,12,8,30,674.0,144.0,2.3,24.7,542.0,99.72,78.33
2018,8,12,8,45,697.0,147.5,2.35,25.6,587.0,100.42,78.38
2018,8,12,9,0,720.0,151.0,2.4,26.5,632.0,101.07,78.41
2018,8,12,9,15,740.0,153.0,2.45,27.4,674.0,100.75,77.65
2018,8,12,9,30,760.0,155.0,2.5,28.3,716.0,100.44,76.93
2018,8,12,9,45,777.0,155.0,2.6,29.2,752.5,107.82,82.45
2018,8,12,10,0,794.0,155.0,2.7,30.1,789.0,130.49,80.74
2018,8,12,10,15,804.0,156.5,2.8,30.7,818.0,184.49,105.79
2018,8,12,10,30,814.0,158.0,2.9,31.3,847.0,239.9,143.51
2018,8,12,10,45,822.5,157.5,3.05,31.9,869.5,294.96,186.58
2018,8,12,11,0,831.0,157.0,3.2,32.5,892.0,350.78,232.33
2018,8,12,11,15,835.5,157.5,3.3,32.85,906.5,406.36,278.46
2018,8,12,11,30,840.0,158.0,3.4,33.2,921.0,461.84,323.84
2018,8,12,11,45,842.5,157.5,3.55,33.6,928.0,515.36,366.8
2018,8,12,12,0,845.0,157.0,3.7,34.0,935.0,568.05,407.99
2018,8,12,12,15,844.0,157.5,3.75,34.1,934.0,618.4,446.71
2018,8,12,12,30,843.0,158.0,3.8,34.2,933.0,667.13,483.31
2018,8,12,12,45,840.0,158.0,3.9,34.35,924.0,712.23,516.62
2018,8,12,13,0,837.0,158.0,4.0,34.5,915.0,755.01,547.69
2018,8,12,13,15,833.0,157.0,4.1,34.35,899.0,793.63,576.16
2018,8,12,13,30,829.0,156.0,4.2,34.2,883.0,829.4,602.17
2018,8,12,13,45,823.5,153.5,4.25,34.1,859.5,859.5,623.06
2018,8,12,14,0,818.0,151.0,4.3,34.0,836.0,886.27,641.84
2018,8,12,14,15,809.5,148.5,4.35,33.65,806.0,906.91,657.37
2018,8,12,14,30,801.0,146.0,4.4,33.3,776.0,923.91,670.7
2018,8,12,14,45,790.0,143.0,4.45,32.95,740.0,934.34,679.9
2018,8,12,15,0,779.0,140.0,4.5,32.6,704.0,940.99,686.83
2018,8,12,15,15,754.5,139.5,4.5,32.6,659.5,941.05,688.37
2018,8,12,15,30,730.0,139.0,4.5,32.6,615.0,930.1,682.79
2018,8,12,15,45,717.0,131.5,4.45,31.4,571.0,918.78,680.21
2018,8,12,16,0,704.0,124.0,4.4,30.2,527.0,903.94,675.27
2018,8,12,16,15,675.5,118.0,4.3,29.4,476.5,871.84,657.12
2018,8,12,16,30,647.0,112.0,4.2,28.6,426.0,836.71,636.65
2018,8,12,16,45,620.0,104.0,4.15,27.75,377.5,797.9,613.45
2018,8,12,17,0,593.0,96.0,4.1,26.9,329.0,756.7,587.8
2018,8,12,17,15,554.5,88.5,3.95,25.8,281.0,702.76,552.0
2018,8,12,17,30,516.0,81.0,3.8,24.7,233.0,647.4,513.51
2018,8,12,17,45,460.5,71.0,3.7,23.65,186.5,572.2,457.78
2018,8,12,18,0,405.0,61.0,3.6,22.6,140.0,493.59,396.26
2018,8,12,18,15,319.5,47.5,3.45,21.75,98.5,392.42,313.08
2018,8,12,18,30,234.0,34.0,3.3,20.9,57.0,297.04,223.36
2018,8,12,18,45,137.5,20.5,3.2,20.1,32.0,171.13,0.0
2018,8,12,19,0,41.0,7.0,3.1,19.3,7.0,37.39,0.0
2018,8,12,19,15,20.5,3.5,3.05,18.9,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,13,5,15,30.0,5.5,2.5,14.2,6.0,0.0,0.0
2018,8,13,5,30,60.0,11.0,2.7,14.7,12.0,8.65,0.0
2018,8,13,5,45,156.5,26.0,2.9,15.2,41.0,19.68,5.17
2018,8,13,6,0,253.0,41.0,3.1,15.7,70.0,31.01,20.65
2018,8,13,6,15,332.5,53.5,3.1,16.25,112.5,40.46,29.71
2018,8,13,6,30,412.0,66.0,3.1,16.8,155.0,49.88,38.37
2018,8,13,6,45,469.0,76.5,3.1,17.4,203.5,60.22,47.59
2018,8,13,7,0,526.0,87.0,3.1,18.0,252.0,67.66,54.04
2018,8,13,7,15,568.5,94.5,3.1,18.7,302.5,72.51,58.02
2018,8,13,7,30,611.0,102.0,3.1,19.4,353.0,77.26,61.81
2018,8,13,7,45,643.0,108.0,3.05,20.1,403.0,80.67,64.35
2018,8,13,8,0,675.0,114.0,3.0,20.8,453.0,83.98,66.77
2018,8,13,8,15,698.5,118.5,3.0,21.55,500.5,86.02,68.06
2018,8,13,8,30,722.0,123.0,3.0,22.3,548.0,87.98,69.28
2018,8,13,8,45,740.0,128.0,3.0,23.05,593.0,89.99,70.53
2018,8,13,9,0,758.0,133.0,3.0,23.8,638.0,99.81,78.29
2018,8,13,9,15,767.5,139.0,3.05,24.45,677.5,102.06,79.73
2018,8,13,9,30,777.0,145.0,3.1,25.1,717.0,104.1,81.01
2018,8,13,9,45,781.5,151.0,3.15,25.75,750.0,105.78,82.01
2018,8,13,10,0,786.0,157.0,3.2,26.4,783.0,130.22,82.5
2018,8,13,10,15,793.5,160.0,3.25,26.9,811.5,184.4,108.03
2018,8,13,10,30,801.0,163.0,3.3,27.4,840.0,239.75,146.36
2018,8,13,10,45,806.0,165.5,3.4,27.95,861.5,295.16,190.47
2018,8,13,11,0,811.0,168.0,3.5,28.5,883.0,351.05,237.04
2018,8,13,11,15,813.0,169.5,3.6,28.7,896.5,405.51,283.24
2018,8,13,11,30,815.0,171.0,3.7,28.9,910.0,459.66,328.6
2018,8,13,11,45,815.5,173.0,3.8,29.1,917.0,512.94,372.3
2018,8,13,12,0,816.0,175.0,3.9,29.3,924.0,565.37,414.23
2018,8,13,12,15,819.5,172.0,4.0,29.3,924.0,614.74,453.31
2018,8,13,12,30,823.0,169.0,4.1,29.3,924.0,662.81,490.6
2018,8,13,12,45,825.0,166.5,4.2,29.25,917.0,708.68,525.67
2018,8,13,13,0,827.0,164.0,4.3,29.2,910.0,752.58,558.77
2018,8,13,13,15,822.0,163.0,4.35,28.95,893.5,790.2,587.28
2018,8,13,13,30,817.0,162.0,4.4,28.7,877.0,824.91,613.48
2018,8,13,13,45,809.0,161.5,4.45,28.45,853.5,854.47,634.95
2018,8,13,14,0,801.0,161.0,4.5,28.2,830.0,880.66,654.23
2018,8,13,14,15,791.0,159.0,4.55,27.8,799.5,900.14,669.5
2018,8,13,14,30,781.0,157.0,4.6,27.4,769.0,915.94,682.55
2018,8,13,14,45,767.5,154.5,4.6,26.95,732.5,924.2,690.55
2018,8,13,15,0,754.0,152.0,4.6,26.5,696.0,937.18,702.02
2018,8,13,15,15,738.0,148.0,4.6,26.5,654.5,934.3,701.56
2018,8,13,15,30,722.0,144.0,4.6,26.5,613.0,927.69,698.81
2018,8,13,15,45,701.0,139.5,4.5,25.3,567.5,911.83,692.52
2018,8,13,16,0,680.0,135.0,4.4,24.1,522.0,892.47,683.93
2018,8,13,16,15,653.5,129.0,4.35,23.35,473.5,862.44,666.77
2018,8,13,16,30,627.0,123.0,4.3,22.6,425.0,829.34,647.16
2018,8,13,16,45,592.5,115.5,4.2,21.9,375.0,783.65,617.63
2018,8,13,17,0,558.0,108.0,4.1,21.2,325.0,735.61,585.58
2018,8,13,17,15,513.0,98.0,4.0,20.5,275.0,672.55,541.08
2018,8,13,17,30,468.0,88.0,3.9,19.8,225.0,602.02,489.03
2018,8,13,17,45,407.5,76.0,3.75,19.1,178.0,523.0,427.78
2018,8,13,18,0,347.0,64.0,3.6,18.4,131.0,445.76,364.92
2018,8,13,18,15,265.5,49.5,3.55,17.85,91.5,348.86,282.76
2018,8,13,18,30,184.0,35.0,3.5,17.3,52.0,257.84,193.19
2018,8,13,18,45,103.0,20.0,3.4,16.75,28.5,140.72,0.0
2018,8,13,19,0,22.0,5.0,3.3,16.2,5.0,21.02,0.0
2018,8,13,19,15,11.0,2.5,3.25,15.95,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,14,5,15,10.0,3.0,2.6,14.05,3.0,0.0,0.0
2018,8,14,5,30,20.0,6.0,2.8,14.5,6.0,4.72,0.0
2018,8,14,5,45,51.5,18.0,3.05,14.9,22.5,13.78,1.08
2018,8,14,6,0,83.0,30.0,3.3,15.3,39.0,22.73,13.6
2018,8,14,6,15,78.5,38.0,3.35,15.8,50.5,28.57,19.36
2018,8,14,6,30,74.0,46.0,3.4,16.3,62.0,35.4,25.68
2018,8,14,6,45,37.5,52.5,3.45,16.75,60.5,40.67,30.46
2018,8,14,7,0,1.0,59.0,3.5,17.2,59.0,45.21,34.46
2018,8,14,7,15,2.5,85.5,3.5,17.7,86.5,64.56,51.33
2018,8,14,7,30,4.0,112.0,3.5,18.2,114.0,83.18,67.28
2018,8,14,7,45,11.5,140.0,3.5,18.65,146.0,102.5,83.58
2018,8,14,8,0,19.0,168.0,3.5,19.1,178.0,121.47,99.34
2018,8,14,8,15,45.5,203.5,3.45,19.6,229.5,138.4,113.11
2018,8,14,8,30,72.0,239.0,3.4,20.1,281.0,159.08,129.84
2018,8,14,8,45,98.5,264.5,3.4,20.6,327.0,174.06,141.6
2018,8,14,9,0,125.0,290.0,3.4,21.1,373.0,179.13,145.09
2018,8,14,9,15,175.5,309.5,3.4,21.6,434.0,189.76,153.16
2018,8,14,9,30,226.0,329.0,3.4,22.1,495.0,200.13,160.95
2018,8,14,9,45,306.5,319.0,3.4,22.55,555.5,183.24,146.6
2018,8,14,10,0,387.0,309.0,3.4,23.0,616.0,180.04,130.14
2018,8,14,10,15,486.5,285.5,3.4,23.4,686.0,211.77,142.58
2018,8,14,10,30,586.0,262.0,3.4,23.8,756.0,250.65,165.77
2018,8,14,10,45,694.0,218.0,3.45,24.2,818.0,293.41,196.1
2018,8,14,11,0,802.0,174.0,3.5,24.6,880.0,351.52,241.27
2018,8,14,11,15,809.0,173.5,3.55,24.9,895.5,406.12,287.94
2018,8,14,11,30,816.0,173.0,3.6,25.2,911.0,460.93,334.15
2018,8,14,11,45,821.5,171.0,3.65,25.5,919.0,513.97,378.06
2018,8,14,12,0,827.0,169.0,3.7,25.8,927.0,566.49,420.4
2018,8,14,12,15,829.0,167.5,3.75,25.95,926.5,616.56,460.11
2018,8,14,12,30,831.0,166.0,3.8,26.1,926.0,665.22,497.8
2018,8,14,12,45,832.5,163.0,3.9,26.2,918.5,710.66,532.64
2018,8,14,13,0,834.0,160.0,4.0,26.3,911.0,754.03,565.38
2018,8,14,13,15,832.0,158.0,4.05,26.25,895.5,793.28,594.85
2018,8,14,13,30,830.0,156.0,4.1,26.2,880.0,829.77,621.82
2018,8,14,13,45,826.5,152.5,4.15,26.15,857.0,860.67,643.8
2018,8,14,14,0,823.0,149.0,4.2,26.1,834.0,888.32,663.64
2018,8,14,14,15,816.0,145.5,4.2,25.8,804.0,909.43,679.57
2018,8,14,14,30,809.0,142.0,4.2,25.5,774.0,926.91,693.23
2018,8,14,14,45,799.5,138.5,4.25,25.2,738.5,938.35,703.23
2018,8,14,15,0,790.0,135.0,4.3,24.9,703.0,946.01,710.91
2018,8,14,15,15,775.0,131.5,4.3,24.9,661.0,944.49,711.43
2018,8,14,15,30,760.0,128.0,4.3,24.9,619.0,939.12,709.56
2018,8,14,15,45,742.0,123.0,4.3,23.9,573.5,933.28,710.3
2018,8,14,16,0,724.0,118.0,4.3,22.9,528.0,916.35,703.42
2018,8,14,16,15,700.5,112.5,4.25,22.3,479.5,889.86,688.47
2018,8,14,16,30,677.0,107.0,4.2,21.7,431.0,860.27,671.16
2018,8,14,16,45,644.5,100.5,4.15,21.1,380.5,817.52,643.95
2018,8,14,17,0,612.0,94.0,4.1,20.5,330.0,772.41,614.27
2018,8,14,17,15,567.0,86.5,4.0,19.85,279.5,711.81,571.81
2018,8,14,17,30,522.0,79.0,3.9,19.2,229.0,649.97,526.62
2018,8,14,17,45,459.0,68.5,3.85,18.5,181.0,567.1,462.94
2018,8,14,18,0,396.0,58.0,3.8,17.8,133.0,485.02,396.51
2018,8,14,18,15,305.5,45.5,3.65,17.3,92.5,377.6,305.64
2018,8,14,18,30,215.0,33.0,3.5,16.8,52.0,281.32,207.4
2018,8,14,18,45,120.5,18.5,3.35,16.25,28.0,112.16,0.0
2018,8,14,19,0,26.0,4.0,3.2,15.7,4.0,3.15,0.0
2018,8,14,19,15,13.0,2.0,3.15,15.5,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,15,5,15,12.0,3.0,2.25,13.9,3.0,0.0,0.0
2018,8,15,5,30,24.0,6.0,2.4,14.4,6.0,4.72,0.0
2018,8,15,5,45,26.5,12.5,2.6,14.9,14.0,9.97,0.0
2018,8,15,6,0,29.0,19.0,2.8,15.4,22.0,15.1,7.09
2018,8,15,6,15,22.5,29.0,2.8,15.9,32.0,22.91,14.4
2018,8,15,6,30,16.0,39.0,2.8,16.4,42.0,30.46,21.31
2018,8,15,6,45,8.0,51.5,2.85,16.95,53.0,39.51,29.42
2018,8,15,7,0,0.0,64.0,2.9,17.5,64.0,48.99,37.75
2018,8,15,7,15,0.0,73.0,2.85,18.1,73.0,55.81,43.58
2018,8,15,7,30,0.0,82.0,2.8,18.7,82.0,62.6,49.27
2018,8,15,7,45,0.0,94.5,2.75,19.3,94.5,71.79,56.93
2018,8,15,8,0,0.0,107.0,2.7,19.9,107.0,80.92,64.42
2018,8,15,8,15,0.0,125.0,2.7,20.5,125.0,93.75,74.95
2018,8,15,8,30,0.0,143.0,2.7,21.1,143.0,106.43,85.21
2018,8,15,8,45,45.0,177.0,2.7,21.7,207.0,124.62,99.95
2018,8,15,9,0,90.0,211.0,2.7,22.3,271.0,138.29,110.74
2018,8,15,9,15,287.5,201.0,2.75,22.85,408.5,127.24,101.08
2018,8,15,9,30,485.0,191.0,2.8,23.4,546.0,115.97,91.36
2018,8,15,9,45,663.5,156.0,2.8,24.0,667.0,96.21,74.69
2018,8,15,10,0,842.0,121.0,2.8,24.6,788.0,121.04,76.03
2018,8,15,10,15,850.5,121.5,2.9,25.05,816.5,175.79,100.35
2018,8,15,10,30,859.0,122.0,3.0,25.5,845.0,231.52,138.75
2018,8,15,10,45,865.5,122.5,3.1,25.95,867.0,287.56,183.85
2018,8,15,11,0,872.0,123.0,3.2,26.4,889.0,343.96,231.69
2018,8,15,11,15,876.0,123.5,3.3,26.7,903.5,399.64,279.57
2018,8,15,11,30,880.0,124.0,3.4,27.0,918.0,454.98,326.54
2018,8,15,11,45,883.0,123.5,3.5,27.3,925.5,508.67,371.21
2018,8,15,12,0,886.0,123.0,3.6,27.6,933.0,561.45,413.99
2018,8,15,12,15,885.5,123.5,3.65,27.7,932.0,611.81,454.07
2018,8,15,12,30,885.0,124.0,3.7,27.8,931.0,660.51,491.9
2018,8,15,12,45,882.5,123.5,3.8,27.9,922.0,705.21,526.19
2018,8,15,13,0,880.0,123.0,3.9,28.0,913.0,747.58,558.15
2018,8,15,13,15,876.5,122.0,3.95,27.9,897.0,786.23,587.0
2018,8,15,13,30,873.0,121.0,4.0,27.8,881.0,822.06,612.33
2018,8,15,13,45,868.0,119.5,4.1,27.7,857.5,853.2,634.69
2018,8,15,14,0,863.0,118.0,4.2,27.6,834.0,881.11,654.97
2018,8,15,14,15,856.0,115.5,4.25,27.3,804.0,902.9,671.53
2018,8,15,14,30,849.0,113.0,4.3,27.0,774.0,921.14,685.89
2018,8,15,14,45,839.0,111.0,4.35,26.65,738.0,933.45,696.58
2018,8,15,15,0,829.0,109.0,4.4,26.3,702.0,955.08,713.84
2018,8,15,15,15,815.0,106.0,4.4,26.3,660.5,955.21,715.41
2018,8,15,15,30,801.0,103.0,4.4,26.3,619.0,951.51,714.71
2018,8,15,15,45,784.5,100.0,4.35,25.3,574.0,941.59,712.47
2018,8,15,16,0,768.0,97.0,4.3,24.3,529.0,928.06,707.84
2018,8,15,16,15,746.0,92.5,4.25,23.65,480.5,903.67,694.66
2018,8,15,16,30,724.0,88.0,4.2,23.0,432.0,876.03,679.07
2018,8,15,16,45,693.0,83.0,4.15,22.4,381.5,842.49,658.76
2018,8,15,17,0,662.0,78.0,4.1,21.8,331.0,800.4,631.63
2018,8,15,17,15,618.0,72.5,4.0,21.1,280.5,742.93,592.1
2018,8,15,17,30,574.0,67.0,3.9,20.4,230.0,684.34,549.94
2018,8,15,17,45,511.5,59.0,3.8,19.7,182.0,604.39,488.99
2018,8,15,18,0,449.0,51.0,3.7,19.0,134.0,525.28,425.24
2018,8,15,18,15,353.5,40.5,3.6,18.5,93.0,415.86,333.16
2018,8,15,18,30,258.0,30.0,3.5,18.0,52.0,310.94,222.44
2018,8,15,18,45,145.5,18.0,3.35,17.5,28.5,131.84,0.0
2018,8,15,19,0,33.0,6.0,3.2,17.0,5.0,0.0,0.0
2018,8,15,19,15,16.5,3.0,3.15,16.75,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,16,5,15,36.0,4.5,1.55,13.3,5.0,0.0,0.0
2018,8,16,5,30,72.0,9.0,1.8,13.9,10.0,7.08,0.0
2018,8,16,5,45,194.0,21.5,2.1,14.5,39.0,17.65,0.03
2018,8,16,6,0,316.0,34.0,2.4,15.1,68.0,27.92,17.81
2018,8,16,6,15,394.5,43.5,2.4,15.7,110.0,35.46,25.34
2018,8,16,6,30,473.0,53.0,2.4,16.3,152.0,42.99,32.34
2018,8,16,6,45,531.5,62.0,2.45,16.95,202.0,49.88,38.56
2018,8,16,7,0,590.0,71.0,2.5,17.6,252.0,56.68,44.5
2018,8,16,7,15,645.0,73.5,2.5,18.25,305.5,58.68,46.07
2018,8,16,7,30,700.0,76.0,2.5,18.9,359.0,65.86,52.06
2018,8,16,7,45,729.0,80.5,2.55,19.55,410.0,69.19,54.63
2018,8,16,8,0,758.0,85.0,2.6,20.2,461.0,72.44,57.08
2018,8,16,8,15,780.0,88.0,2.6,20.95,509.5,74.42,58.38
2018,8,16,8,30,802.0,91.0,2.6,21.7,558.0,76.34,59.63
2018,8,16,8,45,818.5,93.5,2.65,22.4,603.0,77.73,60.44
2018,8,16,9,0,835.0,96.0,2.7,23.1,648.0,88.17,68.83
2018,8,16,9,15,843.5,100.5,2.7,23.8,687.5,90.82,70.64
2018,8,16,9,30,852.0,105.0,2.7,24.5,727.0,93.24,72.27
2018,8,16,9,45,856.0,109.0,2.7,25.25,760.0,95.03,73.37
2018,8,16,10,0,860.0,113.0,2.7,26.0,793.0,116.94,72.66
2018,8,16,10,15,867.5,115.0,2.65,26.65,822.0,173.39,97.36
2018,8,16,10,30,875.0,117.0,2.6,27.3,851.0,230.75,136.38
2018,8,16,10,45,880.5,117.5,2.6,27.95,872.5,287.49,181.43
2018,8,16,11,0,886.0,118.0,2.6,28.6,894.0,344.45,229.0
2018,8,16,11,15,890.0,118.0,2.6,29.15,908.5,400.59,276.31
2018,8,16,11,30,894.0,118.0,2.6,29.7,923.0,456.35,322.48
2018,8,16,11,45,896.0,118.0,2.65,30.25,930.0,510.59,366.37
2018,8,16,12,0,898.0,118.0,2.7,30.8,937.0,563.81,408.13
2018,8,16,12,15,896.5,119.0,2.8,31.1,935.5,614.49,447.38
2018,8,16,12,30,895.0,120.0,2.9,31.4,934.0,663.41,484.3
2018,8,16,12,45,891.0,121.0,3.0,31.75,925.0,708.67,517.65
2018,8,16,13,0,887.0,122.0,3.1,32.1,916.0,751.51,548.59
2018,8,16,13,15,883.0,121.0,3.25,32.1,899.0,790.06,576.84
2018,8,16,13,30,879.0,120.0,3.4,32.1,882.0,825.73,601.66
2018,8,16,13,45,873.5,118.0,3.5,32.1,858.0,856.19,622.81
2018,8,16,14,0,868.0,116.0,3.6,32.1,834.0,883.32,641.86
2018,8,16,14,15,860.5,114.5,3.65,31.85,804.0,905.73,658.32
2018,8,16,14,30,853.0,113.0,3.7,31.6,774.0,924.6,672.63
2018,8,16,14,45,844.0,110.0,3.75,31.3,738.0,936.9,682.96
2018,8,16,15,0,835.0,107.0,3.8,31.0,702.0,945.48,691.07
2018,8,16,15,15,821.0,104.5,3.8,31.0,660.5,959.07,701.59
2018,8,16,15,30,807.0,102.0,3.8,31.0,619.0,955.99,701.24
2018,8,16,15,45,791.0,98.0,3.85,30.05,573.5,945.37,699.11
2018,8,16,16,0,775.0,94.0,3.9,29.1,528.0,931.09,694.62
2018,8,16,16,15,754.0,90.0,3.85,28.3,480.0,908.28,683.32
2018,8,16,16,30,733.0,86.0,3.8,27.5,432.0,882.21,669.63
2018,8,16,16,45,702.5,81.0,3.8,26.75,381.0,848.81,650.59
2018,8,16,17,0,672.0,76.0,3.8,26.0,330.0,807.09,624.96
2018,8,16,17,15,628.5,70.0,3.7,25.0,279.0,749.26,586.68
2018,8,16,17,30,585.0,64.0,3.6,24.0,228.0,690.31,545.66
2018,8,16,17,45,521.5,56.5,3.5,23.0,180.0,609.99,485.96
2018,8,16,18,0,458.0,49.0,3.4,22.0,132.0,530.57,423.28
2018,8,16,18,15,360.5,38.5,3.3,21.25,91.0,419.46,331.05
2018,8,16,18,30,263.0,28.0,3.2,20.5,50.0,310.31,211.83
2018,8,16,18,45,148.0,16.5,3.1,19.7,27.0,132.49,0.0
2018,8,16,19,0,33.0,5.0,3.0,18.9,4.0,0.0,0.0
2018,8,16,19,15,16.5,2.5,2.9,18.55,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,17,5,15,38.0,4.5,1.45,14.75,5.0,0.0,0.0
2018,8,17,5,30,76.0,9.0,1.7,15.3,10.0,7.08,0.0
2018,8,17,5,45,208.5,21.0,1.9,15.8,39.5,17.3,0.0
2018,8,17,6,0,341.0,33.0,2.1,16.3,69.0,27.24,17.02
2018,8,17,6,15,430.0,41.0,2.1,17.05,112.5,33.71,23.64
2018,8,17,6,30,519.0,49.0,2.1,17.8,156.0,40.28,29.75
2018,8,17,6,45,578.0,55.5,2.05,18.5,206.0,45.49,34.46
2018,8,17,7,0,637.0,62.0,2.0,19.2,256.0,50.71,38.99
2018,8,17,7,15,677.0,66.5,1.95,20.1,307.5,58.68,45.73
2018,8,17,7,30,717.0,71.0,1.9,21.0,359.0,62.41,48.65
2018,8,17,7,45,747.5,74.5,1.85,21.85,410.5,65.2,50.7
2018,8,17,8,0,778.0,78.0,1.8,22.7,462.0,67.97,52.69
2018,8,17,8,15,799.0,81.0,1.8,23.65,510.5,70.13,54.11
2018,8,17,8,30,820.0,84.0,1.8,24.6,559.0,72.22,55.46
2018,8,17,8,45,836.5,86.0,1.8,25.5,604.5,82.22,63.39
2018,8,17,9,0,853.0,88.0,1.8,26.4,650.0,83.96,64.39
2018,8,17,9,15,865.5,89.5,1.8,27.4,690.5,85.18,64.94
2018,8,17,9,30,878.0,91.0,1.8,28.4,731.0,86.27,65.41
2018,8,17,9,45,889.0,92.5,1.85,29.35,767.0,87.22,65.77
2018,8,17,10,0,900.0,94.0,1.9,30.3,803.0,107.93,64.34
2018,8,17,10,15,907.0,95.0,1.95,31.05,832.0,165.91,88.57
2018,8,17,10,30,914.0,96.0,2.0,31.8,861.0,224.69,127.6
2018,8,17,10,45,919.0,97.0,2.05,32.6,883.0,283.6,173.37
2018,8,17,11,0,924.0,98.0,2.1,33.4,905.0,342.65,221.6
2018,8,17,11,15,928.0,98.0,2.15,34.05,920.0,400.62,269.38
2018,8,17,11,30,932.0,98.0,2.2,34.7,935.0,458.14,315.92
2018,8,17,11,45,934.5,98.0,2.3,35.35,942.5,514.28,360.28
2018,8,17,12,0,937.0,98.0,2.4,36.0,950.0,569.35,402.44
2018,8,17,12,15,935.5,98.5,2.45,36.3,948.5,621.21,441.47
2018,8,17,12,30,934.0,99.0,2.5,36.6,947.0,671.15,478.03
2018,8,17,12,45,932.0,99.5,2.6,36.9,938.5,718.64,512.18
2018,8,17,13,0,930.0,100.0,2.7,37.2,930.0,763.74,543.95
2018,8,17,13,15,927.0,99.5,2.8,37.2,914.0,804.61,572.05
2018,8,17,13,30,924.0,99.0,2.9,37.2,898.0,842.57,597.4
2018,8,17,13,45,919.0,97.5,3.0,37.15,874.0,874.83,619.23
2018,8,17,14,0,914.0,96.0,3.1,37.1,850.0,903.7,638.99
2018,8,17,14,15,908.0,95.0,3.15,36.85,820.5,928.69,656.63
2018,8,17,14,30,902.0,94.0,3.2,36.6,791.0,950.1,672.18
2018,8,17,14,45,893.0,92.5,3.25,36.35,754.5,964.47,683.45
2018,8,17,15,0,884.0,91.0,3.3,36.1,718.0,975.07,692.57
2018,8,17,15,15,871.5,88.5,3.3,36.1,675.5,977.28,695.51
2018,8,17,15,30,859.0,86.0,3.3,36.1,633.0,975.65,696.23
2018,8,17,15,45,843.5,83.0,3.4,35.2,587.0,966.66,695.69
2018,8,17,16,0,828.0,80.0,3.5,34.3,541.0,954.04,692.87
2018,8,17,16,15,807.0,77.0,3.5,33.55,491.5,944.75,691.19
2018,8,17,16,30,786.0,74.0,3.5,32.8,442.0,919.7,678.96
2018,8,17,16,45,757.0,70.0,3.45,32.05,390.5,882.19,657.75
2018,8,17,17,0,728.0,66.0,3.4,31.3,339.0,842.02,634.03
2018,8,17,17,15,685.0,61.0,3.3,30.1,286.5,784.51,597.88
2018,8,17,17,30,642.0,56.0,3.2,28.9,234.0,725.49,558.65
2018,8,17,17,45,578.5,50.0,3.1,27.7,184.5,653.37,507.07
2018,8,17,18,0,515.0,44.0,3.0,26.5,135.0,575.2,447.22
2018,8,17,18,15,412.5,35.0,2.9,25.45,92.5,460.54,354.33
2018,8,17,18,30,310.0,26.0,2.8,24.4,50.0,344.93,219.67
2018,8,17,18,45,167.5,14.5,2.75,23.4,26.0,146.44,0.0
2018,8,17,19,0,25.0,3.0,2.7,22.4,2.0,0.0,0.0
2018,8,17,19,15,12.5,1.5,2.65,21.9,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.6,21.4,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.6,20.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.6,20.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.55,20.1,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.65,17.85,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,18,5,15,41.5,4.5,1.55,15.25,5.0,0.0,0.0
2018,8,18,5,30,83.0,9.0,1.8,15.9,10.0,7.08,0.0
2018,8,18,5,45,226.0,20.5,2.05,16.55,40.0,16.95,0.0
2018,8,18,6,0,369.0,32.0,2.3,17.2,70.0,26.56,16.25
2018,8,18,6,15,461.5,40.5,2.25,18.0,116.0,33.54,23.35
2018,8,18,6,30,554.0,49.0,2.2,18.8,162.0,40.61,29.89
2018,8,18,6,45,613.0,55.0,2.15,19.6,213.0,45.51,34.3
2018,8,18,7,0,672.0,61.0,2.1,20.4,264.0,54.61,42.18
2018,8,18,7,15,711.5,65.5,2.1,21.55,317.0,58.44,45.24
2018,8,18,7,30,751.0,70.0,2.1,22.7,370.0,62.25,48.17
2018,8,18,7,45,780.0,73.5,2.05,23.85,422.5,65.11,50.21
2018,8,18,8,0,809.0,77.0,2.0,25.0,475.0,67.93,52.16
2018,8,18,8,15,829.5,80.5,2.0,26.05,525.0,70.5,53.89
2018,8,18,8,30,850.0,84.0,2.0,27.1,575.0,81.08,62.24
2018,8,18,8,45,866.0,86.0,1.95,28.2,621.0,82.99,63.31
2018,8,18,9,0,882.0,88.0,1.9,29.3,667.0,84.77,64.28
2018,8,18,9,15,883.5,95.5,1.95,30.15,706.5,89.18,67.45
2018,8,18,9,30,885.0,103.0,2.0,31.0,746.0,93.21,70.29
2018,8,18,9,45,880.0,112.5,2.05,31.9,778.0,97.71,73.47
2018,8,18,10,0,875.0,122.0,2.1,32.8,810.0,120.36,74.05
2018,8,18,10,15,883.0,123.5,2.15,33.5,839.5,177.84,97.66
2018,8,18,10,30,891.0,125.0,2.2,34.2,869.0,236.27,135.82
2018,8,18,10,45,896.5,126.0,2.3,34.85,891.0,294.59,180.57
2018,8,18,11,0,902.0,127.0,2.4,35.5,913.0,353.13,227.93
2018,8,18,11,15,905.5,128.0,2.5,36.0,928.0,411.0,275.29
2018,8,18,11,30,909.0,129.0,2.6,36.5,943.0,468.45,321.57
2018,8,18,11,45,911.0,129.0,2.65,37.0,950.0,523.94,365.16
2018,8,18,12,0,913.0,129.0,2.7,37.5,957.0,578.38,406.63
2018,8,18,12,15,908.5,131.5,2.85,37.65,954.5,629.59,445.54
2018,8,18,12,30,904.0,134.0,3.0,37.8,952.0,678.77,482.05
2018,8,18,12,45,897.5,136.5,3.1,37.95,942.0,724.39,515.11
2018,8,18,13,0,891.0,139.0,3.2,38.1,932.0,767.42,545.73
2018,8,18,13,15,888.5,137.5,3.3,38.0,916.0,807.47,574.54
2018,8,18,13,30,886.0,136.0,3.4,37.9,900.0,844.69,599.84
2018,8,18,13,45,880.5,134.5,3.5,37.8,876.0,876.42,621.5
2018,8,18,14,0,875.0,133.0,3.6,37.7,852.0,904.81,641.14
2018,8,18,14,15,866.5,131.0,3.65,37.4,820.5,939.43,665.17
2018,8,18,14,30,858.0,129.0,3.7,37.1,789.0,958.02,679.04
2018,8,18,14,45,847.0,126.0,3.75,36.75,751.5,969.33,688.71
2018,8,18,15,0,836.0,123.0,3.8,36.4,714.0,976.68,696.09
2018,8,18,15,15,821.0,120.0,3.8,36.4,671.0,976.16,697.33
2018,8,18,15,30,806.0,117.0,3.8,36.4,628.0,971.68,696.23
2018,8,18,15,45,787.5,113.0,3.85,35.35,581.0,958.68,693.1
2018,8,18,16,0,769.0,109.0,3.9,34.3,534.0,941.9,687.54
2018,8,18,16,15,744.5,104.5,3.8,33.45,484.0,922.81,678.98
2018,8,18,16,30,720.0,100.0,3.7,32.6,434.0,893.18,663.19
2018,8,18,16,45,685.0,94.0,3.65,31.75,381.5,848.15,636.75
2018,8,18,17,0,650.0,88.0,3.6,30.9,329.0,800.7,607.76
2018,8,18,17,15,601.0,80.5,3.45,29.6,276.5,735.66,565.53
2018,8,18,17,30,552.0,73.0,3.3,28.3,224.0,669.49,520.26
2018,8,18,17,45,481.5,63.5,3.1,27.05,174.5,580.29,454.79
2018,8,18,18,0,411.0,54.0,2.9,25.8,125.0,492.02,386.16
2018,8,18,18,15,311.0,40.5,2.85,24.7,84.0,376.58,291.58
2018,8,18,18,30,211.0,27.0,2.8,23.6,43.0,259.88,154.78
2018,8,18,18,45,112.0,14.5,2.75,22.55,22.5,101.55,0.0
2018,8,18,19,0,13.0,2.0,2.7,21.5,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.7,20.9,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.7,20.3,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.7,19.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,19,5,15,23.5,4.0,1.75,14.15,4.0,0.0,0.0
2018,8,19,5,30,47.0,8.0,2.0,14.7,8.0,6.29,0.0
2018,8,19,5,45,142.0,21.5,2.3,15.25,33.5,16.31,0.0
2018,8,19,6,0,237.0,35.0,2.6,15.8,59.0,26.59,16.23
2018,8,19,6,15,330.0,48.0,2.6,16.5,102.5,36.53,26.07
2018,8,19,6,30,423.0,61.0,2.6,17.2,146.0,49.07,37.48
2018,8,19,6,45,492.5,69.5,2.6,17.9,196.5,55.37,43.19
2018,8,19,7,0,562.0,78.0,2.6,18.6,247.0,61.67,48.68
2018,8,19,7,15,607.5,85.5,2.6,19.45,299.5,66.86,52.98
2018,8,19,7,30,653.0,93.0,2.6,20.3,352.0,71.97,57.06
2018,8,19,7,45,687.5,98.0,2.65,21.2,404.0,75.05,59.31
2018,8,19,8,0,722.0,103.0,2.7,22.1,456.0,78.08,61.46
2018,8,19,8,15,748.0,107.0,2.7,22.95,506.0,80.22,62.84
2018,8,19,8,30,774.0,111.0,2.7,23.8,556.0,89.17,69.92
2018,8,19,8,45,793.5,114.0,2.75,24.7,602.5,90.46,70.51
2018,8,19,9,0,813.0,117.0,2.8,25.6,649.0,91.69,71.06
2018,8,19,9,15,829.0,120.0,2.8,26.4,692.0,92.76,71.52
2018,8,19,9,30,845.0,123.0,2.8,27.2,735.0,93.74,71.92
2018,8,19,9,45,856.5,124.5,2.85,28.0,771.0,93.66,71.46
2018,8,19,10,0,868.0,126.0,2.9,28.8,807.0,121.01,76.59
2018,8,19,10,15,878.0,127.5,2.95,29.45,837.5,178.46,100.33
2018,8,19,10,30,888.0,129.0,3.0,30.1,868.0,237.09,139.21
2018,8,19,10,45,895.5,129.5,3.05,30.7,891.5,295.57,184.88
2018,8,19,11,0,903.0,130.0,3.1,31.3,915.0,354.5,233.48
2018,8,19,11,15,907.0,130.0,3.15,31.7,929.5,412.13,281.79
2018,8,19,11,30,911.0,130.0,3.2,32.1,944.0,469.36,329.08
2018,8,19,11,45,915.5,130.0,3.25,32.5,953.0,526.21,374.85
2018,8,19,12,0,920.0,130.0,3.3,32.9,962.0,582.27,418.69
2018,8,19,12,15,921.0,129.5,3.35,33.15,961.5,634.95,459.14
2018,8,19,12,30,922.0,129.0,3.4,33.4,961.0,685.96,497.3
2018,8,19,12,45,921.5,127.5,3.4,33.6,952.0,733.29,531.89
2018,8,19,13,0,921.0,126.0,3.4,33.8,943.0,778.27,564.06
2018,8,19,13,15,917.5,124.5,3.4,33.85,926.0,818.42,592.38
2018,8,19,13,30,914.0,123.0,3.4,33.9,909.0,855.57,617.03
2018,8,19,13,45,909.0,122.0,3.45,33.9,885.0,888.77,639.45
2018,8,19,14,0,904.0,121.0,3.5,33.9,861.0,918.62,659.75
2018,8,19,14,15,896.5,118.5,3.5,33.7,829.5,941.3,675.75
2018,8,19,14,30,889.0,116.0,3.5,33.5,798.0,960.22,689.51
2018,8,19,14,45,879.5,113.5,3.5,33.25,760.5,973.47,699.93
2018,8,19,15,0,870.0,111.0,3.5,33.0,723.0,995.92,716.53
2018,8,19,15,15,855.5,108.5,3.5,33.0,679.5,996.75,718.57
2018,8,19,15,30,841.0,106.0,3.5,33.0,636.0,993.58,718.37
2018,8,19,15,45,806.5,105.0,3.55,32.05,582.0,968.12,706.89
2018,8,19,16,0,772.0,104.0,3.6,31.1,528.0,938.69,692.74
2018,8,19,16,15,759.5,96.0,3.55,30.3,480.0,919.67,684.33
2018,8,19,16,30,747.0,88.0,3.5,29.5,432.0,897.19,673.32
2018,8,19,16,45,718.0,82.0,3.5,28.7,380.5,864.42,655.19
2018,8,19,17,0,689.0,76.0,3.5,27.9,329.0,822.54,629.97
2018,8,19,17,15,648.5,70.5,3.4,26.65,279.0,768.06,595.1
2018,8,19,17,30,608.0,65.0,3.3,25.4,229.0,712.19,557.12
2018,8,19,17,45,516.5,57.5,3.2,24.15,175.5,605.2,478.35
2018,8,19,18,0,425.0,50.0,3.1,22.9,122.0,500.1,396.47
2018,8,19,18,15,326.0,38.0,3.05,21.9,82.0,387.04,301.62
2018,8,19,18,30,227.0,26.0,3.0,20.9,42.0,267.39,144.62
2018,8,19,18,45,121.5,14.5,2.95,19.85,22.0,109.04,0.0
2018,8,19,19,0,16.0,3.0,2.9,18.8,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,2.9,18.35,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,20,5,15,24.5,3.5,2.7,13.75,3.5,0.0,0.0
2018,8,20,5,30,49.0,7.0,2.8,14.1,7.0,5.51,0.0
2018,8,20,5,45,159.0,21.0,2.95,14.5,34.0,15.97,0.0
2018,8,20,6,0,269.0,35.0,3.1,14.9,61.0,26.71,16.22
2018,8,20,6,15,334.5,47.0,3.15,15.45,99.5,35.85,25.55
2018,8,20,6,30,400.0,59.0,3.2,16.0,138.0,47.32,36.1
2018,8,20,6,45,300.0,83.5,3.2,16.6,153.0,60.56,47.98
2018,8,20,7,0,200.0,108.0,3.2,17.2,168.0,76.0,61.53
2018,8,20,7,15,336.5,113.5,3.15,17.9,237.0,79.67,64.51
2018,8,20,7,30,473.0,119.0,3.1,18.6,306.0,84.68,68.51
2018,8,20,7,45,595.5,111.0,3.05,19.25,379.5,82.32,66.07
2018,8,20,8,0,718.0,103.0,3.0,19.9,453.0,78.04,62.0
2018,8,20,8,15,742.0,107.5,3.0,20.65,502.0,80.45,63.65
2018,8,20,8,30,766.0,112.0,3.0,21.4,551.0,89.72,71.1
2018,8,20,8,45,784.0,116.0,2.95,22.15,597.0,91.6,72.22
2018,8,20,9,0,802.0,120.0,2.9,22.9,643.0,93.37,73.27
2018,8,20,9,15,810.0,125.5,2.9,23.6,682.5,95.66,74.78
2018,8,20,9,30,818.0,131.0,2.9,24.3,722.0,97.77,76.12
2018,8,20,9,45,820.5,138.5,2.9,25.05,755.5,100.68,78.12
2018,8,20,10,0,823.0,146.0,2.9,25.8,789.0,119.65,77.65
2018,8,20,10,15,833.5,146.5,2.95,26.35,818.5,175.36,101.03
2018,8,20,10,30,844.0,147.0,3.0,26.9,848.0,232.49,139.37
2018,8,20,10,45,852.0,147.5,3.05,27.5,871.0,290.23,184.87
2018,8,20,11,0,860.0,148.0,3.1,28.1,894.0,348.64,233.42
2018,8,20,11,15,865.0,148.5,3.15,28.5,909.0,406.44,282.16
2018,8,20,11,30,870.0,149.0,3.2,28.9,924.0,463.77,329.83
2018,8,20,11,45,873.5,148.0,3.25,29.3,931.0,517.76,373.96
2018,8,20,12,0,877.0,147.0,3.3,29.7,938.0,570.89,416.19
2018,8,20,12,15,880.0,145.0,3.4,29.85,938.0,621.94,456.3
2018,8,20,12,30,883.0,143.0,3.5,30.0,938.0,671.55,494.38
2018,8,20,12,45,885.5,139.5,3.6,30.15,930.0,717.98,529.42
2018,8,20,13,0,888.0,136.0,3.7,30.3,922.0,762.3,562.3
2018,8,20,13,15,884.0,135.0,3.8,30.2,905.0,801.41,591.58
2018,8,20,13,30,880.0,134.0,3.9,30.1,888.0,837.61,617.19
2018,8,20,13,45,874.5,132.5,3.95,30.05,864.0,869.04,639.15
2018,8,20,14,0,869.0,131.0,4.0,30.0,840.0,897.15,658.97
2018,8,20,14,15,861.0,129.0,4.05,29.7,809.0,931.76,683.91
2018,8,20,14,30,853.0,127.0,4.1,29.4,778.0,950.59,698.45
2018,8,20,14,45,842.0,124.0,4.15,29.05,740.5,961.7,708.29
2018,8,20,15,0,831.0,121.0,4.2,28.7,703.0,968.86,715.76
2018,8,20,15,15,814.0,118.0,4.2,28.7,659.0,966.19,715.62
2018,8,20,15,30,797.0,115.0,4.2,28.7,615.0,959.53,713.02
2018,8,20,15,45,780.0,110.5,4.25,27.65,568.5,947.31,710.07
2018,8,20,16,0,763.0,106.0,4.3,26.6,522.0,931.36,704.6
2018,8,20,16,15,741.5,100.5,4.25,25.75,473.0,913.61,696.77
2018,8,20,16,30,720.0,95.0,4.2,24.9,424.0,885.62,681.61
2018,8,20,16,45,688.5,89.0,4.2,24.05,372.5,844.04,656.59
