Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,17,0,657.0,83.0,4.2,23.2,321.0,800.01,628.91
2018,8,20,17,15,609.5,75.5,4.1,22.2,269.0,736.39,585.33
2018,8,20,17,30,562.0,68.0,4.0,21.2,217.0,671.69,538.69
2018,8,20,17,45,492.5,58.0,3.9,20.15,167.5,582.93,470.7
2018,8,20,18,0,423.0,48.0,3.8,19.1,118.0,495.53,399.68
2018,8,20,18,15,322.0,37.0,3.7,18.35,79.0,382.01,301.03
2018,8,20,18,30,221.0,26.0,3.6,17.6,40.0,258.13,119.43
2018,8,20,18,45,117.0,14.0,3.5,16.85,21.0,104.87,0.0
2018,8,20,19,0,13.0,2.0,3.4,16.1,2.0,0.0,0.0
2018,8,20,19,15,6.5,1.0,3.3,15.8,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.35,12.95,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.5,13.3,5.0,3.93,0.0
2018,8,21,5,45,61.5,10.0,2.6,13.7,14.5,7.66,0.0
2018,8,21,6,0,90.0,15.0,2.7,14.1,24.0,11.48,3.7
2018,8,21,6,15,45.0,17.5,2.65,14.55,22.0,13.63,6.26
2018,8,21,6,30,0.0,20.0,2.6,15.0,20.0,15.2,7.85
2018,8,21,6,45,0.0,27.5,2.55,15.45,27.5,20.94,13.06
2018,8,21,7,0,0.0,35.0,2.5,15.9,35.0,26.7,18.2
2018,8,21,7,15,0.0,38.0,2.45,16.5,38.0,29.01,20.19
2018,8,21,7,30,0.0,41.0,2.4,17.1,41.0,31.33,22.13
2018,8,21,7,45,0.0,48.5,2.3,17.7,48.5,37.11,27.07
2018,8,21,8,0,0.0,56.0,2.2,18.3,56.0,42.92,31.96
2018,8,21,8,15,1.5,86.0,2.15,18.9,87.0,66.2,51.87
2018,8,21,8,30,3.0,116.0,2.1,19.5,118.0,87.89,70.08
2018,8,21,8,45,7.5,163.5,2.05,20.15,168.5,120.62,97.26
2018,8,21,9,0,12.0,211.0,2.0,20.8,219.0,151.85,122.65
2018,8,21,9,15,20.5,241.5,2.05,21.4,256.0,171.71,138.32
2018,8,21,9,30,29.0,272.0,2.1,22.0,293.0,178.12,142.87
2018,8,21,9,45,68.0,315.0,2.1,22.6,367.0,201.42,161.08
2018,8,21,10,0,107.0,358.0,2.1,23.2,441.0,227.12,171.55
2018,8,21,10,15,297.5,330.0,2.2,23.7,573.5,221.53,157.14
2018,8,21,10,30,488.0,302.0,2.3,24.2,706.0,255.67,173.0
2018,8,21,10,45,639.0,246.0,2.35,24.75,789.5,293.77,197.03
2018,8,21,11,0,790.0,190.0,2.4,25.3,873.0,354.28,241.5
2018,8,21,11,15,792.5,191.0,2.5,25.65,886.0,408.27,287.21
2018,8,21,11,30,795.0,192.0,2.6,26.0,899.0,462.02,332.13
2018,8,21,11,45,796.5,193.0,2.7,26.4,905.5,514.85,375.26
2018,8,21,12,0,798.0,194.0,2.8,26.8,912.0,566.87,416.59
2018,8,21,12,15,788.0,200.0,2.9,26.95,908.0,614.87,454.31
2018,8,21,12,30,778.0,206.0,3.0,27.1,904.0,664.34,491.93
2018,8,21,12,45,762.5,212.5,3.1,27.3,891.0,705.87,523.03
2018,8,21,13,0,747.0,219.0,3.2,27.5,878.0,744.29,551.32
2018,8,21,13,15,742.5,217.0,3.25,27.5,861.5,780.53,578.07
2018,8,21,13,30,738.0,215.0,3.3,27.5,845.0,813.88,602.52
2018,8,21,13,45,731.5,211.5,3.4,27.5,821.0,841.17,622.91
2018,8,21,14,0,725.0,208.0,3.5,27.5,797.0,865.1,640.97
2018,8,21,14,15,715.0,204.0,3.55,27.25,766.5,881.98,654.61
2018,8,21,14,30,705.0,200.0,3.6,27.0,736.0,895.17,665.53
2018,8,21,14,45,691.5,195.5,3.65,26.75,700.0,900.86,671.49
2018,8,21,15,0,678.0,191.0,3.7,26.5,664.0,902.72,675.09
2018,8,21,15,15,659.5,185.0,3.7,26.5,621.5,894.37,670.99
2018,8,21,15,30,641.0,179.0,3.7,26.5,579.0,882.2,664.46
2018,8,21,15,45,616.5,172.0,3.75,25.6,532.5,859.28,653.2
2018,8,21,16,0,592.0,165.0,3.8,24.7,486.0,824.07,633.17
2018,8,21,16,15,559.0,157.0,3.75,23.95,436.5,786.09,609.99
2018,8,21,16,30,526.0,149.0,3.7,23.2,387.0,745.72,584.57
2018,8,21,16,45,486.5,137.0,3.7,22.45,336.0,691.92,548.72
2018,8,21,17,0,447.0,125.0,3.7,21.7,285.0,636.66,510.57
2018,8,21,17,15,394.5,110.5,3.55,20.85,235.0,564.66,457.7
2018,8,21,17,30,342.0,96.0,3.4,20.0,185.0,492.81,402.36
2018,8,21,17,45,275.5,77.0,3.3,19.15,138.5,402.58,329.81
2018,8,21,18,0,209.0,58.0,3.2,18.3,92.0,293.86,239.85
2018,8,21,18,15,146.0,39.0,3.05,17.75,58.5,210.92,165.47
2018,8,21,18,30,83.0,20.0,2.9,17.2,25.0,115.05,36.73
2018,8,21,18,45,41.5,10.0,2.75,16.65,12.5,41.1,0.0
2018,8,21,19,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,22,5,15,4.5,1.5,1.05,12.8,1.5,0.0,0.0
2018,8,22,5,30,9.0,3.0,1.2,13.4,3.0,2.36,0.0
2018,8,22,5,45,18.5,12.5,1.35,14.0,14.0,9.79,0.0
2018,8,22,6,0,28.0,22.0,1.5,14.6,25.0,17.1,8.1
2018,8,22,6,15,36.0,38.5,1.55,15.15,44.5,29.14,19.71
2018,8,22,6,30,44.0,55.0,1.6,15.7,64.0,41.33,30.87
2018,8,22,6,45,22.5,73.5,1.65,16.25,78.0,54.11,42.36
2018,8,22,7,0,1.0,92.0,1.7,16.8,92.0,67.6,54.25
2018,8,22,7,15,1.0,104.0,1.7,17.35,104.0,76.52,61.89
2018,8,22,7,30,1.0,116.0,1.7,17.9,116.0,85.38,69.29
2018,8,22,7,45,3.5,134.0,1.65,18.45,135.5,98.08,79.85
2018,8,22,8,0,6.0,152.0,1.6,19.0,155.0,110.68,90.14
2018,8,22,8,15,29.0,190.0,1.65,19.65,206.5,130.14,106.04
2018,8,22,8,30,52.0,228.0,1.7,20.3,258.0,152.33,123.93
2018,8,22,8,45,80.5,257.0,1.7,21.0,307.5,169.23,137.13
2018,8,22,9,0,109.0,286.0,1.7,21.7,357.0,185.66,149.76
2018,8,22,9,15,273.5,274.5,1.75,22.4,467.0,165.1,132.2
2018,8,22,9,30,438.0,263.0,1.8,23.1,577.0,152.43,121.28
2018,8,22,9,45,611.0,214.0,1.85,23.8,676.0,127.46,100.38
2018,8,22,10,0,784.0,165.0,1.9,24.5,775.0,127.1,85.51
2018,8,22,10,15,796.0,166.0,1.95,25.15,804.5,181.21,107.57
2018,8,22,10,30,808.0,167.0,2.0,25.8,834.0,236.99,144.52
2018,8,22,10,45,818.0,166.0,2.1,26.4,856.5,292.53,187.93
2018,8,22,11,0,828.0,165.0,2.2,27.0,879.0,349.01,234.61
2018,8,22,11,15,834.5,164.0,2.25,27.5,894.0,404.94,281.43
2018,8,22,11,30,841.0,163.0,2.3,28.0,909.0,460.91,327.55
2018,8,22,11,45,846.0,162.0,2.4,28.45,917.0,515.95,372.04
2018,8,22,12,0,851.0,161.0,2.5,28.9,925.0,570.34,414.8
2018,8,22,12,15,848.5,162.5,2.55,29.2,923.0,621.43,454.07
2018,8,22,12,30,846.0,164.0,2.6,29.5,921.0,670.7,490.93
2018,8,22,12,45,841.0,165.0,2.7,29.8,911.0,715.84,524.23
2018,8,22,13,0,836.0,166.0,2.8,30.1,901.0,758.44,555.08
2018,8,22,13,15,833.5,163.0,2.85,30.15,884.0,796.76,582.88
2018,8,22,13,30,831.0,160.0,2.9,30.2,867.0,832.16,608.35
2018,8,22,13,45,827.0,156.5,3.0,30.25,843.5,862.77,629.57
2018,8,22,14,0,823.0,153.0,3.1,30.3,820.0,890.04,648.68
2018,8,22,14,15,815.0,150.0,3.2,30.05,789.0,910.76,664.4
2018,8,22,14,30,807.0,147.0,3.3,29.8,758.0,927.75,677.89
2018,8,22,14,45,797.0,142.5,3.4,29.6,721.0,937.58,686.75
2018,8,22,15,0,787.0,138.0,3.5,29.4,684.0,943.52,693.28
2018,8,22,15,15,770.5,134.0,3.5,29.4,641.0,947.54,697.55
2018,8,22,15,30,754.0,130.0,3.5,29.4,598.0,940.38,694.59
2018,8,22,15,45,734.5,125.0,3.65,28.4,551.5,925.3,690.2
2018,8,22,16,0,715.0,120.0,3.8,27.4,505.0,906.63,683.3
2018,8,22,16,15,691.0,113.5,3.8,26.55,456.0,878.2,668.27
2018,8,22,16,30,667.0,107.0,3.8,25.7,407.0,846.63,650.73
2018,8,22,16,45,631.5,100.0,3.8,24.9,355.5,800.11,621.83
2018,8,22,17,0,596.0,93.0,3.8,24.1,304.0,751.24,590.18
2018,8,22,17,15,545.5,83.5,3.7,23.0,252.5,682.92,542.85
2018,8,22,17,30,495.0,74.0,3.6,21.9,201.0,613.65,492.35
2018,8,22,17,45,424.0,62.5,3.5,20.85,153.5,522.92,422.08
2018,8,22,18,0,353.0,51.0,3.4,19.8,106.0,432.52,348.07
2018,8,22,18,15,250.5,36.5,3.3,19.0,68.0,318.75,247.46
2018,8,22,18,30,148.0,22.0,3.2,18.2,30.0,189.32,30.9
2018,8,22,18,45,74.0,11.0,3.1,17.45,15.0,67.81,0.0
2018,8,22,19,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,5,15,8.5,2.0,1.45,12.15,2.0,0.0,0.0
2018,8,23,5,30,17.0,4.0,1.7,12.9,4.0,3.15,0.0
2018,8,23,5,45,58.0,17.0,1.95,13.6,21.5,13.38,0.0
2018,8,23,6,0,99.0,30.0,2.2,14.3,39.0,22.54,12.23
2018,8,23,6,15,64.0,47.5,2.3,14.85,55.0,35.09,24.84
2018,8,23,6,30,29.0,65.0,2.4,15.4,71.0,47.42,36.21
2018,8,23,6,45,48.5,87.5,2.45,15.95,100.5,62.8,50.04
2018,8,23,7,0,68.0,110.0,2.5,16.5,130.0,77.96,63.41
2018,8,23,7,15,172.5,125.0,2.5,17.05,188.5,88.23,72.21
2018,8,23,7,30,277.0,140.0,2.5,17.6,247.0,96.84,79.36
2018,8,23,7,45,263.0,164.0,2.45,18.15,277.5,110.55,90.74
2018,8,23,8,0,249.0,188.0,2.4,18.7,308.0,123.57,101.34
2018,8,23,8,15,366.5,188.0,2.45,19.3,385.0,125.77,102.6
2018,8,23,8,30,484.0,188.0,2.5,19.9,462.0,122.04,98.88
2018,8,23,8,45,619.0,164.0,2.5,20.5,544.5,109.95,88.18
2018,8,23,9,0,754.0,140.0,2.5,21.1,627.0,96.75,76.66
2018,8,23,9,15,756.5,150.5,2.55,21.65,665.5,101.13,79.96
2018,8,23,9,30,759.0,161.0,2.6,22.2,704.0,105.16,82.95
2018,8,23,9,45,746.0,177.5,2.6,22.75,733.0,111.65,87.96
2018,8,23,10,0,733.0,194.0,2.6,23.3,762.0,130.34,89.73
2018,8,23,10,15,742.5,196.5,2.7,23.75,790.0,183.7,112.38
2018,8,23,10,30,752.0,199.0,2.8,24.2,818.0,238.55,149.33
2018,8,23,10,45,758.0,202.0,2.85,24.65,840.0,294.18,193.24
2018,8,23,11,0,764.0,205.0,2.9,25.1,862.0,350.51,240.09
2018,8,23,11,15,767.0,206.5,2.95,25.45,875.5,405.34,286.39
2018,8,23,11,30,770.0,208.0,3.0,25.8,889.0,460.02,331.94
2018,8,23,11,45,769.5,209.5,3.05,26.15,894.0,512.72,375.0
2018,8,23,12,0,769.0,211.0,3.1,26.5,899.0,564.43,416.11
2018,8,23,12,15,762.0,214.5,3.2,26.65,895.5,612.72,454.09
2018,8,23,12,30,755.0,218.0,3.3,26.8,892.0,658.98,489.66
2018,8,23,12,45,743.5,222.5,3.35,26.9,880.5,700.8,521.17
2018,8,23,13,0,732.0,227.0,3.4,27.0,869.0,739.81,550.06
2018,8,23,13,15,727.0,225.0,3.5,26.95,852.0,775.23,576.7
2018,8,23,13,30,722.0,223.0,3.6,26.9,835.0,807.76,601.07
2018,8,23,13,45,715.0,219.5,3.65,26.85,811.0,834.21,620.9
2018,8,23,14,0,708.0,216.0,3.7,26.8,787.0,857.3,638.35
2018,8,23,14,15,697.5,211.5,3.75,26.55,756.0,872.86,651.18
2018,8,23,14,30,687.0,207.0,3.8,26.3,725.0,884.71,661.57
2018,8,23,14,45,672.5,202.0,3.85,26.0,688.0,888.57,666.54
2018,8,23,15,0,658.0,197.0,3.9,25.7,651.0,888.57,669.01
2018,8,23,15,15,639.5,190.0,3.9,25.7,608.5,878.87,663.93
2018,8,23,15,30,621.0,183.0,3.9,25.7,566.0,865.36,656.4
2018,8,23,15,45,597.5,175.5,3.95,24.75,520.5,833.9,639.02
2018,8,23,16,0,574.0,168.0,4.0,23.8,475.0,808.9,626.03
2018,8,23,16,15,544.0,159.0,3.95,23.05,427.0,772.82,603.84
2018,8,23,16,30,514.0,150.0,3.9,22.3,379.0,734.36,579.47
2018,8,23,16,45,476.0,137.5,3.9,21.6,329.0,681.61,543.84
2018,8,23,17,0,438.0,125.0,3.9,20.9,279.0,627.41,505.92
2018,8,23,17,15,387.5,110.0,3.85,20.05,229.5,556.99,453.8
2018,8,23,17,30,337.0,95.0,3.8,19.2,180.0,486.69,399.25
2018,8,23,17,45,274.5,76.5,3.7,18.35,135.0,401.32,329.75
2018,8,23,18,0,212.0,58.0,3.6,17.5,90.0,299.17,244.18
2018,8,23,18,15,143.0,38.0,3.55,17.0,56.0,209.87,161.98
2018,8,23,18,30,74.0,18.0,3.5,16.5,22.0,102.2,0.0
2018,8,23,18,45,37.0,9.0,3.45,16.0,11.0,36.61,0.0
2018,8,23,19,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.5,1.7,11.95,1.5,0.0,0.0
2018,8,24,5,30,8.0,3.0,2.0,12.4,3.0,0.0,0.0
2018,8,24,5,45,5.0,11.5,2.25,12.85,11.5,9.05,0.0
2018,8,24,6,0,2.0,20.0,2.5,13.3,20.0,15.26,6.31
2018,8,24,6,15,1.0,37.0,2.5,13.8,37.0,27.97,18.72
2018,8,24,6,30,0.0,54.0,2.5,14.3,54.0,40.35,30.12
2018,8,24,6,45,5.5,76.0,2.55,14.8,77.5,55.95,44.21
2018,8,24,7,0,11.0,98.0,2.6,15.3,101.0,71.4,57.93
2018,8,24,7,15,6.5,109.5,2.55,15.9,111.5,80.0,65.33
2018,8,24,7,30,2.0,121.0,2.5,16.5,122.0,88.5,72.45
2018,8,24,7,45,3.0,136.5,2.45,17.05,138.0,99.56,81.65
2018,8,24,8,0,4.0,152.0,2.4,17.6,154.0,110.53,90.62
2018,8,24,8,15,10.0,174.0,2.35,18.25,179.5,125.59,102.9
2018,8,24,8,30,16.0,196.0,2.3,18.9,205.0,140.49,114.85
2018,8,24,8,45,22.5,220.0,2.25,19.6,234.0,156.43,127.47
2018,8,24,9,0,29.0,244.0,2.2,20.3,263.0,162.11,131.43
2018,8,24,9,15,43.5,273.5,2.2,20.95,303.5,178.57,144.29
2018,8,24,9,30,58.0,303.0,2.2,21.6,344.0,194.45,156.49
2018,8,24,9,45,107.0,328.0,2.2,22.25,409.0,195.88,156.89
2018,8,24,10,0,156.0,353.0,2.2,22.9,474.0,212.24,160.15
2018,8,24,10,15,366.5,311.5,2.25,23.45,609.0,218.86,153.09
2018,8,24,10,30,577.0,270.0,2.3,24.0,744.0,252.37,167.01
2018,8,24,10,45,663.0,242.5,2.35,24.6,800.5,296.1,197.91
2018,8,24,11,0,749.0,215.0,2.4,25.2,857.0,351.92,240.9
2018,8,24,11,15,755.0,215.5,2.5,25.65,872.0,406.55,286.6
2018,8,24,11,30,761.0,216.0,2.6,26.1,887.0,461.37,331.84
2018,8,24,11,45,764.5,215.5,2.65,26.55,893.5,514.28,374.58
2018,8,24,12,0,768.0,215.0,2.7,27.0,900.0,566.55,415.64
2018,8,24,12,15,762.0,218.0,2.8,27.25,897.0,615.11,453.39
2018,8,24,12,30,756.0,221.0,2.9,27.5,894.0,661.72,488.76
2018,8,24,12,45,745.5,225.0,3.0,27.7,882.5,703.95,520.32
2018,8,24,13,0,735.0,229.0,3.1,27.9,871.0,743.41,549.31
2018,8,24,13,15,731.0,226.0,3.2,27.95,854.0,778.91,575.63
2018,8,24,13,30,727.0,223.0,3.3,28.0,837.0,811.53,599.69
2018,8,24,13,45,721.0,218.5,3.4,28.0,813.0,838.08,619.6
2018,8,24,14,0,715.0,214.0,3.5,28.0,789.0,861.26,637.18
2018,8,24,14,15,704.5,210.0,3.5,27.8,758.0,877.44,649.94
2018,8,24,14,30,694.0,206.0,3.5,27.6,727.0,889.91,660.27
2018,8,24,14,45,681.0,200.0,3.55,27.4,690.0,894.32,665.25
2018,8,24,15,0,668.0,194.0,3.6,27.2,653.0,894.9,667.87
2018,8,24,15,15,649.5,187.5,3.6,27.2,610.5,885.79,663.28
2018,8,24,15,30,631.0,181.0,3.6,27.2,568.0,872.84,656.25
2018,8,24,15,45,608.0,173.5,3.6,26.35,522.0,850.68,645.13
2018,8,24,16,0,585.0,166.0,3.6,25.5,476.0,817.28,626.05
2018,8,24,16,15,555.0,155.5,3.55,24.8,426.5,779.34,602.82
2018,8,24,16,30,525.0,145.0,3.5,24.1,377.0,738.91,577.3
2018,8,24,16,45,486.0,133.0,3.45,23.4,326.5,685.61,541.58
2018,8,24,17,0,447.0,121.0,3.4,22.7,276.0,630.88,503.6
2018,8,24,17,15,397.0,106.0,3.3,21.8,226.5,560.74,452.45
2018,8,24,17,30,347.0,91.0,3.2,20.9,177.0,490.67,398.76
2018,8,24,17,45,283.5,73.0,3.1,19.95,132.0,404.74,329.59
2018,8,24,18,0,220.0,55.0,3.0,19.0,87.0,320.96,258.83
2018,8,24,18,15,145.5,35.5,2.9,18.3,53.0,207.75,157.15
2018,8,24,18,30,71.0,16.0,2.8,17.6,19.0,94.56,0.0
2018,8,24,18,45,35.5,8.0,2.75,16.9,9.5,34.57,0.0
2018,8,24,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.3,10.95,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.5,11.6,3.0,0.0,0.0
2018,8,25,5,45,50.5,15.5,1.7,12.25,19.0,12.2,0.0
2018,8,25,6,0,83.0,28.0,1.9,12.9,35.0,21.04,10.54
2018,8,25,6,15,146.5,47.0,2.0,13.55,70.0,34.8,24.64
2018,8,25,6,30,210.0,66.0,2.1,14.2,105.0,48.4,37.21
2018,8,25,6,45,200.5,86.0,2.2,14.85,133.0,61.73,49.3
2018,8,25,7,0,191.0,106.0,2.3,15.5,161.0,74.55,60.65
2018,8,25,7,15,212.5,126.5,2.25,16.2,199.0,87.59,71.89
2018,8,25,7,30,234.0,147.0,2.2,16.9,237.0,100.21,82.51
2018,8,25,7,45,252.0,168.0,2.15,17.65,277.0,112.62,92.7
2018,8,25,8,0,270.0,189.0,2.1,18.4,317.0,124.58,102.31
2018,8,25,8,15,437.0,175.0,2.05,19.25,408.5,115.15,93.6
2018,8,25,8,30,604.0,161.0,2.0,20.1,500.0,110.56,89.11
2018,8,25,8,45,667.5,155.5,1.95,20.95,559.5,106.13,84.81
2018,8,25,9,0,731.0,150.0,1.9,21.8,619.0,102.3,81.08
2018,8,25,9,15,710.5,170.0,1.9,22.55,649.5,111.43,88.21
2018,8,25,9,30,690.0,190.0,1.9,23.3,680.0,119.91,94.71
2018,8,25,9,45,674.0,210.5,1.85,24.05,709.0,128.22,101.01
2018,8,25,10,0,658.0,231.0,1.8,24.8,738.0,146.14,103.18
2018,8,25,10,15,673.5,233.0,1.8,25.55,768.5,195.79,123.38
2018,8,25,10,30,689.0,235.0,1.8,26.3,799.0,247.78,157.18
2018,8,25,10,45,699.0,236.0,1.85,27.0,821.0,300.06,197.13
2018,8,25,11,0,709.0,237.0,1.9,27.7,843.0,353.56,240.2
2018,8,25,11,15,716.0,237.0,2.0,28.2,858.0,406.39,283.49
2018,8,25,11,30,723.0,237.0,2.1,28.7,873.0,459.59,326.51
2018,8,25,11,45,729.0,235.5,2.15,29.25,880.5,511.41,367.37
2018,8,25,12,0,735.0,234.0,2.2,29.8,888.0,562.89,406.82
2018,8,25,12,15,745.0,227.5,2.3,30.1,889.5,612.31,444.41
2018,8,25,12,30,755.0,221.0,2.4,30.4,891.0,660.88,480.55
2018,8,25,12,45,767.0,211.5,2.55,30.75,885.5,707.18,514.59
2018,8,25,13,0,779.0,202.0,2.7,31.1,880.0,751.94,547.01
2018,8,25,13,15,778.5,198.0,2.8,31.15,864.5,790.27,574.86
2018,8,25,13,30,778.0,194.0,2.9,31.2,849.0,825.85,600.59
2018,8,25,13,45,775.0,189.5,3.05,31.25,826.0,855.93,622.76
2018,8,25,14,0,772.0,185.0,3.2,31.3,803.0,882.75,642.3
2018,8,25,14,15,764.0,180.0,3.3,31.0,771.5,901.21,656.64
2018,8,25,14,30,756.0,175.0,3.4,30.7,740.0,915.93,668.78
2018,8,25,14,45,746.0,168.5,3.5,30.45,702.5,923.44,676.23
2018,8,25,15,0,736.0,162.0,3.6,30.2,665.0,927.09,681.37
2018,8,25,15,15,717.5,157.5,3.6,30.2,622.0,920.8,678.8
2018,8,25,15,30,699.0,153.0,3.6,30.2,579.0,910.64,673.85
2018,8,25,15,45,679.0,145.5,3.7,28.9,532.0,891.92,667.28
2018,8,25,16,0,659.0,138.0,3.8,27.6,485.0,869.62,658.12
2018,8,25,16,15,633.0,129.5,3.8,26.65,435.5,836.8,639.95
2018,8,25,16,30,607.0,121.0,3.8,25.7,386.0,800.87,619.14
2018,8,25,16,45,569.5,111.5,3.75,24.75,335.0,749.6,586.31
2018,8,25,17,0,532.0,102.0,3.7,23.8,284.0,696.05,550.57
2018,8,25,17,15,480.0,91.5,3.65,22.75,234.5,620.64,496.83
2018,8,25,17,30,428.0,81.0,3.6,21.7,185.0,552.93,446.26
2018,8,25,17,45,357.0,66.0,3.5,20.65,138.5,462.02,374.31
2018,8,25,18,0,286.0,51.0,3.4,19.6,92.0,373.86,300.57
2018,8,25,18,15,190.0,34.0,3.35,18.9,56.5,265.08,196.8
2018,8,25,18,30,94.0,17.0,3.3,18.2,21.0,129.03,0.0
2018,8,25,18,45,47.0,8.5,3.2,17.45,10.5,6.69,0.0
2018,8,25,19,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,26,5,15,14.5,2.5,1.7,11.25,2.0,0.0,0.0
2018,8,26,5,30,29.0,5.0,2.0,11.9,4.0,0.0,0.0
2018,8,26,5,45,35.5,10.0,2.3,12.5,11.0,7.87,0.0
2018,8,26,6,0,42.0,15.0,2.6,13.1,18.0,11.67,3.1
2018,8,26,6,15,21.0,26.5,2.65,13.7,28.0,20.84,12.46
2018,8,26,6,30,0.0,38.0,2.7,14.3,38.0,29.04,20.09
2018,8,26,6,45,0.0,54.0,2.75,14.95,54.0,41.1,31.0
2018,8,26,7,0,0.0,70.0,2.8,15.6,70.0,52.81,41.43
2018,8,26,7,15,10.5,93.5,2.7,16.25,97.5,69.59,56.11
2018,8,26,7,30,21.0,117.0,2.6,16.9,125.0,84.15,68.57
2018,8,26,7,45,186.5,141.5,2.55,17.55,229.0,96.13,78.56
2018,8,26,8,0,352.0,166.0,2.5,18.2,333.0,113.34,92.87
2018,8,26,8,15,573.5,135.0,2.45,19.0,441.0,95.12,76.67
2018,8,26,8,30,795.0,104.0,2.4,19.8,549.0,85.33,67.85
2018,8,26,8,45,814.5,106.5,2.3,20.55,595.5,86.51,68.44
2018,8,26,9,0,834.0,109.0,2.2,21.3,642.0,87.66,69.0
2018,8,26,9,15,852.0,110.5,2.2,22.1,685.0,88.11,68.96
2018,8,26,9,30,870.0,112.0,2.2,22.9,728.0,88.55,68.93
2018,8,26,9,45,885.0,111.5,2.25,23.7,765.0,97.64,76.09
2018,8,26,10,0,900.0,111.0,2.3,24.5,802.0,108.2,72.06
2018,8,26,10,15,909.0,112.0,2.35,25.15,832.0,167.45,93.84
2018,8,26,10,30,918.0,113.0,2.4,25.8,862.0,227.72,133.25
2018,8,26,10,45,925.0,112.5,2.5,26.5,884.5,287.45,180.19
2018,8,26,11,0,932.0,112.0,2.6,27.2,907.0,347.46,230.41
2018,8,26,11,15,936.5,112.0,2.7,27.7,922.0,406.98,281.03
2018,8,26,11,30,941.0,112.0,2.8,28.2,937.0,466.05,330.58
2018,8,26,11,45,944.0,111.0,2.95,28.7,943.5,523.06,377.5
2018,8,26,12,0,947.0,110.0,3.1,29.2,950.0,578.93,422.22
2018,8,26,12,15,944.0,111.5,3.2,29.4,947.5,631.89,463.93
2018,8,26,12,30,941.0,113.0,3.3,29.6,945.0,682.77,502.99
2018,8,26,12,45,934.5,115.5,3.4,29.8,934.0,729.82,538.39
2018,8,26,13,0,928.0,118.0,3.5,30.0,923.0,774.12,571.09
2018,8,26,13,15,924.0,117.0,3.6,30.0,905.0,814.36,600.58
2018,8,26,13,30,920.0,116.0,3.7,30.0,887.0,851.53,626.43
2018,8,26,13,45,914.0,113.5,3.8,30.0,861.0,882.42,648.1
2018,8,26,14,0,908.0,111.0,3.9,30.0,835.0,909.73,667.5
2018,8,26,14,15,900.0,109.5,3.95,29.7,803.0,932.61,684.65
2018,8,26,14,30,892.0,108.0,4.0,29.4,771.0,951.74,699.52
2018,8,26,14,45,881.5,105.5,4.05,29.1,733.0,963.67,709.83
2018,8,26,15,0,871.0,103.0,4.1,28.8,695.0,971.69,717.79
2018,8,26,15,15,856.0,100.5,4.1,28.8,651.0,984.09,727.77
2018,8,26,15,30,841.0,98.0,4.1,28.8,607.0,980.04,726.92
2018,8,26,15,45,820.0,94.5,4.15,27.65,558.0,964.87,722.46
2018,8,26,16,0,799.0,91.0,4.2,26.5,509.0,945.88,715.4
2018,8,26,16,15,771.5,87.0,4.2,25.65,457.0,916.13,699.63
2018,8,26,16,30,744.0,83.0,4.2,24.8,405.0,883.03,681.15
2018,8,26,16,45,705.5,78.5,4.15,23.9,352.0,842.77,656.79
2018,8,26,17,0,667.0,74.0,4.1,23.0,299.0,793.72,624.98
2018,8,26,17,15,612.5,67.5,3.95,21.9,246.5,724.67,576.74
2018,8,26,17,30,558.0,61.0,3.8,20.8,194.0,654.85,525.17
2018,8,26,17,45,477.0,51.5,3.7,19.75,145.5,556.69,448.36
2018,8,26,18,0,396.0,42.0,3.6,18.7,97.0,460.58,368.14
2018,8,26,18,15,269.5,29.5,3.5,17.95,60.0,326.56,237.6
2018,8,26,18,30,143.0,17.0,3.4,17.2,23.0,131.43,0.0
2018,8,26,18,45,71.5,8.5,3.35,16.5,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,5,15,8.5,1.0,2.6,13.4,1.0,0.0,0.0
2018,8,27,5,30,17.0,2.0,2.8,13.8,2.0,0.0,0.0
2018,8,27,5,45,137.0,15.5,2.95,14.15,26.0,12.2,0.0
2018,8,27,6,0,257.0,29.0,3.1,14.5,50.0,23.95,11.69
2018,8,27,6,15,360.0,39.5,3.1,15.0,91.5,32.4,22.28
2018,8,27,6,30,463.0,50.0,3.1,15.5,133.0,40.9,30.36
2018,8,27,6,45,317.5,71.5,3.15,16.05,137.0,52.73,41.09
2018,8,27,7,0,172.0,93.0,3.2,16.6,141.0,66.26,53.1
2018,8,27,7,15,371.0,93.0,3.15,17.25,224.5,67.12,53.71
2018,8,27,7,30,570.0,93.0,3.1,17.9,308.0,71.05,56.89
2018,8,27,7,45,657.5,88.5,3.0,18.5,371.5,68.38,54.26
2018,8,27,8,0,745.0,84.0,2.9,19.1,435.0,71.79,56.89
2018,8,27,8,15,767.5,88.0,2.9,19.75,483.5,74.49,58.86
2018,8,27,8,30,790.0,92.0,2.9,20.4,532.0,77.11,60.73
2018,8,27,8,45,807.5,95.0,2.85,21.0,577.5,78.84,61.85
2018,8,27,9,0,825.0,98.0,2.8,21.6,623.0,80.5,62.91
2018,8,27,9,15,823.5,107.5,2.8,22.2,660.0,85.51,66.8
2018,8,27,9,30,822.0,117.0,2.8,22.8,697.0,90.17,70.35
2018,8,27,9,45,812.5,129.0,2.85,23.35,726.5,95.7,74.63
2018,8,27,10,0,803.0,141.0,2.9,23.9,756.0,110.13,75.26
2018,8,27,10,15,813.0,142.5,2.95,24.4,785.0,165.55,96.33
2018,8,27,10,30,823.0,144.0,3.0,24.9,814.0,222.33,133.79
2018,8,27,10,45,830.0,144.5,3.05,25.35,835.5,278.95,178.54
2018,8,27,11,0,837.0,145.0,3.1,25.8,857.0,336.1,226.6
2018,8,27,11,15,841.5,145.0,3.15,26.15,870.5,392.36,274.71
2018,8,27,11,30,846.0,145.0,3.2,26.5,884.0,448.36,322.02
2018,8,27,11,45,848.0,145.5,3.3,26.9,890.5,503.09,367.32
2018,8,27,12,0,850.0,146.0,3.4,27.3,897.0,556.85,410.62
2018,8,27,12,15,847.0,147.0,3.45,27.45,894.5,606.94,450.37
2018,8,27,12,30,844.0,148.0,3.5,27.6,892.0,655.08,487.66
2018,8,27,12,45,838.5,149.5,3.6,27.8,881.5,699.82,521.68
2018,8,27,13,0,833.0,151.0,3.7,28.0,871.0,741.99,553.19
2018,8,27,13,15,827.5,150.0,3.75,28.0,853.5,779.19,581.01
2018,8,27,13,30,822.0,149.0,3.8,28.0,836.0,813.34,606.21
2018,8,27,13,45,815.0,147.5,3.9,27.95,811.5,842.59,627.25
2018,8,27,14,0,808.0,146.0,4.0,27.9,787.0,868.43,646.08
2018,8,27,14,15,798.0,143.0,4.0,27.65,755.0,886.59,659.89
2018,8,27,14,30,788.0,140.0,4.0,27.4,723.0,900.98,671.36
2018,8,27,14,45,774.5,137.0,4.05,27.1,685.5,908.28,678.6
2018,8,27,15,0,761.0,134.0,4.1,26.8,648.0,911.69,683.44
2018,8,27,15,15,744.0,130.0,4.1,26.8,605.5,914.38,686.94
2018,8,27,15,30,727.0,126.0,4.1,26.8,563.0,906.2,683.17
2018,8,27,15,45,706.0,120.5,4.1,25.9,516.5,888.58,675.46
2018,8,27,16,0,685.0,115.0,4.1,25.0,470.0,867.47,665.3
2018,8,27,16,15,658.5,108.0,4.0,24.3,421.0,835.71,646.44
2018,8,27,16,30,632.0,101.0,3.9,23.6,372.0,800.98,625.11
2018,8,27,16,45,595.5,93.0,3.85,22.95,322.0,752.43,593.16
2018,8,27,17,0,559.0,85.0,3.8,22.3,272.0,701.79,558.51
2018,8,27,17,15,506.0,76.5,3.7,21.45,223.0,632.99,508.7
2018,8,27,17,30,453.0,68.0,3.6,20.6,174.0,563.44,455.72
2018,8,27,17,45,378.5,55.5,3.5,19.75,129.0,469.87,380.8
2018,8,27,18,0,304.0,43.0,3.4,18.9,84.0,376.76,301.85
2018,8,27,18,15,200.0,29.0,3.3,18.3,51.0,263.25,184.58
2018,8,27,18,30,96.0,15.0,3.2,17.7,18.0,90.88,0.0
2018,8,27,18,45,48.0,7.5,3.1,17.05,9.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,28,5,15,3.0,0.5,1.75,13.1,0.5,0.0,0.0
2018,8,28,5,30,6.0,1.0,2.0,13.5,1.0,0.0,0.0
2018,8,28,5,45,32.0,9.0,2.3,13.9,11.0,7.08,0.0
2018,8,28,6,0,58.0,17.0,2.6,14.3,21.0,13.16,3.54
2018,8,28,6,15,34.5,25.5,2.65,14.8,28.5,19.96,11.55
2018,8,28,6,30,11.0,34.0,2.7,15.3,36.0,26.57,17.78
2018,8,28,6,45,5.5,44.5,2.75,15.75,45.5,34.08,24.66
2018,8,28,7,0,0.0,55.0,2.8,16.2,55.0,42.12,31.86
2018,8,28,7,15,0.0,62.5,2.8,16.7,62.5,47.9,36.91
2018,8,28,7,30,0.0,70.0,2.8,17.2,70.0,53.71,41.86
2018,8,28,7,45,0.0,76.5,2.8,17.65,76.5,58.75,46.06
2018,8,28,8,0,0.0,83.0,2.8,18.1,83.0,63.78,50.18
2018,8,28,8,15,0.0,100.0,2.85,18.75,100.0,76.15,60.55
2018,8,28,8,30,0.0,117.0,2.9,19.4,117.0,88.37,70.63
2018,8,28,8,45,2.0,142.5,2.9,20.0,144.0,106.27,85.4
2018,8,28,9,0,4.0,168.0,2.9,20.6,171.0,123.81,99.65
2018,8,28,9,15,10.5,202.5,2.95,21.15,210.0,146.88,118.36
2018,8,28,9,30,17.0,237.0,3.0,21.7,249.0,169.31,136.27
2018,8,28,9,45,84.0,282.0,3.05,22.25,345.5,185.2,148.64
2018,8,28,10,0,151.0,327.0,3.1,22.8,442.0,199.32,151.18
2018,8,28,10,15,484.5,232.0,3.15,23.2,621.5,177.56,117.88
2018,8,28,10,30,818.0,137.0,3.2,23.6,801.0,216.6,130.34
2018,8,28,10,45,856.0,122.5,3.25,24.05,833.5,276.33,176.56
2018,8,28,11,0,894.0,108.0,3.3,24.5,866.0,332.78,223.64
2018,8,28,11,15,898.0,108.5,3.35,24.8,880.5,390.21,273.56
2018,8,28,11,30,902.0,109.0,3.4,25.1,895.0,447.19,322.52
2018,8,28,11,45,905.0,108.5,3.45,25.4,901.5,502.33,368.98
2018,8,28,12,0,908.0,108.0,3.5,25.7,908.0,556.41,413.33
2018,8,28,12,15,908.0,108.0,3.55,25.85,906.5,607.87,454.75
2018,8,28,12,30,908.0,108.0,3.6,26.0,905.0,657.52,493.73
2018,8,28,12,45,907.0,107.0,3.65,26.15,896.0,703.64,529.26
2018,8,28,13,0,906.0,106.0,3.7,26.3,887.0,747.37,562.32
2018,8,28,13,15,904.0,104.5,3.7,26.3,870.5,787.3,591.63
2018,8,28,13,30,902.0,103.0,3.7,26.3,854.0,824.35,617.49
2018,8,28,13,45,898.0,101.5,3.75,26.3,830.0,856.68,640.35
2018,8,28,14,0,894.0,100.0,3.8,26.3,806.0,885.7,661.02
2018,8,28,14,15,888.0,97.5,3.8,26.15,775.0,908.47,677.69
2018,8,28,14,30,882.0,95.0,3.8,26.0,744.0,927.59,692.07
2018,8,28,14,45,873.0,92.5,3.8,25.8,707.0,940.17,702.38
2018,8,28,15,0,864.0,90.0,3.8,25.6,670.0,948.94,710.34
2018,8,28,15,15,849.5,87.5,3.8,25.6,627.0,948.56,711.77
2018,8,28,15,30,835.0,85.0,3.8,25.6,584.0,944.35,710.84
2018,8,28,15,45,818.5,81.5,3.7,24.9,537.5,945.41,715.04
2018,8,28,16,0,802.0,78.0,3.6,24.2,491.0,930.66,708.44
2018,8,28,16,15,779.0,74.5,3.55,23.65,441.5,905.9,694.86
2018,8,28,16,30,756.0,71.0,3.5,23.1,392.0,877.9,678.76
2018,8,28,16,45,722.5,66.5,3.45,22.5,340.5,835.19,651.78
2018,8,28,17,0,689.0,62.0,3.4,21.9,289.0,790.01,621.94
2018,8,28,17,15,637.5,56.5,3.3,21.1,237.5,724.14,575.39
2018,8,28,17,30,586.0,51.0,3.2,20.3,186.0,665.72,531.68
2018,8,28,17,45,505.0,43.5,3.05,19.5,138.5,570.34,456.23
2018,8,28,18,0,424.0,36.0,2.9,18.7,91.0,477.42,377.12
2018,8,28,18,15,280.0,25.5,2.8,18.1,55.0,325.06,216.17
2018,8,28,18,30,136.0,15.0,2.7,17.5,19.0,123.59,0.0
2018,8,28,18,45,68.0,7.5,2.6,16.9,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.25,12.85,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.4,13.5,2.0,0.0,0.0
2018,8,29,5,45,139.5,14.5,1.6,14.1,24.0,11.41,0.0
2018,8,29,6,0,262.0,26.0,1.8,14.7,46.0,21.48,8.65
2018,8,29,6,15,367.5,36.0,1.9,15.35,87.5,29.62,19.75
2018,8,29,6,30,473.0,46.0,2.0,16.0,129.0,37.83,27.57
2018,8,29,6,45,538.5,54.0,2.05,16.65,178.5,44.18,33.45
2018,8,29,7,0,604.0,62.0,2.1,17.3,228.0,50.52,39.11
2018,8,29,7,15,649.5,67.5,2.1,17.85,280.0,54.74,42.74
2018,8,29,7,30,695.0,73.0,2.1,18.4,332.0,58.95,46.24
2018,8,29,7,45,726.0,77.5,2.05,18.95,383.0,67.26,53.22
2018,8,29,8,0,757.0,82.0,2.0,19.5,434.0,70.65,55.83
2018,8,29,8,15,781.5,85.0,2.05,20.1,483.5,72.77,57.31
2018,8,29,8,30,806.0,88.0,2.1,20.7,533.0,74.86,58.75
2018,8,29,8,45,824.5,90.5,2.15,21.35,579.0,76.41,59.72
2018,8,29,9,0,843.0,93.0,2.2,22.0,625.0,86.64,67.99
2018,8,29,9,15,858.5,94.0,2.25,22.6,666.5,87.66,68.48
2018,8,29,9,30,874.0,95.0,2.3,23.2,708.0,88.58,68.92
2018,8,29,9,45,886.0,96.0,2.35,23.8,744.0,89.32,69.21
2018,8,29,10,0,898.0,97.0,2.4,24.4,780.0,97.83,75.93
2018,8,29,10,15,906.5,98.0,2.5,24.9,809.5,156.8,86.45
2018,8,29,10,30,915.0,99.0,2.6,25.4,839.0,216.72,125.38
2018,8,29,10,45,921.5,99.5,2.7,25.85,861.5,276.61,172.69
2018,8,29,11,0,928.0,100.0,2.8,26.3,884.0,336.75,223.5
2018,8,29,11,15,932.0,99.5,2.9,26.65,898.0,395.37,274.02
2018,8,29,11,30,936.0,99.0,3.0,27.0,912.0,453.44,323.51
2018,8,29,11,45,939.0,99.0,3.1,27.3,919.0,510.62,371.22
2018,8,29,12,0,942.0,99.0,3.2,27.6,926.0,566.68,416.75
2018,8,29,12,15,940.0,99.5,3.3,27.75,923.5,618.95,458.53
2018,8,29,12,30,938.0,100.0,3.4,27.9,921.0,669.14,497.7
2018,8,29,12,45,934.5,101.5,3.5,28.1,911.5,716.9,534.05
2018,8,29,13,0,931.0,103.0,3.6,28.3,902.0,762.1,567.81
2018,8,29,13,15,928.0,102.0,3.65,28.3,884.5,802.68,597.32
2018,8,29,13,30,925.0,101.0,3.7,28.3,867.0,840.25,623.47
2018,8,29,13,45,920.5,99.5,3.8,28.3,842.5,872.92,646.56
2018,8,29,14,0,916.0,98.0,3.9,28.3,818.0,902.17,667.44
2018,8,29,14,15,909.0,96.0,3.95,28.1,786.5,925.13,684.52
2018,8,29,14,30,902.0,94.0,4.0,27.9,755.0,944.33,699.29
2018,8,29,14,45,891.0,92.0,4.05,27.7,716.5,955.97,709.21
2018,8,29,15,0,880.0,90.0,4.1,27.5,678.0,963.68,716.75
2018,8,29,15,15,865.5,88.0,4.1,27.5,634.5,964.1,718.76
2018,8,29,15,30,851.0,86.0,4.1,27.5,591.0,960.68,718.4
2018,8,29,15,45,832.5,83.5,4.1,26.65,543.5,961.18,723.31
2018,8,29,16,0,814.0,81.0,4.1,25.8,496.0,945.78,717.43
2018,8,29,16,15,788.5,77.0,4.05,25.2,445.0,917.85,701.9
2018,8,29,16,30,763.0,73.0,4.0,24.6,394.0,886.61,683.76
2018,8,29,16,45,725.5,69.0,4.0,23.95,341.0,840.5,654.76
2018,8,29,17,0,688.0,65.0,4.0,23.3,288.0,791.87,622.7
2018,8,29,17,15,467.0,59.5,3.8,22.55,198.5,571.8,459.79
2018,8,29,17,30,246.0,54.0,3.6,21.8,109.0,339.18,277.62
2018,8,29,17,45,154.0,37.0,3.4,21.0,68.5,226.26,183.96
2018,8,29,18,0,62.0,20.0,3.2,20.2,28.0,92.98,71.51
2018,8,29,18,15,36.5,12.0,3.0,19.6,16.0,57.57,31.63
2018,8,29,18,30,11.0,4.0,2.8,19.0,4.0,12.17,0.0
2018,8,29,18,45,5.5,2.0,2.65,18.45,2.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.05,14.65,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,15.1,1.0,0.0,0.0
2018,8,30,5,45,5.0,5.5,1.35,15.55,5.5,4.33,0.0
2018,8,30,6,0,5.0,10.0,1.5,16.0,10.0,7.85,0.0
2018,8,30,6,15,58.0,26.5,1.6,16.45,36.0,20.19,11.58
2018,8,30,6,30,111.0,43.0,1.7,16.9,62.0,32.29,22.62
2018,8,30,6,45,97.0,49.0,1.8,17.35,70.0,36.49,26.58
2018,8,30,7,0,83.0,55.0,1.9,17.8,78.0,42.19,31.7
2018,8,30,7,15,48.0,73.5,1.8,18.1,87.5,55.81,43.65
2018,8,30,7,30,13.0,92.0,1.7,18.4,97.0,69.3,55.28
2018,8,30,7,45,16.5,114.5,1.65,18.75,121.5,85.22,68.8
2018,8,30,8,0,20.0,137.0,1.6,19.1,146.0,100.92,81.92
2018,8,30,8,15,26.5,166.0,1.55,19.5,179.5,116.04,94.32
2018,8,30,8,30,33.0,195.0,1.5,19.9,213.0,133.58,108.59
2018,8,30,8,45,36.0,217.5,1.5,20.3,239.0,146.95,119.18
2018,8,30,9,0,39.0,240.0,1.5,20.7,265.0,159.95,129.37
2018,8,30,9,15,102.5,269.5,1.5,21.25,340.0,168.72,135.92
2018,8,30,9,30,166.0,299.0,1.5,21.8,415.0,184.64,148.25
2018,8,30,9,45,176.5,324.0,1.55,22.35,453.0,196.36,157.06
2018,8,30,10,0,187.0,349.0,1.6,22.9,491.0,210.03,167.39
2018,8,30,10,15,298.0,329.5,1.7,23.4,565.5,218.96,155.91
2018,8,30,10,30,409.0,310.0,1.8,23.9,640.0,244.25,167.79
2018,8,30,10,45,537.0,266.0,1.9,24.4,711.0,282.49,192.25
2018,8,30,11,0,665.0,222.0,2.0,24.9,782.0,330.06,226.98
2018,8,30,11,15,701.0,205.0,2.15,25.25,804.0,379.08,267.59
2018,8,30,11,30,737.0,188.0,2.3,25.6,826.0,430.84,310.35
2018,8,30,11,45,652.5,234.5,2.4,25.95,802.0,474.49,347.39
2018,8,30,12,0,568.0,281.0,2.5,26.3,778.0,510.45,376.78
2018,8,30,12,15,653.0,240.5,2.65,26.5,810.5,568.79,421.84
2018,8,30,12,30,738.0,200.0,2.8,26.7,843.0,632.58,470.44
2018,8,30,12,45,810.0,165.0,2.9,26.9,863.5,692.65,515.77
2018,8,30,13,0,882.0,130.0,3.0,27.1,884.0,749.6,558.65
2018,8,30,13,15,878.5,128.5,3.05,27.1,866.5,788.17,587.33
2018,8,30,13,30,875.0,127.0,3.1,27.1,849.0,823.8,612.36
2018,8,30,13,45,869.5,125.0,3.2,27.1,824.0,854.21,633.98
2018,8,30,14,0,864.0,123.0,3.3,27.1,799.0,881.24,653.44
2018,8,30,14,15,856.5,120.5,3.35,26.9,768.0,914.32,677.33
2018,8,30,14,30,849.0,118.0,3.4,26.7,737.0,932.44,691.29
2018,8,30,14,45,838.5,115.0,3.45,26.5,699.5,943.39,700.76
