Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,15,0,828.0,112.0,3.5,26.3,662.0,950.41,707.85
2018,8,30,15,15,811.5,109.0,3.5,26.3,618.0,947.69,707.73
2018,8,30,15,30,795.0,106.0,3.5,26.3,574.0,940.99,705.17
2018,8,30,15,45,774.5,101.5,3.55,25.5,526.5,924.73,698.76
2018,8,30,16,0,754.0,97.0,3.6,24.7,479.0,904.72,689.77
2018,8,30,16,15,727.0,92.0,3.6,24.1,428.5,881.29,677.39
2018,8,30,16,30,700.0,87.0,3.6,23.5,378.0,848.2,657.86
2018,8,30,16,45,661.0,81.0,3.6,22.9,326.0,799.17,626.2
2018,8,30,17,0,622.0,75.0,3.6,22.3,274.0,748.02,591.68
2018,8,30,17,15,563.5,67.5,3.55,21.45,222.5,674.55,538.91
2018,8,30,17,30,505.0,60.0,3.5,20.6,171.0,600.54,482.68
2018,8,30,17,45,398.0,49.5,3.4,19.8,122.5,478.94,385.75
2018,8,30,18,0,291.0,39.0,3.3,19.0,74.0,359.7,284.58
2018,8,30,18,15,188.0,25.5,3.2,18.4,44.0,238.77,130.78
2018,8,30,18,30,85.0,12.0,3.1,17.8,14.0,78.99,0.0
2018,8,30,18,45,42.5,6.0,3.0,17.25,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,13.35,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,13.9,2.0,0.0,0.0
2018,8,31,5,45,15.0,6.5,1.85,14.4,7.0,5.11,0.0
2018,8,31,6,0,18.0,11.0,2.1,14.9,12.0,8.86,0.0
2018,8,31,6,15,9.0,20.5,2.1,15.5,21.0,16.16,8.14
2018,8,31,6,30,0.0,30.0,2.1,16.1,30.0,22.88,14.44
2018,8,31,6,45,0.0,42.0,2.05,16.7,42.0,32.1,22.78
2018,8,31,7,0,0.0,54.0,2.0,17.3,54.0,41.35,31.03
2018,8,31,7,15,0.0,69.0,1.95,17.95,69.0,52.6,40.86
2018,8,31,7,30,0.0,84.0,1.9,18.6,84.0,63.58,50.26
2018,8,31,7,45,3.5,112.5,1.8,19.25,114.0,83.62,67.31
2018,8,31,8,0,7.0,141.0,1.7,19.9,144.0,103.18,83.62
2018,8,31,8,15,35.5,180.0,1.6,20.7,199.0,124.16,100.75
2018,8,31,8,30,64.0,219.0,1.5,21.5,254.0,147.2,119.25
2018,8,31,8,45,212.5,228.5,1.45,22.35,359.0,150.59,121.2
2018,8,31,9,0,361.0,238.0,1.4,23.2,464.0,150.89,120.66
2018,8,31,9,15,604.5,172.0,1.45,23.9,580.0,110.63,87.01
2018,8,31,9,30,848.0,106.0,1.5,24.6,696.0,94.02,72.96
2018,8,31,9,45,860.0,106.5,1.6,25.35,731.0,94.34,72.87
2018,8,31,10,0,872.0,107.0,1.7,26.1,766.0,100.47,77.52
2018,8,31,10,15,880.5,108.5,1.8,26.75,795.0,158.47,88.31
2018,8,31,10,30,889.0,110.0,1.9,27.4,824.0,217.43,125.8
2018,8,31,10,45,895.5,110.0,2.0,28.05,845.5,275.8,171.03
2018,8,31,11,0,902.0,110.0,2.1,28.7,867.0,334.41,219.63
2018,8,31,11,15,906.0,110.0,2.25,29.2,881.0,392.17,268.51
2018,8,31,11,30,910.0,110.0,2.4,29.7,895.0,449.43,316.39
2018,8,31,11,45,912.0,110.0,2.55,30.15,901.0,505.04,362.01
2018,8,31,12,0,914.0,110.0,2.7,30.6,907.0,559.47,405.46
2018,8,31,12,15,915.5,108.5,2.85,30.8,905.5,611.05,446.11
2018,8,31,12,30,917.0,107.0,3.0,31.0,904.0,660.85,484.46
2018,8,31,12,45,918.0,105.5,3.15,31.2,895.5,708.28,520.28
2018,8,31,13,0,919.0,104.0,3.3,31.4,887.0,753.42,553.79
2018,8,31,13,15,916.5,102.5,3.45,31.35,869.5,793.42,583.18
2018,8,31,13,30,914.0,101.0,3.6,31.3,852.0,830.43,609.25
2018,8,31,13,45,908.5,99.5,3.75,31.25,827.0,861.82,631.61
2018,8,31,14,0,903.0,98.0,3.9,31.2,802.0,889.73,651.8
2018,8,31,14,15,896.0,96.5,4.0,30.9,771.0,912.76,669.31
2018,8,31,14,30,889.0,95.0,4.1,30.6,740.0,932.11,684.6
2018,8,31,14,45,878.5,93.0,4.25,30.3,702.0,943.89,695.34
2018,8,31,15,0,868.0,91.0,4.4,30.0,664.0,951.81,703.76
2018,8,31,15,15,853.0,88.5,4.4,30.0,620.0,950.93,704.89
2018,8,31,15,30,838.0,86.0,4.4,30.0,576.0,958.32,711.82
2018,8,31,15,45,820.5,82.5,4.5,28.8,529.0,946.2,709.58
2018,8,31,16,0,803.0,79.0,4.6,27.6,482.0,930.35,704.92
2018,8,31,16,15,780.0,75.0,4.5,26.75,432.0,904.84,691.38
2018,8,31,16,30,757.0,71.0,4.4,25.9,382.0,876.05,675.25
2018,8,31,16,45,720.5,66.0,4.3,25.05,329.5,829.64,645.87
2018,8,31,17,0,684.0,61.0,4.2,24.2,277.0,780.82,613.46
2018,8,31,17,15,628.5,55.5,4.0,23.15,225.5,718.76,569.39
2018,8,31,17,30,573.0,50.0,3.8,22.1,174.0,649.88,517.25
2018,8,31,17,45,481.5,42.5,3.6,21.1,127.0,545.59,434.23
2018,8,31,18,0,390.0,35.0,3.4,20.1,80.0,444.09,345.61
2018,8,31,18,15,240.0,22.5,3.3,19.35,46.0,276.14,123.71
2018,8,31,18,30,90.0,10.0,3.2,18.6,12.0,81.34,0.0
2018,8,31,18,45,45.0,5.0,3.05,17.85,6.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,1,5,15,5.5,0.5,1.5,13.6,0.5,0.0,0.0
2018,9,1,5,30,11.0,1.0,1.7,14.1,1.0,0.0,0.0
2018,9,1,5,45,95.0,13.0,1.95,14.6,19.0,10.23,0.0
2018,9,1,6,0,179.0,25.0,2.2,15.1,37.0,19.02,4.28
2018,9,1,6,15,300.5,37.0,2.15,15.7,78.5,30.24,20.01
2018,9,1,6,30,422.0,49.0,2.1,16.3,120.0,40.0,29.33
2018,9,1,6,45,337.0,69.5,2.1,16.9,138.5,51.58,39.86
2018,9,1,7,0,252.0,90.0,2.1,17.5,157.0,65.2,51.94
2018,9,1,7,15,340.0,103.0,1.95,18.4,214.5,73.33,58.88
2018,9,1,7,30,428.0,116.0,1.8,19.3,272.0,82.41,66.43
2018,9,1,7,45,573.5,104.5,1.7,20.2,347.0,78.32,62.47
2018,9,1,8,0,719.0,93.0,1.6,21.1,422.0,72.0,56.63
2018,9,1,8,15,745.0,97.5,1.6,21.9,472.0,74.71,58.56
2018,9,1,8,30,771.0,102.0,1.6,22.7,522.0,83.73,65.78
2018,9,1,8,45,790.0,105.5,1.55,23.45,568.0,85.6,66.91
2018,9,1,9,0,809.0,109.0,1.5,24.2,614.0,87.39,67.99
2018,9,1,9,15,813.0,116.5,1.6,24.85,652.5,91.19,70.78
2018,9,1,9,30,817.0,124.0,1.7,25.5,691.0,94.74,73.34
2018,9,1,9,45,815.0,133.5,1.85,26.15,723.0,99.05,76.52
2018,9,1,10,0,813.0,143.0,2.0,26.8,755.0,107.99,83.46
2018,9,1,10,15,821.5,145.0,2.1,27.3,783.5,164.49,94.98
2018,9,1,10,30,830.0,147.0,2.2,27.8,812.0,222.17,131.74
2018,9,1,10,45,836.5,149.5,2.35,28.35,834.5,280.69,176.89
2018,9,1,11,0,843.0,152.0,2.5,28.9,857.0,339.73,225.49
2018,9,1,11,15,846.5,152.5,2.65,29.3,870.5,396.7,273.43
2018,9,1,11,30,850.0,153.0,2.8,29.7,884.0,453.31,320.56
2018,9,1,11,45,851.0,153.0,2.95,30.05,889.0,507.81,365.2
2018,9,1,12,0,852.0,153.0,3.1,30.4,894.0,561.15,407.8
2018,9,1,12,15,847.0,156.0,3.2,30.6,891.0,612.05,447.57
2018,9,1,12,30,842.0,159.0,3.3,30.8,888.0,660.85,484.79
2018,9,1,12,45,834.5,161.5,3.4,31.0,877.0,705.29,518.09
2018,9,1,13,0,827.0,164.0,3.5,31.2,866.0,746.97,548.76
2018,9,1,13,15,822.0,162.5,3.6,31.2,848.0,784.12,576.38
2018,9,1,13,30,817.0,161.0,3.7,31.2,830.0,818.2,601.58
2018,9,1,13,45,809.5,159.0,3.75,31.2,804.5,846.55,621.71
2018,9,1,14,0,802.0,157.0,3.8,31.2,779.0,871.38,639.28
2018,9,1,14,15,792.0,154.0,3.8,30.9,747.0,889.42,652.98
2018,9,1,14,30,782.0,151.0,3.8,30.6,715.0,903.64,664.35
2018,9,1,14,45,768.5,147.5,3.85,30.35,677.0,918.29,676.35
2018,9,1,15,0,755.0,144.0,3.9,30.1,639.0,921.61,680.97
2018,9,1,15,15,736.5,139.0,3.9,30.1,595.0,914.51,677.9
2018,9,1,15,30,718.0,134.0,3.9,30.1,551.0,903.53,672.4
2018,9,1,15,45,695.5,127.5,3.85,29.05,503.5,883.11,663.12
2018,9,1,16,0,673.0,121.0,3.8,28.0,456.0,859.12,651.29
2018,9,1,16,15,644.5,113.5,3.75,27.15,406.5,824.65,631.35
2018,9,1,16,30,616.0,106.0,3.7,26.3,357.0,787.16,608.75
2018,9,1,16,45,576.0,97.0,3.6,25.5,306.0,733.92,573.59
2018,9,1,17,0,536.0,88.0,3.5,24.7,255.0,678.57,535.47
2018,9,1,17,15,478.0,77.0,3.35,23.6,205.0,602.25,480.0
2018,9,1,17,30,420.0,66.0,3.2,22.5,155.0,521.84,418.34
2018,9,1,17,45,337.0,52.5,3.1,21.45,111.0,423.14,338.79
2018,9,1,18,0,254.0,39.0,3.0,20.4,67.0,328.94,255.65
2018,9,1,18,15,151.0,23.5,3.0,19.7,38.0,198.83,59.5
2018,9,1,18,30,48.0,8.0,3.0,19.0,9.0,45.39,0.0
2018,9,1,18,45,24.0,4.0,3.0,18.25,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,2,5,45,52.5,11.0,1.9,13.75,14.5,8.65,0.0
2018,9,2,6,0,105.0,22.0,2.1,14.3,29.0,16.63,1.9
2018,9,2,6,15,222.0,37.5,2.1,15.0,69.0,28.36,18.4
2018,9,2,6,30,339.0,53.0,2.1,15.7,109.0,40.15,29.51
2018,9,2,6,45,429.5,62.5,2.1,16.35,159.5,50.01,38.56
2018,9,2,7,0,520.0,72.0,2.1,17.0,210.0,57.31,45.11
2018,9,2,7,15,571.5,79.5,2.05,17.95,261.5,62.64,49.65
2018,9,2,7,30,623.0,87.0,2.0,18.9,313.0,67.91,53.97
2018,9,2,7,45,661.0,93.0,1.95,19.8,365.0,71.83,57.01
2018,9,2,8,0,699.0,99.0,1.9,20.7,417.0,75.69,59.91
2018,9,2,8,15,726.5,103.0,1.9,21.6,466.5,77.93,61.39
2018,9,2,8,30,754.0,107.0,1.9,22.5,516.0,80.14,62.82
2018,9,2,8,45,775.0,110.5,1.9,23.45,562.0,88.65,69.51
2018,9,2,9,0,796.0,114.0,1.9,24.4,608.0,90.37,70.45
2018,9,2,9,15,804.0,119.5,1.95,25.35,647.0,92.93,72.1
2018,9,2,9,30,812.0,125.0,2.0,26.3,686.0,95.31,73.6
2018,9,2,9,45,815.0,131.5,2.0,27.3,719.0,97.98,75.31
2018,9,2,10,0,818.0,138.0,2.0,28.3,752.0,104.51,80.14
2018,9,2,10,15,827.5,140.0,2.05,29.05,781.0,161.41,91.96
2018,9,2,10,30,837.0,142.0,2.1,29.8,810.0,219.59,128.46
2018,9,2,10,45,844.0,143.0,2.15,30.55,831.5,277.65,172.64
2018,9,2,11,0,851.0,144.0,2.2,31.3,853.0,336.22,220.17
2018,9,2,11,15,855.5,144.0,2.25,31.85,867.0,393.52,267.56
2018,9,2,11,30,860.0,144.0,2.3,32.4,881.0,450.52,314.04
2018,9,2,11,45,862.5,144.0,2.3,33.0,887.0,506.05,358.06
2018,9,2,12,0,865.0,144.0,2.3,33.6,893.0,557.52,397.85
2018,9,2,12,15,860.0,146.5,2.4,33.85,889.5,611.52,438.86
2018,9,2,12,30,855.0,149.0,2.5,34.1,886.0,660.34,475.24
2018,9,2,12,45,846.0,152.0,2.55,34.4,874.0,704.58,507.25
2018,9,2,13,0,837.0,155.0,2.6,34.7,862.0,745.93,536.54
2018,9,2,13,15,833.5,152.5,2.7,34.7,844.0,783.47,563.83
2018,9,2,13,30,830.0,150.0,2.8,34.7,826.0,817.99,588.76
2018,9,2,13,45,823.5,147.5,2.9,34.7,801.0,846.86,608.72
2018,9,2,14,0,817.0,145.0,3.0,34.7,776.0,872.24,626.52
2018,9,2,14,15,808.0,142.0,3.05,34.4,744.0,891.33,640.86
2018,9,2,14,30,799.0,139.0,3.1,34.1,712.0,906.64,652.97
2018,9,2,14,45,786.0,135.0,3.2,33.85,673.5,913.35,659.9
2018,9,2,15,0,773.0,131.0,3.3,33.6,635.0,916.1,664.49
2018,9,2,15,15,754.5,127.5,3.3,33.6,591.5,917.86,667.32
2018,9,2,15,30,736.0,124.0,3.3,33.6,548.0,908.66,663.1
2018,9,2,15,45,713.5,118.0,3.4,32.4,500.5,888.78,655.76
2018,9,2,16,0,691.0,112.0,3.5,31.2,453.0,865.34,645.85
2018,9,2,16,15,661.5,105.5,3.55,30.2,403.0,831.02,627.32
2018,9,2,16,30,632.0,99.0,3.6,29.2,353.0,793.71,606.09
2018,9,2,16,45,589.5,91.5,3.6,28.2,302.0,739.75,571.77
2018,9,2,17,0,547.0,84.0,3.6,27.2,251.0,683.73,534.34
2018,9,2,17,15,485.5,74.0,3.5,25.95,201.5,605.17,478.06
2018,9,2,17,30,424.0,64.0,3.4,24.7,152.0,526.18,418.15
2018,9,2,17,45,334.5,51.0,3.3,23.4,108.0,418.59,332.37
2018,9,2,18,0,245.0,38.0,3.2,22.1,64.0,320.15,244.97
2018,9,2,18,15,143.0,23.0,3.2,21.25,36.0,188.92,16.34
2018,9,2,18,30,41.0,8.0,3.2,20.4,8.0,39.61,0.0
2018,9,2,18,45,20.5,4.0,3.15,19.6,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,3,5,45,10.0,9.0,1.8,13.75,9.5,7.08,0.0
2018,9,3,6,0,20.0,18.0,2.0,14.2,19.0,13.87,0.0
2018,9,3,6,15,103.0,37.0,2.05,14.8,52.5,27.57,17.65
2018,9,3,6,30,186.0,56.0,2.1,15.4,86.0,41.38,30.58
2018,9,3,6,45,174.0,73.0,2.15,16.05,109.5,52.97,41.19
2018,9,3,7,0,162.0,90.0,2.2,16.7,133.0,64.13,51.15
2018,9,3,7,15,151.5,115.0,2.2,17.35,162.0,81.4,66.2
2018,9,3,7,30,141.0,140.0,2.2,18.0,191.0,96.79,79.29
2018,9,3,7,45,313.0,139.0,2.2,18.7,274.5,96.93,78.96
2018,9,3,8,0,485.0,138.0,2.2,19.4,358.0,95.77,77.49
2018,9,3,8,15,593.0,129.5,2.2,20.25,428.5,92.77,74.41
2018,9,3,8,30,701.0,121.0,2.2,21.1,499.0,87.89,69.77
2018,9,3,8,45,721.5,125.5,2.15,21.9,544.0,89.8,70.93
2018,9,3,9,0,742.0,130.0,2.1,22.7,589.0,91.62,72.02
2018,9,3,9,15,746.5,139.0,2.15,23.45,627.0,95.54,74.87
2018,9,3,9,30,751.0,148.0,2.2,24.2,665.0,99.19,77.47
2018,9,3,9,45,749.0,159.0,2.2,25.0,696.5,103.5,80.59
2018,9,3,10,0,747.0,170.0,2.2,25.8,728.0,110.57,85.96
2018,9,3,10,15,757.0,172.5,2.25,26.45,756.5,165.09,98.38
2018,9,3,10,30,767.0,175.0,2.3,27.1,785.0,221.06,133.99
2018,9,3,10,45,774.5,176.5,2.35,27.8,806.5,283.08,181.4
2018,9,3,11,0,782.0,178.0,2.4,28.5,828.0,338.55,226.67
2018,9,3,11,15,787.0,179.0,2.5,28.95,842.0,393.33,272.4
2018,9,3,11,30,792.0,180.0,2.6,29.4,856.0,448.05,317.56
2018,9,3,11,45,796.0,179.5,2.65,29.9,862.5,500.95,360.22
2018,9,3,12,0,800.0,179.0,2.7,30.4,869.0,553.12,401.12
2018,9,3,12,15,803.0,177.0,2.8,30.65,868.0,602.6,439.54
2018,9,3,12,30,806.0,175.0,2.9,30.9,867.0,650.65,475.99
2018,9,3,12,45,808.0,171.0,3.0,31.15,858.0,694.71,508.9
2018,9,3,13,0,810.0,167.0,3.1,31.4,849.0,736.61,539.68
2018,9,3,13,15,805.5,165.0,3.2,31.35,831.0,772.99,566.8
2018,9,3,13,30,801.0,163.0,3.3,31.3,813.0,806.36,591.59
2018,9,3,13,45,794.0,160.5,3.35,31.25,787.5,834.04,611.56
2018,9,3,14,0,787.0,158.0,3.4,31.2,762.0,858.26,628.81
2018,9,3,14,15,776.0,155.0,3.5,30.9,730.0,874.89,642.08
2018,9,3,14,30,765.0,152.0,3.6,30.6,698.0,895.33,658.15
2018,9,3,14,45,751.0,148.0,3.65,30.25,659.5,901.09,664.43
2018,9,3,15,0,737.0,144.0,3.7,29.9,621.0,902.97,668.4
2018,9,3,15,15,717.5,139.5,3.7,29.9,577.5,895.12,664.81
2018,9,3,15,30,698.0,135.0,3.7,29.9,534.0,883.45,658.81
2018,9,3,15,45,672.5,129.5,3.65,28.6,487.0,861.02,648.66
2018,9,3,16,0,647.0,124.0,3.6,27.3,440.0,835.05,635.9
2018,9,3,16,15,613.5,116.5,3.55,26.45,390.0,795.55,612.14
2018,9,3,16,30,580.0,109.0,3.5,25.6,340.0,753.1,585.64
2018,9,3,16,45,528.5,100.5,3.4,24.75,288.0,689.3,542.31
2018,9,3,17,0,477.0,92.0,3.3,23.9,236.0,617.6,491.35
2018,9,3,17,15,368.5,81.0,3.15,22.95,179.0,497.03,400.5
2018,9,3,17,30,260.0,70.0,3.0,22.0,122.0,379.55,307.11
2018,9,3,17,45,183.0,52.0,2.85,21.05,83.5,262.44,210.95
2018,9,3,18,0,106.0,34.0,2.7,20.1,45.0,169.63,127.9
2018,9,3,18,15,66.5,20.0,2.6,19.6,25.5,102.29,0.0
2018,9,3,18,30,27.0,6.0,2.5,19.1,6.0,26.61,0.0
2018,9,3,18,45,13.5,3.0,2.4,18.55,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,4,5,45,20.5,8.5,2.2,14.1,9.5,6.69,0.0
2018,9,4,6,0,41.0,17.0,2.4,14.6,19.0,12.98,0.0
2018,9,4,6,15,108.5,35.0,2.45,15.25,50.0,26.21,16.36
2018,9,4,6,30,176.0,53.0,2.5,15.9,81.0,39.31,28.67
2018,9,4,6,45,197.5,68.5,2.6,16.55,111.0,50.27,38.7
2018,9,4,7,0,219.0,84.0,2.7,17.2,141.0,60.96,48.26
2018,9,4,7,15,152.0,113.0,2.6,17.95,156.5,80.18,64.99
2018,9,4,7,30,85.0,142.0,2.5,18.7,172.0,98.89,80.92
2018,9,4,7,45,233.0,149.5,2.4,19.45,250.5,101.68,82.84
2018,9,4,8,0,381.0,157.0,2.3,20.2,329.0,105.39,85.49
2018,9,4,8,15,551.5,135.5,2.25,21.1,415.5,96.09,76.99
2018,9,4,8,30,722.0,114.0,2.2,22.0,502.0,83.98,66.22
2018,9,4,8,45,742.5,118.0,2.1,22.85,547.0,85.76,67.29
2018,9,4,9,0,763.0,122.0,2.0,23.7,592.0,94.94,74.51
2018,9,4,9,15,787.0,122.0,1.95,24.6,635.0,94.24,73.43
2018,9,4,9,30,811.0,122.0,1.9,25.5,678.0,93.64,72.49
2018,9,4,9,45,833.0,119.5,1.85,26.4,716.0,91.61,70.39
2018,9,4,10,0,855.0,117.0,1.8,27.3,754.0,92.12,70.4
2018,9,4,10,15,863.5,118.5,1.8,28.15,782.5,159.19,89.85
2018,9,4,10,30,872.0,120.0,1.8,29.0,811.0,217.55,125.9
2018,9,4,10,45,878.0,121.0,1.85,29.8,832.5,275.8,170.24
2018,9,4,11,0,884.0,122.0,1.9,30.6,854.0,334.27,217.94
2018,9,4,11,15,888.0,122.0,1.95,31.2,867.5,391.43,265.49
2018,9,4,11,30,892.0,122.0,2.0,31.8,881.0,448.08,311.98
2018,9,4,11,45,894.0,122.5,2.1,32.4,887.0,503.45,356.44
2018,9,4,12,0,896.0,123.0,2.2,33.0,893.0,557.67,398.69
2018,9,4,12,15,895.0,123.5,2.3,33.35,891.0,608.83,437.94
2018,9,4,12,30,894.0,124.0,2.4,33.7,889.0,658.09,474.75
2018,9,4,12,45,890.5,124.5,2.45,34.05,878.5,703.59,507.8
2018,9,4,13,0,887.0,125.0,2.5,34.4,868.0,746.55,538.32
2018,9,4,13,15,882.0,123.5,2.6,34.45,849.0,783.94,565.54
2018,9,4,13,30,877.0,122.0,2.7,34.5,830.0,818.22,589.05
2018,9,4,13,45,870.0,120.5,2.8,34.6,804.0,847.61,609.11
2018,9,4,14,0,863.0,119.0,2.9,34.7,778.0,873.53,627.02
2018,9,4,14,15,853.5,116.5,3.0,34.45,745.5,904.1,649.0
2018,9,4,14,30,844.0,114.0,3.1,34.2,713.0,919.99,661.62
2018,9,4,14,45,831.5,111.5,3.2,33.95,674.5,929.19,670.21
2018,9,4,15,0,819.0,109.0,3.3,33.7,636.0,934.42,676.47
2018,9,4,15,15,801.5,106.0,3.3,33.7,592.0,930.31,675.48
2018,9,4,15,30,784.0,103.0,3.3,33.7,548.0,922.25,672.11
2018,9,4,15,45,761.5,99.0,3.4,32.55,500.0,904.25,666.03
2018,9,4,16,0,739.0,95.0,3.5,31.4,452.0,889.41,661.96
2018,9,4,16,15,708.0,89.5,3.45,30.4,401.0,854.63,642.77
2018,9,4,16,30,677.0,84.0,3.4,29.4,350.0,816.88,621.01
2018,9,4,16,45,632.0,78.0,3.4,28.4,298.0,762.21,586.51
2018,9,4,17,0,587.0,72.0,3.4,27.4,246.0,705.64,548.92
2018,9,4,17,15,522.0,64.0,3.25,26.1,196.0,626.13,492.05
2018,9,4,17,30,457.0,56.0,3.1,24.8,146.0,546.45,431.53
2018,9,4,17,45,360.0,45.0,3.0,23.5,102.5,435.22,342.77
2018,9,4,18,0,263.0,34.0,2.9,22.2,59.0,330.17,244.76
2018,9,4,18,15,148.5,19.5,2.8,21.4,32.0,182.38,0.0
2018,9,4,18,30,34.0,5.0,2.7,20.6,5.0,3.93,0.0
2018,9,4,18,45,17.0,2.5,2.65,19.8,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.55,18.65,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,5,5,45,37.0,9.5,1.95,13.85,11.5,7.47,0.0
2018,9,5,6,0,74.0,19.0,2.2,14.2,23.0,14.44,0.0
2018,9,5,6,15,201.0,35.0,2.25,14.85,62.5,26.45,16.47
2018,9,5,6,30,328.0,51.0,2.3,15.5,102.0,38.65,28.11
2018,9,5,6,45,291.0,67.0,2.35,16.2,125.0,49.47,38.04
2018,9,5,7,0,254.0,83.0,2.4,16.9,148.0,60.68,48.07
2018,9,5,7,15,268.5,106.0,2.35,17.65,188.5,75.74,61.18
2018,9,5,7,30,283.0,129.0,2.3,18.4,229.0,90.25,73.53
2018,9,5,7,45,478.5,114.0,2.3,19.1,315.0,81.54,65.59
2018,9,5,8,0,674.0,99.0,2.3,19.8,401.0,75.38,59.9
2018,9,5,8,15,701.5,103.5,2.35,20.65,449.5,77.91,61.67
2018,9,5,8,30,729.0,108.0,2.4,21.5,498.0,80.39,63.35
2018,9,5,8,45,750.0,111.5,2.4,22.35,543.0,88.94,70.13
2018,9,5,9,0,771.0,115.0,2.4,23.2,588.0,90.62,71.08
2018,9,5,9,15,784.5,119.0,2.5,23.9,628.0,92.35,72.12
2018,9,5,9,30,798.0,123.0,2.6,24.6,668.0,93.99,73.1
2018,9,5,9,45,807.5,126.5,2.65,25.3,702.0,95.13,73.67
2018,9,5,10,0,817.0,130.0,2.7,26.0,736.0,97.63,75.37
2018,9,5,10,15,826.0,131.5,2.8,26.6,764.0,154.14,88.12
2018,9,5,10,30,835.0,133.0,2.9,27.2,792.0,211.83,124.43
2018,9,5,10,45,841.5,134.0,3.0,27.75,813.0,269.61,169.14
2018,9,5,11,0,848.0,135.0,3.1,28.3,834.0,327.8,217.48
2018,9,5,11,15,852.0,136.0,3.2,28.6,848.0,387.45,267.93
2018,9,5,11,30,856.0,137.0,3.3,28.9,862.0,443.04,314.91
2018,9,5,11,45,858.5,136.5,3.4,29.2,867.5,496.35,359.24
2018,9,5,12,0,861.0,136.0,3.5,29.5,873.0,548.57,401.59
2018,9,5,12,15,862.0,135.0,3.6,29.6,871.0,598.28,441.33
2018,9,5,12,30,863.0,134.0,3.7,29.7,869.0,646.29,478.85
2018,9,5,12,45,862.5,132.0,3.8,29.75,859.0,690.57,513.04
2018,9,5,13,0,862.0,130.0,3.9,29.8,849.0,732.51,544.93
2018,9,5,13,15,857.5,128.5,4.0,29.6,830.5,769.35,573.32
2018,9,5,13,30,853.0,127.0,4.1,29.4,812.0,803.18,598.28
2018,9,5,13,45,846.0,125.0,4.2,29.25,786.5,841.7,625.97
2018,9,5,14,0,839.0,123.0,4.3,29.1,761.0,867.17,644.8
2018,9,5,14,15,829.0,121.5,4.3,28.6,729.0,886.91,660.44
2018,9,5,14,30,819.0,120.0,4.3,28.1,697.0,902.87,673.74
2018,9,5,14,45,806.0,117.0,4.35,27.65,659.0,910.57,681.76
2018,9,5,15,0,793.0,114.0,4.4,27.2,621.0,914.34,687.34
2018,9,5,15,15,775.0,111.0,4.4,27.2,577.5,909.39,685.69
2018,9,5,15,30,757.0,108.0,4.4,27.2,534.0,900.52,681.55
2018,9,5,15,45,733.0,103.5,4.35,25.7,486.5,887.25,678.22
2018,9,5,16,0,709.0,99.0,4.3,24.2,439.0,864.02,667.79
2018,9,5,16,15,677.0,94.0,4.2,23.25,389.0,828.99,646.99
2018,9,5,16,30,645.0,89.0,4.1,22.3,339.0,791.06,623.49
2018,9,5,16,45,599.5,82.0,4.05,21.35,288.0,734.83,585.66
2018,9,5,17,0,554.0,75.0,4.0,20.4,237.0,676.74,544.68
2018,9,5,17,15,488.0,66.0,3.85,19.55,187.5,595.47,482.98
2018,9,5,17,30,422.0,57.0,3.7,18.7,138.0,514.11,417.84
2018,9,5,17,45,325.5,45.0,3.55,17.85,96.0,400.9,323.5
2018,9,5,18,0,229.0,33.0,3.4,17.0,54.0,299.86,222.07
2018,9,5,18,15,127.5,19.0,3.3,16.55,29.5,121.63,0.0
2018,9,5,18,30,26.0,5.0,3.2,16.1,5.0,0.0,0.0
2018,9,5,18,45,13.0,2.5,3.1,15.7,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,6,5,45,17.5,6.5,1.8,12.3,7.5,5.11,0.0
2018,9,6,6,0,35.0,13.0,2.0,12.7,15.0,10.06,0.0
2018,9,6,6,15,17.5,27.5,2.0,13.35,28.5,21.1,11.99
2018,9,6,6,30,0.0,42.0,2.0,14.0,42.0,31.63,22.13
2018,9,6,6,45,9.0,64.0,2.0,14.65,66.5,47.36,36.41
2018,9,6,7,0,18.0,86.0,2.0,15.3,91.0,62.91,50.34
2018,9,6,7,15,75.5,109.0,1.95,16.05,135.0,77.99,63.55
2018,9,6,7,30,133.0,132.0,1.9,16.8,179.0,91.98,75.49
2018,9,6,7,45,402.5,114.5,1.85,17.55,287.5,80.59,65.17
2018,9,6,8,0,672.0,97.0,1.8,18.3,396.0,74.04,59.11
2018,9,6,8,15,746.5,89.5,1.8,19.25,457.5,75.49,59.94
2018,9,6,8,30,821.0,82.0,1.8,20.2,519.0,71.36,55.97
2018,9,6,8,45,840.0,84.5,1.8,21.1,565.0,73.11,57.07
2018,9,6,9,0,859.0,87.0,1.8,22.0,611.0,83.38,65.34
2018,9,6,9,15,852.5,97.0,1.95,22.8,646.5,89.26,69.86
2018,9,6,9,30,846.0,107.0,2.1,23.6,682.0,85.64,66.45
2018,9,6,9,45,867.0,105.0,2.2,24.45,720.5,93.91,72.92
2018,9,6,10,0,888.0,103.0,2.3,25.3,759.0,93.77,72.4
2018,9,6,10,15,862.0,119.0,2.4,25.9,776.0,157.81,90.25
2018,9,6,10,30,836.0,135.0,2.5,26.5,793.0,212.6,125.26
2018,9,6,10,45,874.0,121.0,2.65,27.1,824.5,273.61,171.13
2018,9,6,11,0,912.0,107.0,2.8,27.7,856.0,331.4,218.36
2018,9,6,11,15,915.5,107.0,2.85,28.1,869.5,389.72,268.23
2018,9,6,11,30,919.0,107.0,2.9,28.5,883.0,447.41,317.04
2018,9,6,11,45,921.0,107.0,2.95,28.85,888.5,503.58,363.62
2018,9,6,12,0,923.0,107.0,3.0,29.2,894.0,558.49,407.89
2018,9,6,12,15,924.5,105.5,3.05,29.4,892.0,610.46,449.01
2018,9,6,12,30,926.0,104.0,3.1,29.6,890.0,660.57,487.66
2018,9,6,12,45,927.0,101.5,3.1,29.8,880.0,707.39,522.86
2018,9,6,13,0,928.0,99.0,3.1,30.0,870.0,751.79,555.52
2018,9,6,13,15,924.5,98.0,3.15,30.0,852.0,791.56,584.39
2018,9,6,13,30,921.0,97.0,3.2,30.0,834.0,828.23,609.73
2018,9,6,13,45,916.5,95.0,3.2,30.0,808.5,859.86,631.42
2018,9,6,14,0,912.0,93.0,3.2,30.0,783.0,888.0,650.84
2018,9,6,14,15,904.0,92.0,3.2,29.85,751.0,910.54,667.05
2018,9,6,14,30,896.0,91.0,3.2,29.7,719.0,929.32,680.97
2018,9,6,14,45,885.5,88.5,3.2,29.5,680.0,940.31,690.08
2018,9,6,15,0,875.0,86.0,3.2,29.3,641.0,947.36,696.84
2018,9,6,15,15,859.0,83.5,3.2,29.3,596.5,945.22,697.18
2018,9,6,15,30,843.0,81.0,3.2,29.3,552.0,939.19,695.16
2018,9,6,15,45,823.0,78.0,3.1,28.6,504.0,936.69,696.88
2018,9,6,16,0,803.0,75.0,3.0,27.9,456.0,918.72,688.19
2018,9,6,16,15,775.5,71.0,2.9,27.25,405.0,888.51,670.95
2018,9,6,16,30,748.0,67.0,2.8,26.6,354.0,855.08,651.06
2018,9,6,16,45,707.0,62.5,2.7,26.0,301.5,804.97,618.49
2018,9,6,17,0,666.0,58.0,2.6,25.4,249.0,752.54,582.74
2018,9,6,17,15,602.5,52.0,2.35,24.25,198.0,683.53,532.96
2018,9,6,17,30,539.0,46.0,2.1,23.1,147.0,607.51,474.57
2018,9,6,17,45,436.5,37.0,1.8,22.0,102.0,493.26,382.65
2018,9,6,18,0,334.0,28.0,1.5,20.9,57.0,382.61,265.8
2018,9,6,18,15,190.5,17.0,1.5,20.25,31.0,172.34,0.0
2018,9,6,18,30,47.0,6.0,1.5,19.6,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.45,18.9,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,7,5,45,68.0,9.5,1.55,13.1,13.0,7.47,0.0
2018,9,7,6,0,136.0,19.0,1.7,13.6,26.0,14.47,0.0
2018,9,7,6,15,306.0,30.0,1.75,14.3,69.5,24.65,14.72
2018,9,7,6,30,476.0,41.0,1.8,15.0,113.0,34.06,24.11
2018,9,7,6,45,563.0,46.5,1.85,15.7,164.5,38.74,28.65
2018,9,7,7,0,650.0,52.0,1.9,16.4,216.0,47.26,36.33
2018,9,7,7,15,698.0,56.5,1.85,17.4,269.0,51.36,39.86
2018,9,7,7,30,746.0,61.0,1.8,18.4,322.0,55.48,43.26
2018,9,7,7,45,779.0,64.5,1.7,19.45,374.5,58.63,45.69
2018,9,7,8,0,812.0,68.0,1.6,20.5,427.0,61.76,48.04
2018,9,7,8,15,835.0,70.5,1.6,21.5,477.0,70.88,55.48
2018,9,7,8,30,858.0,73.0,1.6,22.5,527.0,73.68,57.42
2018,9,7,8,45,875.0,75.0,1.65,23.5,573.0,75.9,58.85
2018,9,7,9,0,892.0,77.0,1.7,24.5,619.0,78.0,60.18
2018,9,7,9,15,904.0,79.5,1.7,25.45,660.5,80.16,61.57
2018,9,7,9,30,916.0,82.0,1.7,26.4,702.0,82.2,62.84
2018,9,7,9,45,923.5,84.5,1.75,27.4,737.0,83.97,63.89
2018,9,7,10,0,931.0,87.0,1.8,28.4,772.0,85.61,64.83
2018,9,7,10,15,938.0,88.5,1.9,29.15,801.0,146.76,78.29
2018,9,7,10,30,945.0,90.0,2.0,29.9,830.0,208.94,116.25
2018,9,7,10,45,950.5,90.0,2.05,30.7,851.5,270.34,162.91
2018,9,7,11,0,956.0,90.0,2.1,31.5,873.0,331.75,213.2
2018,9,7,11,15,959.5,90.0,2.15,32.05,886.5,392.26,263.8
2018,9,7,11,30,963.0,90.0,2.2,32.6,900.0,452.07,313.14
2018,9,7,11,45,965.5,91.0,2.25,33.2,907.0,511.24,360.58
2018,9,7,12,0,968.0,92.0,2.3,33.8,914.0,569.15,405.54
2018,9,7,12,15,967.5,91.5,2.4,34.15,911.0,622.7,446.64
2018,9,7,12,30,967.0,91.0,2.5,34.5,908.0,674.12,485.08
2018,9,7,12,45,964.0,91.0,2.6,34.9,897.0,721.98,519.97
2018,9,7,13,0,961.0,91.0,2.7,35.3,886.0,767.1,552.16
2018,9,7,13,15,957.0,90.5,2.8,35.3,867.0,808.07,580.99
2018,9,7,13,30,953.0,90.0,2.9,35.3,848.0,845.83,606.58
2018,9,7,13,45,947.5,88.5,3.0,35.25,821.5,878.01,628.72
2018,9,7,14,0,942.0,87.0,3.1,35.2,795.0,906.56,648.65
2018,9,7,14,15,933.5,86.0,3.2,34.9,762.0,929.29,665.67
2018,9,7,14,30,925.0,85.0,3.3,34.6,729.0,948.14,680.43
2018,9,7,14,45,913.5,83.0,3.35,34.3,689.5,959.14,690.03
2018,9,7,15,0,902.0,81.0,3.4,34.0,650.0,966.1,697.29
2018,9,7,15,15,887.0,79.0,3.4,34.0,605.0,965.71,698.81
2018,9,7,15,30,872.0,77.0,3.4,34.0,560.0,961.38,697.98
2018,9,7,15,45,851.0,74.0,3.5,32.85,510.5,946.09,694.0
2018,9,7,16,0,830.0,71.0,3.6,31.7,461.0,938.77,695.29
2018,9,7,16,15,801.0,68.0,3.55,30.75,409.0,908.33,679.29
2018,9,7,16,30,772.0,65.0,3.5,29.8,357.0,874.64,660.6
2018,9,7,16,45,730.5,60.5,3.4,28.85,303.5,823.84,628.69
2018,9,7,17,0,689.0,56.0,3.3,27.9,250.0,770.7,593.39
2018,9,7,17,15,626.0,50.0,3.1,26.6,198.0,693.49,538.44
2018,9,7,17,30,563.0,44.0,2.9,25.3,146.0,625.74,486.48
2018,9,7,17,45,457.5,35.5,2.7,23.95,100.5,509.28,392.94
2018,9,7,18,0,352.0,27.0,2.5,22.6,55.0,392.43,259.7
2018,9,7,18,15,190.5,15.5,2.5,21.8,29.0,170.73,0.0
2018,9,7,18,30,29.0,4.0,2.5,21.0,3.0,0.0,0.0
2018,9,7,18,45,14.5,2.0,2.55,20.15,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,8,5,45,85.5,9.0,2.35,14.0,13.0,7.08,0.0
2018,9,8,6,0,171.0,18.0,2.6,14.5,26.0,14.77,0.0
2018,9,8,6,15,329.5,28.5,2.65,15.2,68.5,23.52,13.55
2018,9,8,6,30,488.0,39.0,2.7,15.9,111.0,32.53,22.63
2018,9,8,6,45,571.5,44.0,2.75,16.6,161.5,40.0,29.6
2018,9,8,7,0,655.0,49.0,2.8,17.3,212.0,44.85,34.04
2018,9,8,7,15,701.0,53.5,2.8,18.2,264.5,49.01,37.65
2018,9,8,7,30,747.0,58.0,2.8,19.1,317.0,53.19,41.13
2018,9,8,7,45,778.0,61.5,2.8,20.0,369.0,56.38,43.64
2018,9,8,8,0,809.0,65.0,2.8,20.9,421.0,59.54,46.06
2018,9,8,8,15,831.0,68.0,2.8,21.75,470.5,69.08,53.9
2018,9,8,8,30,853.0,71.0,2.8,22.6,520.0,72.21,56.18
2018,9,8,8,45,869.0,73.5,2.85,23.45,565.5,74.75,57.94
2018,9,8,9,0,885.0,76.0,2.9,24.3,611.0,77.16,59.58
2018,9,8,9,15,894.0,79.0,2.9,25.1,651.0,79.56,61.21
2018,9,8,9,30,903.0,82.0,2.9,25.9,691.0,81.81,62.72
2018,9,8,9,45,908.5,86.5,2.95,26.7,726.0,84.69,64.73
2018,9,8,10,0,914.0,91.0,3.0,27.5,761.0,87.37,66.58
2018,9,8,10,15,921.0,92.0,3.05,28.1,789.0,146.42,79.32
2018,9,8,10,30,928.0,93.0,3.1,28.7,817.0,207.37,116.7
2018,9,8,10,45,932.5,94.0,3.15,29.35,838.0,268.26,163.54
2018,9,8,11,0,937.0,95.0,3.2,30.0,859.0,329.1,214.09
2018,9,8,11,15,939.0,96.5,3.25,30.5,872.5,389.17,265.09
2018,9,8,11,30,941.0,98.0,3.3,31.0,886.0,448.46,314.85
2018,9,8,11,45,942.0,98.0,3.35,31.5,891.0,505.18,361.5
2018,9,8,12,0,943.0,98.0,3.4,32.0,896.0,560.48,405.67
2018,9,8,12,15,946.0,97.0,3.45,32.3,895.0,614.43,447.82
2018,9,8,12,30,949.0,96.0,3.5,32.6,894.0,666.64,487.52
2018,9,8,12,45,950.5,93.0,3.6,32.95,884.0,714.12,523.03
2018,9,8,13,0,952.0,90.0,3.7,33.3,874.0,759.09,556.02
2018,9,8,13,15,947.5,89.5,3.75,33.25,855.0,799.24,584.86
2018,9,8,13,30,943.0,89.0,3.8,33.2,836.0,836.16,610.34
2018,9,8,13,45,936.5,88.0,3.9,33.15,809.5,867.58,632.43
2018,9,8,14,0,930.0,87.0,4.0,33.1,783.0,895.37,652.23
2018,9,8,14,15,921.5,86.0,4.05,32.85,750.0,917.7,668.87
2018,9,8,14,30,913.0,85.0,4.1,32.6,717.0,936.19,683.19
2018,9,8,14,45,901.5,83.0,4.2,32.35,677.5,946.88,692.84
2018,9,8,15,0,890.0,81.0,4.3,32.1,638.0,953.57,700.1
2018,9,8,15,15,874.0,78.5,4.3,32.1,593.0,951.38,700.44
2018,9,8,15,30,858.0,76.0,4.3,32.1,548.0,945.26,698.36
2018,9,8,15,45,838.5,73.5,4.3,31.15,500.0,931.94,694.22
2018,9,8,16,0,819.0,71.0,4.3,30.2,452.0,926.66,695.55
2018,9,8,16,15,792.0,67.5,4.25,29.3,401.0,897.49,679.88
2018,9,8,16,30,765.0,64.0,4.2,28.4,350.0,865.1,661.48
2018,9,8,16,45,723.5,59.5,4.1,27.55,297.0,814.38,628.71
2018,9,8,17,0,682.0,55.0,4.0,26.7,244.0,761.36,592.5
2018,9,8,17,15,616.5,49.5,3.8,25.5,192.5,682.59,535.17
2018,9,8,17,30,551.0,44.0,3.6,24.3,141.0,613.77,481.2
2018,9,8,17,45,437.5,36.0,3.35,23.1,96.5,491.23,380.79
2018,9,8,18,0,324.0,28.0,3.1,21.9,52.0,363.33,225.27
2018,9,8,18,15,173.5,15.5,3.1,21.05,27.0,156.2,0.0
2018,9,8,18,30,23.0,3.0,3.1,20.2,2.0,0.0,0.0
2018,9,8,18,45,11.5,1.5,3.05,19.35,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,9,5,45,98.5,9.5,1.75,12.85,14.0,7.47,0.0
2018,9,9,6,0,197.0,19.0,1.9,13.3,28.0,15.73,0.0
2018,9,9,6,15,348.5,29.0,2.0,14.05,70.0,24.05,13.86
2018,9,9,6,30,500.0,39.0,2.1,14.8,112.0,32.63,22.8
2018,9,9,6,45,577.5,46.0,2.2,15.5,163.0,38.5,28.41
2018,9,9,7,0,655.0,53.0,2.3,16.2,214.0,48.16,37.13
2018,9,9,7,15,704.0,57.5,2.25,16.95,267.5,52.24,40.71
2018,9,9,7,30,753.0,62.0,2.2,17.7,321.0,56.37,44.17
2018,9,9,7,45,786.5,66.0,2.1,18.45,374.5,59.88,46.99
2018,9,9,8,0,820.0,70.0,2.0,19.2,428.0,63.36,49.71
2018,9,9,8,15,842.5,72.5,1.95,20.1,478.0,65.51,51.2
2018,9,9,8,30,865.0,75.0,1.9,21.0,528.0,75.07,59.0
2018,9,9,8,45,882.0,77.5,1.85,21.95,574.5,77.61,60.71
2018,9,9,9,0,899.0,80.0,1.8,22.9,621.0,80.02,62.31
2018,9,9,9,15,910.5,82.5,1.8,23.8,662.5,82.15,63.69
2018,9,9,9,30,922.0,85.0,1.8,24.7,704.0,84.15,64.95
2018,9,9,9,45,930.5,86.5,1.8,25.6,739.0,85.35,65.54
2018,9,9,10,0,939.0,88.0,1.8,26.5,774.0,86.45,66.07
2018,9,9,10,15,946.0,89.5,1.85,27.3,803.0,146.39,78.88
2018,9,9,10,30,953.0,91.0,1.9,28.1,832.0,209.17,117.04
2018,9,9,10,45,958.0,91.5,1.95,28.9,853.0,271.36,164.45
2018,9,9,11,0,963.0,92.0,2.0,29.7,874.0,333.52,215.59
2018,9,9,11,15,965.5,93.0,2.05,30.35,887.5,394.9,267.07
2018,9,9,11,30,968.0,94.0,2.1,31.0,901.0,455.5,317.17
2018,9,9,11,45,969.0,94.0,2.2,31.65,906.0,513.65,364.27
2018,9,9,12,0,970.0,94.0,2.3,32.3,911.0,570.3,408.76
2018,9,9,12,15,966.0,95.5,2.4,32.6,907.0,623.67,450.11
2018,9,9,12,30,962.0,97.0,2.5,32.9,903.0,674.65,488.59
2018,9,9,12,45,955.0,98.5,2.65,33.2,890.0,721.1,523.19
2018,9,9,13,0,948.0,100.0,2.8,33.5,877.0,764.54,554.97
2018,9,9,13,15,944.0,99.5,2.9,33.5,858.5,805.19,584.23
2018,9,9,13,30,940.0,99.0,3.0,33.5,840.0,842.66,609.9
2018,9,9,13,45,933.0,98.0,3.15,33.5,813.0,873.87,631.81
2018,9,9,14,0,926.0,97.0,3.3,33.5,786.0,901.43,651.47
2018,9,9,14,15,916.0,96.0,3.4,33.3,752.0,922.62,667.38
2018,9,9,14,30,906.0,95.0,3.5,33.1,718.0,939.89,680.98
2018,9,9,14,45,892.0,93.5,3.55,32.85,678.0,948.99,689.29
2018,9,9,15,0,878.0,92.0,3.6,32.6,638.0,954.05,695.22
2018,9,9,15,15,861.0,89.5,3.6,32.6,592.5,962.85,702.82
2018,9,9,15,30,844.0,87.0,3.6,32.6,547.0,956.07,700.29
2018,9,9,15,45,820.0,84.0,3.65,31.55,497.0,937.87,693.65
2018,9,9,16,0,796.0,81.0,3.7,30.5,447.0,915.86,684.33
2018,9,9,16,15,762.5,77.0,3.65,29.6,394.5,879.67,663.98
2018,9,9,16,30,729.0,73.0,3.6,28.7,342.0,840.22,640.67
2018,9,9,16,45,682.0,67.5,3.55,27.85,288.5,790.75,608.96
2018,9,9,17,0,635.0,62.0,3.5,27.0,235.0,732.66,569.16
2018,9,9,17,15,564.5,54.5,3.3,25.7,183.5,648.51,507.84
2018,9,9,17,30,494.0,47.0,3.1,24.4,132.0,564.6,442.57
