Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,17,45,380.5,37.0,2.9,23.1,89.0,440.62,340.62
2018,9,9,18,0,267.0,27.0,2.7,21.8,46.0,308.49,170.61
2018,9,9,18,15,142.0,15.0,2.75,21.05,24.0,129.34,0.0
2018,9,9,18,30,17.0,3.0,2.8,20.3,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,2.8,19.5,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,10,5,45,75.0,9.0,2.1,12.9,12.0,7.08,0.0
2018,9,10,6,0,150.0,18.0,2.3,13.3,24.0,14.16,0.0
2018,9,10,6,15,281.5,30.0,2.35,14.0,62.5,24.67,14.11
2018,9,10,6,30,413.0,42.0,2.4,14.7,101.0,34.58,24.45
2018,9,10,6,45,510.0,49.0,2.45,15.35,152.5,40.32,30.0
2018,9,10,7,0,607.0,56.0,2.5,16.0,204.0,46.26,35.46
2018,9,10,7,15,657.5,61.5,2.4,16.75,256.5,50.67,39.35
2018,9,10,7,30,708.0,67.0,2.3,17.5,309.0,59.62,47.07
2018,9,10,7,45,742.0,72.0,2.2,18.25,361.5,63.68,50.35
2018,9,10,8,0,776.0,77.0,2.1,19.0,414.0,67.67,53.5
2018,9,10,8,15,802.0,80.5,2.0,19.85,464.5,70.35,55.43
2018,9,10,8,30,828.0,84.0,1.9,20.7,515.0,72.98,57.3
2018,9,10,8,45,845.5,87.5,1.85,21.6,561.5,75.35,58.9
2018,9,10,9,0,863.0,91.0,1.8,22.5,608.0,77.63,60.42
2018,9,10,9,15,877.5,93.0,1.8,23.4,649.5,87.58,68.35
2018,9,10,9,30,892.0,95.0,1.8,24.3,691.0,89.19,69.25
2018,9,10,9,45,903.0,96.0,1.8,25.2,726.5,90.03,69.52
2018,9,10,10,0,914.0,97.0,1.8,26.1,762.0,90.78,69.75
2018,9,10,10,15,922.0,98.0,1.9,26.85,790.5,148.38,81.61
2018,9,10,10,30,930.0,99.0,2.0,27.6,819.0,209.75,118.77
2018,9,10,10,45,935.0,100.0,2.05,28.4,840.0,271.08,165.52
2018,9,10,11,0,940.0,101.0,2.1,29.2,861.0,332.41,216.01
2018,9,10,11,15,943.0,101.5,2.25,29.75,874.5,392.5,266.79
2018,9,10,11,30,946.0,102.0,2.4,30.3,888.0,451.86,316.44
2018,9,10,11,45,947.0,102.5,2.5,30.85,893.0,509.37,363.42
2018,9,10,12,0,948.0,103.0,2.6,31.4,898.0,565.45,407.91
2018,9,10,12,15,943.5,105.0,2.65,31.7,894.0,618.01,448.78
2018,9,10,12,30,939.0,107.0,2.7,32.0,890.0,668.22,486.75
2018,9,10,12,45,931.5,109.5,2.8,32.3,877.5,714.35,521.07
2018,9,10,13,0,924.0,112.0,2.9,32.6,865.0,757.53,552.57
2018,9,10,13,15,918.0,111.0,2.95,32.7,845.0,795.58,580.19
2018,9,10,13,30,912.0,110.0,3.0,32.8,825.0,830.33,603.7
2018,9,10,13,45,904.0,108.5,3.1,32.9,797.5,859.54,623.86
2018,9,10,14,0,896.0,107.0,3.2,33.0,770.0,885.09,641.74
2018,9,10,14,15,885.5,105.5,3.25,32.85,736.0,904.72,656.25
2018,9,10,14,30,875.0,104.0,3.3,32.7,702.0,920.48,668.44
2018,9,10,14,45,861.0,101.5,3.4,32.55,662.0,939.56,683.36
2018,9,10,15,0,847.0,99.0,3.5,32.4,622.0,943.41,688.45
2018,9,10,15,15,829.0,96.5,3.5,32.4,577.0,939.37,687.59
2018,9,10,15,30,811.0,94.0,3.5,32.4,532.0,931.32,684.26
2018,9,10,15,45,784.5,90.5,3.65,31.5,482.0,909.86,675.42
2018,9,10,16,0,758.0,87.0,3.8,30.6,432.0,884.61,663.78
2018,9,10,16,15,723.0,82.5,3.8,29.65,380.0,853.37,646.89
2018,9,10,16,30,688.0,78.0,3.8,28.7,328.0,812.94,622.84
2018,9,10,16,45,639.0,72.0,3.8,27.8,275.5,754.44,584.47
2018,9,10,17,0,590.0,66.0,3.8,26.9,223.0,694.17,542.68
2018,9,10,17,15,516.5,57.5,3.7,25.5,173.0,606.54,478.27
2018,9,10,17,30,443.0,49.0,3.6,24.1,123.0,519.19,409.76
2018,9,10,17,45,323.0,37.0,3.5,22.75,80.5,388.52,301.04
2018,9,10,18,0,203.0,25.0,3.4,21.4,38.0,250.25,113.96
2018,9,10,18,15,101.5,12.5,3.35,20.55,19.0,93.62,0.0
2018,9,10,18,30,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.25,18.9,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,5,45,85.0,9.0,2.65,12.95,12.5,0.0,0.0
2018,9,11,6,0,170.0,18.0,2.8,13.3,25.0,14.16,0.0
2018,9,11,6,15,314.0,29.0,2.9,13.9,64.5,23.99,13.27
2018,9,11,6,30,458.0,40.0,3.0,14.5,104.0,33.24,23.25
2018,9,11,6,45,536.5,47.5,3.05,15.1,153.5,39.37,29.17
2018,9,11,7,0,615.0,55.0,3.1,15.7,203.0,45.59,34.9
2018,9,11,7,15,663.5,60.5,3.05,16.45,255.0,50.02,38.82
2018,9,11,7,30,712.0,66.0,3.0,17.2,307.0,58.91,46.51
2018,9,11,7,45,744.0,71.0,2.95,17.95,359.0,62.97,49.81
2018,9,11,8,0,776.0,76.0,2.9,18.7,411.0,66.95,52.96
2018,9,11,8,15,798.0,80.5,2.9,19.5,460.5,70.29,55.49
2018,9,11,8,30,820.0,85.0,2.9,20.3,510.0,73.52,57.88
2018,9,11,8,45,835.0,89.5,2.9,21.1,555.5,76.48,60.01
2018,9,11,9,0,850.0,94.0,2.9,21.9,601.0,79.29,62.01
2018,9,11,9,15,861.5,97.5,2.9,22.6,641.5,81.24,63.3
2018,9,11,9,30,873.0,101.0,2.9,23.3,682.0,92.11,72.04
2018,9,11,9,45,879.0,104.0,2.95,24.05,715.0,93.83,73.08
2018,9,11,10,0,885.0,107.0,3.0,24.8,748.0,95.42,74.03
2018,9,11,10,15,891.5,109.5,3.1,25.35,776.0,151.41,85.87
2018,9,11,10,30,898.0,112.0,3.2,25.9,804.0,211.87,122.95
2018,9,11,10,45,901.0,114.5,3.25,26.45,824.5,272.07,169.53
2018,9,11,11,0,904.0,117.0,3.3,27.0,845.0,332.12,219.87
2018,9,11,11,15,907.5,117.0,3.4,27.35,858.0,390.34,269.99
2018,9,11,11,30,911.0,117.0,3.5,27.7,871.0,447.91,319.19
2018,9,11,11,45,912.5,117.0,3.55,28.05,876.0,503.71,365.92
2018,9,11,12,0,914.0,117.0,3.6,28.4,881.0,558.19,410.32
2018,9,11,12,15,920.5,113.0,3.7,28.55,880.0,610.79,452.57
2018,9,11,12,30,927.0,109.0,3.8,28.7,879.0,661.84,492.65
2018,9,11,12,45,935.0,103.0,3.85,28.85,870.5,710.33,529.91
2018,9,11,13,0,943.0,97.0,3.9,29.0,862.0,756.71,564.9
2018,9,11,13,15,940.0,95.0,4.0,28.9,843.0,796.3,594.64
2018,9,11,13,30,937.0,93.0,4.1,28.8,824.0,832.7,620.69
2018,9,11,13,45,932.5,91.5,4.15,28.7,798.0,865.04,643.82
2018,9,11,14,0,928.0,90.0,4.2,28.6,772.0,893.86,664.66
2018,9,11,14,15,921.0,87.5,4.25,28.25,739.0,915.78,681.66
2018,9,11,14,30,914.0,85.0,4.3,27.9,706.0,933.84,696.29
2018,9,11,14,45,904.0,82.5,4.3,27.55,666.5,945.22,706.39
2018,9,11,15,0,894.0,80.0,4.3,27.2,627.0,952.61,714.04
2018,9,11,15,15,878.0,77.5,4.3,27.2,582.0,950.33,714.34
2018,9,11,15,30,862.0,75.0,4.3,27.2,537.0,944.1,712.16
2018,9,11,15,45,842.0,72.0,4.35,25.95,488.0,929.54,708.1
2018,9,11,16,0,822.0,69.0,4.4,24.7,439.0,922.82,709.43
2018,9,11,16,15,794.0,64.5,4.35,23.85,387.0,891.2,691.33
2018,9,11,16,30,766.0,60.0,4.3,23.0,335.0,856.37,670.33
2018,9,11,16,45,723.0,55.5,4.2,22.15,282.0,804.26,635.33
2018,9,11,17,0,680.0,51.0,4.1,21.3,229.0,749.98,596.67
2018,9,11,17,15,610.0,45.5,3.95,20.35,178.0,667.47,533.86
2018,9,11,17,30,540.0,40.0,3.8,19.4,127.0,595.01,474.22
2018,9,11,17,45,408.0,31.5,3.65,18.5,83.5,457.12,355.39
2018,9,11,18,0,276.0,23.0,3.5,17.6,40.0,304.79,96.6
2018,9,11,18,15,138.0,11.5,3.5,17.05,20.0,122.65,0.0
2018,9,11,18,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,12,5,45,46.5,7.5,2.5,12.55,9.0,0.0,0.0
2018,9,12,6,0,93.0,15.0,2.6,12.8,18.0,11.8,0.0
2018,9,12,6,15,128.5,30.5,2.8,13.45,43.5,22.89,12.1
2018,9,12,6,30,164.0,46.0,3.0,14.1,69.0,34.28,24.15
2018,9,12,6,45,236.0,61.5,3.2,14.75,109.5,45.28,34.39
2018,9,12,7,0,308.0,77.0,3.4,15.4,150.0,56.33,44.42
2018,9,12,7,15,260.5,101.5,3.4,15.95,174.0,72.67,58.9
2018,9,12,7,30,213.0,126.0,3.4,16.5,198.0,87.3,71.59
2018,9,12,7,45,203.5,147.0,3.4,17.05,224.5,99.71,82.08
2018,9,12,8,0,194.0,168.0,3.4,17.6,251.0,114.98,94.85
2018,9,12,8,15,428.5,146.0,3.4,18.3,358.5,99.09,80.61
2018,9,12,8,30,663.0,124.0,3.4,19.0,466.0,89.87,72.24
2018,9,12,8,45,731.5,115.5,3.4,19.65,524.0,84.61,67.34
2018,9,12,9,0,800.0,107.0,3.4,20.3,582.0,86.64,68.69
2018,9,12,9,15,781.5,120.5,3.45,21.0,611.0,93.95,74.48
2018,9,12,9,30,763.0,134.0,3.5,21.7,640.0,92.75,73.08
2018,9,12,9,45,674.0,177.0,3.5,22.4,641.0,113.3,89.85
2018,9,12,10,0,585.0,220.0,3.5,23.1,642.0,133.24,105.88
2018,9,12,10,15,662.5,198.5,3.6,23.5,693.5,166.79,106.07
2018,9,12,10,30,740.0,177.0,3.7,23.9,745.0,213.44,131.86
2018,9,12,10,45,601.0,241.5,3.8,24.35,711.0,276.39,186.36
2018,9,12,11,0,462.0,306.0,3.9,24.8,677.0,323.99,230.39
2018,9,12,11,15,515.5,294.0,4.0,24.95,714.0,372.07,268.74
2018,9,12,11,30,569.0,282.0,4.1,25.1,751.0,425.24,311.52
2018,9,12,11,45,602.5,269.0,4.15,25.25,768.0,473.13,350.65
2018,9,12,12,0,636.0,256.0,4.2,25.4,785.0,524.0,391.58
2018,9,12,12,15,619.5,260.5,4.3,25.4,774.0,561.86,422.67
2018,9,12,12,30,603.0,265.0,4.4,25.4,763.0,596.81,450.88
2018,9,12,12,45,676.5,225.0,4.45,25.4,777.0,652.51,494.49
2018,9,12,13,0,750.0,185.0,4.5,25.4,791.0,709.46,538.73
2018,9,12,13,15,771.5,170.0,4.5,25.25,780.5,746.81,568.11
2018,9,12,13,30,793.0,155.0,4.5,25.1,770.0,787.16,599.33
2018,9,12,13,45,763.5,159.5,4.55,24.95,735.5,807.87,615.69
2018,9,12,14,0,734.0,164.0,4.6,24.8,701.0,819.4,625.32
2018,9,12,14,15,695.0,167.5,4.6,24.45,657.5,816.99,625.5
2018,9,12,14,30,656.0,171.0,4.6,24.1,614.0,809.6,622.36
2018,9,12,14,45,569.0,188.0,4.6,23.75,556.0,757.17,586.46
2018,9,12,15,0,482.0,205.0,4.6,23.4,498.0,710.2,553.28
2018,9,12,15,15,445.0,197.0,4.6,23.4,452.0,679.07,531.94
2018,9,12,15,30,408.0,189.0,4.6,23.4,406.0,644.77,507.91
2018,9,12,15,45,317.0,180.5,4.5,22.25,339.5,530.75,424.45
2018,9,12,16,0,226.0,172.0,4.4,21.1,273.0,439.31,355.01
2018,9,12,16,15,224.0,151.0,4.3,20.45,241.0,417.12,340.06
2018,9,12,16,30,222.0,130.0,4.2,19.8,209.0,393.16,323.01
2018,9,12,16,45,152.5,110.5,4.15,19.15,160.5,283.8,234.74
2018,9,12,17,0,83.0,91.0,4.1,18.5,112.0,196.79,161.74
2018,9,12,17,15,59.0,70.5,3.95,17.9,83.5,151.24,122.91
2018,9,12,17,30,35.0,50.0,3.8,17.3,55.0,88.53,69.15
2018,9,12,17,45,27.5,34.0,3.65,16.7,37.0,65.57,47.5
2018,9,12,18,0,20.0,18.0,3.5,16.1,19.0,46.23,0.0
2018,9,12,18,15,10.0,9.0,3.45,15.8,9.5,15.29,0.0
2018,9,12,18,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,13,5,45,14.0,6.5,2.5,13.0,7.0,0.0,0.0
2018,9,13,6,0,28.0,13.0,2.7,13.3,14.0,10.23,0.0
2018,9,13,6,15,74.5,30.5,2.9,13.9,39.0,22.69,11.52
2018,9,13,6,30,121.0,48.0,3.1,14.5,64.0,35.3,24.93
2018,9,13,6,45,233.0,61.5,3.3,15.05,110.0,45.27,34.3
2018,9,13,7,0,345.0,75.0,3.5,15.6,156.0,55.36,43.51
2018,9,13,7,15,524.5,68.5,3.55,16.25,226.0,54.33,42.65
2018,9,13,7,30,704.0,62.0,3.6,16.9,296.0,55.69,43.73
2018,9,13,7,45,706.0,71.5,3.65,17.5,339.5,62.77,49.74
2018,9,13,8,0,708.0,81.0,3.7,18.1,383.0,64.18,50.7
2018,9,13,8,15,689.5,98.5,3.7,18.75,421.5,74.86,59.64
2018,9,13,8,30,671.0,116.0,3.7,19.4,460.0,84.89,67.9
2018,9,13,8,45,767.0,97.5,3.7,20.0,524.5,80.38,63.65
2018,9,13,9,0,863.0,79.0,3.7,20.6,589.0,78.37,61.6
2018,9,13,9,15,873.5,82.5,3.65,21.15,629.0,81.09,63.59
2018,9,13,9,30,884.0,86.0,3.6,21.7,669.0,83.64,65.44
2018,9,13,9,45,890.5,89.0,3.55,22.2,702.5,85.63,66.83
2018,9,13,10,0,897.0,92.0,3.5,22.7,736.0,87.49,68.1
2018,9,13,10,15,904.5,93.5,3.5,23.05,764.0,141.72,79.22
2018,9,13,10,30,912.0,95.0,3.5,23.4,792.0,202.23,116.32
2018,9,13,10,45,917.0,95.5,3.45,23.75,812.5,262.11,163.16
2018,9,13,11,0,922.0,96.0,3.4,24.1,833.0,321.97,214.17
2018,9,13,11,15,925.5,96.0,3.45,24.35,845.5,380.71,265.63
2018,9,13,11,30,929.0,96.0,3.5,24.6,858.0,438.75,316.13
2018,9,13,11,45,930.0,96.5,3.5,24.8,863.0,495.12,364.27
2018,9,13,12,0,931.0,97.0,3.5,25.0,868.0,550.07,409.96
2018,9,13,12,15,932.5,96.0,3.6,25.05,865.5,602.43,452.93
2018,9,13,12,30,934.0,95.0,3.7,25.1,863.0,652.87,493.42
2018,9,13,12,45,934.0,93.0,3.75,25.15,852.0,699.32,529.98
2018,9,13,13,0,934.0,91.0,3.8,25.2,841.0,743.2,563.94
2018,9,13,13,15,920.0,94.5,3.85,25.15,819.0,779.2,591.3
2018,9,13,13,30,906.0,98.0,3.9,25.1,797.0,811.49,614.62
2018,9,13,13,45,796.5,140.0,3.95,25.0,739.0,809.79,614.46
2018,9,13,14,0,687.0,182.0,4.0,24.9,681.0,796.7,606.01
2018,9,13,14,15,648.0,186.0,4.05,24.65,639.5,793.47,605.71
2018,9,13,14,30,609.0,190.0,4.1,24.4,598.0,785.23,601.73
2018,9,13,14,45,617.5,173.0,4.1,24.2,565.5,795.46,611.62
2018,9,13,15,0,626.0,156.0,4.1,24.0,533.0,802.33,618.43
2018,9,13,15,15,632.0,139.5,4.1,24.0,496.0,803.85,621.15
2018,9,13,15,30,638.0,123.0,4.1,24.0,459.0,801.72,621.42
2018,9,13,15,45,622.0,115.0,4.1,23.2,416.5,784.77,613.05
2018,9,13,16,0,606.0,107.0,4.1,22.4,374.0,764.61,602.25
2018,9,13,16,15,500.5,109.5,4.0,21.8,312.0,656.18,524.61
2018,9,13,16,30,395.0,112.0,3.9,21.2,250.0,560.03,453.92
2018,9,13,16,45,470.0,85.5,3.8,20.65,223.0,596.86,483.9
2018,9,13,17,0,545.0,59.0,3.7,20.1,196.0,638.73,515.43
2018,9,13,17,15,510.0,49.5,3.4,19.35,154.0,586.72,472.7
2018,9,13,17,30,475.0,40.0,3.1,18.6,112.0,534.23,426.19
2018,9,13,17,45,346.0,30.5,2.8,17.85,72.0,399.9,304.73
2018,9,13,18,0,217.0,21.0,2.5,17.1,32.0,244.04,0.0
2018,9,13,18,15,108.5,10.5,2.35,16.6,16.0,97.08,0.0
2018,9,13,18,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,14,5,45,7.0,6.0,1.35,11.15,6.0,0.0,0.0
2018,9,14,6,0,14.0,12.0,1.4,11.6,12.0,9.44,0.0
2018,9,14,6,15,45.5,28.0,1.65,12.35,33.0,21.02,9.92
2018,9,14,6,30,77.0,44.0,1.9,13.1,54.0,32.72,22.81
2018,9,14,6,45,100.0,60.5,2.1,13.8,80.0,44.6,33.88
2018,9,14,7,0,123.0,77.0,2.3,14.5,106.0,56.32,44.55
2018,9,14,7,15,210.5,95.5,2.3,15.1,159.0,68.29,55.22
2018,9,14,7,30,298.0,114.0,2.3,15.7,212.0,81.25,66.49
2018,9,14,7,45,305.5,136.0,2.25,16.3,251.0,94.9,78.11
2018,9,14,8,0,313.0,158.0,2.2,16.9,290.0,108.03,89.06
2018,9,14,8,15,355.0,171.0,2.15,17.6,338.0,116.26,95.57
2018,9,14,8,30,397.0,184.0,2.1,18.3,386.0,119.91,98.1
2018,9,14,8,45,420.0,197.0,2.05,19.0,428.0,126.36,102.97
2018,9,14,9,0,443.0,210.0,2.0,19.7,470.0,132.54,107.56
2018,9,14,9,15,537.0,193.5,1.95,20.5,530.5,124.16,99.91
2018,9,14,9,30,631.0,177.0,1.9,21.3,591.0,114.85,91.6
2018,9,14,9,45,682.5,168.0,1.85,22.1,637.5,108.76,86.06
2018,9,14,10,0,734.0,159.0,1.8,22.9,684.0,103.33,81.12
2018,9,14,10,15,831.0,124.5,1.8,23.5,740.0,144.3,83.45
2018,9,14,10,30,928.0,90.0,1.8,24.1,796.0,200.69,113.77
2018,9,14,10,45,932.5,91.0,1.8,24.75,816.5,261.67,160.69
2018,9,14,11,0,937.0,92.0,1.8,25.4,837.0,322.56,211.57
2018,9,14,11,15,921.5,101.5,1.9,25.8,844.0,382.44,263.42
2018,9,14,11,30,906.0,111.0,2.0,26.2,851.0,439.74,312.54
2018,9,14,11,45,921.5,104.0,2.05,26.6,860.0,496.17,359.22
2018,9,14,12,0,937.0,97.0,2.1,27.0,869.0,552.28,404.39
2018,9,14,12,15,939.5,94.5,2.2,27.2,866.0,604.26,445.89
2018,9,14,12,30,942.0,92.0,2.3,27.4,863.0,654.3,484.91
2018,9,14,12,45,938.5,92.0,2.4,27.6,851.0,700.48,520.22
2018,9,14,13,0,935.0,92.0,2.5,27.8,839.0,743.89,552.82
2018,9,14,13,15,930.5,91.0,2.6,27.8,819.5,782.67,581.59
2018,9,14,13,30,926.0,90.0,2.7,27.8,800.0,818.22,606.65
2018,9,14,13,45,906.0,94.5,2.8,27.8,769.5,843.4,624.79
2018,9,14,14,0,886.0,99.0,2.9,27.8,739.0,864.41,640.34
2018,9,14,14,15,851.5,105.0,3.0,27.6,697.0,870.21,646.35
2018,9,14,14,30,817.0,111.0,3.1,27.4,655.0,882.64,657.15
2018,9,14,14,45,832.5,98.0,3.2,27.2,623.5,904.46,674.44
2018,9,14,15,0,848.0,85.0,3.3,27.0,592.0,911.41,681.83
2018,9,14,15,15,828.5,83.0,3.3,27.0,547.5,917.17,687.54
2018,9,14,15,30,809.0,81.0,3.3,27.0,503.0,907.95,683.22
2018,9,14,15,45,780.0,79.5,3.4,26.15,454.0,886.37,673.45
2018,9,14,16,0,751.0,78.0,3.5,25.3,405.0,861.12,660.9
2018,9,14,16,15,733.5,70.5,3.5,24.6,357.0,836.0,647.01
2018,9,14,16,30,716.0,63.0,3.5,23.9,309.0,807.65,630.06
2018,9,14,16,45,613.5,62.5,3.5,23.2,248.5,711.85,562.67
2018,9,14,17,0,511.0,62.0,3.5,22.5,188.0,609.7,487.37
2018,9,14,17,15,414.0,53.0,3.4,21.65,139.0,501.72,403.4
2018,9,14,17,30,317.0,44.0,3.3,20.8,90.0,390.9,312.69
2018,9,14,17,45,206.0,31.0,3.2,19.95,56.0,274.76,205.65
2018,9,14,18,0,95.0,18.0,3.1,19.1,22.0,134.81,0.0
2018,9,14,18,15,47.5,9.0,3.0,18.6,11.0,7.08,0.0
2018,9,14,18,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,15,5,45,66.0,7.0,3.3,12.7,9.0,0.0,0.0
2018,9,15,6,0,132.0,14.0,3.5,12.9,18.0,11.02,0.0
2018,9,15,6,15,292.5,25.0,3.6,13.35,56.0,20.67,9.06
2018,9,15,6,30,453.0,36.0,3.7,13.8,94.0,30.03,20.32
2018,9,15,6,45,537.0,42.5,3.85,14.25,143.0,35.5,25.74
2018,9,15,7,0,621.0,49.0,4.0,14.7,192.0,44.55,34.06
2018,9,15,7,15,674.0,54.0,4.0,15.3,244.5,49.1,38.16
2018,9,15,7,30,727.0,59.0,4.0,15.9,297.0,53.68,42.14
2018,9,15,7,45,762.0,63.0,4.0,16.45,349.5,57.24,45.1
2018,9,15,8,0,797.0,67.0,4.0,17.0,402.0,60.77,47.96
2018,9,15,8,15,822.5,69.5,4.0,17.6,451.5,63.01,49.64
2018,9,15,8,30,848.0,72.0,4.0,18.2,501.0,72.47,57.54
2018,9,15,8,45,868.0,74.0,3.95,18.8,548.0,74.8,59.21
2018,9,15,9,0,888.0,76.0,3.9,19.4,595.0,77.03,60.79
2018,9,15,9,15,898.5,79.0,3.9,19.9,635.5,79.54,62.63
2018,9,15,9,30,909.0,82.0,3.9,20.4,676.0,81.89,64.34
2018,9,15,9,45,915.0,85.5,3.9,20.95,710.0,84.28,66.07
2018,9,15,10,0,921.0,89.0,3.9,21.5,744.0,86.51,67.66
2018,9,15,10,15,929.5,89.5,3.95,21.9,772.5,139.81,77.91
2018,9,15,10,30,938.0,90.0,4.0,22.3,801.0,201.34,115.28
2018,9,15,10,45,944.0,90.5,4.05,22.65,822.0,262.94,163.56
2018,9,15,11,0,950.0,91.0,4.1,23.0,843.0,324.59,216.43
2018,9,15,11,15,953.0,91.0,4.15,23.2,855.5,384.7,269.6
2018,9,15,11,30,956.0,91.0,4.2,23.4,868.0,444.0,321.77
2018,9,15,11,45,958.0,90.5,4.25,23.6,873.0,501.42,371.42
2018,9,15,12,0,960.0,90.0,4.3,23.8,878.0,557.4,418.64
2018,9,15,12,15,959.0,90.5,4.35,23.8,874.5,610.87,463.01
2018,9,15,12,30,958.0,91.0,4.4,23.8,871.0,662.19,504.62
2018,9,15,12,45,955.5,90.0,4.5,23.8,859.0,708.83,542.18
2018,9,15,13,0,953.0,89.0,4.6,23.8,847.0,752.67,577.01
2018,9,15,13,15,949.0,88.0,4.6,23.7,827.5,792.43,607.38
2018,9,15,13,30,945.0,87.0,4.6,23.6,808.0,828.93,633.9
2018,9,15,13,45,939.5,86.0,4.6,23.5,781.5,860.83,657.2
2018,9,15,14,0,934.0,85.0,4.6,23.4,755.0,889.15,678.09
2018,9,15,14,15,925.5,83.5,4.6,23.2,721.5,910.62,694.63
2018,9,15,14,30,917.0,82.0,4.6,23.0,688.0,928.2,708.68
2018,9,15,14,45,905.0,80.0,4.6,22.75,648.0,938.07,717.73
2018,9,15,15,0,893.0,78.0,4.6,22.5,608.0,943.9,724.24
2018,9,15,15,15,875.5,76.0,4.6,22.5,562.5,940.57,723.84
2018,9,15,15,30,858.0,74.0,4.6,22.5,517.0,933.33,720.89
2018,9,15,15,45,836.5,71.0,4.55,21.75,468.0,928.47,721.45
2018,9,15,16,0,815.0,68.0,4.5,21.0,419.0,908.64,711.28
2018,9,15,16,15,785.0,63.5,4.45,20.45,367.0,875.02,690.32
2018,9,15,16,30,755.0,59.0,4.4,19.9,315.0,838.25,666.27
2018,9,15,16,45,707.5,54.5,4.3,19.35,262.0,782.02,626.17
2018,9,15,17,0,660.0,50.0,4.2,18.8,209.0,723.68,582.21
2018,9,15,17,15,570.0,44.5,3.95,18.1,157.5,632.58,509.82
2018,9,15,17,30,480.0,39.0,3.7,17.4,106.0,535.31,427.75
2018,9,15,17,45,334.0,28.0,3.45,16.65,65.5,385.33,283.57
2018,9,15,18,0,188.0,17.0,3.2,15.9,25.0,171.54,0.0
2018,9,15,18,15,94.0,8.5,3.05,15.45,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,16,5,45,82.5,7.5,1.45,10.65,9.5,0.0,0.0
2018,9,16,6,0,165.0,15.0,1.5,11.1,19.0,11.8,0.0
2018,9,16,6,15,326.5,24.0,1.8,12.05,57.0,19.96,8.02
2018,9,16,6,30,488.0,33.0,2.1,13.0,95.0,30.19,20.5
2018,9,16,6,45,571.0,40.0,2.4,13.9,145.0,36.65,26.79
2018,9,16,7,0,654.0,47.0,2.7,14.8,195.0,43.21,32.85
2018,9,16,7,15,704.0,51.0,2.7,15.45,247.5,47.03,36.32
2018,9,16,7,30,754.0,55.0,2.7,16.1,300.0,50.93,39.69
2018,9,16,7,45,787.0,58.5,2.7,16.8,352.0,54.24,42.4
2018,9,16,8,0,820.0,62.0,2.7,17.5,404.0,57.52,45.03
2018,9,16,8,15,844.0,64.5,2.7,18.15,454.0,66.55,52.62
2018,9,16,8,30,868.0,67.0,2.7,18.8,504.0,69.51,54.84
2018,9,16,8,45,885.0,69.0,2.65,19.4,550.0,71.87,56.55
2018,9,16,9,0,902.0,71.0,2.6,20.0,596.0,74.11,58.16
2018,9,16,9,15,914.5,73.0,2.6,20.6,637.0,76.14,59.57
2018,9,16,9,30,927.0,75.0,2.6,21.2,678.0,78.05,60.88
2018,9,16,9,45,936.5,76.5,2.6,21.75,713.0,79.46,61.79
2018,9,16,10,0,946.0,78.0,2.6,22.3,748.0,80.79,62.64
2018,9,16,10,15,952.5,79.0,2.6,22.75,776.0,134.47,72.93
2018,9,16,10,30,959.0,80.0,2.6,23.2,804.0,197.2,110.59
2018,9,16,10,45,963.5,81.0,2.6,23.7,824.5,259.87,159.18
2018,9,16,11,0,968.0,82.0,2.6,24.2,845.0,322.4,212.13
2018,9,16,11,15,970.5,83.0,2.65,24.55,858.0,383.89,265.62
2018,9,16,11,30,973.0,84.0,2.7,24.9,871.0,444.53,317.92
2018,9,16,11,45,974.0,84.0,2.7,25.25,875.5,502.63,366.99
2018,9,16,12,0,975.0,84.0,2.7,25.6,880.0,559.16,413.35
2018,9,16,12,15,973.0,84.5,2.75,25.85,876.0,612.66,456.37
2018,9,16,12,30,971.0,85.0,2.8,26.1,872.0,663.87,496.44
2018,9,16,12,45,966.0,86.0,2.85,26.3,859.5,711.07,532.68
2018,9,16,13,0,961.0,87.0,2.9,26.5,847.0,755.33,565.99
2018,9,16,13,15,956.5,86.5,2.9,26.55,827.5,795.43,595.16
2018,9,16,13,30,952.0,86.0,2.9,26.6,808.0,832.23,620.53
2018,9,16,13,45,945.5,84.5,2.95,26.6,780.5,862.97,642.21
2018,9,16,14,0,939.0,83.0,3.0,26.6,753.0,889.98,661.51
2018,9,16,14,15,929.5,81.5,3.1,26.45,718.5,910.6,677.42
2018,9,16,14,30,920.0,80.0,3.2,26.3,684.0,927.25,690.91
2018,9,16,14,45,907.5,78.5,3.25,26.15,644.0,937.19,699.78
2018,9,16,15,0,895.0,77.0,3.3,26.0,604.0,943.11,706.21
2018,9,16,15,15,877.5,74.5,3.3,26.0,558.0,939.11,705.38
2018,9,16,15,30,860.0,72.0,3.3,26.0,512.0,931.14,702.06
2018,9,16,15,45,836.5,69.5,3.4,25.25,462.5,924.87,702.7
2018,9,16,16,0,813.0,67.0,3.5,24.5,413.0,903.74,692.91
2018,9,16,16,15,780.0,63.0,3.5,23.8,360.5,867.9,671.64
2018,9,16,16,30,747.0,59.0,3.5,23.1,308.0,828.95,647.25
2018,9,16,16,45,697.0,54.0,3.45,22.4,255.0,769.77,606.36
2018,9,16,17,0,647.0,49.0,3.4,21.7,202.0,708.64,561.47
2018,9,16,17,15,566.5,42.5,3.2,20.75,152.0,616.14,489.5
2018,9,16,17,30,486.0,36.0,3.0,19.8,102.0,535.69,421.16
2018,9,16,17,45,323.5,26.0,2.75,18.85,62.0,371.75,260.99
2018,9,16,18,0,161.0,16.0,2.5,17.9,22.0,147.62,0.0
2018,9,16,18,15,80.5,8.0,2.4,17.3,11.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,5,45,78.5,7.0,1.7,11.7,9.0,0.0,0.0
2018,9,17,6,0,157.0,14.0,1.8,12.1,18.0,11.02,0.0
2018,9,17,6,15,315.0,24.0,2.05,12.85,55.0,19.95,7.21
2018,9,17,6,30,473.0,34.0,2.3,13.6,92.0,28.54,18.94
2018,9,17,6,45,499.0,43.0,2.55,14.35,130.5,35.64,25.82
2018,9,17,7,0,525.0,52.0,2.8,15.1,169.0,42.52,32.19
2018,9,17,7,15,553.0,64.5,2.8,15.7,216.5,51.82,40.52
2018,9,17,7,30,581.0,77.0,2.8,16.3,264.0,60.77,48.34
2018,9,17,7,45,695.0,70.0,2.75,16.9,331.0,61.54,48.81
2018,9,17,8,0,809.0,63.0,2.7,17.5,398.0,58.05,45.5
2018,9,17,8,15,833.0,65.5,2.7,18.15,447.5,66.97,52.99
2018,9,17,8,30,857.0,68.0,2.7,18.8,497.0,69.9,55.19
2018,9,17,8,45,874.5,70.0,2.65,19.4,542.5,72.24,56.89
2018,9,17,9,0,892.0,72.0,2.6,20.0,588.0,74.48,58.48
2018,9,17,9,15,901.0,75.5,2.6,20.6,628.0,77.34,60.6
2018,9,17,9,30,910.0,79.0,2.6,21.2,668.0,80.04,62.58
2018,9,17,9,45,915.5,83.0,2.6,21.8,702.0,82.78,64.59
2018,9,17,10,0,921.0,87.0,2.6,22.4,736.0,85.36,66.45
2018,9,17,10,15,928.5,88.0,2.65,22.95,764.0,137.1,76.0
2018,9,17,10,30,936.0,89.0,2.7,23.5,792.0,198.73,112.71
2018,9,17,10,45,941.5,89.5,2.75,24.05,812.5,260.1,160.07
2018,9,17,11,0,947.0,90.0,2.8,24.6,833.0,321.44,211.88
2018,9,17,11,15,949.5,90.5,2.9,24.9,845.5,381.54,264.27
2018,9,17,11,30,952.0,91.0,3.0,25.2,858.0,440.78,315.59
2018,9,17,11,45,953.0,91.0,3.05,25.55,862.0,497.88,364.04
2018,9,17,12,0,954.0,91.0,3.1,25.9,866.0,553.46,409.93
2018,9,17,12,15,952.5,91.5,3.25,25.95,862.5,606.31,453.24
2018,9,17,12,30,951.0,92.0,3.4,26.0,859.0,656.96,493.87
2018,9,17,12,45,946.0,93.0,3.5,26.1,846.5,703.39,530.26
2018,9,17,13,0,941.0,94.0,3.6,26.2,834.0,746.92,563.82
2018,9,17,13,15,937.0,92.5,3.7,26.05,814.5,785.77,593.77
2018,9,17,13,30,933.0,91.0,3.8,25.9,795.0,821.36,619.72
2018,9,17,13,45,927.0,89.0,3.9,25.75,767.5,851.43,641.96
2018,9,17,14,0,921.0,87.0,4.0,25.6,740.0,877.84,661.84
2018,9,17,14,15,912.0,86.0,4.1,25.3,706.5,899.02,678.72
2018,9,17,14,30,903.0,85.0,4.2,25.0,673.0,916.35,693.2
2018,9,17,14,45,891.5,82.0,4.25,24.65,633.0,925.21,701.99
2018,9,17,15,0,880.0,79.0,4.3,24.3,593.0,930.04,708.26
2018,9,17,15,15,862.0,77.0,4.3,24.3,547.5,926.03,707.38
2018,9,17,15,30,844.0,75.0,4.3,24.3,502.0,929.36,711.8
2018,9,17,15,45,821.5,71.5,4.35,23.15,453.0,911.5,704.82
2018,9,17,16,0,799.0,68.0,4.4,22.0,404.0,889.94,695.07
2018,9,17,16,15,766.5,64.0,4.35,21.25,352.5,854.62,673.34
2018,9,17,16,30,734.0,60.0,4.3,20.5,301.0,816.21,648.42
2018,9,17,16,45,684.0,55.0,4.2,19.7,248.5,757.15,606.47
2018,9,17,17,0,634.0,50.0,4.1,18.9,196.0,696.05,560.35
2018,9,17,17,15,542.5,43.5,3.9,18.1,146.0,603.66,486.41
2018,9,17,17,30,451.0,37.0,3.7,17.3,96.0,504.66,401.67
2018,9,17,17,45,293.5,26.0,3.55,16.45,57.5,340.86,230.16
2018,9,17,18,0,136.0,15.0,3.4,15.6,19.0,125.51,0.0
2018,9,17,18,15,68.0,7.5,3.3,15.15,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,5,45,58.5,6.5,2.25,11.65,8.0,0.0,0.0
2018,9,18,6,0,117.0,13.0,2.3,11.9,16.0,10.23,0.0
2018,9,18,6,15,264.0,25.5,2.45,12.4,51.5,21.13,7.0
2018,9,18,6,30,411.0,38.0,2.6,12.9,87.0,31.57,21.53
2018,9,18,6,45,500.0,45.5,2.7,13.45,135.0,37.67,27.68
2018,9,18,7,0,589.0,53.0,2.8,14.0,183.0,43.92,33.57
2018,9,18,7,15,645.5,58.0,2.75,14.6,235.0,48.04,37.33
2018,9,18,7,30,702.0,63.0,2.7,15.2,287.0,56.52,44.79
2018,9,18,7,45,738.0,67.5,2.65,15.8,338.5,60.31,47.96
2018,9,18,8,0,774.0,72.0,2.6,16.4,390.0,64.08,51.02
2018,9,18,8,15,801.0,75.0,2.6,17.05,440.0,66.55,52.87
2018,9,18,8,30,828.0,78.0,2.6,17.7,490.0,69.0,54.67
2018,9,18,8,45,848.0,80.0,2.55,18.35,535.5,70.57,55.71
2018,9,18,9,0,868.0,82.0,2.5,19.0,581.0,80.25,63.67
2018,9,18,9,15,882.5,84.0,2.5,19.6,622.0,82.15,64.95
2018,9,18,9,30,897.0,86.0,2.5,20.2,663.0,83.95,66.15
2018,9,18,9,45,908.0,87.0,2.5,20.85,698.0,84.95,66.67
2018,9,18,10,0,919.0,88.0,2.5,21.5,733.0,85.88,67.14
2018,9,18,10,15,926.0,89.0,2.55,22.0,760.0,136.63,76.31
2018,9,18,10,30,933.0,90.0,2.6,22.5,787.0,198.07,112.83
2018,9,18,10,45,937.5,90.5,2.6,23.05,807.0,259.08,160.0
2018,9,18,11,0,942.0,91.0,2.6,23.6,827.0,319.95,211.53
2018,9,18,11,15,945.0,91.0,2.6,24.0,839.0,379.58,263.44
2018,9,18,11,30,948.0,91.0,2.6,24.4,851.0,438.38,314.18
2018,9,18,11,45,948.5,91.5,2.6,24.85,855.5,495.4,362.29
2018,9,18,12,0,949.0,92.0,2.6,25.3,860.0,550.87,407.71
2018,9,18,12,15,947.0,92.5,2.65,25.55,855.5,603.19,449.86
2018,9,18,12,30,945.0,93.0,2.7,25.8,851.0,653.26,489.15
2018,9,18,12,45,940.0,93.5,2.75,26.1,838.5,698.94,524.17
2018,9,18,13,0,935.0,94.0,2.8,26.4,826.0,741.72,556.28
2018,9,18,13,15,930.5,93.0,2.9,26.45,806.0,780.37,585.46
2018,9,18,13,30,926.0,92.0,3.0,26.5,786.0,815.78,610.58
2018,9,18,13,45,919.0,91.0,3.05,26.6,759.0,845.79,631.67
2018,9,18,14,0,912.0,90.0,3.1,26.7,732.0,872.18,650.41
2018,9,18,14,15,901.5,88.5,3.2,26.5,697.5,891.3,665.48
2018,9,18,14,30,891.0,87.0,3.3,26.3,663.0,906.49,678.15
2018,9,18,14,45,877.0,85.0,3.4,26.15,623.0,914.01,685.73
2018,9,18,15,0,863.0,83.0,3.5,26.0,583.0,917.54,690.84
2018,9,18,15,15,844.5,80.5,3.5,26.0,537.5,923.42,696.74
2018,9,18,15,30,826.0,78.0,3.5,26.0,492.0,914.47,692.6
2018,9,18,15,45,801.0,74.5,3.6,25.1,443.0,894.14,683.73
2018,9,18,16,0,776.0,71.0,3.7,24.2,394.0,870.13,672.0
2018,9,18,16,15,739.0,67.5,3.7,23.4,342.5,831.17,648.23
2018,9,18,16,30,702.0,64.0,3.7,22.6,291.0,789.12,621.15
2018,9,18,16,45,646.5,58.5,3.7,21.75,238.5,732.18,581.46
2018,9,18,17,0,591.0,53.0,3.7,20.9,186.0,667.31,533.07
2018,9,18,17,15,493.5,46.0,3.6,19.9,137.0,561.31,449.6
2018,9,18,17,30,396.0,39.0,3.5,18.9,88.0,456.49,360.73
2018,9,18,17,45,248.0,26.0,3.4,17.85,52.0,296.42,183.5
2018,9,18,18,0,100.0,13.0,3.3,16.8,16.0,93.58,0.0
2018,9,18,18,15,50.0,6.5,3.2,16.2,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,19,5,45,33.0,6.0,1.35,10.7,6.5,0.0,0.0
2018,9,19,6,0,66.0,12.0,1.4,11.0,13.0,9.44,0.0
2018,9,19,6,15,194.0,26.0,1.65,11.8,45.5,19.79,5.1
2018,9,19,6,30,322.0,40.0,1.9,12.6,78.0,32.87,22.59
2018,9,19,6,45,427.5,49.5,2.15,13.35,126.5,40.43,30.1
2018,9,19,7,0,533.0,59.0,2.4,14.1,175.0,48.12,37.27
2018,9,19,7,15,594.5,65.5,2.25,14.75,227.0,53.13,41.83
2018,9,19,7,30,656.0,72.0,2.1,15.4,279.0,58.19,46.24
2018,9,19,7,45,697.5,77.0,1.95,16.05,331.5,61.9,49.31
2018,9,19,8,0,739.0,82.0,1.8,16.7,384.0,65.6,52.29
2018,9,19,8,15,768.5,85.5,1.6,17.55,434.0,73.58,58.88
2018,9,19,8,30,798.0,89.0,1.4,18.4,484.0,76.14,60.67
2018,9,19,8,45,819.0,92.0,1.25,19.3,530.0,78.13,61.95
2018,9,19,9,0,840.0,95.0,1.1,20.2,576.0,80.08,63.18
2018,9,19,9,15,855.0,98.0,1.2,21.15,617.0,81.83,64.24
2018,9,19,9,30,870.0,101.0,1.3,22.1,658.0,83.52,65.25
2018,9,19,9,45,880.0,103.0,1.4,23.05,692.0,93.43,73.1
2018,9,19,10,0,890.0,105.0,1.5,24.0,726.0,94.7,73.72
2018,9,19,10,15,897.5,106.5,1.7,24.9,753.5,143.75,82.04
2018,9,19,10,30,905.0,108.0,1.9,25.8,781.0,204.25,117.12
2018,9,19,10,45,909.5,109.0,2.1,26.75,801.0,264.35,162.43
2018,9,19,11,0,914.0,110.0,2.3,27.7,821.0,324.33,211.94
2018,9,19,11,15,918.0,110.5,2.45,28.2,834.0,383.49,262.3
2018,9,19,11,30,922.0,111.0,2.6,28.7,847.0,442.0,311.77
2018,9,19,11,45,924.0,112.0,2.75,29.2,852.5,499.13,359.15
2018,9,19,12,0,926.0,113.0,2.9,29.7,858.0,554.94,404.22
2018,9,19,12,15,925.0,112.0,2.95,29.95,853.5,606.01,444.78
2018,9,19,12,30,924.0,111.0,3.0,30.2,849.0,654.89,482.62
2018,9,19,12,45,920.5,111.0,3.1,30.4,837.0,700.62,517.55
2018,9,19,13,0,917.0,111.0,3.2,30.6,825.0,743.6,549.8
2018,9,19,13,15,912.0,110.0,3.2,30.7,805.0,781.66,577.87
2018,9,19,13,30,907.0,109.0,3.2,30.8,785.0,816.48,601.93
2018,9,19,13,45,898.0,107.0,3.25,30.85,756.0,843.74,621.0
2018,9,19,14,0,889.0,105.0,3.3,30.9,727.0,867.24,637.7
2018,9,19,14,15,877.0,103.5,3.35,30.8,692.0,884.86,651.02
2018,9,19,14,30,865.0,102.0,3.4,30.7,657.0,909.28,669.12
2018,9,19,14,45,850.5,99.0,3.45,30.6,616.5,915.48,675.18
2018,9,19,15,0,836.0,96.0,3.5,30.5,576.0,917.54,678.82
2018,9,19,15,15,815.5,92.5,3.5,30.5,530.0,909.31,675.15
2018,9,19,15,30,795.0,89.0,3.5,30.5,484.0,897.03,668.89
2018,9,19,15,45,767.0,85.5,3.5,29.85,434.5,873.68,656.81
2018,9,19,16,0,739.0,82.0,3.5,29.2,385.0,846.58,641.88
2018,9,19,16,15,699.0,77.0,3.3,28.4,333.0,810.4,619.36
2018,9,19,16,30,659.0,72.0,3.1,27.6,281.0,764.74,589.14
2018,9,19,16,45,599.5,65.0,2.9,26.8,229.0,695.71,540.45
2018,9,19,17,0,540.0,58.0,2.7,26.0,177.0,625.35,488.12
2018,9,19,17,15,446.0,49.0,2.45,24.65,129.5,520.46,407.31
2018,9,19,17,30,352.0,40.0,2.2,23.3,82.0,416.61,320.77
