Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,17,45,218.5,26.0,2.0,22.0,48.0,265.61,140.54
2018,9,19,18,0,85.0,12.0,1.8,20.7,14.0,80.06,0.0
2018,9,19,18,15,42.5,6.0,1.8,20.15,7.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.35,13.1,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.3,13.3,11.0,7.87,0.0
2018,9,20,6,15,219.0,24.0,1.45,14.35,45.5,19.8,3.59
2018,9,20,6,30,367.0,38.0,1.6,15.4,80.0,31.45,21.01
2018,9,20,6,45,462.0,47.0,1.75,16.45,128.0,38.68,28.15
2018,9,20,7,0,557.0,56.0,1.9,17.5,176.0,46.02,34.88
2018,9,20,7,15,616.5,62.5,1.95,18.35,228.0,51.14,39.45
2018,9,20,7,30,676.0,69.0,2.0,19.2,280.0,56.29,43.86
2018,9,20,7,45,716.0,74.0,2.05,20.0,332.5,60.08,46.95
2018,9,20,8,0,756.0,79.0,2.1,20.8,385.0,69.07,54.42
2018,9,20,8,15,784.0,82.5,2.05,21.65,435.0,71.72,56.32
2018,9,20,8,30,812.0,86.0,2.0,22.5,485.0,74.34,58.16
2018,9,20,8,45,832.5,89.0,2.0,23.3,531.0,76.42,59.53
2018,9,20,9,0,853.0,92.0,2.0,24.1,577.0,78.44,60.85
2018,9,20,9,15,869.0,94.0,2.0,24.95,618.5,79.66,61.48
2018,9,20,9,30,885.0,96.0,2.0,25.8,660.0,89.56,69.3
2018,9,20,9,45,898.0,97.0,1.95,26.6,695.5,90.52,69.69
2018,9,20,10,0,911.0,98.0,1.9,27.4,731.0,91.42,70.05
2018,9,20,10,15,920.5,99.0,1.95,28.1,760.0,140.39,78.06
2018,9,20,10,30,930.0,100.0,2.0,28.8,789.0,202.12,113.2
2018,9,20,10,45,935.5,101.5,2.0,29.5,810.0,264.07,159.32
2018,9,20,11,0,941.0,103.0,2.0,30.2,831.0,326.03,209.79
2018,9,20,11,15,944.5,103.0,2.0,30.75,843.5,386.08,260.08
2018,9,20,11,30,948.0,103.0,2.0,31.3,856.0,445.36,309.2
2018,9,20,11,45,949.0,103.0,2.05,31.85,860.0,502.53,355.67
2018,9,20,12,0,950.0,103.0,2.1,32.4,864.0,558.16,399.54
2018,9,20,12,15,949.5,103.0,2.1,32.7,860.0,611.21,440.36
2018,9,20,12,30,949.0,103.0,2.1,33.0,856.0,662.11,478.39
2018,9,20,12,45,946.5,101.5,2.15,33.25,843.5,708.07,512.37
2018,9,20,13,0,944.0,100.0,2.2,33.5,831.0,751.2,543.62
2018,9,20,13,15,939.0,99.0,2.2,33.6,810.5,789.97,571.27
2018,9,20,13,30,934.0,98.0,2.2,33.7,790.0,825.41,594.62
2018,9,20,13,45,926.5,96.5,2.25,33.8,762.0,854.9,614.47
2018,9,20,14,0,919.0,95.0,2.3,33.9,734.0,880.66,632.03
2018,9,20,14,15,909.0,93.5,2.3,33.8,699.5,900.49,646.02
2018,9,20,14,30,899.0,92.0,2.3,33.7,665.0,916.39,657.68
2018,9,20,14,45,885.0,89.0,2.3,33.6,623.5,923.01,663.6
2018,9,20,15,0,871.0,86.0,2.3,33.5,582.0,925.54,667.14
2018,9,20,15,15,851.0,84.0,2.3,33.5,536.0,930.79,672.36
2018,9,20,15,30,831.0,82.0,2.3,33.5,490.0,921.06,667.98
2018,9,20,15,45,804.5,78.5,2.25,32.95,440.0,899.31,656.89
2018,9,20,16,0,778.0,75.0,2.2,32.4,390.0,873.78,643.13
2018,9,20,16,15,740.0,70.0,1.95,31.35,337.0,831.87,617.37
2018,9,20,16,30,702.0,65.0,1.7,30.3,284.0,786.84,588.4
2018,9,20,16,45,644.5,59.0,1.45,29.2,231.5,728.21,548.38
2018,9,20,17,0,587.0,53.0,1.2,28.1,179.0,660.88,499.62
2018,9,20,17,15,492.5,45.0,1.2,26.8,130.5,556.61,423.27
2018,9,20,17,30,398.0,37.0,1.2,25.5,82.0,453.55,339.11
2018,9,20,17,45,244.5,24.0,1.25,24.25,47.0,281.99,115.69
2018,9,20,18,0,91.0,11.0,1.3,23.0,12.0,84.02,0.0
2018,9,20,18,15,45.5,5.5,1.25,22.5,6.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,5,45,42.5,5.0,1.25,15.45,5.5,0.0,0.0
2018,9,21,6,0,85.0,10.0,1.2,15.5,11.0,7.87,0.0
2018,9,21,6,15,235.5,22.5,1.45,16.55,44.5,18.6,1.31
2018,9,21,6,30,386.0,35.0,1.7,17.6,78.0,29.05,18.67
2018,9,21,6,45,472.0,44.0,1.95,18.6,124.5,36.35,25.83
2018,9,21,7,0,558.0,53.0,2.2,19.6,171.0,43.7,32.53
2018,9,21,7,15,623.0,58.5,2.2,20.45,224.0,48.21,36.55
2018,9,21,7,30,688.0,64.0,2.2,21.3,277.0,57.18,44.25
2018,9,21,7,45,726.0,69.0,2.15,22.1,329.0,61.34,47.62
2018,9,21,8,0,764.0,74.0,2.1,22.9,381.0,65.46,50.87
2018,9,21,8,15,789.5,77.0,2.1,23.9,429.5,67.83,52.51
2018,9,21,8,30,815.0,80.0,2.1,24.9,478.0,70.19,54.1
2018,9,21,8,45,834.5,83.5,2.05,25.9,524.0,72.72,55.81
2018,9,21,9,0,854.0,87.0,2.0,26.9,570.0,75.17,57.44
2018,9,21,9,15,867.5,89.5,2.0,27.8,610.0,85.07,65.22
2018,9,21,9,30,881.0,92.0,2.0,28.7,650.0,87.08,66.44
2018,9,21,9,45,890.5,95.0,1.95,29.6,685.0,89.15,67.72
2018,9,21,10,0,900.0,98.0,1.9,30.5,720.0,91.1,68.9
2018,9,21,10,15,908.0,99.0,1.9,31.05,747.5,138.52,76.35
2018,9,21,10,30,916.0,100.0,1.9,31.6,775.0,199.27,110.38
2018,9,21,10,45,919.5,101.0,1.9,32.2,794.0,259.64,154.85
2018,9,21,11,0,923.0,102.0,1.9,32.8,813.0,319.76,203.48
2018,9,21,11,15,925.5,103.0,1.95,33.1,825.0,379.07,252.97
2018,9,21,11,30,928.0,104.0,2.0,33.4,837.0,437.57,301.43
2018,9,21,11,45,928.5,104.0,2.1,33.75,840.5,493.39,346.97
2018,9,21,12,0,929.0,104.0,2.2,34.1,844.0,547.65,390.08
2018,9,21,12,15,926.5,104.5,2.25,34.2,839.5,598.91,430.07
2018,9,21,12,30,924.0,105.0,2.3,34.3,835.0,647.89,467.34
2018,9,21,12,45,918.5,106.0,2.4,34.4,822.0,692.93,501.2
2018,9,21,13,0,913.0,107.0,2.5,34.5,809.0,735.1,532.39
2018,9,21,13,15,907.5,106.0,2.55,34.4,789.0,772.38,559.99
2018,9,21,13,30,902.0,105.0,2.6,34.3,769.0,806.4,583.75
2018,9,21,13,45,893.5,103.5,2.7,34.2,741.0,834.13,603.45
2018,9,21,14,0,885.0,102.0,2.8,34.1,713.0,858.18,620.92
2018,9,21,14,15,874.0,100.0,2.85,33.85,678.5,875.82,634.43
2018,9,21,14,30,863.0,98.0,2.9,33.6,644.0,900.03,652.5
2018,9,21,14,45,847.5,95.5,2.95,33.3,603.0,905.65,658.66
2018,9,21,15,0,832.0,93.0,3.0,33.0,562.0,907.16,662.46
2018,9,21,15,15,811.0,90.0,3.0,33.0,516.5,898.88,658.81
2018,9,21,15,30,790.0,87.0,3.0,33.0,471.0,886.57,652.62
2018,9,21,15,45,761.5,83.0,3.0,32.05,421.5,862.05,640.69
2018,9,21,16,0,733.0,79.0,3.0,31.1,372.0,833.84,625.92
2018,9,21,16,15,692.5,74.0,2.95,30.15,320.5,797.0,604.18
2018,9,21,16,30,652.0,69.0,2.9,29.2,269.0,751.0,574.83
2018,9,21,16,45,592.0,61.5,2.8,28.25,217.5,681.12,526.21
2018,9,21,17,0,532.0,54.0,2.7,27.3,166.0,610.11,473.76
2018,9,21,17,15,436.5,45.0,2.5,25.95,119.5,504.74,392.26
2018,9,21,17,30,341.0,36.0,2.3,24.6,73.0,401.04,303.16
2018,9,21,17,45,204.5,22.5,2.05,23.3,41.5,242.16,59.81
2018,9,21,18,0,68.0,9.0,1.8,22.0,10.0,63.22,0.0
2018,9,21,18,15,34.0,4.5,1.8,21.35,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,22,5,45,14.0,3.5,1.45,12.2,3.5,0.0,0.0
2018,9,22,6,0,28.0,7.0,1.5,12.4,7.0,5.51,0.0
2018,9,22,6,15,136.0,22.5,1.65,13.05,36.0,17.05,0.0
2018,9,22,6,30,244.0,38.0,1.8,13.7,65.0,28.8,18.68
2018,9,22,6,45,389.5,46.5,1.9,14.4,116.0,37.86,27.61
2018,9,22,7,0,535.0,55.0,2.0,15.1,167.0,45.1,34.39
2018,9,22,7,15,598.0,61.0,1.95,16.0,218.5,49.85,38.69
2018,9,22,7,30,661.0,67.0,1.9,16.9,270.0,54.67,42.86
2018,9,22,7,45,702.5,72.0,1.8,17.85,322.0,58.51,46.0
2018,9,22,8,0,744.0,77.0,1.7,18.8,374.0,67.41,53.45
2018,9,22,8,15,773.0,81.0,1.65,19.8,424.0,70.47,55.7
2018,9,22,8,30,802.0,85.0,1.6,20.8,474.0,73.49,57.87
2018,9,22,8,45,823.0,87.5,1.6,21.85,519.5,75.24,58.92
2018,9,22,9,0,844.0,90.0,1.6,22.9,565.0,76.97,59.94
2018,9,22,9,15,858.0,93.0,1.6,23.9,605.5,78.82,61.07
2018,9,22,9,30,872.0,96.0,1.6,24.9,646.0,89.19,69.27
2018,9,22,9,45,881.5,98.5,1.65,25.9,680.0,90.93,70.25
2018,9,22,10,0,891.0,101.0,1.7,26.9,714.0,92.55,71.15
2018,9,22,10,15,899.0,102.5,1.8,27.7,741.5,138.99,78.38
2018,9,22,10,30,907.0,104.0,1.9,28.5,769.0,199.59,112.51
2018,9,22,10,45,912.5,105.5,1.95,29.35,789.5,260.22,157.41
2018,9,22,11,0,918.0,107.0,2.0,30.2,810.0,320.88,206.69
2018,9,22,11,15,921.5,107.0,2.1,30.75,822.0,379.65,256.08
2018,9,22,11,30,925.0,107.0,2.2,31.3,834.0,437.67,304.5
2018,9,22,11,45,928.0,107.0,2.3,31.85,839.5,494.47,350.91
2018,9,22,12,0,931.0,107.0,2.4,32.4,845.0,549.99,395.0
2018,9,22,12,15,933.0,105.5,2.5,32.55,841.5,602.23,436.16
2018,9,22,12,30,935.0,104.0,2.6,32.7,838.0,652.51,474.88
2018,9,22,12,45,935.5,101.5,2.7,32.85,826.5,698.78,509.92
2018,9,22,13,0,936.0,99.0,2.8,33.0,815.0,742.43,542.46
2018,9,22,13,15,930.5,98.0,2.9,32.85,794.5,780.36,571.19
2018,9,22,13,30,925.0,97.0,3.0,32.7,774.0,814.93,595.73
2018,9,22,13,45,916.0,96.0,3.05,32.6,745.5,843.26,615.73
2018,9,22,14,0,907.0,95.0,3.1,32.5,717.0,867.83,633.39
2018,9,22,14,15,895.0,93.5,3.15,32.2,681.5,885.47,647.18
2018,9,22,14,30,883.0,92.0,3.2,31.9,646.0,899.14,658.58
2018,9,22,14,45,868.0,89.5,3.25,31.6,605.0,905.01,665.04
2018,9,22,15,0,853.0,87.0,3.3,31.3,564.0,917.71,676.32
2018,9,22,15,15,832.5,84.0,3.3,31.3,518.0,910.04,672.97
2018,9,22,15,30,812.0,81.0,3.3,31.3,472.0,898.32,667.13
2018,9,22,15,45,785.0,77.5,3.3,30.3,422.5,875.93,656.68
2018,9,22,16,0,758.0,74.0,3.3,29.3,373.0,849.84,643.35
2018,9,22,16,15,719.0,69.0,3.15,28.4,321.0,807.03,616.55
2018,9,22,16,30,680.0,64.0,3.0,27.5,269.0,768.85,591.83
2018,9,22,16,45,620.0,58.0,2.9,26.6,217.5,700.94,544.09
2018,9,22,17,0,560.0,52.0,2.8,25.7,166.0,631.82,492.4
2018,9,22,17,15,460.5,43.5,2.55,24.45,119.0,523.3,407.46
2018,9,22,17,30,361.0,35.0,2.3,23.2,72.0,416.31,312.41
2018,9,22,17,45,216.0,22.5,2.1,21.95,41.0,246.7,0.0
2018,9,22,18,0,71.0,10.0,1.9,20.7,10.0,66.3,0.0
2018,9,22,18,15,35.5,5.0,1.95,20.1,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,23,5,45,37.0,4.5,2.3,13.2,5.0,0.0,0.0
2018,9,23,6,0,74.0,9.0,2.4,13.3,10.0,7.08,0.0
2018,9,23,6,15,211.0,22.0,2.6,13.95,41.0,18.2,0.0
2018,9,23,6,30,348.0,35.0,2.8,14.6,72.0,28.97,18.58
2018,9,23,6,45,456.5,43.0,3.0,15.2,120.0,35.5,25.39
2018,9,23,7,0,565.0,51.0,3.2,15.8,168.0,42.25,31.73
2018,9,23,7,15,625.5,57.0,3.15,16.6,219.5,47.14,36.18
2018,9,23,7,30,686.0,63.0,3.1,17.4,271.0,56.39,44.28
2018,9,23,7,45,726.0,67.0,3.1,18.2,322.5,59.82,47.09
2018,9,23,8,0,766.0,71.0,3.1,19.0,374.0,63.28,49.82
2018,9,23,8,15,793.0,74.5,3.05,19.8,423.5,66.12,51.97
2018,9,23,8,30,820.0,78.0,3.0,20.6,473.0,68.92,54.03
2018,9,23,8,45,840.0,80.5,2.95,21.4,518.5,70.84,55.31
2018,9,23,9,0,860.0,83.0,2.9,22.2,564.0,80.52,63.17
2018,9,23,9,15,874.5,85.0,2.9,23.05,604.5,82.44,64.38
2018,9,23,9,30,889.0,87.0,2.9,23.9,645.0,84.26,65.51
2018,9,23,9,45,900.0,89.0,2.85,24.75,679.5,85.88,66.48
2018,9,23,10,0,911.0,91.0,2.8,25.6,714.0,87.4,67.37
2018,9,23,10,15,919.0,92.0,2.8,26.25,741.5,133.43,74.42
2018,9,23,10,30,927.0,93.0,2.8,26.9,769.0,194.68,109.02
2018,9,23,10,45,932.5,93.5,2.8,27.55,789.0,255.61,154.74
2018,9,23,11,0,938.0,94.0,2.8,28.2,809.0,316.47,205.12
2018,9,23,11,15,941.5,94.0,2.85,28.75,821.0,376.05,255.99
2018,9,23,11,30,945.0,94.0,2.9,29.3,833.0,434.82,305.83
2018,9,23,11,45,945.5,94.0,2.95,29.9,836.5,491.24,352.74
2018,9,23,12,0,946.0,94.0,3.0,30.5,840.0,546.05,397.0
2018,9,23,12,15,946.0,93.5,3.1,30.6,836.0,598.34,439.03
2018,9,23,12,30,946.0,93.0,3.2,30.7,832.0,648.5,478.43
2018,9,23,12,45,944.5,92.0,3.25,30.85,820.0,694.89,513.99
2018,9,23,13,0,943.0,91.0,3.3,31.0,808.0,738.57,546.84
2018,9,23,13,15,938.0,89.5,3.4,30.85,787.0,776.32,575.79
2018,9,23,13,30,933.0,88.0,3.5,30.7,766.0,810.72,600.49
2018,9,23,13,45,926.0,87.0,3.55,30.55,738.5,840.56,621.97
2018,9,23,14,0,919.0,86.0,3.6,30.4,711.0,866.74,641.11
2018,9,23,14,15,909.0,84.0,3.65,30.1,676.5,885.51,655.85
2018,9,23,14,30,899.0,82.0,3.7,29.8,642.0,900.34,668.18
2018,9,23,14,45,885.0,80.0,3.7,29.45,601.5,907.61,675.51
2018,9,23,15,0,871.0,78.0,3.7,29.1,561.0,910.89,680.37
2018,9,23,15,15,851.5,75.5,3.7,29.1,515.0,904.51,677.91
2018,9,23,15,30,832.0,73.0,3.7,29.1,469.0,905.16,680.38
2018,9,23,15,45,806.0,69.5,3.55,28.1,419.5,883.72,669.48
2018,9,23,16,0,780.0,66.0,3.4,27.1,370.0,858.63,655.81
2018,9,23,16,15,741.5,61.5,3.25,26.25,318.0,816.97,629.43
2018,9,23,16,30,703.0,57.0,3.1,25.4,266.0,772.39,599.69
2018,9,23,16,45,644.5,51.5,2.95,24.55,214.5,705.34,551.64
2018,9,23,17,0,586.0,46.0,2.8,23.7,163.0,645.75,505.89
2018,9,23,17,15,475.0,39.0,2.5,22.5,115.5,529.39,413.8
2018,9,23,17,30,364.0,32.0,2.2,21.3,68.0,415.38,309.12
2018,9,23,17,45,212.5,19.5,1.95,20.1,37.5,238.27,0.0
2018,9,23,18,0,61.0,7.0,1.7,18.9,7.0,55.55,0.0
2018,9,23,18,15,30.5,3.5,1.7,18.35,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,24,5,45,19.0,3.5,0.9,11.45,3.5,0.0,0.0
2018,9,24,6,0,38.0,7.0,0.9,11.7,7.0,5.51,0.0
2018,9,24,6,15,201.0,20.5,1.0,12.5,39.5,16.91,0.0
2018,9,24,6,30,364.0,34.0,1.1,13.3,72.0,28.24,17.96
2018,9,24,6,45,484.0,41.0,1.2,14.1,121.5,34.09,24.28
2018,9,24,7,0,604.0,48.0,1.3,14.9,171.0,40.26,30.11
2018,9,24,7,15,663.5,53.5,1.2,15.8,223.5,48.64,37.66
2018,9,24,7,30,723.0,59.0,1.1,16.7,276.0,53.67,42.03
2018,9,24,7,45,762.5,62.5,1.05,17.6,328.5,56.89,44.65
2018,9,24,8,0,802.0,66.0,1.0,18.5,381.0,60.14,47.21
2018,9,24,8,15,828.5,69.0,0.85,19.75,431.0,62.79,49.1
2018,9,24,8,30,855.0,72.0,0.7,21.0,481.0,72.16,56.69
2018,9,24,8,45,874.0,74.5,0.6,22.2,527.0,74.87,58.49
2018,9,24,9,0,893.0,77.0,0.5,23.4,573.0,77.45,60.18
2018,9,24,9,15,905.5,79.5,0.5,24.6,613.5,79.76,61.62
2018,9,24,9,30,918.0,82.0,0.5,25.8,654.0,81.94,62.95
2018,9,24,9,45,927.0,84.0,0.5,27.0,688.5,83.61,63.84
2018,9,24,10,0,936.0,86.0,0.5,28.2,723.0,85.18,64.66
2018,9,24,10,15,943.5,87.5,0.5,28.95,751.0,131.62,71.5
2018,9,24,10,30,951.0,89.0,0.5,29.7,779.0,194.52,105.79
2018,9,24,10,45,956.0,89.5,0.5,30.45,799.0,256.7,150.75
2018,9,24,11,0,961.0,90.0,0.5,31.2,819.0,318.73,200.02
2018,9,24,11,15,964.0,90.5,0.55,31.65,831.0,379.73,250.02
2018,9,24,11,30,967.0,91.0,0.6,32.1,843.0,439.86,298.83
2018,9,24,11,45,968.0,91.0,0.6,32.6,847.0,497.61,344.3
2018,9,24,12,0,969.0,91.0,0.6,33.1,851.0,553.76,386.99
2018,9,24,12,15,967.5,91.5,0.7,33.3,846.5,607.14,427.69
2018,9,24,12,30,966.0,92.0,0.8,33.5,842.0,658.24,465.72
2018,9,24,12,45,962.0,92.0,0.85,33.75,829.0,704.8,499.17
2018,9,24,13,0,958.0,92.0,0.9,34.0,816.0,748.43,529.88
2018,9,24,13,15,952.5,91.0,1.05,34.0,795.0,786.92,558.4
2018,9,24,13,30,947.0,90.0,1.2,34.0,774.0,821.98,582.81
2018,9,24,13,45,939.5,88.5,1.35,34.05,745.5,851.41,603.62
2018,9,24,14,0,932.0,87.0,1.5,34.1,717.0,877.06,622.21
2018,9,24,14,15,919.0,85.5,1.65,33.9,680.5,894.17,636.2
2018,9,24,14,30,906.0,84.0,1.8,33.7,644.0,907.17,647.83
2018,9,24,14,45,891.0,82.0,1.9,33.55,602.5,913.73,654.9
2018,9,24,15,0,876.0,80.0,2.0,33.4,561.0,916.22,659.57
2018,9,24,15,15,856.0,77.0,2.0,33.4,514.5,919.62,663.58
2018,9,24,15,30,836.0,74.0,2.0,33.4,468.0,908.41,658.24
2018,9,24,15,45,807.5,71.0,2.2,32.55,418.0,885.29,649.31
2018,9,24,16,0,779.0,68.0,2.4,31.7,368.0,858.46,637.28
2018,9,24,16,15,737.5,64.0,2.4,30.55,315.5,814.61,611.91
2018,9,24,16,30,696.0,60.0,2.4,29.4,263.0,767.71,582.93
2018,9,24,16,45,632.5,54.0,2.4,28.25,210.5,703.76,539.52
2018,9,24,17,0,569.0,48.0,2.4,27.1,158.0,631.74,486.78
2018,9,24,17,15,464.0,40.0,2.4,25.7,111.5,519.62,400.17
2018,9,24,17,30,359.0,32.0,2.4,24.3,65.0,409.43,295.58
2018,9,24,17,45,205.5,19.0,2.45,22.95,35.5,227.38,0.0
2018,9,24,18,0,52.0,6.0,2.5,21.6,6.0,4.72,0.0
2018,9,24,18,15,26.0,3.0,2.5,20.85,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,25,5,45,24.0,3.5,0.95,11.9,3.5,0.0,0.0
2018,9,25,6,0,48.0,7.0,0.9,12.1,7.0,5.51,0.0
2018,9,25,6,15,177.5,20.5,0.95,12.85,36.0,16.91,0.0
2018,9,25,6,30,307.0,34.0,1.0,13.6,65.0,28.04,17.59
2018,9,25,6,45,442.5,41.0,1.05,14.4,114.5,33.85,24.0
2018,9,25,7,0,578.0,48.0,1.1,15.2,164.0,40.05,29.87
2018,9,25,7,15,638.5,54.0,1.05,16.05,216.0,45.04,34.43
2018,9,25,7,30,699.0,60.0,1.0,16.9,268.0,54.18,42.45
2018,9,25,7,45,738.5,64.0,0.95,17.75,319.5,57.7,45.34
2018,9,25,8,0,778.0,68.0,0.9,18.6,371.0,61.24,48.16
2018,9,25,8,15,805.5,71.0,0.9,19.65,420.5,63.82,50.03
2018,9,25,8,30,833.0,74.0,0.9,20.7,470.0,66.39,51.84
2018,9,25,8,45,852.0,77.0,0.95,21.8,515.5,68.74,53.43
2018,9,25,9,0,871.0,80.0,1.0,22.9,561.0,78.81,61.52
2018,9,25,9,15,883.5,82.0,1.05,23.9,600.5,80.75,62.69
2018,9,25,9,30,896.0,84.0,1.1,24.9,640.0,82.57,63.79
2018,9,25,9,45,906.0,86.0,1.15,25.85,674.0,84.22,64.75
2018,9,25,10,0,916.0,88.0,1.2,26.8,708.0,85.78,65.65
2018,9,25,10,15,923.5,89.5,1.25,27.6,735.5,130.39,72.08
2018,9,25,10,30,931.0,91.0,1.3,28.4,763.0,192.1,105.99
2018,9,25,10,45,936.0,91.5,1.35,29.2,782.5,253.09,150.78
2018,9,25,11,0,941.0,92.0,1.4,30.0,802.0,313.95,200.11
2018,9,25,11,15,943.5,93.0,1.4,30.7,814.0,374.0,250.06
2018,9,25,11,30,946.0,94.0,1.4,31.4,826.0,433.16,298.7
2018,9,25,11,45,947.0,94.0,1.4,32.05,829.5,489.79,344.24
2018,9,25,12,0,948.0,94.0,1.4,32.7,833.0,544.84,387.05
2018,9,25,12,15,946.0,94.5,1.45,33.05,828.5,596.9,427.02
2018,9,25,12,30,944.0,95.0,1.5,33.4,824.0,646.67,464.17
2018,9,25,12,45,940.0,95.0,1.55,33.75,811.0,692.23,497.42
2018,9,25,13,0,936.0,95.0,1.6,34.1,798.0,734.92,527.91
2018,9,25,13,15,931.0,94.0,1.7,34.15,777.5,772.89,555.76
2018,9,25,13,30,926.0,93.0,1.8,34.2,757.0,807.54,579.55
2018,9,25,13,45,918.0,91.0,1.85,34.3,728.5,835.36,598.27
2018,9,25,14,0,910.0,89.0,1.9,34.4,700.0,859.4,614.72
2018,9,25,14,15,899.5,87.5,2.0,34.25,665.5,878.06,628.98
2018,9,25,14,30,889.0,86.0,2.1,34.1,631.0,892.8,640.96
2018,9,25,14,45,874.5,84.0,2.15,33.95,590.5,899.48,647.52
2018,9,25,15,0,860.0,82.0,2.2,33.8,550.0,912.76,658.6
2018,9,25,15,15,839.5,79.5,2.2,33.8,504.0,905.61,655.68
2018,9,25,15,30,819.0,77.0,2.2,33.8,458.0,894.43,650.37
2018,9,25,15,45,790.5,73.0,2.4,32.9,408.0,869.93,640.28
2018,9,25,16,0,762.0,69.0,2.6,32.0,358.0,841.76,627.06
2018,9,25,16,15,720.5,64.5,2.55,30.85,306.0,797.31,600.58
2018,9,25,16,30,679.0,60.0,2.5,29.7,254.0,749.86,570.5
2018,9,25,16,45,614.5,53.5,2.45,28.55,202.5,684.87,525.59
2018,9,25,17,0,550.0,47.0,2.4,27.4,151.0,611.63,471.22
2018,9,25,17,15,444.0,38.5,2.25,25.95,105.5,498.7,382.9
2018,9,25,17,30,338.0,30.0,2.1,24.5,60.0,388.49,272.19
2018,9,25,17,45,192.0,18.0,1.95,23.1,32.5,175.38,0.0
2018,9,25,18,0,46.0,6.0,1.8,21.7,5.0,0.0,0.0
2018,9,25,18,15,23.0,3.0,1.7,21.05,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,26,5,45,26.0,3.5,1.0,12.7,3.5,0.0,0.0
2018,9,26,6,0,52.0,7.0,1.0,12.9,7.0,5.51,0.0
2018,9,26,6,15,198.5,19.5,1.15,13.65,36.5,16.13,0.0
2018,9,26,6,30,345.0,32.0,1.3,14.4,66.0,26.55,16.06
2018,9,26,6,45,413.0,42.0,1.5,15.15,106.5,34.51,24.44
2018,9,26,7,0,481.0,52.0,1.7,15.9,147.0,42.41,31.81
2018,9,26,7,15,353.5,80.5,1.6,16.75,161.5,59.12,46.69
2018,9,26,7,30,226.0,109.0,1.5,17.6,176.0,76.9,62.2
2018,9,26,7,45,266.0,126.5,1.4,18.4,219.0,88.41,71.92
2018,9,26,8,0,306.0,144.0,1.3,19.2,262.0,99.66,81.19
2018,9,26,8,15,348.5,156.5,1.25,20.3,308.0,107.83,87.54
2018,9,26,8,30,391.0,169.0,1.2,21.4,354.0,112.19,90.54
2018,9,26,8,45,562.0,142.5,1.15,22.5,436.5,100.19,79.79
2018,9,26,9,0,733.0,116.0,1.1,23.6,519.0,85.15,66.63
2018,9,26,9,15,730.5,125.5,1.0,24.6,551.5,89.88,70.12
2018,9,26,9,30,728.0,135.0,0.9,25.6,584.0,94.35,73.32
2018,9,26,9,45,722.5,146.5,0.85,26.65,612.5,99.69,77.19
2018,9,26,10,0,717.0,158.0,0.8,27.7,641.0,104.81,80.83
2018,9,26,10,15,802.0,132.5,0.8,28.65,692.5,138.68,81.56
2018,9,26,10,30,887.0,107.0,0.8,29.6,744.0,195.1,109.29
2018,9,26,10,45,854.0,124.0,0.8,30.5,750.5,251.49,151.38
2018,9,26,11,0,821.0,141.0,0.8,31.4,757.0,311.27,199.85
2018,9,26,11,15,825.5,142.0,0.85,32.2,769.5,367.47,245.28
2018,9,26,11,30,830.0,143.0,0.9,33.0,782.0,423.25,289.91
2018,9,26,11,45,862.5,129.5,0.95,33.8,796.0,479.23,333.25
2018,9,26,12,0,895.0,116.0,1.0,34.6,810.0,535.28,375.55
2018,9,26,12,15,869.5,127.0,1.0,35.1,798.0,583.9,411.65
2018,9,26,12,30,844.0,138.0,1.0,35.6,786.0,627.37,442.89
2018,9,26,12,45,864.5,127.0,1.0,36.15,781.5,676.45,476.98
2018,9,26,13,0,885.0,116.0,1.0,36.7,777.0,718.03,505.46
2018,9,26,13,15,870.0,117.5,1.0,36.85,752.5,756.95,531.74
2018,9,26,13,30,855.0,119.0,1.0,37.0,728.0,785.83,551.14
2018,9,26,13,45,832.0,121.0,1.0,37.1,695.0,804.93,563.4
2018,9,26,14,0,809.0,123.0,1.0,37.2,662.0,819.55,573.05
2018,9,26,14,15,769.5,126.5,1.05,37.1,618.0,817.18,573.4
2018,9,26,14,30,730.0,130.0,1.1,37.0,574.0,816.21,574.93
2018,9,26,14,45,757.5,114.5,1.1,36.9,548.0,843.57,593.81
2018,9,26,15,0,785.0,99.0,1.1,36.8,522.0,862.59,607.24
2018,9,26,15,15,746.5,97.0,1.1,36.8,471.5,838.42,593.5
2018,9,26,15,30,708.0,95.0,1.1,36.8,421.0,816.88,581.81
2018,9,26,15,45,673.0,90.0,1.35,35.95,372.5,785.28,568.23
2018,9,26,16,0,638.0,85.0,1.6,35.1,324.0,750.39,551.25
2018,9,26,16,15,616.5,78.0,1.65,33.75,281.0,722.7,537.22
2018,9,26,16,30,595.0,71.0,1.7,32.4,238.0,692.29,519.83
2018,9,26,16,45,526.0,62.5,1.7,31.0,188.0,613.76,466.24
2018,9,26,17,0,457.0,54.0,1.7,29.6,138.0,534.26,408.31
2018,9,26,17,15,350.5,42.5,1.95,28.2,94.5,418.33,319.17
2018,9,26,17,30,244.0,31.0,2.2,26.8,51.0,306.82,205.54
2018,9,26,17,45,134.0,18.0,2.4,25.4,27.5,126.28,0.0
2018,9,26,18,0,24.0,5.0,2.6,24.0,4.0,0.0,0.0
2018,9,26,18,15,12.0,2.5,2.55,23.15,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.5,22.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.45,21.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.4,20.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,20.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,19.25,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,27,5,45,6.0,2.0,1.4,13.2,2.0,0.0,0.0
2018,9,27,6,0,12.0,4.0,1.5,13.3,4.0,3.15,0.0
2018,9,27,6,15,107.0,20.0,1.65,13.9,29.5,15.12,0.0
2018,9,27,6,30,202.0,36.0,1.8,14.5,55.0,27.13,16.26
2018,9,27,6,45,346.0,45.5,1.95,15.05,102.5,37.04,26.58
2018,9,27,7,0,490.0,55.0,2.1,15.6,150.0,44.93,34.03
2018,9,27,7,15,546.5,63.0,2.05,16.4,198.5,51.02,39.6
2018,9,27,7,30,603.0,71.0,2.0,17.2,247.0,57.07,44.91
2018,9,27,7,45,605.0,82.5,1.9,18.05,287.0,64.85,51.54
2018,9,27,8,0,607.0,94.0,1.8,18.9,327.0,72.22,57.65
2018,9,27,8,15,643.5,100.5,1.75,19.95,376.5,76.34,60.79
2018,9,27,8,30,680.0,107.0,1.7,21.0,426.0,80.39,63.79
2018,9,27,8,45,741.5,102.0,1.65,22.05,480.5,77.43,60.79
2018,9,27,9,0,803.0,97.0,1.6,23.1,535.0,81.01,63.37
2018,9,27,9,15,773.0,114.5,1.55,24.0,561.0,91.37,71.62
2018,9,27,9,30,743.0,132.0,1.5,24.9,587.0,93.07,72.56
2018,9,27,9,45,799.5,120.0,1.45,25.8,634.0,93.64,72.59
2018,9,27,10,0,856.0,108.0,1.4,26.7,681.0,86.82,66.57
2018,9,27,10,15,799.5,133.5,1.45,27.5,685.5,138.41,82.38
2018,9,27,10,30,743.0,159.0,1.5,28.3,690.0,194.49,115.66
2018,9,27,10,45,709.5,179.0,1.55,29.15,697.0,252.88,159.81
2018,9,27,11,0,676.0,199.0,1.6,30.0,704.0,307.73,204.61
2018,9,27,11,15,700.0,192.0,1.65,30.6,721.5,358.45,245.48
2018,9,27,11,30,724.0,185.0,1.7,31.2,739.0,410.84,287.59
2018,9,27,11,45,693.0,202.0,1.75,31.75,734.5,458.81,326.48
2018,9,27,12,0,662.0,219.0,1.8,32.3,730.0,502.85,361.09
2018,9,27,12,15,710.5,194.5,1.85,32.6,740.0,553.16,399.4
2018,9,27,12,30,759.0,170.0,1.9,32.9,750.0,604.87,438.09
2018,9,27,12,45,809.0,144.5,1.95,33.15,753.5,655.63,475.72
2018,9,27,13,0,859.0,119.0,2.0,33.4,757.0,708.12,513.96
2018,9,27,13,15,862.0,114.0,2.05,33.4,739.0,739.33,537.54
2018,9,27,13,30,865.0,109.0,2.1,33.4,721.0,774.1,562.47
2018,9,27,13,45,841.0,112.0,2.15,33.35,688.0,801.4,581.53
2018,9,27,14,0,817.0,115.0,2.2,33.3,655.0,816.4,592.67
2018,9,27,14,15,807.5,108.5,2.3,33.0,619.0,829.15,603.58
2018,9,27,14,30,798.0,102.0,2.4,32.7,583.0,837.92,612.07
2018,9,27,14,45,785.5,99.0,2.55,32.35,546.0,844.09,619.53
2018,9,27,15,0,773.0,96.0,2.7,32.0,509.0,846.45,624.61
2018,9,27,15,15,723.5,98.5,2.7,32.0,458.5,823.22,610.7
2018,9,27,15,30,674.0,101.0,2.7,32.0,408.0,791.06,590.76
2018,9,27,15,45,617.5,97.5,2.95,30.55,354.5,740.99,562.71
2018,9,27,16,0,561.0,94.0,3.2,29.1,301.0,687.54,530.72
2018,9,27,16,15,515.5,85.0,3.3,27.85,253.5,635.07,496.61
2018,9,27,16,30,470.0,76.0,3.4,26.6,206.0,580.4,458.85
2018,9,27,16,45,413.0,65.0,3.45,25.35,161.5,511.26,407.42
2018,9,27,17,0,356.0,54.0,3.5,24.1,117.0,436.97,348.72
2018,9,27,17,15,272.0,41.0,3.55,22.95,80.0,344.22,271.02
2018,9,27,17,30,188.0,28.0,3.6,21.8,43.0,249.16,160.61
2018,9,27,17,45,102.5,15.0,3.6,20.65,22.5,97.27,0.0
2018,9,27,18,0,17.0,2.0,3.6,19.5,2.0,0.0,0.0
2018,9,27,18,15,8.5,1.0,3.55,18.95,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.45,17.85,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,28,5,45,4.0,1.0,2.25,13.2,1.0,0.0,0.0
2018,9,28,6,0,8.0,2.0,2.3,13.3,2.0,0.0,0.0
2018,9,28,6,15,27.5,15.0,2.4,13.65,17.0,11.8,0.0
2018,9,28,6,30,47.0,28.0,2.5,14.0,32.0,21.25,11.3
2018,9,28,6,45,66.0,40.0,2.6,14.35,50.0,30.29,20.74
2018,9,28,7,0,85.0,52.0,2.7,14.7,68.0,39.24,29.12
2018,9,28,7,15,68.0,71.0,2.7,15.15,86.5,52.21,40.84
2018,9,28,7,30,51.0,90.0,2.7,15.6,105.0,65.84,52.95
2018,9,28,7,45,87.0,113.5,2.7,16.05,144.5,80.23,65.5
2018,9,28,8,0,123.0,137.0,2.7,16.5,184.0,95.37,78.47
2018,9,28,8,15,137.0,156.0,2.7,17.0,214.5,107.26,88.39
2018,9,28,8,30,151.0,175.0,2.7,17.5,245.0,118.84,97.9
2018,9,28,8,45,192.5,199.5,2.7,18.05,298.0,133.6,109.97
2018,9,28,9,0,234.0,224.0,2.7,18.6,351.0,142.03,116.53
2018,9,28,9,15,301.0,232.5,2.75,19.25,408.0,147.51,120.53
2018,9,28,9,30,368.0,241.0,2.8,19.9,465.0,153.0,124.52
2018,9,28,9,45,405.0,244.5,2.85,20.5,503.5,147.56,119.43
2018,9,28,10,0,442.0,248.0,2.9,21.1,542.0,148.66,119.84
2018,9,28,10,15,592.0,202.0,3.0,21.65,612.5,156.96,105.02
2018,9,28,10,30,742.0,156.0,3.1,22.2,683.0,191.84,117.06
2018,9,28,10,45,820.0,128.0,3.15,22.75,725.0,245.93,154.96
2018,9,28,11,0,898.0,100.0,3.2,23.3,767.0,305.42,202.1
2018,9,28,11,15,900.5,100.0,3.3,23.65,777.5,362.35,252.11
2018,9,28,11,30,903.0,100.0,3.4,24.0,788.0,418.39,301.29
2018,9,28,11,45,904.5,100.0,3.5,24.3,791.5,472.87,348.42
2018,9,28,12,0,906.0,100.0,3.6,24.6,795.0,525.9,393.23
2018,9,28,12,15,902.0,101.0,3.65,24.75,789.5,575.16,434.16
2018,9,28,12,30,898.0,102.0,3.7,24.9,784.0,622.03,472.21
2018,9,28,12,45,891.5,103.5,3.7,25.0,771.0,665.23,506.56
2018,9,28,13,0,885.0,105.0,3.7,25.1,758.0,705.54,538.02
2018,9,28,13,15,879.0,104.0,3.75,25.1,737.5,740.83,565.76
2018,9,28,13,30,873.0,103.0,3.8,25.1,717.0,772.88,589.95
2018,9,28,13,45,864.0,101.5,3.85,25.05,689.0,798.74,609.16
2018,9,28,14,0,855.0,100.0,3.9,25.0,661.0,829.98,632.29
2018,9,28,14,15,843.5,98.0,4.0,24.75,627.0,846.53,645.97
2018,9,28,14,30,832.0,96.0,4.1,24.5,593.0,859.17,657.23
2018,9,28,14,45,816.0,93.0,4.15,24.2,553.0,862.72,662.23
2018,9,28,15,0,800.0,90.0,4.2,23.9,513.0,862.25,664.63
2018,9,28,15,15,777.0,87.0,4.2,23.9,468.0,851.41,658.8
2018,9,28,15,30,754.0,84.0,4.2,23.9,423.0,836.64,650.23
2018,9,28,15,45,725.0,79.0,4.25,22.8,375.0,810.12,635.97
2018,9,28,16,0,696.0,74.0,4.3,21.7,327.0,786.85,623.52
2018,9,28,16,15,654.0,68.0,4.25,20.85,277.5,741.12,592.48
2018,9,28,16,30,612.0,62.0,4.2,20.0,228.0,692.98,557.99
2018,9,28,16,45,546.0,54.5,4.1,19.2,179.0,618.9,500.92
2018,9,28,17,0,480.0,47.0,4.0,18.4,130.0,544.12,439.7
2018,9,28,17,15,367.5,37.5,3.8,17.65,88.0,426.07,338.8
2018,9,28,17,30,255.0,28.0,3.6,16.9,46.0,299.56,178.91
2018,9,28,17,45,136.0,15.5,3.4,16.2,24.0,125.21,0.0
2018,9,28,18,0,17.0,3.0,3.2,15.5,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,3.05,15.1,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,5,45,9.0,2.0,1.2,11.55,2.0,0.0,0.0
2018,9,29,6,0,18.0,4.0,1.2,11.7,4.0,0.0,0.0
2018,9,29,6,15,85.0,18.0,1.5,12.6,24.5,14.16,0.0
2018,9,29,6,30,152.0,32.0,1.8,13.5,45.0,24.05,13.24
2018,9,29,6,45,270.0,43.0,2.1,14.4,86.0,32.6,22.69
2018,9,29,7,0,388.0,54.0,2.4,15.3,127.0,43.4,32.67
2018,9,29,7,15,513.0,57.5,2.35,15.95,185.0,46.5,35.66
2018,9,29,7,30,638.0,61.0,2.3,16.6,243.0,50.11,38.87
2018,9,29,7,45,544.0,85.5,2.3,17.3,261.5,66.33,53.02
2018,9,29,8,0,450.0,110.0,2.3,18.0,280.0,78.8,63.63
2018,9,29,8,15,371.0,146.5,2.2,18.55,299.0,99.56,81.24
2018,9,29,8,30,292.0,183.0,2.1,19.1,318.0,121.75,99.74
2018,9,29,8,45,374.0,183.5,2.0,19.7,374.0,123.57,100.7
2018,9,29,9,0,456.0,184.0,1.9,20.3,430.0,120.14,97.26
2018,9,29,9,15,599.0,154.5,1.9,20.8,502.5,105.48,84.48
2018,9,29,9,30,742.0,125.0,1.9,21.3,575.0,89.09,70.33
2018,9,29,9,45,769.0,124.0,1.9,21.8,612.5,95.67,75.58
2018,9,29,10,0,796.0,123.0,1.9,22.3,650.0,94.74,74.49
2018,9,29,10,15,793.5,129.0,2.0,22.7,672.0,133.61,81.2
2018,9,29,10,30,791.0,135.0,2.1,23.1,694.0,190.94,113.88
2018,9,29,10,45,804.5,134.0,2.2,23.55,715.5,246.19,154.9
2018,9,29,11,0,818.0,133.0,2.3,24.0,737.0,302.5,201.41
2018,9,29,11,15,854.5,119.5,2.4,24.25,759.0,357.65,248.2
2018,9,29,11,30,891.0,106.0,2.5,24.5,781.0,417.25,298.73
2018,9,29,11,45,879.5,110.5,2.55,24.8,779.0,469.05,343.39
2018,9,29,12,0,868.0,115.0,2.6,25.1,777.0,518.23,384.76
2018,9,29,12,15,638.0,198.5,2.7,25.2,683.5,516.1,387.65
2018,9,29,12,30,408.0,282.0,2.8,25.3,590.0,485.99,367.45
2018,9,29,12,45,239.5,293.5,2.9,25.45,473.5,408.91,311.35
2018,9,29,13,0,71.0,305.0,3.0,25.6,357.0,301.73,229.91
2018,9,29,13,15,84.0,296.0,3.05,25.6,356.0,311.17,238.24
2018,9,29,13,30,97.0,287.0,3.1,25.6,355.0,321.11,246.69
2018,9,29,13,45,83.5,269.0,3.2,25.6,326.0,301.95,232.57
2018,9,29,14,0,70.0,251.0,3.3,25.6,297.0,280.93,216.93
2018,9,29,14,15,70.5,233.0,3.35,25.4,277.0,270.08,209.54
2018,9,29,14,30,71.0,215.0,3.4,25.2,257.0,258.42,201.46
2018,9,29,14,45,178.0,204.0,3.45,25.05,299.5,368.02,290.09
2018,9,29,15,0,285.0,193.0,3.5,24.9,342.0,482.93,380.82
2018,9,29,15,15,327.0,174.5,3.5,24.9,331.0,510.11,403.33
2018,9,29,15,30,369.0,156.0,3.5,24.9,320.0,559.29,442.2
2018,9,29,15,45,296.0,143.0,3.55,24.15,265.0,459.98,368.51
2018,9,29,16,0,223.0,130.0,3.6,23.4,210.0,382.31,309.06
2018,9,29,16,15,138.0,97.0,3.5,22.8,144.0,243.34,198.39
2018,9,29,16,30,53.0,64.0,3.4,22.2,78.0,124.0,99.17
2018,9,29,16,45,38.5,53.5,3.35,21.6,62.5,85.72,67.06
2018,9,29,17,0,24.0,43.0,3.3,21.0,47.0,63.57,47.65
2018,9,29,17,15,68.0,31.0,3.05,20.3,37.0,122.48,94.41
2018,9,29,17,30,112.0,19.0,2.8,19.6,27.0,158.15,78.0
2018,9,29,17,45,63.5,11.0,2.6,18.85,14.5,61.24,0.0
2018,9,29,18,0,15.0,3.0,2.4,18.1,2.0,0.0,0.0
