Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,18,15,7.5,1.5,2.25,17.65,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,30,5,45,10.0,2.0,0.55,14.25,2.0,0.0,0.0
2018,9,30,6,0,20.0,4.0,0.5,14.4,4.0,0.0,0.0
2018,9,30,6,15,128.5,18.0,0.5,14.9,28.0,14.16,0.0
2018,9,30,6,30,237.0,32.0,0.5,15.4,52.0,24.36,12.98
2018,9,30,6,45,350.0,42.5,0.55,15.9,95.5,34.75,24.39
2018,9,30,7,0,463.0,53.0,0.6,16.4,139.0,43.25,32.41
2018,9,30,7,15,428.0,69.0,0.6,16.95,167.5,52.12,40.47
2018,9,30,7,30,393.0,85.0,0.6,17.5,196.0,62.44,49.56
2018,9,30,7,45,496.5,89.0,0.55,18.1,256.5,68.36,54.59
2018,9,30,8,0,600.0,93.0,0.5,18.7,317.0,71.63,57.18
2018,9,30,8,15,678.5,89.5,0.45,19.35,375.0,69.57,55.09
2018,9,30,8,30,757.0,86.0,0.4,20.0,433.0,73.64,58.25
2018,9,30,8,45,781.5,89.0,0.4,20.65,478.0,75.74,59.69
2018,9,30,9,0,806.0,92.0,0.4,21.3,523.0,77.82,61.11
2018,9,30,9,15,824.0,93.5,0.35,21.85,562.5,78.73,61.55
2018,9,30,9,30,842.0,95.0,0.3,22.4,602.0,79.64,62.01
2018,9,30,9,45,783.0,121.0,0.3,23.0,613.0,94.23,73.83
2018,9,30,10,0,724.0,147.0,0.3,23.6,624.0,99.41,77.72
2018,9,30,10,15,764.0,139.0,0.45,24.0,660.0,129.67,78.41
2018,9,30,10,30,804.0,131.0,0.6,24.4,696.0,189.21,110.83
2018,9,30,10,45,851.5,116.0,0.75,24.85,728.5,242.12,147.87
2018,9,30,11,0,899.0,101.0,0.9,25.3,761.0,304.29,197.04
2018,9,30,11,15,831.5,131.0,1.05,25.65,748.5,357.94,245.14
2018,9,30,11,30,764.0,161.0,1.2,26.0,736.0,405.89,287.87
2018,9,30,11,45,834.0,132.0,1.35,26.35,762.0,465.07,335.44
2018,9,30,12,0,904.0,103.0,1.5,26.7,788.0,524.94,383.22
2018,9,30,12,15,903.0,102.5,1.55,26.85,783.0,574.44,422.88
2018,9,30,12,30,902.0,102.0,1.6,27.0,778.0,621.76,459.91
2018,9,30,12,45,876.5,110.0,1.7,27.15,758.0,658.85,489.02
2018,9,30,13,0,851.0,118.0,1.8,27.3,738.0,697.81,518.51
2018,9,30,13,15,776.5,143.0,1.85,27.05,696.5,708.74,528.09
2018,9,30,13,30,702.0,168.0,1.9,26.8,655.0,716.84,535.26
2018,9,30,13,45,486.0,222.0,1.95,26.6,553.0,622.86,469.08
2018,9,30,14,0,270.0,276.0,2.0,26.4,451.0,505.09,383.52
2018,9,30,14,15,196.0,269.0,2.1,26.05,392.5,432.29,331.68
2018,9,30,14,30,122.0,262.0,2.2,25.7,334.0,373.03,287.64
2018,9,30,14,45,188.5,234.0,2.3,25.4,336.0,411.19,320.18
2018,9,30,15,0,255.0,206.0,2.4,25.1,338.0,470.79,368.08
2018,9,30,15,15,191.0,190.5,2.4,25.1,284.5,383.02,301.72
2018,9,30,15,30,127.0,175.0,2.4,25.1,231.0,314.05,248.36
2018,9,30,15,45,163.5,157.0,2.55,24.35,220.5,333.84,267.03
2018,9,30,16,0,200.0,139.0,2.7,23.6,210.0,373.63,300.59
2018,9,30,16,15,162.0,119.5,2.7,23.1,171.0,299.19,242.39
2018,9,30,16,30,124.0,100.0,2.7,22.6,132.0,244.86,198.57
2018,9,30,16,45,99.5,79.5,2.7,22.05,101.5,200.67,161.98
2018,9,30,17,0,75.0,59.0,2.7,21.5,71.0,155.51,123.43
2018,9,30,17,15,51.0,39.5,2.55,20.95,46.5,111.41,83.96
2018,9,30,17,30,27.0,20.0,2.4,20.4,22.0,56.03,16.62
2018,9,30,17,45,13.5,10.0,2.25,19.8,11.0,19.01,0.0
2018,9,30,18,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,1,5,45,5.0,1.0,0.8,14.1,1.0,0.0,0.0
2018,10,1,6,0,10.0,2.0,0.8,14.2,2.0,0.0,0.0
2018,10,1,6,15,5.0,8.0,0.8,14.65,8.0,6.29,0.0
2018,10,1,6,30,0.0,14.0,0.8,15.1,14.0,10.64,2.28
2018,10,1,6,45,0.0,23.0,0.85,15.5,23.0,17.52,9.52
2018,10,1,7,0,0.0,32.0,0.9,15.9,32.0,24.41,15.91
2018,10,1,7,15,0.0,43.0,0.9,16.55,43.0,32.87,23.55
2018,10,1,7,30,0.0,54.0,0.9,17.2,54.0,41.34,31.08
2018,10,1,7,45,7.0,83.0,0.9,17.85,85.5,62.4,49.48
2018,10,1,8,0,14.0,112.0,0.9,18.5,117.0,82.56,66.74
2018,10,1,8,15,75.5,152.5,0.9,19.4,186.0,106.76,87.02
2018,10,1,8,30,137.0,193.0,0.9,20.3,255.0,127.82,104.2
2018,10,1,8,45,120.5,204.0,0.95,21.2,262.5,134.17,108.79
2018,10,1,9,0,104.0,215.0,1.0,22.1,270.0,140.21,113.09
2018,10,1,9,15,103.0,236.5,1.0,22.7,294.5,157.86,127.03
2018,10,1,9,30,102.0,258.0,1.0,23.3,319.0,169.88,136.16
2018,10,1,9,45,98.5,274.0,1.0,23.85,335.5,178.8,142.73
2018,10,1,10,0,95.0,290.0,1.0,24.4,352.0,187.44,149.06
2018,10,1,10,15,166.0,303.0,1.0,24.95,417.0,197.97,145.86
2018,10,1,10,30,237.0,316.0,1.0,25.5,482.0,232.09,165.73
2018,10,1,10,45,340.5,300.0,1.0,26.05,545.0,258.92,180.63
2018,10,1,11,0,444.0,284.0,1.0,26.6,608.0,301.09,209.41
2018,10,1,11,15,519.5,256.0,1.1,26.9,640.5,342.4,240.85
2018,10,1,11,30,595.0,228.0,1.2,27.2,673.0,391.19,278.92
2018,10,1,11,45,695.5,182.5,1.25,27.55,705.0,442.39,318.78
2018,10,1,12,0,796.0,137.0,1.3,27.9,737.0,500.59,363.93
2018,10,1,12,15,554.5,230.0,1.45,28.05,646.5,491.92,361.98
2018,10,1,12,30,313.0,323.0,1.6,28.2,556.0,455.11,337.31
2018,10,1,12,45,205.5,321.5,1.75,28.35,473.5,401.3,299.72
2018,10,1,13,0,98.0,320.0,1.9,28.5,391.0,333.07,249.77
2018,10,1,13,15,71.5,300.5,2.0,28.5,351.5,306.55,230.75
2018,10,1,13,30,45.0,281.0,2.1,28.5,312.0,276.78,208.71
2018,10,1,13,45,71.0,283.0,2.2,28.5,329.5,306.04,231.93
2018,10,1,14,0,97.0,285.0,2.3,28.5,347.0,337.6,256.74
2018,10,1,14,15,184.5,266.0,2.35,28.25,376.5,419.44,320.64
2018,10,1,14,30,272.0,247.0,2.4,28.0,406.0,506.65,387.53
2018,10,1,14,45,266.0,230.0,2.4,27.7,376.0,496.03,381.08
2018,10,1,15,0,260.0,213.0,2.4,27.4,346.0,483.41,373.67
2018,10,1,15,15,323.5,182.0,2.4,27.4,332.5,515.34,400.57
2018,10,1,15,30,387.0,151.0,2.4,27.4,319.0,568.55,442.22
2018,10,1,15,45,388.0,131.0,2.35,26.55,282.5,552.75,433.37
2018,10,1,16,0,389.0,111.0,2.3,25.7,246.0,534.16,422.47
2018,10,1,16,15,317.5,98.5,2.2,25.1,197.5,455.95,363.65
2018,10,1,16,30,246.0,86.0,2.1,24.5,149.0,354.55,285.4
2018,10,1,16,45,198.5,69.0,2.05,23.85,112.5,291.65,234.84
2018,10,1,17,0,151.0,52.0,2.0,23.2,76.0,228.72,182.04
2018,10,1,17,15,106.5,35.0,1.85,22.6,49.0,168.64,127.82
2018,10,1,17,30,62.0,18.0,1.7,22.0,22.0,93.48,13.59
2018,10,1,17,45,31.0,9.0,1.55,21.4,11.0,32.57,0.0
2018,10,1,18,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,5,45,1.0,0.5,0.6,16.65,0.5,0.0,0.0
2018,10,2,6,0,2.0,1.0,0.6,16.6,1.0,0.0,0.0
2018,10,2,6,15,13.5,12.0,0.7,16.8,13.0,9.44,0.0
2018,10,2,6,30,25.0,23.0,0.8,17.0,25.0,17.59,6.92
2018,10,2,6,45,48.0,41.5,0.85,17.2,49.0,30.9,20.82
2018,10,2,7,0,71.0,60.0,0.9,17.4,73.0,43.97,32.81
2018,10,2,7,15,94.5,80.0,0.9,17.95,103.0,57.73,45.14
2018,10,2,7,30,118.0,100.0,0.9,18.5,133.0,71.22,56.98
2018,10,2,7,45,169.0,112.0,0.9,19.1,169.0,78.19,62.89
2018,10,2,8,0,220.0,124.0,0.9,19.7,205.0,86.35,69.66
2018,10,2,8,15,289.0,134.0,0.95,20.5,255.5,93.55,75.4
2018,10,2,8,30,358.0,144.0,1.0,21.3,306.0,97.01,77.86
2018,10,2,8,45,504.5,133.0,1.05,22.1,386.0,92.42,73.51
2018,10,2,9,0,651.0,122.0,1.1,22.9,466.0,87.81,69.19
2018,10,2,9,15,662.5,127.5,1.15,23.6,500.0,90.28,70.88
2018,10,2,9,30,674.0,133.0,1.2,24.3,534.0,92.67,72.48
2018,10,2,9,45,599.0,170.5,1.25,25.0,541.5,112.35,88.36
2018,10,2,10,0,524.0,208.0,1.3,25.7,549.0,130.46,102.7
2018,10,2,10,15,636.0,172.0,1.35,26.25,602.5,139.58,89.47
2018,10,2,10,30,748.0,136.0,1.4,26.8,656.0,183.73,108.51
2018,10,2,10,45,817.0,114.5,1.45,27.3,696.0,232.69,141.44
2018,10,2,11,0,886.0,93.0,1.5,27.8,736.0,293.39,188.33
2018,10,2,11,15,858.5,105.5,1.45,28.15,736.5,348.93,236.3
2018,10,2,11,30,831.0,118.0,1.4,28.5,737.0,399.12,279.58
2018,10,2,11,45,579.5,213.5,1.35,28.85,646.0,415.74,299.67
2018,10,2,12,0,328.0,309.0,1.3,29.2,555.0,400.74,293.11
2018,10,2,12,15,369.5,299.5,1.25,29.4,574.5,441.29,323.76
2018,10,2,12,30,411.0,290.0,1.2,29.6,594.0,492.5,361.18
2018,10,2,12,45,563.5,230.5,1.1,29.8,640.0,567.77,415.62
2018,10,2,13,0,716.0,171.0,1.0,30.0,686.0,656.17,477.78
2018,10,2,13,15,639.0,194.5,1.05,30.05,644.0,659.82,480.9
2018,10,2,13,30,562.0,218.0,1.1,30.1,602.0,649.42,475.0
2018,10,2,13,45,408.5,232.5,1.15,30.15,505.5,570.62,421.11
2018,10,2,14,0,255.0,247.0,1.2,30.2,409.0,462.78,345.26
2018,10,2,14,15,179.0,231.5,1.4,30.05,342.5,378.48,286.08
2018,10,2,14,30,103.0,216.0,1.6,29.9,276.0,306.66,233.12
2018,10,2,14,45,187.5,212.0,1.8,29.75,311.0,385.42,295.57
2018,10,2,15,0,272.0,208.0,2.0,29.6,346.0,488.13,373.86
2018,10,2,15,15,240.0,186.5,2.0,29.6,300.0,444.31,342.04
2018,10,2,15,30,208.0,165.0,2.0,29.6,254.0,397.8,308.45
2018,10,2,15,45,192.0,138.5,2.3,28.8,213.0,357.09,280.43
2018,10,2,16,0,176.0,112.0,2.6,28.0,172.0,313.78,249.23
2018,10,2,16,15,114.0,89.0,2.75,27.25,125.5,210.82,168.3
2018,10,2,16,30,52.0,66.0,2.9,26.5,79.0,127.2,99.82
2018,10,2,16,45,123.0,51.5,3.0,25.75,72.5,193.66,155.21
2018,10,2,17,0,194.0,37.0,3.1,25.0,66.0,261.39,207.98
2018,10,2,17,15,169.5,29.0,3.15,24.2,47.5,233.6,175.85
2018,10,2,17,30,145.0,21.0,3.2,23.4,29.0,185.17,0.0
2018,10,2,17,45,72.5,10.5,3.2,22.55,14.5,67.67,0.0
2018,10,2,18,0,0.0,0.0,3.2,21.7,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.15,21.25,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,20.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.05,20.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.85,19.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.6,19.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.35,18.7,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.6,17.55,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.45,16.9,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.4,17.0,1.0,0.0,0.0
2018,10,3,6,15,27.5,13.5,0.45,17.35,15.0,10.62,0.0
2018,10,3,6,30,44.0,26.0,0.5,17.7,29.0,19.59,7.71
2018,10,3,6,45,86.0,45.0,0.55,18.0,57.5,33.23,22.66
2018,10,3,7,0,128.0,64.0,0.6,18.3,86.0,46.33,34.7
2018,10,3,7,15,154.0,81.5,0.7,18.7,117.0,58.32,45.49
2018,10,3,7,30,180.0,99.0,0.8,19.1,148.0,70.01,55.77
2018,10,3,7,45,99.0,78.5,0.95,19.5,106.5,58.48,45.7
2018,10,3,8,0,18.0,58.0,1.1,19.9,65.0,44.95,33.79
2018,10,3,8,15,117.0,84.5,1.25,20.35,136.5,59.89,46.6
2018,10,3,8,30,216.0,111.0,1.4,20.8,208.0,78.13,62.02
2018,10,3,8,45,337.5,137.0,1.5,21.3,306.0,91.43,73.0
2018,10,3,9,0,459.0,163.0,1.6,21.8,404.0,108.45,86.99
2018,10,3,9,15,547.0,153.5,1.7,22.35,461.5,104.46,83.19
2018,10,3,9,30,635.0,144.0,1.8,22.9,519.0,98.71,78.01
2018,10,3,9,45,676.0,141.0,1.85,23.45,560.5,96.44,75.79
2018,10,3,10,0,717.0,138.0,1.9,24.0,602.0,94.5,73.86
2018,10,3,10,15,506.0,220.5,1.95,24.55,554.5,159.46,109.27
2018,10,3,10,30,295.0,303.0,2.0,25.1,507.0,224.36,158.89
2018,10,3,10,45,338.0,292.5,2.1,25.6,532.0,253.4,178.11
2018,10,3,11,0,381.0,282.0,2.2,26.1,557.0,286.44,202.76
2018,10,3,11,15,355.5,289.5,2.25,26.3,549.0,314.14,226.9
2018,10,3,11,30,330.0,297.0,2.3,26.5,541.0,338.84,248.5
2018,10,3,11,45,234.0,317.0,2.35,26.7,490.5,339.88,252.74
2018,10,3,12,0,138.0,337.0,2.4,26.9,440.0,327.58,245.52
2018,10,3,12,15,114.0,326.5,2.5,26.8,411.0,322.03,242.58
2018,10,3,12,30,90.0,316.0,2.6,26.7,382.0,305.15,230.79
2018,10,3,12,45,69.5,288.5,2.7,26.55,339.0,278.94,211.78
2018,10,3,13,0,49.0,261.0,2.8,26.4,296.0,249.23,189.71
2018,10,3,13,15,67.5,275.0,2.8,26.05,321.5,280.93,214.91
2018,10,3,13,30,86.0,289.0,2.8,25.7,347.0,315.23,241.98
2018,10,3,13,45,87.0,258.5,2.85,25.4,315.5,295.11,227.74
2018,10,3,14,0,88.0,228.0,2.9,25.1,284.0,273.48,212.38
2018,10,3,14,15,45.5,152.0,2.9,24.85,181.0,169.85,131.61
2018,10,3,14,30,3.0,76.0,2.9,24.6,78.0,61.03,43.98
2018,10,3,14,45,24.5,120.0,2.9,24.3,132.5,126.11,97.49
2018,10,3,15,0,46.0,164.0,2.9,24.0,187.0,193.85,152.56
2018,10,3,15,15,32.0,139.0,2.9,24.0,154.5,158.21,124.03
2018,10,3,15,30,18.0,114.0,2.9,24.0,122.0,110.03,85.13
2018,10,3,15,45,28.0,109.0,2.75,23.5,119.5,128.82,101.3
2018,10,3,16,0,38.0,104.0,2.6,23.0,117.0,137.11,108.84
2018,10,3,16,15,56.0,95.5,2.4,22.6,111.0,149.36,119.76
2018,10,3,16,30,74.0,87.0,2.2,22.2,105.0,180.63,145.51
2018,10,3,16,45,55.5,69.0,2.05,21.85,80.5,128.96,102.29
2018,10,3,17,0,37.0,51.0,1.9,21.5,56.0,94.5,72.41
2018,10,3,17,15,19.5,32.0,1.7,20.95,34.5,57.08,38.58
2018,10,3,17,30,2.0,13.0,1.5,20.4,13.0,11.59,0.0
2018,10,3,17,45,1.0,6.5,1.25,19.9,6.5,5.93,0.0
2018,10,3,18,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,4,5,45,6.5,1.0,1.25,15.05,1.0,0.0,0.0
2018,10,4,6,0,13.0,2.0,1.3,15.2,2.0,0.0,0.0
2018,10,4,6,15,21.5,13.5,1.55,15.5,14.5,10.62,0.0
2018,10,4,6,30,30.0,25.0,1.8,15.8,27.0,18.83,6.52
2018,10,4,6,45,50.0,43.5,2.05,16.1,50.5,32.02,21.68
2018,10,4,7,0,70.0,62.0,2.3,16.4,74.0,45.01,33.74
2018,10,4,7,15,134.0,77.0,2.35,16.7,109.5,56.11,43.89
2018,10,4,7,30,198.0,92.0,2.4,17.0,145.0,65.85,52.62
2018,10,4,7,45,166.0,100.0,2.5,17.3,150.5,70.73,56.88
2018,10,4,8,0,134.0,108.0,2.6,17.6,156.0,78.1,63.17
2018,10,4,8,15,203.0,140.5,2.65,18.05,225.0,95.91,78.35
2018,10,4,8,30,272.0,173.0,2.7,18.5,294.0,115.8,95.08
2018,10,4,8,45,305.0,183.0,2.75,18.95,331.5,121.93,99.83
2018,10,4,9,0,338.0,193.0,2.8,19.4,369.0,127.92,104.46
2018,10,4,9,15,317.0,211.5,2.85,19.8,386.5,137.12,111.76
2018,10,4,9,30,296.0,230.0,2.9,20.2,404.0,145.89,118.66
2018,10,4,9,45,208.5,253.5,2.95,20.6,379.5,163.43,132.82
2018,10,4,10,0,121.0,277.0,3.0,21.0,355.0,172.73,140.03
2018,10,4,10,15,124.5,290.5,3.1,21.2,373.5,188.24,142.79
2018,10,4,10,30,128.0,304.0,3.2,21.4,392.0,211.05,158.09
2018,10,4,10,45,108.5,316.0,3.25,21.65,392.0,235.22,177.15
2018,10,4,11,0,89.0,328.0,3.3,21.9,392.0,250.28,189.73
2018,10,4,11,15,103.0,336.5,3.35,22.05,411.5,271.38,206.08
2018,10,4,11,30,117.0,345.0,3.4,22.2,431.0,293.92,223.78
2018,10,4,11,45,126.5,334.0,3.5,22.35,427.5,305.15,233.12
2018,10,4,12,0,136.0,323.0,3.6,22.5,424.0,316.28,242.51
2018,10,4,12,15,269.0,308.5,3.65,22.55,506.0,394.83,303.35
2018,10,4,12,30,402.0,294.0,3.7,22.6,588.0,481.57,370.46
2018,10,4,12,45,591.0,215.0,3.75,22.65,638.5,574.48,442.92
2018,10,4,13,0,780.0,136.0,3.8,22.7,689.0,661.53,511.24
2018,10,4,13,15,636.5,183.0,3.8,22.6,625.5,645.45,499.61
2018,10,4,13,30,493.0,230.0,3.8,22.5,562.0,607.36,471.59
2018,10,4,13,45,413.0,244.5,3.85,22.35,515.0,583.88,455.03
2018,10,4,14,0,333.0,259.0,3.9,22.2,468.0,537.55,421.09
2018,10,4,14,15,481.0,201.5,3.85,22.0,484.5,637.89,500.85
2018,10,4,14,30,629.0,144.0,3.8,21.8,501.0,731.95,574.19
2018,10,4,14,45,689.5,117.5,3.75,21.6,483.0,773.81,605.7
2018,10,4,15,0,750.0,91.0,3.7,21.4,465.0,807.04,631.29
2018,10,4,15,15,723.5,88.0,3.7,21.4,421.0,797.64,626.01
2018,10,4,15,30,697.0,85.0,3.7,21.4,377.0,779.96,614.94
2018,10,4,15,45,665.5,79.0,3.6,20.8,330.5,750.32,595.8
2018,10,4,16,0,634.0,73.0,3.5,20.2,284.0,717.56,573.67
2018,10,4,16,15,589.0,66.0,3.35,19.7,236.5,668.35,537.62
2018,10,4,16,30,544.0,59.0,3.2,19.2,189.0,617.01,498.05
2018,10,4,16,45,467.0,51.0,3.1,18.7,143.5,534.05,431.64
2018,10,4,17,0,390.0,43.0,3.0,18.2,98.0,450.73,360.91
2018,10,4,17,15,261.0,30.5,2.85,17.65,61.0,319.82,237.05
2018,10,4,17,30,132.0,18.0,2.7,17.1,24.0,124.48,0.0
2018,10,4,17,45,66.0,9.0,2.55,16.5,12.0,7.08,0.0
2018,10,4,18,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.1,10.5,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.1,10.6,2.0,0.0,0.0
2018,10,5,6,15,127.5,14.5,1.3,11.35,22.5,11.41,0.0
2018,10,5,6,30,236.0,26.0,1.5,12.1,43.0,21.47,7.38
2018,10,5,6,45,369.0,35.0,1.75,12.9,86.0,28.86,19.2
2018,10,5,7,0,502.0,44.0,2.0,13.7,129.0,36.49,26.61
2018,10,5,7,15,579.5,49.0,1.9,14.2,179.0,40.76,30.73
2018,10,5,7,30,657.0,54.0,1.8,14.7,229.0,48.94,38.12
2018,10,5,7,45,698.0,58.5,1.75,15.2,278.0,52.92,41.61
2018,10,5,8,0,739.0,63.0,1.7,15.7,327.0,56.91,45.0
2018,10,5,8,15,768.0,66.5,1.65,16.25,374.5,59.93,47.44
2018,10,5,8,30,797.0,70.0,1.6,16.8,422.0,62.92,49.81
2018,10,5,8,45,816.5,73.0,1.55,17.35,465.0,65.33,51.64
2018,10,5,9,0,836.0,76.0,1.5,17.9,508.0,67.69,53.4
2018,10,5,9,15,824.0,86.0,1.55,18.65,539.0,73.94,58.46
2018,10,5,9,30,812.0,96.0,1.6,19.4,570.0,79.87,63.18
2018,10,5,9,45,727.5,131.5,1.6,20.1,574.0,92.39,73.45
2018,10,5,10,0,643.0,167.0,1.6,20.8,578.0,110.34,88.15
2018,10,5,10,15,769.0,127.5,1.6,21.55,638.5,126.21,78.77
2018,10,5,10,30,895.0,88.0,1.6,22.3,699.0,175.06,98.38
2018,10,5,10,45,898.5,89.5,1.6,23.05,716.5,233.91,141.56
2018,10,5,11,0,902.0,91.0,1.6,23.8,734.0,292.46,189.96
2018,10,5,11,15,903.0,92.5,1.6,24.15,744.5,349.72,239.43
2018,10,5,11,30,904.0,94.0,1.6,24.5,755.0,405.96,287.9
2018,10,5,11,45,858.0,114.0,1.65,24.9,743.0,455.51,331.02
2018,10,5,12,0,812.0,134.0,1.7,25.3,731.0,501.21,369.45
2018,10,5,12,15,576.5,203.0,1.75,25.3,625.5,482.48,360.6
2018,10,5,12,30,341.0,272.0,1.8,25.3,520.0,428.18,323.19
2018,10,5,12,45,558.5,206.0,1.85,25.3,603.5,546.03,412.63
2018,10,5,13,0,776.0,140.0,1.9,25.3,687.0,661.07,498.19
2018,10,5,13,15,817.5,119.0,2.1,25.4,680.0,707.9,534.18
2018,10,5,13,30,859.0,98.0,2.3,25.5,673.0,746.23,564.41
2018,10,5,13,45,794.5,114.0,2.45,25.6,628.5,754.35,571.31
2018,10,5,14,0,730.0,130.0,2.6,25.7,584.0,753.15,572.09
2018,10,5,14,15,779.5,107.5,2.65,25.45,567.5,790.93,600.47
2018,10,5,14,30,829.0,85.0,2.7,25.2,551.0,830.67,629.99
2018,10,5,14,45,810.0,82.5,2.8,24.95,510.5,831.6,633.13
2018,10,5,15,0,791.0,80.0,2.9,24.7,470.0,828.51,633.91
2018,10,5,15,15,734.0,83.5,2.9,24.7,418.5,794.49,611.77
2018,10,5,15,30,677.0,87.0,2.9,24.7,367.0,762.5,590.95
2018,10,5,15,45,666.0,77.5,2.95,24.0,324.5,746.97,583.31
2018,10,5,16,0,655.0,68.0,3.0,23.3,282.0,728.17,572.51
2018,10,5,16,15,608.5,62.0,2.85,22.65,234.5,678.97,537.24
2018,10,5,16,30,562.0,56.0,2.7,22.0,187.0,627.67,498.51
2018,10,5,16,45,474.0,48.5,2.6,21.35,140.5,535.7,426.47
2018,10,5,17,0,386.0,41.0,2.5,20.7,94.0,443.75,349.98
2018,10,5,17,15,256.0,29.0,2.5,20.1,58.0,313.05,222.46
2018,10,5,17,30,126.0,17.0,2.5,19.5,22.0,118.28,0.0
2018,10,5,17,45,63.0,8.5,2.5,18.85,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,6,5,45,10.0,1.5,1.2,11.8,1.0,0.0,0.0
2018,10,6,6,0,20.0,3.0,1.2,11.9,2.0,0.0,0.0
2018,10,6,6,15,122.5,13.0,1.45,12.65,20.0,10.23,0.0
2018,10,6,6,30,225.0,23.0,1.7,13.4,38.0,18.91,4.6
2018,10,6,6,45,367.5,31.5,1.95,14.15,81.5,25.99,16.55
2018,10,6,7,0,510.0,40.0,2.2,14.9,125.0,33.38,23.7
2018,10,6,7,15,594.5,44.5,2.3,15.75,176.0,40.57,30.33
2018,10,6,7,30,679.0,49.0,2.4,16.6,227.0,45.12,34.42
2018,10,6,7,45,724.0,52.0,2.45,17.45,277.0,48.14,37.01
2018,10,6,8,0,769.0,55.0,2.5,18.3,327.0,51.25,39.56
2018,10,6,8,15,798.5,58.0,2.65,19.05,375.0,59.86,46.85
2018,10,6,8,30,828.0,61.0,2.8,19.8,423.0,63.36,49.59
2018,10,6,8,45,849.0,63.5,3.0,20.55,468.0,66.25,51.77
2018,10,6,9,0,870.0,66.0,3.2,21.3,513.0,69.04,53.84
2018,10,6,9,15,882.5,69.0,3.3,21.8,552.0,71.87,55.99
2018,10,6,9,30,895.0,72.0,3.4,22.3,591.0,74.56,58.01
2018,10,6,9,45,902.5,75.5,3.5,22.75,624.0,77.33,60.1
2018,10,6,10,0,910.0,79.0,3.6,23.2,657.0,79.96,62.07
2018,10,6,10,15,919.0,80.0,3.65,23.55,683.5,112.59,64.68
2018,10,6,10,30,928.0,81.0,3.7,23.9,710.0,173.35,95.67
2018,10,6,10,45,910.5,90.5,3.75,24.2,721.5,235.59,142.55
2018,10,6,11,0,893.0,100.0,3.8,24.5,733.0,295.27,193.33
2018,10,6,11,15,707.5,144.5,3.9,24.7,650.5,320.47,224.59
2018,10,6,11,30,522.0,189.0,4.0,24.9,568.0,333.87,244.32
2018,10,6,11,45,333.5,215.0,4.05,25.1,457.5,309.85,232.48
2018,10,6,12,0,145.0,241.0,4.1,25.3,347.0,259.03,196.92
2018,10,6,12,15,312.5,222.0,4.2,25.4,448.5,355.87,272.08
2018,10,6,12,30,480.0,203.0,4.3,25.5,550.0,458.99,351.87
2018,10,6,12,45,600.5,183.5,4.4,25.6,609.0,551.97,423.43
2018,10,6,13,0,721.0,164.0,4.5,25.7,668.0,648.03,496.72
2018,10,6,13,15,826.5,121.0,4.55,25.7,682.5,714.52,548.6
2018,10,6,13,30,932.0,78.0,4.6,25.7,697.0,777.81,596.9
2018,10,6,13,45,924.0,76.5,4.65,25.7,668.5,805.14,617.15
2018,10,6,14,0,916.0,75.0,4.7,25.7,640.0,828.72,635.09
2018,10,6,14,15,904.5,73.0,4.75,25.6,604.5,845.04,648.34
2018,10,6,14,30,893.0,71.0,4.8,25.5,569.0,857.38,659.01
2018,10,6,14,45,875.5,69.5,4.8,25.4,527.5,861.19,663.52
2018,10,6,15,0,858.0,68.0,4.8,25.3,486.0,861.01,665.4
2018,10,6,15,15,834.5,65.0,4.8,25.3,440.0,849.64,659.1
2018,10,6,15,30,811.0,62.0,4.8,25.3,394.0,844.54,657.26
2018,10,6,15,45,777.0,59.0,4.75,24.85,344.5,816.22,639.22
2018,10,6,16,0,743.0,56.0,4.7,24.4,295.0,784.45,618.0
2018,10,6,16,15,686.5,52.5,4.4,23.8,244.0,728.41,576.65
2018,10,6,16,30,630.0,49.0,4.1,23.2,193.0,669.68,531.64
2018,10,6,16,45,541.0,43.0,3.75,22.6,144.5,586.31,464.82
2018,10,6,17,0,452.0,37.0,3.4,22.0,96.0,495.67,387.61
2018,10,6,17,15,300.0,26.0,3.25,21.3,58.0,343.24,232.34
2018,10,6,17,30,148.0,15.0,3.1,20.6,20.0,134.56,0.0
2018,10,6,17,45,74.0,7.5,2.95,19.95,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.85,19.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.0,18.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.8,17.95,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.85,17.7,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,17.4,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,7,6,15,140.0,11.5,3.2,13.9,20.5,9.05,0.0
2018,10,7,6,30,280.0,23.0,3.5,14.5,41.0,19.11,3.17
2018,10,7,6,45,408.0,32.0,3.8,15.05,84.5,26.63,16.9
2018,10,7,7,0,536.0,41.0,4.1,15.6,128.0,34.37,24.43
2018,10,7,7,15,605.5,47.0,4.35,16.25,178.0,42.79,32.18
2018,10,7,7,30,675.0,53.0,4.6,16.9,228.0,48.34,37.19
2018,10,7,7,45,719.0,57.5,4.9,17.6,278.5,52.42,40.73
2018,10,7,8,0,763.0,62.0,5.2,18.3,329.0,56.51,44.16
2018,10,7,8,15,792.5,65.0,5.25,18.95,377.0,59.23,46.32
2018,10,7,8,30,822.0,68.0,5.3,19.6,425.0,61.95,48.42
2018,10,7,8,45,843.0,71.0,5.35,20.25,469.5,64.48,50.33
2018,10,7,9,0,864.0,74.0,5.4,20.9,514.0,74.18,58.37
2018,10,7,9,15,880.5,76.0,5.4,21.45,554.0,76.36,59.93
2018,10,7,9,30,897.0,78.0,5.4,22.0,594.0,78.43,61.4
2018,10,7,9,45,909.0,79.0,5.45,22.55,627.5,79.67,62.17
2018,10,7,10,0,921.0,80.0,5.5,23.1,661.0,80.84,62.89
2018,10,7,10,15,926.5,82.0,5.5,23.45,686.5,113.1,65.61
2018,10,7,10,30,932.0,84.0,5.5,23.8,712.0,174.57,96.93
2018,10,7,10,45,933.0,86.5,5.5,24.2,729.5,235.72,142.19
2018,10,7,11,0,934.0,89.0,5.5,24.6,747.0,296.27,193.29
2018,10,7,11,15,930.5,91.0,5.5,24.9,755.0,354.29,244.83
2018,10,7,11,30,927.0,93.0,5.5,25.2,763.0,410.72,295.21
2018,10,7,11,45,920.5,96.5,5.45,25.45,763.5,465.32,343.32
2018,10,7,12,0,914.0,100.0,5.4,25.7,764.0,517.69,388.44
2018,10,7,12,15,913.5,98.5,5.4,25.95,758.0,566.61,429.77
2018,10,7,12,30,913.0,97.0,5.4,26.2,752.0,613.29,468.3
2018,10,7,12,45,913.0,95.0,5.4,26.4,739.5,657.38,504.06
2018,10,7,13,0,913.0,93.0,5.4,26.6,727.0,698.85,537.1
2018,10,7,13,15,903.0,93.0,5.4,26.65,704.5,732.53,564.12
2018,10,7,13,30,893.0,93.0,5.4,26.7,682.0,762.65,587.54
2018,10,7,13,45,877.0,93.0,5.4,26.8,651.0,784.55,603.82
2018,10,7,14,0,861.0,93.0,5.4,26.9,620.0,810.81,623.37
2018,10,7,14,15,842.5,92.5,5.4,26.85,583.5,822.78,633.18
2018,10,7,14,30,824.0,92.0,5.4,26.8,547.0,830.57,640.26
2018,10,7,14,45,798.0,90.5,5.35,26.75,504.5,826.56,638.81
2018,10,7,15,0,772.0,89.0,5.3,26.7,462.0,818.28,634.44
2018,10,7,15,15,744.5,85.5,5.3,26.7,416.5,802.22,624.6
2018,10,7,15,30,717.0,82.0,5.3,26.7,371.0,788.54,616.36
2018,10,7,15,45,679.5,76.5,4.9,26.25,322.5,754.25,591.93
2018,10,7,16,0,642.0,71.0,4.5,25.8,274.0,716.81,564.47
2018,10,7,16,15,594.0,63.0,4.0,24.95,225.5,663.76,525.33
2018,10,7,16,30,546.0,55.0,3.5,24.1,177.0,608.65,482.55
2018,10,7,16,45,470.0,46.0,2.95,23.2,132.0,526.04,416.04
2018,10,7,17,0,394.0,37.0,2.4,22.3,87.0,443.74,344.9
2018,10,7,17,15,255.5,25.5,2.3,21.5,52.0,300.05,189.51
2018,10,7,17,30,117.0,14.0,2.2,20.7,17.0,107.7,0.0
2018,10,7,17,45,58.5,7.0,2.1,19.95,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.85,17.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,8,6,15,147.5,11.0,1.45,13.6,20.0,8.65,0.0
2018,10,8,6,30,295.0,22.0,1.6,14.6,40.0,18.32,1.02
2018,10,8,6,45,425.5,29.5,1.8,15.55,83.0,24.67,15.12
2018,10,8,7,0,556.0,37.0,2.0,16.5,126.0,33.99,23.99
2018,10,8,7,15,622.5,42.5,2.25,17.2,175.0,39.15,28.85
2018,10,8,7,30,689.0,48.0,2.5,17.9,224.0,44.4,33.59
2018,10,8,7,45,731.5,51.5,2.7,18.6,273.5,47.83,36.55
2018,10,8,8,0,774.0,55.0,2.9,19.3,323.0,51.29,39.44
2018,10,8,8,15,801.5,57.5,2.95,19.95,370.0,59.4,46.29
2018,10,8,8,30,829.0,60.0,3.0,20.6,417.0,62.53,48.74
2018,10,8,8,45,848.5,62.5,3.05,21.25,460.5,65.42,50.94
2018,10,8,9,0,868.0,65.0,3.1,21.9,504.0,68.2,53.02
2018,10,8,9,15,882.5,66.5,3.1,22.55,542.5,70.09,54.33
2018,10,8,9,30,897.0,68.0,3.1,23.2,581.0,71.89,55.57
2018,10,8,9,45,907.5,69.5,3.15,23.85,613.5,73.51,56.65
2018,10,8,10,0,918.0,71.0,3.2,24.5,646.0,75.05,57.67
2018,10,8,10,15,925.5,72.0,3.2,24.95,672.0,105.42,59.64
2018,10,8,10,30,933.0,73.0,3.2,25.4,698.0,166.08,89.56
2018,10,8,10,45,937.0,74.0,3.25,25.9,716.0,226.45,133.33
2018,10,8,11,0,941.0,75.0,3.3,26.4,734.0,286.49,183.11
2018,10,8,11,15,944.0,75.0,3.3,26.7,744.5,344.91,233.95
2018,10,8,11,30,947.0,75.0,3.3,27.0,755.0,402.36,284.13
2018,10,8,11,45,947.5,75.5,3.35,27.3,757.5,457.99,332.13
2018,10,8,12,0,948.0,76.0,3.4,27.6,760.0,511.94,377.62
2018,10,8,12,15,946.0,76.0,3.35,27.75,754.5,562.26,419.17
2018,10,8,12,30,944.0,76.0,3.3,27.9,749.0,610.2,457.74
2018,10,8,12,45,940.0,75.5,3.3,28.05,735.0,653.87,492.33
2018,10,8,13,0,936.0,75.0,3.3,28.2,721.0,694.58,523.98
2018,10,8,13,15,930.0,74.5,3.25,28.2,700.0,730.82,551.92
2018,10,8,13,30,924.0,74.0,3.2,28.2,679.0,763.69,575.76
2018,10,8,13,45,915.0,72.5,3.1,28.25,650.0,789.71,593.85
2018,10,8,14,0,906.0,71.0,3.0,28.3,621.0,811.95,609.4
2018,10,8,14,15,893.5,70.0,2.95,28.2,586.0,828.11,621.51
2018,10,8,14,30,881.0,69.0,2.9,28.1,551.0,840.36,631.13
2018,10,8,14,45,864.0,67.0,2.85,27.95,510.0,843.62,634.89
2018,10,8,15,0,847.0,65.0,2.8,27.8,469.0,842.94,636.11
2018,10,8,15,15,823.5,62.5,2.8,27.8,424.0,832.01,630.3
2018,10,8,15,30,800.0,60.0,2.8,27.8,379.0,827.34,628.77
2018,10,8,15,45,766.0,57.0,2.55,27.3,330.5,799.04,610.03
2018,10,8,16,0,732.0,54.0,2.3,26.8,282.0,767.37,588.25
2018,10,8,16,15,680.5,49.5,1.95,25.9,232.0,714.81,550.48
2018,10,8,16,30,629.0,45.0,1.6,25.0,182.0,659.81,508.66
2018,10,8,16,45,544.5,38.5,1.25,24.15,135.0,571.2,439.31
2018,10,8,17,0,460.0,32.0,0.9,23.3,88.0,493.51,371.79
2018,10,8,17,15,304.0,23.0,0.9,22.55,52.5,334.31,187.19
2018,10,8,17,30,148.0,14.0,0.9,21.8,17.0,132.86,0.0
2018,10,8,17,45,74.0,7.0,0.95,21.05,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,6,15,119.5,11.5,1.1,13.3,18.5,9.05,0.0
2018,10,9,6,30,239.0,23.0,1.2,14.1,37.0,19.1,0.0
2018,10,9,6,45,368.5,32.0,1.3,14.9,78.0,26.51,16.6
2018,10,9,7,0,498.0,41.0,1.4,15.7,119.0,34.16,24.2
2018,10,9,7,15,571.5,46.5,1.3,16.4,167.0,38.81,28.65
2018,10,9,7,30,645.0,52.0,1.2,17.1,215.0,47.21,36.19
2018,10,9,7,45,692.0,56.5,1.15,17.8,264.5,51.28,39.74
2018,10,9,8,0,739.0,61.0,1.1,18.5,314.0,55.39,43.18
2018,10,9,8,15,770.5,64.0,1.05,19.35,361.5,58.12,45.31
2018,10,9,8,30,802.0,67.0,1.0,20.2,409.0,60.86,47.38
2018,10,9,8,45,824.5,69.5,0.95,21.1,453.0,63.05,48.94
2018,10,9,9,0,847.0,72.0,0.9,22.0,497.0,72.38,56.55
2018,10,9,9,15,862.5,74.0,0.85,22.9,536.0,74.54,57.98
2018,10,9,9,30,878.0,76.0,0.8,23.8,575.0,76.59,59.33
2018,10,9,9,45,888.0,78.5,0.75,24.65,607.5,78.74,60.76
2018,10,9,10,0,898.0,81.0,0.7,25.5,640.0,80.79,62.1
2018,10,9,10,15,907.0,81.5,0.8,26.1,666.0,109.21,63.15
2018,10,9,10,30,916.0,82.0,0.9,26.7,692.0,168.81,91.56
2018,10,9,10,45,922.0,82.5,1.0,27.3,710.5,228.37,133.58
2018,10,9,11,0,928.0,83.0,1.1,27.9,729.0,287.82,181.53
2018,10,9,11,15,931.5,83.5,1.3,28.2,740.0,346.19,231.24
2018,10,9,11,30,935.0,84.0,1.5,28.5,751.0,403.7,280.47
2018,10,9,11,45,906.5,96.0,1.75,28.8,744.5,456.19,325.86
2018,10,9,12,0,878.0,108.0,2.0,29.1,738.0,504.34,366.7
2018,10,9,12,15,828.5,127.0,2.15,29.15,717.5,545.94,401.53
2018,10,9,12,30,779.0,146.0,2.3,29.2,697.0,580.45,430.04
2018,10,9,12,45,793.5,137.0,2.5,29.25,689.5,623.48,464.35
2018,10,9,13,0,808.0,128.0,2.7,29.3,682.0,665.0,497.07
2018,10,9,13,15,821.5,118.5,2.9,29.15,666.5,703.49,527.75
2018,10,9,13,30,835.0,109.0,3.1,29.0,651.0,739.72,556.65
2018,10,9,13,45,798.0,114.0,3.3,28.85,614.0,749.91,566.17
2018,10,9,14,0,761.0,119.0,3.5,28.7,577.0,754.85,571.78
2018,10,9,14,15,788.0,104.0,3.65,28.3,554.0,786.56,596.72
2018,10,9,14,30,815.0,89.0,3.8,27.9,531.0,815.27,619.6
2018,10,9,14,45,808.0,84.0,3.95,27.45,494.0,823.32,628.37
2018,10,9,15,0,801.0,79.0,4.1,27.0,457.0,827.66,634.8
2018,10,9,15,15,756.5,78.5,4.1,27.0,407.5,800.39,617.12
2018,10,9,15,30,712.0,78.0,4.1,27.0,358.0,774.7,600.46
2018,10,9,15,45,691.5,70.5,4.05,25.75,313.5,753.05,588.92
2018,10,9,16,0,671.0,63.0,4.0,24.5,269.0,728.21,574.09
2018,10,9,16,15,621.0,57.0,3.8,23.55,221.0,676.21,536.47
2018,10,9,16,30,571.0,51.0,3.6,22.6,173.0,622.22,494.97
2018,10,9,16,45,478.5,43.5,3.4,21.7,127.0,527.39,419.05
2018,10,9,17,0,386.0,36.0,3.2,20.8,81.0,432.91,336.52
2018,10,9,17,15,242.5,24.0,3.1,19.95,47.5,278.39,135.91
2018,10,9,17,30,99.0,12.0,3.0,19.1,14.0,90.65,0.0
2018,10,9,17,45,49.5,6.0,2.85,18.25,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
