Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,19,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,10,6,15,65.0,11.0,0.85,11.75,14.5,8.65,0.0
2018,10,10,6,30,130.0,22.0,1.0,12.2,29.0,16.66,0.0
2018,10,10,6,45,245.0,35.5,1.1,12.7,66.5,27.0,17.04
2018,10,10,7,0,360.0,49.0,1.2,13.2,104.0,39.86,29.43
2018,10,10,7,15,460.5,56.5,1.15,13.65,154.0,45.76,35.14
2018,10,10,7,30,561.0,64.0,1.1,14.1,204.0,51.86,40.78
2018,10,10,7,45,615.0,69.5,1.05,14.55,253.0,56.05,44.52
2018,10,10,8,0,669.0,75.0,1.0,15.0,302.0,60.29,48.16
2018,10,10,8,15,705.5,78.5,0.9,15.65,349.0,62.88,50.21
2018,10,10,8,30,742.0,82.0,0.8,16.3,396.0,70.87,56.93
2018,10,10,8,45,769.0,84.5,0.75,16.9,440.0,72.74,58.23
2018,10,10,9,0,796.0,87.0,0.7,17.5,484.0,74.63,59.54
2018,10,10,9,15,818.0,87.5,0.8,18.35,523.0,75.04,59.53
2018,10,10,9,30,840.0,88.0,0.9,19.2,562.0,75.52,59.59
2018,10,10,9,45,857.5,88.0,1.05,20.05,595.5,83.85,66.31
2018,10,10,10,0,875.0,88.0,1.2,20.9,629.0,84.45,66.45
2018,10,10,10,15,883.5,89.0,1.15,21.45,654.5,111.35,67.26
2018,10,10,10,30,892.0,90.0,1.1,22.0,680.0,169.95,95.48
2018,10,10,10,45,897.5,90.0,1.1,22.6,697.5,227.82,136.83
2018,10,10,11,0,903.0,90.0,1.1,23.2,715.0,285.5,184.05
2018,10,10,11,15,906.0,91.0,0.95,23.55,725.5,342.78,232.81
2018,10,10,11,30,909.0,92.0,0.8,23.9,736.0,399.2,280.46
2018,10,10,11,45,909.5,92.0,0.7,24.25,738.5,452.72,324.84
2018,10,10,12,0,910.0,92.0,0.6,24.6,741.0,504.6,366.32
2018,10,10,12,15,906.5,92.5,0.65,24.8,734.5,553.02,405.19
2018,10,10,12,30,903.0,93.0,0.7,25.0,728.0,599.03,441.23
2018,10,10,12,45,897.0,93.0,0.8,25.15,713.5,640.49,473.77
2018,10,10,13,0,891.0,93.0,0.9,25.3,699.0,678.97,503.59
2018,10,10,13,15,884.0,92.5,1.05,25.3,678.0,713.19,530.84
2018,10,10,13,30,877.0,92.0,1.2,25.3,657.0,744.11,555.25
2018,10,10,13,45,866.0,90.0,1.35,25.3,627.5,767.03,572.91
2018,10,10,14,0,855.0,88.0,1.5,25.3,598.0,786.2,588.24
2018,10,10,14,15,840.0,86.5,1.65,25.1,563.0,807.55,605.71
2018,10,10,14,30,825.0,85.0,1.8,24.9,528.0,816.88,615.15
2018,10,10,14,45,805.0,82.5,2.0,24.75,487.5,816.76,618.67
2018,10,10,15,0,785.0,80.0,2.2,24.6,447.0,812.61,619.45
2018,10,10,15,15,758.0,76.5,2.2,24.6,402.0,797.11,610.34
2018,10,10,15,30,731.0,73.0,2.2,24.6,357.0,777.76,598.43
2018,10,10,15,45,690.5,69.0,2.5,23.7,309.0,748.08,582.74
2018,10,10,16,0,650.0,65.0,2.8,22.8,261.0,710.22,559.65
2018,10,10,16,15,587.5,60.0,2.85,21.95,212.5,648.58,515.62
2018,10,10,16,30,525.0,55.0,2.9,21.1,164.0,584.89,467.21
2018,10,10,16,45,429.0,46.0,2.95,20.25,119.0,485.46,387.73
2018,10,10,17,0,333.0,37.0,3.0,19.4,74.0,386.39,300.62
2018,10,10,17,15,200.0,23.5,3.0,18.65,42.5,237.57,86.38
2018,10,10,17,30,67.0,10.0,3.0,17.9,11.0,62.62,0.0
2018,10,10,17,45,33.5,5.0,3.0,17.1,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,11,6,15,41.5,11.5,0.75,12.15,13.5,9.05,0.0
2018,10,11,6,30,83.0,23.0,0.9,12.6,27.0,17.13,0.0
2018,10,11,6,45,177.0,40.5,1.0,13.1,63.0,30.25,19.51
2018,10,11,7,0,271.0,58.0,1.1,13.6,99.0,43.13,32.19
2018,10,11,7,15,346.5,70.5,1.05,14.05,143.0,52.35,40.87
2018,10,11,7,30,422.0,83.0,1.0,14.5,187.0,61.52,49.24
2018,10,11,7,45,474.5,93.0,0.95,14.95,233.5,68.69,55.61
2018,10,11,8,0,527.0,103.0,0.9,15.4,280.0,75.78,61.71
2018,10,11,8,15,566.0,110.0,0.8,16.05,325.5,83.34,68.02
2018,10,11,8,30,605.0,117.0,0.7,16.7,371.0,87.53,71.28
2018,10,11,8,45,634.0,122.5,0.65,17.35,413.5,90.45,73.39
2018,10,11,9,0,663.0,128.0,0.6,18.0,456.0,93.36,75.46
2018,10,11,9,15,693.5,128.5,0.65,18.7,495.0,93.0,74.75
2018,10,11,9,30,724.0,129.0,0.7,19.4,534.0,92.82,74.2
2018,10,11,9,45,751.0,126.5,0.8,20.1,568.0,90.85,72.19
2018,10,11,10,0,778.0,124.0,0.9,20.8,602.0,96.72,76.79
2018,10,11,10,15,789.5,125.5,1.0,21.2,627.5,120.52,77.03
2018,10,11,10,30,801.0,127.0,1.1,21.6,653.0,175.88,104.05
2018,10,11,10,45,810.0,127.0,1.2,22.05,671.5,230.82,143.19
2018,10,11,11,0,819.0,127.0,1.3,22.5,690.0,286.22,188.37
2018,10,11,11,15,825.5,127.0,1.35,22.8,701.5,341.09,235.31
2018,10,11,11,30,832.0,127.0,1.4,23.1,713.0,395.62,282.1
2018,10,11,11,45,836.5,125.0,1.45,23.4,716.0,447.15,325.98
2018,10,11,12,0,841.0,123.0,1.5,23.7,719.0,497.52,367.89
2018,10,11,12,15,842.5,121.5,1.55,23.9,714.0,545.37,407.0
2018,10,11,12,30,844.0,120.0,1.6,24.1,709.0,591.31,443.66
2018,10,11,12,45,844.0,116.5,1.6,24.3,696.0,632.37,475.68
2018,10,11,13,0,844.0,113.0,1.6,24.5,683.0,670.85,505.12
2018,10,11,13,15,838.0,111.0,1.6,24.55,662.0,703.92,530.42
2018,10,11,13,30,832.0,109.0,1.6,24.6,641.0,733.73,553.04
2018,10,11,13,45,823.0,106.0,1.65,24.7,613.0,756.85,570.49
2018,10,11,14,0,814.0,103.0,1.7,24.8,585.0,776.29,584.87
2018,10,11,14,15,799.5,100.5,1.7,24.7,550.5,788.1,594.2
2018,10,11,14,30,785.0,98.0,1.7,24.6,516.0,795.97,601.07
2018,10,11,14,45,765.0,95.0,1.75,24.5,476.0,794.67,602.28
2018,10,11,15,0,745.0,92.0,1.8,24.4,436.0,794.86,604.69
2018,10,11,15,15,716.0,87.5,1.8,24.4,391.0,776.73,593.7
2018,10,11,15,30,687.0,83.0,1.8,24.4,346.0,754.91,580.05
2018,10,11,15,45,644.0,78.0,1.75,23.95,298.5,716.48,554.74
2018,10,11,16,0,601.0,73.0,1.7,23.5,251.0,674.91,526.22
2018,10,11,16,15,536.5,66.5,1.5,22.7,203.5,609.49,478.32
2018,10,11,16,30,472.0,60.0,1.3,21.9,156.0,541.79,426.3
2018,10,11,16,45,376.0,49.5,1.1,21.1,112.5,440.8,346.11
2018,10,11,17,0,280.0,39.0,0.9,20.3,69.0,344.79,261.63
2018,10,11,17,15,164.5,24.0,1.0,19.65,39.5,207.62,36.58
2018,10,11,17,30,49.0,9.0,1.1,19.0,10.0,46.98,0.0
2018,10,11,17,45,24.5,4.5,1.2,18.3,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,12,6,15,74.0,10.5,0.65,12.7,14.0,8.26,0.0
2018,10,12,6,30,148.0,21.0,0.7,13.2,28.0,15.95,0.0
2018,10,12,6,45,272.5,33.5,0.75,13.75,66.0,27.52,16.97
2018,10,12,7,0,397.0,46.0,0.8,14.3,104.0,37.73,27.35
2018,10,12,7,15,477.0,54.0,0.9,15.05,150.5,44.01,33.34
2018,10,12,7,30,557.0,62.0,1.0,15.8,197.0,50.37,39.14
2018,10,12,7,45,609.0,67.5,1.05,16.5,245.0,54.57,42.84
2018,10,12,8,0,661.0,73.0,1.1,17.2,293.0,58.81,46.44
2018,10,12,8,15,698.0,77.5,1.25,18.35,340.0,62.13,49.02
2018,10,12,8,30,735.0,82.0,1.4,19.5,387.0,70.85,56.2
2018,10,12,8,45,762.0,84.5,1.55,20.6,430.5,72.7,57.37
2018,10,12,9,0,789.0,87.0,1.7,21.7,474.0,74.58,58.55
2018,10,12,9,15,813.0,87.5,1.75,22.4,513.5,75.03,58.6
2018,10,12,9,30,837.0,88.0,1.8,23.1,553.0,75.55,58.72
2018,10,12,9,45,859.0,86.5,1.85,23.8,588.0,82.9,64.59
2018,10,12,10,0,881.0,85.0,1.9,24.5,623.0,82.72,64.12
2018,10,12,10,15,890.0,86.0,2.0,25.2,648.5,107.32,64.33
2018,10,12,10,30,899.0,87.0,2.1,25.9,674.0,166.19,91.54
2018,10,12,10,45,906.0,88.0,2.25,26.6,693.0,225.22,133.02
2018,10,12,11,0,913.0,89.0,2.4,27.3,712.0,284.3,180.92
2018,10,12,11,15,916.5,89.5,2.5,27.65,723.0,341.79,230.27
2018,10,12,11,30,920.0,90.0,2.6,28.0,734.0,398.43,279.2
2018,10,12,11,45,922.0,90.0,2.7,28.4,737.0,452.97,325.76
2018,10,12,12,0,924.0,90.0,2.8,28.8,740.0,506.01,370.03
2018,10,12,12,15,922.5,90.0,2.9,29.0,734.5,555.54,410.87
2018,10,12,12,30,921.0,90.0,3.0,29.2,729.0,602.79,448.96
2018,10,12,12,45,918.0,89.0,3.1,29.35,715.5,645.74,483.17
2018,10,12,13,0,915.0,88.0,3.2,29.5,702.0,685.86,514.63
2018,10,12,13,15,908.0,87.5,3.2,29.5,680.5,720.76,541.75
2018,10,12,13,30,901.0,87.0,3.2,29.5,659.0,752.29,565.73
2018,10,12,13,45,891.0,85.5,3.25,29.55,630.0,777.05,583.71
2018,10,12,14,0,881.0,84.0,3.3,29.6,601.0,798.07,599.26
2018,10,12,14,15,868.0,82.0,3.35,29.45,566.0,812.33,610.81
2018,10,12,14,30,855.0,80.0,3.4,29.3,531.0,831.62,626.05
2018,10,12,14,45,836.5,77.5,3.4,29.15,490.0,833.23,628.95
2018,10,12,15,0,818.0,75.0,3.4,29.0,449.0,830.78,629.24
2018,10,12,15,15,791.0,72.0,3.4,29.0,403.5,816.26,620.78
2018,10,12,15,30,764.0,69.0,3.4,29.0,358.0,797.82,609.42
2018,10,12,15,45,725.0,64.5,3.25,28.2,309.0,763.08,587.2
2018,10,12,16,0,686.0,60.0,3.1,27.4,260.0,724.88,561.45
2018,10,12,16,15,627.5,54.0,2.75,26.15,210.5,672.22,523.53
2018,10,12,16,30,569.0,48.0,2.4,24.9,161.0,611.14,476.72
2018,10,12,16,45,472.5,40.0,2.05,23.6,115.5,513.19,398.99
2018,10,12,17,0,376.0,32.0,1.7,22.3,70.0,416.22,309.96
2018,10,12,17,15,226.5,20.5,1.7,21.5,39.5,249.32,0.0
2018,10,12,17,30,77.0,9.0,1.7,20.7,9.0,69.54,0.0
2018,10,12,17,45,38.5,4.5,1.7,19.85,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,13,6,15,108.0,9.5,1.3,12.4,14.5,7.47,0.0
2018,10,13,6,30,216.0,19.0,1.4,13.2,29.0,15.76,0.0
2018,10,13,6,45,363.0,28.5,1.5,14.0,70.0,23.7,13.54
2018,10,13,7,0,510.0,38.0,1.6,14.8,111.0,31.89,22.13
2018,10,13,7,15,586.5,44.0,1.75,15.65,159.5,40.16,29.82
2018,10,13,7,30,663.0,50.0,1.9,16.5,208.0,45.78,34.95
2018,10,13,7,45,710.5,54.0,2.05,17.3,257.5,49.53,38.25
2018,10,13,8,0,758.0,58.0,2.2,18.1,307.0,53.33,41.46
2018,10,13,8,15,791.5,61.0,2.2,19.15,355.5,56.19,43.7
2018,10,13,8,30,825.0,64.0,2.2,20.2,404.0,59.06,45.88
2018,10,13,8,45,847.0,66.5,2.25,21.2,448.0,67.77,53.04
2018,10,13,9,0,869.0,69.0,2.3,22.2,492.0,70.58,55.06
2018,10,13,9,15,884.0,71.5,2.35,23.05,531.0,73.15,56.89
2018,10,13,9,30,899.0,74.0,2.4,23.9,570.0,75.6,58.61
2018,10,13,9,45,909.5,75.5,2.4,24.75,602.5,77.19,59.6
2018,10,13,10,0,920.0,77.0,2.4,25.6,635.0,78.71,60.53
2018,10,13,10,15,927.5,79.0,2.45,26.1,661.0,103.49,61.15
2018,10,13,10,30,935.0,81.0,2.5,26.6,687.0,164.89,89.23
2018,10,13,10,45,940.0,81.5,2.5,27.15,705.0,225.18,131.39
2018,10,13,11,0,945.0,82.0,2.5,27.7,723.0,285.19,180.1
2018,10,13,11,15,948.0,82.5,2.55,27.95,733.5,344.14,230.72
2018,10,13,11,30,951.0,83.0,2.6,28.2,744.0,402.11,280.87
2018,10,13,11,45,951.0,83.0,2.7,28.5,746.0,457.27,328.22
2018,10,13,12,0,951.0,83.0,2.8,28.8,748.0,510.64,373.06
2018,10,13,12,15,949.5,83.0,2.85,28.85,742.0,561.25,414.93
2018,10,13,12,30,948.0,83.0,2.9,28.9,736.0,609.52,453.96
2018,10,13,12,45,944.5,82.5,2.95,28.95,722.0,653.57,489.04
2018,10,13,13,0,941.0,82.0,3.0,29.0,708.0,694.71,521.27
2018,10,13,13,15,934.5,80.5,3.0,28.9,686.0,729.72,548.72
2018,10,13,13,30,928.0,79.0,3.0,28.8,664.0,761.24,572.71
2018,10,13,13,45,918.0,78.0,3.05,28.7,634.5,787.12,591.8
2018,10,13,14,0,908.0,77.0,3.1,28.6,605.0,809.2,608.45
2018,10,13,14,15,894.5,75.5,3.15,28.35,569.5,824.06,620.68
2018,10,13,14,30,881.0,74.0,3.2,28.1,534.0,834.96,630.41
2018,10,13,14,45,862.0,71.5,3.2,27.85,492.0,836.05,633.27
2018,10,13,15,0,843.0,69.0,3.2,27.6,450.0,842.52,640.01
2018,10,13,15,15,816.5,66.0,3.2,27.6,404.0,828.67,631.94
2018,10,13,15,30,790.0,63.0,3.2,27.6,358.0,810.88,621.03
2018,10,13,15,45,750.5,59.0,3.2,26.6,308.5,776.52,600.23
2018,10,13,16,0,711.0,55.0,3.2,25.6,259.0,738.74,575.76
2018,10,13,16,15,651.0,50.5,2.9,24.4,209.5,679.04,532.41
2018,10,13,16,30,591.0,46.0,2.6,23.2,160.0,625.9,490.99
2018,10,13,16,45,483.5,38.0,2.35,22.05,113.0,518.61,405.36
2018,10,13,17,0,376.0,30.0,2.1,20.9,66.0,413.01,305.48
2018,10,13,17,15,219.5,18.5,2.05,19.95,36.5,238.3,0.0
2018,10,13,17,30,63.0,7.0,2.0,19.0,7.0,56.43,0.0
2018,10,13,17,45,31.5,3.5,1.9,18.05,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,14,6,15,96.0,9.5,1.3,10.45,13.5,7.47,0.0
2018,10,14,6,30,192.0,19.0,1.4,11.2,27.0,14.95,0.0
2018,10,14,6,45,243.0,29.0,1.55,11.95,53.5,23.69,13.38
2018,10,14,7,0,294.0,39.0,1.7,12.7,80.0,31.44,21.9
2018,10,14,7,15,338.0,50.0,1.8,13.35,115.5,39.8,29.76
2018,10,14,7,30,382.0,61.0,1.9,14.0,151.0,47.93,37.22
2018,10,14,7,45,403.5,79.5,1.95,14.7,193.5,58.91,47.0
2018,10,14,8,0,425.0,98.0,2.0,15.4,236.0,71.16,57.69
2018,10,14,8,15,615.5,84.0,2.0,16.1,317.5,65.54,52.49
2018,10,14,8,30,806.0,70.0,2.0,16.8,399.0,63.17,50.14
2018,10,14,8,45,831.0,73.0,2.0,17.5,444.0,65.72,52.08
2018,10,14,9,0,856.0,76.0,2.0,18.2,489.0,68.25,53.97
2018,10,14,9,15,873.0,78.5,2.0,18.9,528.5,77.41,61.56
2018,10,14,9,30,890.0,81.0,2.0,19.6,568.0,79.83,63.29
2018,10,14,9,45,902.0,82.5,2.0,20.3,601.0,81.4,64.29
2018,10,14,10,0,914.0,84.0,2.0,21.0,634.0,82.89,65.24
2018,10,14,10,15,925.5,84.5,2.0,21.6,661.5,105.49,64.69
2018,10,14,10,30,937.0,85.0,2.0,22.2,689.0,166.32,92.09
2018,10,14,10,45,943.5,86.0,2.0,22.85,708.0,227.38,135.06
2018,10,14,11,0,950.0,87.0,2.0,23.5,727.0,288.38,184.89
2018,10,14,11,15,954.0,86.5,2.05,24.0,737.5,347.24,235.75
2018,10,14,11,30,958.0,86.0,2.1,24.5,748.0,405.17,286.1
2018,10,14,11,45,962.5,86.0,2.15,25.05,752.5,462.53,335.03
2018,10,14,12,0,967.0,86.0,2.2,25.6,757.0,518.57,381.61
2018,10,14,12,15,966.0,85.5,2.3,25.9,751.0,569.84,423.95
2018,10,14,12,30,965.0,85.0,2.4,26.2,745.0,618.74,463.39
2018,10,14,12,45,961.5,84.0,2.45,26.5,730.5,663.1,498.35
2018,10,14,13,0,958.0,83.0,2.5,26.8,716.0,704.46,530.32
2018,10,14,13,15,952.0,82.0,2.55,26.9,694.0,740.97,558.65
2018,10,14,13,30,946.0,81.0,2.6,27.0,672.0,774.03,583.62
2018,10,14,13,45,939.0,79.0,2.7,27.05,643.5,801.7,603.89
2018,10,14,14,0,932.0,77.0,2.8,27.1,615.0,825.62,621.75
2018,10,14,14,15,920.5,75.5,2.8,27.0,579.5,842.72,634.83
2018,10,14,14,30,909.0,74.0,2.8,26.9,544.0,855.85,645.41
2018,10,14,14,45,891.0,72.0,2.85,26.8,502.0,858.95,649.61
2018,10,14,15,0,873.0,70.0,2.9,26.7,460.0,867.35,657.62
2018,10,14,15,15,846.5,67.0,2.9,26.7,413.0,853.87,649.89
2018,10,14,15,30,820.0,64.0,2.9,26.7,366.0,836.33,639.23
2018,10,14,15,45,782.5,59.5,2.55,25.95,315.5,803.25,616.7
2018,10,14,16,0,745.0,55.0,2.2,25.2,265.0,766.62,590.47
2018,10,14,16,15,686.5,50.5,1.95,23.8,214.5,708.15,548.87
2018,10,14,16,30,628.0,46.0,1.7,22.4,164.0,646.58,501.92
2018,10,14,16,45,519.5,38.0,1.4,21.0,116.0,548.15,423.21
2018,10,14,17,0,411.0,30.0,1.1,19.6,68.0,441.17,316.87
2018,10,14,17,15,240.5,18.5,1.2,18.9,37.5,212.75,0.0
2018,10,14,17,30,70.0,7.0,1.3,18.2,7.0,5.51,0.0
2018,10,14,17,45,35.0,3.5,1.35,17.5,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,15,6,15,117.0,9.5,1.35,10.2,14.0,0.0,0.0
2018,10,15,6,30,234.0,19.0,1.4,11.1,28.0,14.95,0.0
2018,10,15,6,45,389.0,27.5,1.5,12.0,69.0,23.02,12.48
2018,10,15,7,0,544.0,36.0,1.6,12.9,110.0,33.13,23.29
2018,10,15,7,15,622.0,41.5,1.7,13.75,159.5,38.31,28.37
2018,10,15,7,30,700.0,47.0,1.8,14.6,209.0,43.66,33.32
2018,10,15,7,45,747.5,51.0,1.9,15.5,260.0,47.55,36.78
2018,10,15,8,0,795.0,55.0,2.0,16.4,311.0,51.49,40.13
2018,10,15,8,15,826.5,58.0,2.05,17.45,359.5,54.45,42.5
2018,10,15,8,30,858.0,61.0,2.1,18.5,408.0,63.17,49.81
2018,10,15,8,45,880.0,63.0,2.1,19.6,452.5,65.83,51.75
2018,10,15,9,0,902.0,65.0,2.1,20.7,497.0,68.4,53.57
2018,10,15,9,15,915.5,67.5,2.05,21.55,536.0,71.03,55.48
2018,10,15,9,30,929.0,70.0,2.0,22.4,575.0,73.55,57.27
2018,10,15,9,45,937.5,72.5,1.9,23.2,607.5,75.83,58.87
2018,10,15,10,0,946.0,75.0,1.8,24.0,640.0,78.0,60.37
2018,10,15,10,15,954.0,76.0,1.65,24.65,666.5,100.02,59.85
2018,10,15,10,30,962.0,77.0,1.5,25.3,693.0,162.21,86.98
2018,10,15,10,45,967.0,78.0,1.35,25.95,711.5,224.23,129.69
2018,10,15,11,0,972.0,79.0,1.2,26.6,730.0,285.98,179.06
2018,10,15,11,15,975.0,79.0,1.05,26.95,740.0,345.88,229.49
2018,10,15,11,30,978.0,79.0,0.9,27.3,750.0,404.74,278.9
2018,10,15,11,45,978.5,79.0,0.7,27.7,752.0,461.31,324.89
2018,10,15,12,0,979.0,79.0,0.5,28.1,754.0,516.09,367.37
2018,10,15,12,15,977.5,79.0,0.65,28.3,748.0,567.85,409.18
2018,10,15,12,30,976.0,79.0,0.8,28.5,742.0,617.2,448.26
2018,10,15,12,45,972.0,78.5,0.9,28.7,727.5,661.96,482.82
2018,10,15,13,0,968.0,78.0,1.0,28.9,713.0,703.69,514.56
2018,10,15,13,15,961.5,77.0,1.15,28.9,690.5,740.02,543.08
2018,10,15,13,30,955.0,76.0,1.3,28.9,668.0,772.83,568.32
2018,10,15,13,45,945.5,75.0,1.45,28.95,638.5,799.79,588.29
2018,10,15,14,0,936.0,74.0,1.6,29.0,609.0,822.89,605.89
2018,10,15,14,15,922.5,72.0,1.75,28.8,572.5,837.74,618.79
2018,10,15,14,30,909.0,70.0,1.9,28.6,536.0,848.49,629.19
2018,10,15,14,45,890.0,68.5,2.0,28.45,494.0,851.21,633.77
2018,10,15,15,0,871.0,67.0,2.1,28.3,452.0,849.92,635.76
2018,10,15,15,15,844.5,64.0,2.1,28.3,405.0,845.65,634.45
2018,10,15,15,30,818.0,61.0,2.1,28.3,358.0,828.1,623.89
2018,10,15,15,45,779.0,57.0,2.05,27.35,308.0,794.41,603.6
2018,10,15,16,0,740.0,53.0,2.0,26.4,258.0,757.22,579.62
2018,10,15,16,15,678.5,48.5,1.8,24.95,207.5,696.4,536.77
2018,10,15,16,30,617.0,44.0,1.6,23.5,157.0,632.69,488.63
2018,10,15,16,45,511.0,36.5,1.4,22.05,110.5,537.29,412.5
2018,10,15,17,0,405.0,29.0,1.2,20.6,64.0,433.72,302.35
2018,10,15,17,15,233.5,18.0,1.2,19.8,35.0,205.84,0.0
2018,10,15,17,30,62.0,7.0,1.2,19.0,6.0,0.0,0.0
2018,10,15,17,45,31.0,3.5,1.25,18.2,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,1.15,10.75,12.5,0.0,0.0
2018,10,16,6,30,201.0,18.0,1.2,11.3,25.0,14.16,0.0
2018,10,16,6,45,361.0,27.0,1.2,11.9,65.0,22.53,11.67
2018,10,16,7,0,521.0,36.0,1.2,12.5,105.0,33.02,23.18
2018,10,16,7,15,600.0,41.5,1.25,13.25,153.5,38.15,28.27
2018,10,16,7,30,679.0,47.0,1.3,14.0,202.0,43.45,33.21
2018,10,16,7,45,727.0,52.0,1.35,14.7,252.5,48.11,37.4
2018,10,16,8,0,775.0,57.0,1.4,15.4,303.0,52.77,41.45
2018,10,16,8,15,807.0,60.0,1.4,16.4,351.0,55.65,43.76
2018,10,16,8,30,839.0,63.0,1.4,17.4,399.0,58.54,46.0
2018,10,16,8,45,861.5,65.0,1.4,18.35,443.0,66.78,52.85
2018,10,16,9,0,884.0,67.0,1.4,19.3,487.0,69.32,54.68
2018,10,16,9,15,899.0,69.5,1.45,20.25,526.0,71.94,56.56
2018,10,16,9,30,914.0,72.0,1.5,21.2,565.0,74.46,58.33
2018,10,16,9,45,924.5,74.0,1.55,22.15,598.0,76.43,59.64
2018,10,16,10,0,935.0,76.0,1.6,23.1,631.0,78.31,60.86
2018,10,16,10,15,941.5,77.0,1.65,23.7,655.5,98.61,60.0
2018,10,16,10,30,948.0,78.0,1.7,24.3,680.0,159.84,86.36
2018,10,16,10,45,952.0,78.5,1.75,24.95,697.5,220.47,128.21
2018,10,16,11,0,956.0,79.0,1.8,25.6,715.0,280.68,176.95
2018,10,16,11,15,958.5,79.5,1.85,25.95,725.0,339.82,227.75
2018,10,16,11,30,961.0,80.0,1.9,26.3,735.0,397.91,278.04
2018,10,16,11,45,961.5,80.0,2.0,26.7,737.0,453.51,325.76
2018,10,16,12,0,962.0,80.0,2.1,27.1,739.0,507.34,370.96
2018,10,16,12,15,959.5,80.5,2.1,27.3,733.0,558.15,412.61
2018,10,16,12,30,957.0,81.0,2.1,27.5,727.0,606.51,451.22
2018,10,16,12,45,952.5,81.0,2.15,27.7,712.5,650.59,485.95
2018,10,16,13,0,948.0,81.0,2.2,27.9,698.0,691.67,517.73
2018,10,16,13,15,941.0,79.5,2.2,27.95,675.5,726.4,544.49
2018,10,16,13,30,934.0,78.0,2.2,28.0,653.0,757.6,568.0
2018,10,16,13,45,924.5,76.5,2.25,28.05,623.5,783.33,586.53
2018,10,16,14,0,915.0,75.0,2.3,28.1,594.0,805.24,602.6
2018,10,16,14,15,901.0,73.5,2.3,27.95,558.0,819.73,613.9
2018,10,16,14,30,887.0,72.0,2.3,27.8,522.0,830.23,622.7
2018,10,16,14,45,867.5,70.0,2.3,27.65,480.5,831.57,625.42
2018,10,16,15,0,848.0,68.0,2.3,27.5,439.0,838.13,631.83
2018,10,16,15,15,821.0,64.5,2.3,27.5,392.5,823.29,623.13
2018,10,16,15,30,794.0,61.0,2.3,27.5,346.0,804.5,611.56
2018,10,16,15,45,753.5,57.5,2.1,26.6,297.0,770.13,589.14
2018,10,16,16,0,713.0,54.0,1.9,25.7,248.0,732.29,563.03
2018,10,16,16,15,648.0,48.5,1.7,24.25,197.5,667.35,516.67
2018,10,16,16,30,583.0,43.0,1.5,22.8,147.0,599.86,465.22
2018,10,16,16,45,475.5,35.5,1.35,21.4,102.5,504.07,388.03
2018,10,16,17,0,368.0,28.0,1.2,20.0,58.0,396.76,267.66
2018,10,16,17,15,210.5,17.0,1.25,19.25,31.5,185.5,0.0
2018,10,16,17,30,53.0,6.0,1.3,18.5,5.0,0.0,0.0
2018,10,16,17,45,26.5,3.0,1.35,17.8,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,17,6,15,44.5,6.5,1.05,10.6,8.0,0.0,0.0
2018,10,17,6,30,89.0,13.0,1.1,11.1,16.0,10.23,0.0
2018,10,17,6,45,243.0,24.5,1.15,11.65,52.0,20.04,9.29
2018,10,17,7,0,397.0,36.0,1.2,12.2,88.0,29.71,20.27
2018,10,17,7,15,511.0,43.5,1.25,12.85,139.5,36.1,26.47
2018,10,17,7,30,625.0,51.0,1.3,13.5,191.0,42.7,32.6
2018,10,17,7,45,657.5,58.0,1.4,14.2,236.5,48.18,37.54
2018,10,17,8,0,690.0,65.0,1.5,14.9,282.0,53.55,42.23
2018,10,17,8,15,744.0,66.0,1.4,15.85,333.0,59.29,47.08
2018,10,17,8,30,798.0,67.0,1.3,16.8,384.0,60.81,48.12
2018,10,17,8,45,822.0,70.5,1.2,17.8,428.0,63.76,50.36
2018,10,17,9,0,846.0,74.0,1.1,18.8,472.0,66.66,52.51
2018,10,17,9,15,863.0,76.0,1.1,19.75,510.5,75.39,59.65
2018,10,17,9,30,880.0,78.0,1.1,20.7,549.0,77.52,61.06
2018,10,17,9,45,892.0,79.5,1.1,21.7,581.5,79.12,62.03
2018,10,17,10,0,904.0,81.0,1.1,22.7,614.0,80.65,62.92
2018,10,17,10,15,912.5,82.5,1.05,23.5,639.5,99.34,61.87
2018,10,17,10,30,921.0,84.0,1.0,24.3,665.0,159.46,87.21
2018,10,17,10,45,926.5,84.5,0.9,25.1,683.0,218.82,127.42
2018,10,17,11,0,932.0,85.0,0.8,25.9,701.0,277.98,174.27
2018,10,17,11,15,935.0,85.5,0.7,26.4,711.0,335.98,222.73
2018,10,17,11,30,938.0,86.0,0.6,26.9,721.0,393.02,270.29
2018,10,17,11,45,939.0,86.0,0.5,27.35,723.0,447.68,314.9
2018,10,17,12,0,940.0,86.0,0.4,27.8,725.0,500.66,356.57
2018,10,17,12,15,938.0,86.0,0.45,28.05,719.0,550.28,395.88
2018,10,17,12,30,936.0,86.0,0.5,28.3,713.0,597.53,432.37
2018,10,17,12,45,931.5,85.5,0.5,28.5,698.5,640.27,464.3
2018,10,17,13,0,927.0,85.0,0.5,28.7,684.0,680.05,493.33
2018,10,17,13,15,920.0,84.0,0.6,28.75,662.0,714.54,519.87
2018,10,17,13,30,913.0,83.0,0.7,28.8,640.0,745.6,543.83
2018,10,17,13,45,903.0,81.0,0.8,28.85,610.5,769.85,561.57
2018,10,17,14,0,893.0,79.0,0.9,28.9,581.0,790.3,577.03
2018,10,17,14,15,878.5,77.5,1.0,28.7,545.5,803.94,588.79
2018,10,17,14,30,864.0,76.0,1.1,28.5,510.0,822.23,603.83
2018,10,17,14,45,844.0,73.5,1.2,28.35,468.5,822.6,607.0
2018,10,17,15,0,824.0,71.0,1.3,28.2,427.0,818.86,607.64
2018,10,17,15,15,795.5,67.5,1.3,28.2,381.0,802.54,598.19
2018,10,17,15,30,767.0,64.0,1.3,28.2,335.0,782.29,585.87
2018,10,17,15,45,725.0,60.0,1.45,27.15,286.5,745.88,565.72
2018,10,17,16,0,683.0,56.0,1.6,26.1,238.0,706.0,541.39
2018,10,17,16,15,617.0,50.0,1.5,24.75,189.0,647.85,500.17
2018,10,17,16,30,551.0,44.0,1.4,23.4,140.0,581.3,449.59
2018,10,17,16,45,440.5,35.5,1.3,22.05,96.5,472.78,362.72
2018,10,17,17,0,330.0,27.0,1.2,20.7,53.0,359.24,229.44
2018,10,17,17,15,177.5,15.5,1.3,19.9,28.0,156.77,0.0
2018,10,17,17,30,25.0,4.0,1.4,19.1,3.0,0.0,0.0
2018,10,17,17,45,12.5,2.0,1.45,18.3,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,18,6,15,67.5,7.5,0.5,10.65,9.5,0.0,0.0
2018,10,18,6,30,135.0,15.0,0.5,11.2,19.0,11.8,0.0
2018,10,18,6,45,223.0,25.0,0.5,11.7,46.5,20.44,8.99
2018,10,18,7,0,311.0,35.0,0.5,12.2,74.0,28.46,19.15
2018,10,18,7,15,364.0,44.0,0.45,12.8,109.5,35.43,25.9
2018,10,18,7,30,417.0,53.0,0.4,13.4,145.0,42.3,32.3
2018,10,18,7,45,219.5,73.5,0.3,14.0,123.0,54.28,43.05
2018,10,18,8,0,22.0,94.0,0.2,14.6,101.0,68.48,55.53
2018,10,18,8,15,167.0,109.0,0.3,15.5,174.0,76.38,62.14
2018,10,18,8,30,312.0,124.0,0.4,16.4,247.0,87.91,71.79
2018,10,18,8,45,568.0,100.5,0.45,17.25,354.5,74.85,60.05
2018,10,18,9,0,824.0,77.0,0.5,18.1,462.0,68.38,54.13
2018,10,18,9,15,841.5,79.5,0.6,18.95,500.0,70.31,55.48
2018,10,18,9,30,859.0,82.0,0.7,19.8,538.0,72.22,56.77
2018,10,18,9,45,871.5,83.5,0.8,20.7,570.0,81.11,63.98
2018,10,18,10,0,884.0,85.0,0.9,21.6,602.0,82.6,64.86
2018,10,18,10,15,893.0,86.5,0.95,22.4,627.5,99.55,63.52
2018,10,18,10,30,902.0,88.0,1.0,23.2,653.0,158.58,87.95
2018,10,18,10,45,908.0,88.5,1.05,23.95,671.0,216.95,127.52
2018,10,18,11,0,914.0,89.0,1.1,24.7,689.0,275.17,174.06
2018,10,18,11,15,917.0,89.5,1.1,25.4,699.0,332.19,222.25
2018,10,18,11,30,920.0,90.0,1.1,26.1,709.0,388.26,269.86
2018,10,18,11,45,921.0,90.0,1.05,26.75,711.0,441.99,314.65
2018,10,18,12,0,922.0,90.0,1.0,27.4,713.0,494.08,356.74
2018,10,18,12,15,921.0,90.0,1.0,27.7,707.5,543.34,396.1
2018,10,18,12,30,920.0,90.0,1.0,28.0,702.0,590.37,432.6
2018,10,18,12,45,916.0,89.5,1.0,28.25,688.0,632.74,464.87
2018,10,18,13,0,912.0,89.0,1.0,28.5,674.0,672.24,494.27
2018,10,18,13,15,905.5,87.5,0.95,28.55,652.0,706.05,519.0
2018,10,18,13,30,899.0,86.0,0.9,28.6,630.0,736.49,540.91
2018,10,18,13,45,888.5,84.5,0.85,28.6,601.0,760.51,556.98
2018,10,18,14,0,878.0,83.0,0.8,28.6,572.0,780.8,570.39
2018,10,18,14,15,863.5,81.0,0.85,28.5,536.5,801.73,586.02
2018,10,18,14,30,849.0,79.0,0.9,28.4,501.0,811.07,594.18
2018,10,18,14,45,828.5,76.0,0.9,28.25,459.5,810.19,595.29
2018,10,18,15,0,808.0,73.0,0.9,28.1,418.0,805.21,593.84
2018,10,18,15,15,778.5,69.5,0.9,28.1,372.5,787.88,583.78
2018,10,18,15,30,749.0,66.0,0.9,28.1,327.0,766.65,570.88
2018,10,18,15,45,706.0,61.5,0.9,27.15,279.0,728.71,548.02
2018,10,18,16,0,663.0,57.0,0.9,26.2,231.0,687.3,521.34
2018,10,18,16,15,596.0,50.5,0.9,24.9,182.5,628.43,480.71
2018,10,18,16,30,529.0,44.0,0.9,23.6,134.0,560.63,430.2
2018,10,18,16,45,417.5,35.5,0.95,22.3,91.5,451.8,343.89
2018,10,18,17,0,306.0,27.0,1.0,21.0,49.0,334.12,196.51
2018,10,18,17,15,164.0,15.0,1.0,20.25,25.5,144.86,0.0
2018,10,18,17,30,22.0,3.0,1.0,19.5,2.0,0.0,0.0
2018,10,18,17,45,11.0,1.5,1.05,18.8,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,6,15,60.5,7.0,0.95,13.4,8.5,0.0,0.0
2018,10,19,6,30,121.0,14.0,0.9,13.8,17.0,11.02,0.0
2018,10,19,6,45,254.0,25.5,0.85,14.25,51.0,21.02,8.45
2018,10,19,7,0,387.0,37.0,0.8,14.7,85.0,30.57,20.63
2018,10,19,7,15,486.5,45.0,0.8,15.4,132.5,37.17,27.06
2018,10,19,7,30,586.0,53.0,0.8,16.1,180.0,43.92,33.29
2018,10,19,7,45,639.0,58.5,0.85,16.85,228.0,48.38,37.3
2018,10,19,8,0,692.0,64.0,0.9,17.6,276.0,57.25,45.02
2018,10,19,8,15,727.5,68.0,0.95,18.45,322.5,60.64,47.76
2018,10,19,8,30,763.0,72.0,1.0,19.3,369.0,64.02,50.43
2018,10,19,8,45,787.5,75.5,1.05,20.15,412.0,66.83,52.53
2018,10,19,9,0,812.0,79.0,1.1,21.0,455.0,69.6,54.58
2018,10,19,9,15,829.5,81.5,1.2,21.95,493.0,71.49,55.82
2018,10,19,9,30,847.0,84.0,1.3,22.9,531.0,73.35,57.04
2018,10,19,9,45,859.5,86.5,1.4,23.85,563.0,75.08,58.14
2018,10,19,10,0,872.0,89.0,1.5,24.8,595.0,76.78,59.21
2018,10,19,10,15,881.0,90.5,1.5,25.5,620.5,100.06,64.31
2018,10,19,10,30,890.0,92.0,1.5,26.2,646.0,158.42,87.68
2018,10,19,10,45,896.0,92.5,1.5,26.9,663.5,216.13,126.22
2018,10,19,11,0,902.0,93.0,1.5,27.6,681.0,273.69,171.76
2018,10,19,11,15,905.0,94.0,1.5,28.0,691.0,330.44,219.62
2018,10,19,11,30,908.0,95.0,1.5,28.4,701.0,386.28,267.13
2018,10,19,11,45,908.5,95.0,1.45,28.85,703.0,439.24,311.56
2018,10,19,12,0,909.0,95.0,1.4,29.3,705.0,490.54,353.45
2018,10,19,12,15,905.5,95.0,1.35,29.5,698.0,538.0,391.57
2018,10,19,12,30,902.0,95.0,1.3,29.7,691.0,583.02,426.68
2018,10,19,12,45,895.0,95.5,1.25,29.9,676.0,623.84,457.71
2018,10,19,13,0,888.0,96.0,1.2,30.1,661.0,661.65,485.71
2018,10,19,13,15,880.5,95.0,1.2,30.1,639.5,694.53,510.51
2018,10,19,13,30,873.0,94.0,1.2,30.1,618.0,730.46,536.72
2018,10,19,13,45,862.5,91.5,1.15,30.15,588.5,753.52,552.86
2018,10,19,14,0,852.0,89.0,1.1,30.2,559.0,772.76,565.71
2018,10,19,14,15,837.0,86.5,1.1,30.05,524.0,784.61,574.85
2018,10,19,14,30,822.0,84.0,1.1,29.9,489.0,792.44,581.55
2018,10,19,14,45,802.0,80.5,1.1,29.7,448.5,790.97,582.36
2018,10,19,15,0,782.0,77.0,1.1,29.5,408.0,785.47,580.61
2018,10,19,15,15,751.0,73.5,1.1,29.5,363.0,766.6,569.37
2018,10,19,15,30,720.0,70.0,1.1,29.5,318.0,743.8,555.2
2018,10,19,15,45,676.0,64.5,1.0,28.5,270.0,710.58,534.22
2018,10,19,16,0,632.0,59.0,0.9,27.5,222.0,668.41,505.69
2018,10,19,16,15,564.0,52.5,0.9,26.25,175.0,601.59,459.13
2018,10,19,16,30,496.0,46.0,0.9,25.0,128.0,533.04,407.73
2018,10,19,16,45,378.0,36.0,0.95,23.75,86.0,417.41,315.61
2018,10,19,17,0,260.0,26.0,1.0,22.5,44.0,290.63,150.62
2018,10,19,17,15,138.5,14.5,1.05,21.8,23.0,123.34,0.0
2018,10,19,17,30,17.0,3.0,1.1,21.1,2.0,0.0,0.0
