Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,17,45,8.5,1.5,1.1,20.35,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,6,15,55.5,6.5,1.1,12.8,8.0,0.0,0.0
2018,10,20,6,30,111.0,13.0,1.1,13.3,16.0,10.23,0.0
2018,10,20,6,45,256.5,25.0,1.05,13.85,50.5,20.65,7.22
2018,10,20,7,0,402.0,37.0,1.0,14.4,85.0,30.7,20.66
2018,10,20,7,15,490.0,44.5,1.15,15.2,130.5,36.83,26.73
2018,10,20,7,30,578.0,52.0,1.3,16.0,176.0,43.09,32.53
2018,10,20,7,45,633.5,58.0,1.45,16.75,224.5,47.96,36.92
2018,10,20,8,0,689.0,64.0,1.6,17.5,273.0,52.86,41.16
2018,10,20,8,15,726.0,68.0,1.5,18.45,319.5,60.64,47.77
2018,10,20,8,30,763.0,72.0,1.4,19.4,366.0,64.05,50.44
2018,10,20,8,45,789.5,74.5,1.3,20.35,409.0,66.15,51.92
2018,10,20,9,0,816.0,77.0,1.2,21.3,452.0,68.26,53.39
2018,10,20,9,15,834.0,79.5,1.2,22.4,490.0,70.2,54.65
2018,10,20,9,30,852.0,82.0,1.2,23.5,528.0,72.12,55.88
2018,10,20,9,45,865.5,83.5,1.2,24.6,560.0,73.24,56.43
2018,10,20,10,0,879.0,85.0,1.2,25.7,592.0,82.4,63.67
2018,10,20,10,15,888.0,87.0,1.15,26.5,617.5,96.69,62.25
2018,10,20,10,30,897.0,89.0,1.1,27.3,643.0,155.63,85.11
2018,10,20,10,45,903.5,89.0,1.05,28.1,660.5,213.33,122.94
2018,10,20,11,0,910.0,89.0,1.0,28.9,678.0,270.92,167.81
2018,10,20,11,15,913.5,89.5,1.05,29.4,688.0,327.7,215.15
2018,10,20,11,30,917.0,90.0,1.1,29.9,698.0,383.59,262.2
2018,10,20,11,45,917.5,90.5,1.15,30.35,700.0,437.22,306.96
2018,10,20,12,0,918.0,91.0,1.2,30.8,702.0,489.19,349.34
2018,10,20,12,15,916.0,90.5,1.3,30.95,695.5,537.22,388.41
2018,10,20,12,30,914.0,90.0,1.4,31.1,689.0,582.89,424.8
2018,10,20,12,45,909.0,89.5,1.5,31.25,674.5,624.29,457.35
2018,10,20,13,0,904.0,89.0,1.6,31.4,660.0,662.74,487.14
2018,10,20,13,15,896.5,87.5,1.65,31.35,638.0,695.46,512.55
2018,10,20,13,30,889.0,86.0,1.7,31.3,616.0,724.76,535.27
2018,10,20,13,45,878.0,84.5,1.8,31.25,587.0,748.01,553.02
2018,10,20,14,0,867.0,83.0,1.9,31.2,558.0,775.03,572.98
2018,10,20,14,15,852.0,81.0,1.9,30.95,522.5,787.67,583.03
2018,10,20,14,30,837.0,79.0,1.9,30.7,487.0,796.3,590.65
2018,10,20,14,45,815.5,76.0,1.95,30.45,446.0,794.37,591.7
2018,10,20,15,0,794.0,73.0,2.0,30.2,405.0,788.35,590.06
2018,10,20,15,15,763.5,69.5,2.0,30.2,360.0,770.09,578.92
2018,10,20,15,30,733.0,66.0,2.0,30.2,315.0,747.93,564.78
2018,10,20,15,45,689.5,61.5,1.85,28.95,267.5,709.63,540.26
2018,10,20,16,0,646.0,57.0,1.7,27.7,220.0,675.79,517.38
2018,10,20,16,15,577.5,50.0,1.55,26.25,172.5,608.05,468.31
2018,10,20,16,30,509.0,43.0,1.4,24.8,125.0,538.81,414.69
2018,10,20,16,45,391.5,34.0,1.25,23.3,84.0,425.36,321.16
2018,10,20,17,0,274.0,25.0,1.1,21.8,43.0,297.08,126.93
2018,10,20,17,15,145.0,14.0,1.1,21.0,22.5,127.75,0.0
2018,10,20,17,30,16.0,3.0,1.1,20.2,2.0,0.0,0.0
2018,10,20,17,45,8.0,1.5,1.05,19.4,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,21,6,15,60.5,6.5,0.85,10.45,8.0,0.0,0.0
2018,10,21,6,30,121.0,13.0,0.9,10.9,16.0,10.23,0.0
2018,10,21,6,45,219.0,23.5,1.0,11.35,43.5,19.3,5.31
2018,10,21,7,0,317.0,34.0,1.1,11.8,71.0,27.82,18.32
2018,10,21,7,15,453.5,42.5,1.15,12.45,123.0,35.0,25.4
2018,10,21,7,30,590.0,51.0,1.2,13.1,175.0,42.44,32.35
2018,10,21,7,45,620.0,59.0,1.3,13.7,218.0,48.6,37.96
2018,10,21,8,0,650.0,67.0,1.4,14.3,261.0,54.59,43.26
2018,10,21,8,15,711.5,67.5,1.35,15.15,312.0,60.06,47.92
2018,10,21,8,30,773.0,68.0,1.3,16.0,363.0,61.19,48.65
2018,10,21,8,45,798.5,71.0,1.3,16.8,406.0,63.74,50.6
2018,10,21,9,0,824.0,74.0,1.3,17.6,449.0,66.28,52.51
2018,10,21,9,15,837.0,78.0,1.25,18.4,486.0,69.24,54.75
2018,10,21,9,30,850.0,82.0,1.2,19.2,523.0,72.11,56.9
2018,10,21,9,45,857.0,86.5,1.15,20.0,554.0,75.1,59.13
2018,10,21,10,0,864.0,91.0,1.1,20.8,585.0,78.0,61.27
2018,10,21,10,15,873.0,92.5,1.1,21.5,610.0,90.19,59.49
2018,10,21,10,30,882.0,94.0,1.1,22.2,635.0,155.8,88.0
2018,10,21,10,45,888.0,95.0,1.1,22.9,652.5,213.29,126.28
2018,10,21,11,0,894.0,96.0,1.1,23.6,670.0,270.68,171.9
2018,10,21,11,15,897.0,96.0,1.15,24.15,679.5,326.18,219.13
2018,10,21,11,30,900.0,96.0,1.2,24.7,689.0,380.72,266.08
2018,10,21,11,45,900.5,96.5,1.25,25.25,691.0,433.53,311.07
2018,10,21,12,0,901.0,97.0,1.3,25.8,693.0,484.73,353.64
2018,10,21,12,15,897.0,97.5,1.4,26.25,686.0,531.91,392.47
2018,10,21,12,30,893.0,98.0,1.5,26.7,679.0,576.65,428.41
2018,10,21,12,45,885.0,98.5,1.6,27.2,664.0,616.46,459.81
2018,10,21,13,0,877.0,99.0,1.7,27.7,649.0,657.9,491.4
2018,10,21,13,15,869.5,97.5,1.85,27.8,627.0,690.75,517.61
2018,10,21,13,30,862.0,96.0,2.0,27.9,605.0,720.19,541.13
2018,10,21,13,45,850.0,94.0,2.15,28.05,576.0,742.3,558.99
2018,10,21,14,0,838.0,92.0,2.3,28.2,547.0,760.57,573.14
2018,10,21,14,15,822.0,89.5,2.4,27.95,511.5,771.29,582.83
2018,10,21,14,30,806.0,87.0,2.5,27.7,476.0,777.99,589.94
2018,10,21,14,45,783.5,84.0,2.55,27.45,435.5,774.77,589.95
2018,10,21,15,0,761.0,81.0,2.6,27.2,395.0,767.46,587.15
2018,10,21,15,15,728.0,77.0,2.6,27.2,350.0,751.95,577.54
2018,10,21,15,30,695.0,73.0,2.6,27.2,305.0,727.77,561.39
2018,10,21,15,45,647.5,67.0,2.65,25.9,257.5,685.06,534.12
2018,10,21,16,0,600.0,61.0,2.7,24.6,210.0,639.36,502.81
2018,10,21,16,15,527.0,53.5,2.45,23.2,163.5,567.34,448.29
2018,10,21,16,30,454.0,46.0,2.2,21.8,117.0,493.66,389.0
2018,10,21,16,45,313.5,34.0,1.95,20.45,74.5,358.55,275.22
2018,10,21,17,0,173.0,22.0,1.7,19.1,32.0,208.02,62.71
2018,10,21,17,15,86.5,11.0,1.65,18.25,16.0,78.03,0.0
2018,10,21,17,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,22,6,15,8.0,2.0,1.25,10.3,2.0,0.0,0.0
2018,10,22,6,30,16.0,4.0,1.5,10.9,4.0,3.15,0.0
2018,10,22,6,45,8.0,8.5,1.75,11.45,8.5,6.67,0.0
2018,10,22,7,0,0.0,13.0,2.0,12.0,13.0,9.87,2.8
2018,10,22,7,15,0.0,21.0,2.05,12.55,21.0,15.97,8.51
2018,10,22,7,30,0.0,29.0,2.1,13.1,29.0,22.1,14.15
2018,10,22,7,45,0.0,42.0,2.2,13.6,42.0,32.09,23.2
2018,10,22,8,0,0.0,55.0,2.3,14.1,55.0,42.11,32.16
2018,10,22,8,15,12.5,93.0,2.25,14.7,97.5,69.39,56.29
2018,10,22,8,30,25.0,131.0,2.2,15.3,140.0,92.46,76.3
2018,10,22,8,45,216.5,141.0,2.2,15.9,237.5,96.41,79.36
2018,10,22,9,0,408.0,151.0,2.2,16.5,335.0,102.25,84.03
2018,10,22,9,15,631.5,115.5,2.2,17.15,427.5,84.66,68.39
2018,10,22,9,30,855.0,80.0,2.2,17.8,520.0,70.87,56.17
2018,10,22,9,45,866.5,82.0,2.2,18.45,551.5,72.32,57.16
2018,10,22,10,0,878.0,84.0,2.2,19.1,583.0,81.67,64.89
2018,10,22,10,15,887.5,85.5,2.2,19.7,608.0,92.67,62.95
2018,10,22,10,30,897.0,87.0,2.2,20.3,633.0,151.12,85.0
2018,10,22,10,45,903.0,88.0,2.25,20.85,651.0,209.23,124.12
2018,10,22,11,0,909.0,89.0,2.3,21.4,669.0,267.21,171.12
2018,10,22,11,15,913.5,89.5,2.35,21.85,679.5,324.06,220.51
2018,10,22,11,30,918.0,90.0,2.4,22.3,690.0,380.13,269.93
2018,10,22,11,45,919.5,89.5,2.45,22.8,692.0,433.24,316.5
2018,10,22,12,0,921.0,89.0,2.5,23.3,694.0,484.74,360.71
2018,10,22,12,15,919.5,88.5,2.6,23.5,687.5,532.95,401.84
2018,10,22,12,30,918.0,88.0,2.7,23.7,681.0,578.86,440.17
2018,10,22,12,45,913.0,87.5,2.8,23.95,666.5,620.25,474.18
2018,10,22,13,0,908.0,87.0,2.9,24.2,652.0,658.68,505.25
2018,10,22,13,15,899.5,85.5,2.95,24.15,629.0,690.73,531.54
2018,10,22,13,30,891.0,84.0,3.0,24.1,606.0,719.29,554.92
2018,10,22,13,45,880.0,82.5,3.1,24.1,577.0,742.48,573.41
2018,10,22,14,0,869.0,81.0,3.2,24.1,548.0,761.94,588.7
2018,10,22,14,15,853.0,79.0,3.25,23.75,512.5,781.1,604.52
2018,10,22,14,30,837.0,77.0,3.3,23.4,477.0,788.88,612.38
2018,10,22,14,45,815.0,74.0,3.35,23.0,436.0,786.51,613.28
2018,10,22,15,0,793.0,71.0,3.4,22.6,395.0,780.08,611.28
2018,10,22,15,15,761.5,67.5,3.4,22.6,350.0,761.03,598.79
2018,10,22,15,30,730.0,64.0,3.4,22.6,305.0,738.1,583.04
2018,10,22,15,45,682.5,59.5,3.4,21.3,257.5,696.55,555.43
2018,10,22,16,0,635.0,55.0,3.4,20.0,210.0,659.46,529.31
2018,10,22,16,15,560.5,48.5,3.25,19.0,163.0,587.79,473.2
2018,10,22,16,30,486.0,42.0,3.1,18.0,116.0,514.67,412.28
2018,10,22,16,45,357.5,32.5,3.0,17.0,76.0,392.63,303.47
2018,10,22,17,0,229.0,23.0,2.9,16.0,36.0,250.52,32.72
2018,10,22,17,15,114.5,11.5,2.75,15.4,18.0,100.54,0.0
2018,10,22,17,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.0,1.15,9.85,2.0,0.0,0.0
2018,10,23,6,30,0.0,4.0,1.3,10.4,4.0,3.15,0.0
2018,10,23,6,45,0.0,17.0,1.4,11.0,17.0,12.98,0.0
2018,10,23,7,0,0.0,30.0,1.5,11.6,30.0,22.7,13.71
2018,10,23,7,15,47.0,48.5,1.6,12.2,58.0,36.01,26.22
2018,10,23,7,30,94.0,67.0,1.7,12.8,86.0,49.13,38.26
2018,10,23,7,45,163.0,84.0,1.75,13.4,127.5,60.24,48.33
2018,10,23,8,0,232.0,101.0,1.8,14.0,169.0,72.05,58.81
2018,10,23,8,15,407.0,99.5,1.85,14.5,242.0,71.82,58.45
2018,10,23,8,30,582.0,98.0,1.9,15.0,315.0,74.97,61.02
2018,10,23,8,45,557.5,115.0,1.9,15.5,342.5,85.57,70.04
2018,10,23,9,0,533.0,132.0,1.9,16.0,370.0,93.12,76.28
2018,10,23,9,15,583.0,133.5,2.0,16.4,414.0,96.1,78.54
2018,10,23,9,30,633.0,135.0,2.1,16.8,458.0,96.73,78.78
2018,10,23,9,45,658.0,136.0,2.2,17.25,490.0,96.68,78.42
2018,10,23,10,0,683.0,137.0,2.3,17.7,522.0,96.78,78.22
2018,10,23,10,15,508.5,195.0,2.4,17.95,488.5,131.43,107.49
2018,10,23,10,30,334.0,253.0,2.5,18.2,455.0,191.2,138.45
2018,10,23,10,45,428.0,232.0,2.6,18.5,498.5,217.85,152.64
2018,10,23,11,0,522.0,211.0,2.7,18.8,542.0,257.82,181.11
2018,10,23,11,15,580.0,195.0,2.75,18.85,567.5,300.39,215.88
2018,10,23,11,30,638.0,179.0,2.8,18.9,593.0,350.26,257.76
2018,10,23,11,45,695.0,161.5,2.9,18.95,613.5,400.62,300.7
2018,10,23,12,0,752.0,144.0,3.0,19.0,634.0,454.56,346.47
2018,10,23,12,15,685.5,164.0,3.0,18.9,607.5,483.75,373.67
2018,10,23,12,30,619.0,184.0,3.0,18.8,581.0,505.23,393.72
2018,10,23,12,45,429.0,230.5,3.05,18.7,503.0,465.96,366.15
2018,10,23,13,0,239.0,277.0,3.1,18.6,425.0,393.48,311.08
2018,10,23,13,15,464.5,204.0,3.0,18.75,478.5,516.86,409.82
2018,10,23,13,30,690.0,131.0,2.9,18.9,532.0,634.63,502.06
2018,10,23,13,45,767.0,109.0,2.8,19.0,534.5,692.8,546.98
2018,10,23,14,0,844.0,87.0,2.7,19.1,537.0,754.68,592.81
2018,10,23,14,15,828.0,84.0,2.6,19.2,501.5,764.84,600.06
2018,10,23,14,30,812.0,81.0,2.5,19.3,466.0,770.97,604.89
2018,10,23,14,45,721.0,89.5,2.35,19.4,409.0,729.66,575.19
2018,10,23,15,0,630.0,98.0,2.2,19.5,352.0,678.84,538.57
2018,10,23,15,15,611.5,88.5,2.2,19.5,312.0,662.91,528.32
2018,10,23,15,30,593.0,79.0,2.2,19.5,272.0,643.69,514.86
2018,10,23,15,45,590.5,67.5,2.0,19.1,234.5,632.61,506.37
2018,10,23,16,0,588.0,56.0,1.8,18.7,197.0,618.56,494.16
2018,10,23,16,15,533.5,49.0,1.6,17.65,154.5,563.65,450.37
2018,10,23,16,30,479.0,42.0,1.4,16.6,112.0,507.05,401.95
2018,10,23,16,45,346.0,31.5,1.2,15.55,72.0,380.8,288.83
2018,10,23,17,0,213.0,21.0,1.0,14.5,32.0,232.91,0.0
2018,10,23,17,15,106.5,10.5,1.05,13.95,16.0,93.05,0.0
2018,10,23,17,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,24,6,15,14.0,4.0,0.95,10.0,4.0,0.0,0.0
2018,10,24,6,30,28.0,8.0,0.9,10.5,8.0,6.29,0.0
2018,10,24,6,45,163.5,21.5,0.9,10.95,37.5,16.39,0.0
2018,10,24,7,0,299.0,35.0,0.9,11.4,67.0,28.75,18.73
2018,10,24,7,15,366.5,44.0,1.1,12.15,103.5,35.77,25.97
2018,10,24,7,30,434.0,53.0,1.3,12.9,140.0,42.78,32.58
2018,10,24,7,45,519.5,60.5,1.45,13.7,191.0,48.79,38.08
2018,10,24,8,0,605.0,68.0,1.6,14.5,242.0,54.89,43.48
2018,10,24,8,15,689.0,65.0,1.6,15.2,295.0,57.85,45.97
2018,10,24,8,30,773.0,62.0,1.6,15.9,348.0,56.66,44.71
2018,10,24,8,45,789.5,66.5,1.6,16.65,388.0,60.28,47.65
2018,10,24,9,0,806.0,71.0,1.6,17.4,428.0,63.81,50.45
2018,10,24,9,15,830.5,71.5,1.6,18.2,466.5,64.57,50.81
2018,10,24,9,30,855.0,72.0,1.6,19.0,505.0,72.62,57.46
2018,10,24,9,45,866.0,73.5,1.65,19.8,535.5,74.26,58.53
2018,10,24,10,0,877.0,75.0,1.7,20.6,566.0,75.82,59.55
2018,10,24,10,15,884.5,76.5,1.75,21.15,590.0,83.68,65.97
2018,10,24,10,30,892.0,78.0,1.8,21.7,614.0,141.34,77.72
2018,10,24,10,45,897.0,79.0,1.85,22.3,630.5,198.58,115.35
2018,10,24,11,0,902.0,80.0,1.9,22.9,647.0,255.58,161.01
2018,10,24,11,15,904.0,80.5,2.0,23.3,656.0,310.92,208.96
2018,10,24,11,30,906.0,81.0,2.1,23.7,665.0,365.22,256.85
2018,10,24,11,45,905.0,81.0,2.25,24.05,665.5,416.71,302.35
2018,10,24,12,0,904.0,81.0,2.4,24.4,666.0,466.37,345.51
2018,10,24,12,15,901.5,80.5,2.5,24.65,659.0,512.85,385.22
2018,10,24,12,30,899.0,80.0,2.6,24.9,652.0,556.96,422.12
2018,10,24,12,45,894.0,79.5,2.7,25.15,638.0,597.1,455.19
2018,10,24,13,0,889.0,79.0,2.8,25.4,624.0,634.36,485.39
2018,10,24,13,15,879.5,78.0,2.85,25.45,601.5,665.14,510.53
2018,10,24,13,30,870.0,77.0,2.9,25.5,579.0,692.46,532.78
2018,10,24,13,45,812.5,88.5,2.9,25.55,539.0,701.94,540.9
2018,10,24,14,0,755.0,100.0,2.9,25.6,499.0,699.3,539.9
2018,10,24,14,15,711.5,103.5,2.85,25.4,459.5,697.42,539.9
2018,10,24,14,30,668.0,107.0,2.8,25.2,420.0,687.47,534.14
2018,10,24,14,45,627.5,104.0,2.75,25.0,377.5,667.98,521.51
2018,10,24,15,0,587.0,101.0,2.7,24.8,335.0,644.32,505.71
2018,10,24,15,15,499.0,101.5,2.7,24.8,284.5,571.71,453.03
2018,10,24,15,30,411.0,102.0,2.7,24.8,234.0,506.63,404.44
2018,10,24,15,45,490.5,78.0,2.5,24.0,211.0,557.53,444.33
2018,10,24,16,0,570.0,54.0,2.3,23.2,188.0,598.57,473.85
2018,10,24,16,15,502.5,47.0,2.05,22.2,145.0,532.96,421.67
2018,10,24,16,30,435.0,40.0,1.8,21.2,102.0,466.14,365.64
2018,10,24,16,45,299.0,29.5,1.55,20.25,64.5,338.82,250.57
2018,10,24,17,0,163.0,19.0,1.3,19.3,27.0,187.74,0.0
2018,10,24,17,15,81.5,9.5,1.35,18.75,13.5,72.11,0.0
2018,10,24,17,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,25,6,15,41.5,4.5,0.9,11.2,5.0,0.0,0.0
2018,10,25,6,30,83.0,9.0,0.9,11.7,10.0,7.08,0.0
2018,10,25,6,45,116.5,19.5,0.9,12.15,27.5,14.81,0.0
2018,10,25,7,0,150.0,30.0,0.9,12.6,45.0,22.64,13.32
2018,10,25,7,15,324.0,40.5,0.95,13.25,96.5,32.7,23.12
2018,10,25,7,30,498.0,51.0,1.0,13.9,148.0,41.78,31.54
2018,10,25,7,45,365.0,74.0,1.05,14.55,155.5,54.88,43.34
2018,10,25,8,0,232.0,97.0,1.1,15.2,163.0,69.51,56.27
2018,10,25,8,15,288.0,113.5,1.15,16.05,209.5,80.77,65.94
2018,10,25,8,30,344.0,130.0,1.2,16.9,256.0,89.98,73.63
2018,10,25,8,45,534.0,109.0,1.25,17.75,331.0,81.15,65.56
2018,10,25,9,0,724.0,88.0,1.3,18.6,406.0,69.04,54.73
2018,10,25,9,15,786.5,81.5,1.45,19.5,453.5,70.81,55.93
2018,10,25,9,30,849.0,75.0,1.6,20.4,501.0,67.34,52.61
2018,10,25,9,45,863.5,76.0,1.75,21.3,532.5,75.78,59.49
2018,10,25,10,0,878.0,77.0,1.9,22.2,564.0,77.09,60.25
2018,10,25,10,15,887.5,77.5,1.95,22.9,588.5,82.78,64.77
2018,10,25,10,30,897.0,78.0,2.0,23.6,613.0,140.09,76.45
2018,10,25,10,45,902.5,79.5,2.05,24.3,630.5,197.98,113.9
2018,10,25,11,0,908.0,81.0,2.1,25.0,648.0,255.71,159.57
2018,10,25,11,15,911.5,81.0,2.15,25.4,657.5,311.37,207.3
2018,10,25,11,30,915.0,81.0,2.2,25.8,667.0,366.12,255.12
2018,10,25,11,45,915.5,81.0,2.2,26.25,668.5,418.58,300.65
2018,10,25,12,0,916.0,81.0,2.2,26.7,670.0,469.36,343.79
2018,10,25,12,15,912.0,81.5,2.25,26.95,663.0,516.56,383.49
2018,10,25,12,30,908.0,82.0,2.3,27.2,656.0,561.28,420.26
2018,10,25,12,45,901.0,82.0,2.3,27.5,641.0,601.19,452.28
2018,10,25,13,0,894.0,82.0,2.3,27.8,626.0,638.04,481.25
2018,10,25,13,15,887.0,81.0,2.35,27.85,604.5,670.72,507.34
2018,10,25,13,30,880.0,80.0,2.4,27.9,583.0,700.11,530.69
2018,10,25,13,45,869.5,78.0,2.45,28.0,554.5,722.52,548.11
2018,10,25,14,0,859.0,76.0,2.5,28.1,526.0,741.26,562.14
2018,10,25,14,15,844.5,74.5,2.5,28.0,492.0,761.48,577.49
2018,10,25,14,30,830.0,73.0,2.5,27.9,458.0,770.76,585.32
2018,10,25,14,45,808.0,70.0,2.5,27.75,417.5,768.25,585.19
2018,10,25,15,0,786.0,67.0,2.5,27.6,377.0,761.72,582.28
2018,10,25,15,15,754.0,63.5,2.5,27.6,332.5,742.32,569.76
2018,10,25,15,30,722.0,60.0,2.5,27.6,288.0,719.13,554.07
2018,10,25,15,45,675.0,55.0,2.2,26.55,241.5,677.8,524.95
2018,10,25,16,0,628.0,50.0,1.9,25.5,195.0,633.24,491.75
2018,10,25,16,15,514.5,45.5,1.75,24.1,146.0,539.46,421.36
2018,10,25,16,30,401.0,41.0,1.6,22.7,97.0,437.23,340.36
2018,10,25,16,45,266.5,29.0,1.4,21.3,60.0,310.53,224.53
2018,10,25,17,0,132.0,17.0,1.2,19.9,23.0,156.7,0.0
2018,10,25,17,15,66.0,8.5,1.25,19.25,11.5,6.69,0.0
2018,10,25,17,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,26,6,15,40.0,4.0,0.8,12.15,4.5,0.0,0.0
2018,10,26,6,30,80.0,8.0,0.8,12.6,9.0,6.29,0.0
2018,10,26,6,45,177.0,20.5,0.8,13.05,34.5,16.88,0.0
2018,10,26,7,0,274.0,33.0,0.8,13.5,60.0,27.07,16.72
2018,10,26,7,15,429.0,38.5,0.9,14.2,108.0,31.78,22.16
2018,10,26,7,30,584.0,44.0,1.0,14.9,156.0,40.13,29.93
2018,10,26,7,45,523.5,60.0,1.1,15.65,181.0,48.55,37.54
2018,10,26,8,0,463.0,76.0,1.2,16.4,206.0,59.38,47.09
2018,10,26,8,15,574.0,74.5,1.1,17.3,263.5,58.83,46.44
2018,10,26,8,30,685.0,73.0,1.0,18.2,321.0,58.88,46.25
2018,10,26,8,45,593.0,102.0,0.9,19.15,335.0,77.28,61.9
2018,10,26,9,0,501.0,131.0,0.8,20.1,349.0,92.09,74.15
2018,10,26,9,15,554.5,131.0,0.75,21.0,391.5,94.38,75.6
2018,10,26,9,30,608.0,131.0,0.7,21.9,434.0,94.07,74.86
2018,10,26,9,45,597.5,144.5,0.65,22.85,457.5,101.57,80.68
2018,10,26,10,0,587.0,158.0,0.6,23.8,481.0,108.89,86.24
2018,10,26,10,15,660.5,142.5,0.6,24.6,521.0,102.05,80.15
2018,10,26,10,30,734.0,127.0,0.6,25.4,561.0,144.16,84.61
2018,10,26,10,45,761.5,122.5,0.6,26.15,584.0,194.61,115.6
2018,10,26,11,0,789.0,118.0,0.6,26.9,607.0,251.96,158.58
2018,10,26,11,15,711.0,147.0,0.7,27.5,592.5,299.12,200.57
2018,10,26,11,30,633.0,176.0,0.8,28.1,578.0,342.4,239.21
2018,10,26,11,45,665.5,165.0,0.9,28.65,588.5,387.7,275.97
2018,10,26,12,0,698.0,154.0,1.0,29.2,599.0,434.54,313.53
2018,10,26,12,15,754.5,133.0,1.1,29.45,610.0,485.24,353.62
2018,10,26,12,30,811.0,112.0,1.2,29.7,621.0,538.07,394.81
2018,10,26,12,45,829.0,103.5,1.3,29.95,613.5,581.74,428.96
2018,10,26,13,0,847.0,95.0,1.4,30.2,606.0,624.03,461.62
2018,10,26,13,15,812.0,101.0,1.5,30.15,577.0,645.12,479.28
2018,10,26,13,30,777.0,107.0,1.6,30.1,548.0,661.11,493.14
2018,10,26,13,45,789.5,97.0,1.65,30.1,525.5,689.82,515.74
2018,10,26,14,0,802.0,87.0,1.7,30.1,503.0,715.78,535.31
2018,10,26,14,15,773.5,87.0,1.7,29.9,466.5,718.57,538.54
2018,10,26,14,30,745.0,87.0,1.7,29.7,430.0,716.97,539.05
2018,10,26,14,45,721.0,83.0,1.7,29.5,390.5,714.82,539.24
2018,10,26,15,0,697.0,79.0,1.7,29.3,351.0,705.04,534.07
2018,10,26,15,15,674.0,72.5,1.7,29.3,310.0,689.28,524.11
2018,10,26,15,30,651.0,66.0,1.7,29.3,269.0,670.18,511.31
2018,10,26,15,45,577.0,63.0,1.35,28.1,221.5,609.53,467.97
2018,10,26,16,0,503.0,60.0,1.0,26.9,174.0,545.82,420.63
2018,10,26,16,15,428.0,51.5,1.0,25.9,132.0,472.32,365.57
2018,10,26,16,30,353.0,43.0,1.0,24.9,90.0,397.38,305.31
2018,10,26,16,45,233.0,29.5,0.95,23.85,55.5,281.54,195.88
2018,10,26,17,0,113.0,16.0,0.9,22.8,21.0,103.26,0.0
2018,10,26,17,15,56.5,8.0,0.95,22.3,10.5,6.29,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,27,6,15,13.0,3.0,1.05,13.25,3.0,0.0,0.0
2018,10,27,6,30,26.0,6.0,1.1,13.7,6.0,4.72,0.0
2018,10,27,6,45,139.5,20.0,1.15,14.1,32.0,15.2,0.0
2018,10,27,7,0,253.0,34.0,1.2,14.5,58.0,25.91,15.4
2018,10,27,7,15,378.0,42.5,1.4,15.15,102.0,34.79,24.6
2018,10,27,7,30,503.0,51.0,1.6,15.8,146.0,41.91,31.31
2018,10,27,7,45,498.0,63.0,1.75,16.5,178.5,50.69,39.25
2018,10,27,8,0,493.0,75.0,1.9,17.2,211.0,59.06,46.64
2018,10,27,8,15,488.5,90.0,1.85,18.0,244.5,66.84,53.31
2018,10,27,8,30,484.0,105.0,1.8,18.8,278.0,76.31,61.31
2018,10,27,8,45,533.5,110.5,1.75,19.6,322.5,82.53,66.34
2018,10,27,9,0,583.0,116.0,1.7,20.4,367.0,85.99,68.92
2018,10,27,9,15,649.0,110.0,1.7,21.2,412.0,81.95,65.08
2018,10,27,9,30,715.0,104.0,1.7,22.0,457.0,78.48,61.77
2018,10,27,9,45,703.0,115.5,1.7,22.8,481.0,84.98,66.93
2018,10,27,10,0,691.0,127.0,1.7,23.6,505.0,91.27,71.85
2018,10,27,10,15,763.0,112.0,1.8,24.2,546.0,91.28,71.55
2018,10,27,10,30,835.0,97.0,1.9,24.8,587.0,137.27,76.85
2018,10,27,10,45,859.0,92.0,1.95,25.4,609.0,190.93,109.9
2018,10,27,11,0,883.0,87.0,2.0,26.0,631.0,251.15,156.22
2018,10,27,11,15,886.5,87.5,2.05,26.45,640.5,305.81,202.63
2018,10,27,11,30,890.0,88.0,2.1,26.9,650.0,359.61,249.26
2018,10,27,11,45,867.0,96.0,2.15,27.35,644.5,408.55,292.33
2018,10,27,12,0,844.0,104.0,2.2,27.8,639.0,454.23,331.7
2018,10,27,12,15,865.5,96.0,2.25,28.05,640.0,502.78,371.9
2018,10,27,12,30,887.0,88.0,2.3,28.3,641.0,551.23,411.13
2018,10,27,12,45,880.5,88.0,2.35,28.55,626.5,590.57,442.93
2018,10,27,13,0,874.0,88.0,2.4,28.8,612.0,626.97,471.85
2018,10,27,13,15,865.5,87.0,2.45,28.75,590.0,658.03,496.99
2018,10,27,13,30,857.0,86.0,2.5,28.7,568.0,691.56,523.29
2018,10,27,13,45,828.5,87.5,2.55,28.65,534.5,705.13,535.21
2018,10,27,14,0,800.0,89.0,2.6,28.6,501.0,714.07,543.05
2018,10,27,14,15,784.0,86.0,2.65,28.3,467.0,723.12,551.4
2018,10,27,14,30,768.0,83.0,2.7,28.0,433.0,728.3,557.14
2018,10,27,14,45,699.5,86.5,2.75,27.75,383.0,699.54,538.7
2018,10,27,15,0,631.0,90.0,2.8,27.5,333.0,662.06,513.83
2018,10,27,15,15,597.5,83.5,2.8,27.5,291.5,637.16,496.85
2018,10,27,15,30,564.0,77.0,2.8,27.5,250.0,608.9,476.69
2018,10,27,15,45,516.0,68.0,2.75,26.25,206.5,562.41,444.02
2018,10,27,16,0,468.0,59.0,2.7,25.0,163.0,513.37,407.52
2018,10,27,16,15,414.0,49.5,2.45,23.85,125.0,456.79,362.06
2018,10,27,16,30,360.0,40.0,2.2,22.7,87.0,399.08,311.86
2018,10,27,16,45,243.5,28.0,1.95,21.55,54.0,285.8,195.74
2018,10,27,17,0,127.0,16.0,1.7,20.4,21.0,114.1,0.0
2018,10,27,17,15,63.5,8.0,1.75,19.75,10.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,28,6,15,3.0,1.5,1.7,12.7,1.5,0.0,0.0
2018,10,28,6,30,6.0,3.0,1.9,13.2,3.0,2.36,0.0
2018,10,28,6,45,29.5,18.0,2.1,13.7,20.5,13.59,0.0
2018,10,28,7,0,53.0,33.0,2.3,14.2,38.0,24.54,13.98
2018,10,28,7,15,97.5,50.5,2.45,14.85,66.0,37.1,26.54
2018,10,28,7,30,142.0,68.0,2.6,15.5,94.0,49.13,37.63
2018,10,28,7,45,172.5,86.0,2.8,16.2,126.5,61.37,48.66
2018,10,28,8,0,203.0,104.0,3.0,16.9,159.0,73.33,59.22
2018,10,28,8,15,334.5,105.5,3.05,17.5,215.5,74.91,60.49
2018,10,28,8,30,466.0,107.0,3.1,18.1,272.0,77.35,62.41
2018,10,28,8,45,642.0,86.0,3.15,18.75,343.0,66.96,53.09
2018,10,28,9,0,818.0,65.0,3.2,19.4,414.0,59.69,46.52
2018,10,28,9,15,834.5,67.5,3.25,19.95,450.5,68.38,53.81
2018,10,28,9,30,851.0,70.0,3.3,20.5,487.0,70.93,55.75
2018,10,28,9,45,861.0,73.0,3.3,21.1,517.5,73.58,57.75
2018,10,28,10,0,871.0,76.0,3.3,21.7,548.0,76.11,59.64
2018,10,28,10,15,879.5,76.5,3.35,22.1,571.5,76.91,60.11
2018,10,28,10,30,888.0,77.0,3.4,22.5,595.0,133.33,73.36
2018,10,28,10,45,894.0,78.0,3.45,22.95,612.0,190.15,109.37
2018,10,28,11,0,900.0,79.0,3.5,23.4,629.0,246.84,154.38
2018,10,28,11,15,902.0,79.5,3.55,23.6,638.0,301.75,202.21
2018,10,28,11,30,904.0,80.0,3.6,23.8,647.0,355.61,250.35
2018,10,28,11,45,904.0,80.0,3.65,24.05,648.0,407.06,296.37
2018,10,28,12,0,904.0,80.0,3.7,24.3,649.0,456.78,340.19
2018,10,28,12,15,897.5,81.0,3.75,24.35,641.0,502.45,380.19
2018,10,28,12,30,891.0,82.0,3.8,24.4,633.0,545.47,417.16
2018,10,28,12,45,881.0,83.5,3.9,24.45,618.0,584.22,450.13
2018,10,28,13,0,871.0,85.0,4.0,24.5,603.0,619.82,480.01
2018,10,28,13,15,861.0,84.0,4.0,24.4,580.5,649.66,505.17
2018,10,28,13,30,851.0,83.0,4.0,24.3,558.0,681.74,531.37
2018,10,28,13,45,837.5,81.5,4.05,24.2,529.0,702.42,549.17
2018,10,28,14,0,824.0,80.0,4.1,24.1,500.0,719.29,562.96
2018,10,28,14,15,793.0,81.0,4.1,23.85,463.0,721.89,566.47
2018,10,28,14,30,762.0,82.0,4.1,23.6,426.0,719.99,566.86
2018,10,28,14,45,626.5,98.0,4.1,23.3,363.5,652.18,518.46
2018,10,28,15,0,491.0,114.0,4.1,23.0,301.0,563.87,453.22
2018,10,28,15,15,422.0,107.5,4.1,23.0,254.5,509.41,411.98
2018,10,28,15,30,353.0,101.0,4.1,23.0,208.0,452.08,367.12
2018,10,28,15,45,258.5,90.5,3.95,22.0,162.0,345.94,283.24
2018,10,28,16,0,164.0,80.0,3.8,21.0,116.0,260.35,212.55
2018,10,28,16,15,174.5,61.5,3.65,20.4,91.0,249.29,202.6
2018,10,28,16,30,185.0,43.0,3.5,19.8,66.0,256.04,203.53
2018,10,28,16,45,148.0,29.5,3.3,19.15,43.0,207.69,137.12
2018,10,28,17,0,111.0,16.0,3.1,18.5,20.0,100.97,0.0
2018,10,28,17,15,55.5,8.0,3.05,18.1,10.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,29,6,15,13.5,2.0,1.7,10.3,2.0,0.0,0.0
2018,10,29,6,30,27.0,4.0,1.8,10.8,4.0,3.15,0.0
2018,10,29,6,45,75.5,18.0,1.85,11.3,23.5,14.16,0.0
2018,10,29,7,0,124.0,32.0,1.9,11.8,43.0,23.95,13.31
2018,10,29,7,15,109.5,44.0,2.15,12.4,58.0,32.61,22.85
2018,10,29,7,30,95.0,56.0,2.4,13.0,73.0,41.7,31.42
2018,10,29,7,45,90.0,75.5,2.65,13.65,95.5,54.91,43.41
2018,10,29,8,0,85.0,95.0,2.9,14.3,118.0,67.71,54.85
2018,10,29,8,15,99.5,115.5,3.15,14.75,147.0,80.96,66.51
2018,10,29,8,30,114.0,136.0,3.4,15.2,176.0,93.87,77.68
2018,10,29,8,45,103.5,150.5,3.65,15.65,190.0,102.76,85.18
2018,10,29,9,0,93.0,165.0,3.9,16.1,204.0,114.31,94.89
2018,10,29,9,15,73.5,178.5,4.0,16.3,211.0,122.55,101.72
2018,10,29,9,30,54.0,192.0,4.1,16.5,218.0,130.52,108.28
2018,10,29,9,45,73.5,213.0,4.2,16.75,251.0,143.03,118.67
2018,10,29,10,0,93.0,234.0,4.3,17.0,284.0,155.19,128.7
2018,10,29,10,15,123.0,247.0,4.3,17.1,316.5,157.13,130.07
2018,10,29,10,30,153.0,260.0,4.3,17.2,349.0,180.42,137.91
2018,10,29,10,45,196.0,267.5,4.3,17.3,384.5,206.9,155.56
2018,10,29,11,0,239.0,275.0,4.3,17.4,420.0,238.4,178.94
2018,10,29,11,15,262.0,275.0,4.3,17.5,436.0,264.6,200.25
2018,10,29,11,30,285.0,275.0,4.3,17.6,452.0,294.73,225.45
2018,10,29,11,45,420.5,236.5,4.25,17.75,498.5,343.46,263.44
2018,10,29,12,0,556.0,198.0,4.2,17.9,545.0,400.95,309.82
2018,10,29,12,15,624.5,172.0,4.2,18.1,558.0,451.56,352.19
2018,10,29,12,30,693.0,146.0,4.2,18.3,571.0,501.4,393.98
2018,10,29,12,45,760.0,123.0,4.2,18.45,579.5,555.27,438.69
2018,10,29,13,0,827.0,100.0,4.2,18.6,588.0,609.9,483.62
2018,10,29,13,15,853.5,90.0,4.2,19.0,577.5,653.5,518.9
2018,10,29,13,30,880.0,80.0,4.2,19.4,567.0,690.03,548.61
2018,10,29,13,45,874.0,76.5,4.2,19.75,539.5,713.9,567.96
2018,10,29,14,0,868.0,73.0,4.2,20.1,512.0,734.25,583.23
2018,10,29,14,15,854.5,70.0,4.1,20.2,477.5,745.95,592.38
2018,10,29,14,30,841.0,67.0,4.0,20.3,443.0,761.63,604.57
2018,10,29,14,45,820.5,64.0,3.9,20.4,403.0,760.5,604.34
2018,10,29,15,0,800.0,61.0,3.8,20.5,363.0,755.42,601.19
2018,10,29,15,15,767.0,58.5,3.8,20.5,319.0,736.88,588.41
2018,10,29,15,30,734.0,56.0,3.8,20.5,275.0,714.55,572.18
2018,10,29,15,45,685.5,51.0,3.3,20.1,228.5,672.54,539.04
2018,10,29,16,0,637.0,46.0,2.8,19.7,182.0,627.34,501.61
2018,10,29,16,15,557.5,40.0,2.45,18.6,137.0,552.36,440.75
2018,10,29,16,30,478.0,34.0,2.1,17.5,92.0,487.08,381.56
