Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,16,45,320.5,24.5,1.75,16.4,56.0,337.8,211.82
2018,10,29,17,0,163.0,15.0,1.4,15.3,20.0,141.09,0.0
2018,10,29,17,15,81.5,7.5,1.45,14.9,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,10,30,6,15,19.0,3.0,2.2,9.3,2.5,0.0,0.0
2018,10,30,6,30,38.0,6.0,2.3,9.7,5.0,0.0,0.0
2018,10,30,6,45,110.0,18.0,2.4,10.15,25.5,14.16,0.0
2018,10,30,7,0,182.0,30.0,2.5,10.6,46.0,22.72,11.95
2018,10,30,7,15,391.0,36.0,2.85,11.4,97.5,29.66,20.29
2018,10,30,7,30,600.0,42.0,3.2,12.2,149.0,38.59,28.72
2018,10,30,7,45,673.5,45.5,3.55,13.0,198.0,42.14,32.12
2018,10,30,8,0,747.0,49.0,3.9,13.8,247.0,45.89,35.51
2018,10,30,8,15,784.0,52.5,4.05,14.5,293.5,49.31,38.5
2018,10,30,8,30,821.0,56.0,4.2,15.2,340.0,52.75,41.41
2018,10,30,8,45,846.5,58.0,4.35,15.9,382.5,60.35,47.93
2018,10,30,9,0,872.0,60.0,4.5,16.6,425.0,63.05,50.04
2018,10,30,9,15,888.5,62.5,4.5,17.3,463.0,65.84,52.21
2018,10,30,9,30,905.0,65.0,4.5,18.0,501.0,68.52,54.27
2018,10,30,9,45,914.5,67.0,4.5,18.65,531.5,70.61,55.81
2018,10,30,10,0,924.0,69.0,4.5,19.3,562.0,72.6,57.27
2018,10,30,10,15,932.0,69.5,4.55,19.9,586.0,73.48,57.78
2018,10,30,10,30,940.0,70.0,4.6,20.5,610.0,129.02,70.05
2018,10,30,10,45,946.5,71.0,4.65,21.05,628.0,188.61,107.22
2018,10,30,11,0,953.0,72.0,4.7,21.6,646.0,248.06,154.47
2018,10,30,11,15,956.5,72.0,4.75,21.95,655.5,305.61,204.87
2018,10,30,11,30,960.0,72.0,4.8,22.3,665.0,362.16,255.86
2018,10,30,11,45,961.0,71.5,4.85,22.7,666.5,416.14,304.67
2018,10,30,12,0,962.0,71.0,4.9,23.1,668.0,468.37,351.2
2018,10,30,12,15,958.0,72.0,4.9,23.3,661.0,517.7,394.57
2018,10,30,12,30,954.0,73.0,4.9,23.5,654.0,564.48,434.83
2018,10,30,12,45,947.5,73.5,4.95,23.7,639.5,606.69,470.74
2018,10,30,13,0,941.0,74.0,5.0,23.9,625.0,645.8,503.49
2018,10,30,13,15,936.0,72.5,5.0,24.0,604.0,680.58,532.42
2018,10,30,13,30,931.0,71.0,5.0,24.1,583.0,712.04,558.39
2018,10,30,13,45,921.0,69.5,5.0,24.15,554.0,736.59,578.45
2018,10,30,14,0,911.0,68.0,5.0,24.2,525.0,757.38,594.56
2018,10,30,14,15,895.5,66.0,4.9,24.1,489.0,769.65,604.42
2018,10,30,14,30,880.0,64.0,4.8,24.0,453.0,777.95,611.46
2018,10,30,14,45,841.0,64.0,4.7,23.95,408.0,774.28,609.64
2018,10,30,15,0,802.0,64.0,4.6,23.9,363.0,758.31,598.74
2018,10,30,15,15,717.5,66.5,4.6,23.9,309.5,703.41,559.07
2018,10,30,15,30,633.0,69.0,4.6,23.9,256.0,650.75,520.09
2018,10,30,15,45,527.0,64.5,3.9,22.95,202.0,562.05,451.99
2018,10,30,16,0,421.0,60.0,3.2,22.0,148.0,470.23,379.43
2018,10,30,16,15,393.5,48.5,2.8,20.65,114.0,434.05,348.48
2018,10,30,16,30,366.0,37.0,2.4,19.3,80.0,396.84,311.09
2018,10,30,16,45,247.5,25.5,2.05,17.95,48.5,275.57,159.08
2018,10,30,17,0,129.0,14.0,1.7,16.6,17.0,112.95,0.0
2018,10,30,17,15,64.5,7.0,1.7,16.1,8.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,31,6,15,21.0,2.5,1.2,9.7,2.0,0.0,0.0
2018,10,31,6,30,42.0,5.0,1.1,10.1,4.0,0.0,0.0
2018,10,31,6,45,116.5,16.5,1.05,10.5,24.0,12.98,0.0
2018,10,31,7,0,191.0,28.0,1.0,10.9,44.0,21.3,10.34
2018,10,31,7,15,240.5,42.5,1.15,11.9,75.5,32.04,22.29
2018,10,31,7,30,290.0,57.0,1.3,12.9,107.0,42.6,32.17
2018,10,31,7,45,292.5,74.0,1.5,13.85,137.5,54.23,42.73
2018,10,31,8,0,295.0,91.0,1.7,14.8,168.0,65.42,52.69
2018,10,31,8,15,440.5,88.5,1.75,15.45,227.5,65.27,52.48
2018,10,31,8,30,586.0,86.0,1.8,16.1,287.0,67.06,53.89
2018,10,31,8,45,713.5,72.5,1.85,16.75,347.5,63.66,50.67
2018,10,31,9,0,841.0,59.0,1.9,17.4,408.0,61.7,48.71
2018,10,31,9,15,853.0,63.0,2.05,18.05,444.0,65.42,51.7
2018,10,31,9,30,865.0,67.0,2.2,18.7,480.0,68.98,54.52
2018,10,31,9,45,871.0,71.5,2.3,19.3,510.0,72.61,57.39
2018,10,31,10,0,877.0,76.0,2.4,19.9,540.0,76.07,60.1
2018,10,31,10,15,882.0,78.5,2.55,20.4,563.0,78.09,61.59
2018,10,31,10,30,887.0,81.0,2.7,20.9,586.0,130.38,73.25
2018,10,31,10,45,894.5,81.5,2.85,21.45,603.5,186.9,107.77
2018,10,31,11,0,902.0,82.0,3.0,22.0,621.0,243.41,152.05
2018,10,31,11,15,894.5,85.5,3.1,22.35,627.0,298.21,199.89
2018,10,31,11,30,887.0,89.0,3.2,22.7,633.0,351.06,247.38
2018,10,31,11,45,901.0,84.5,3.3,23.05,638.0,403.05,293.48
2018,10,31,12,0,915.0,80.0,3.4,23.4,643.0,454.45,338.48
2018,10,31,12,15,904.5,81.5,3.4,23.6,633.5,499.12,377.68
2018,10,31,12,30,894.0,83.0,3.4,23.8,624.0,540.77,413.46
2018,10,31,12,45,836.5,96.0,3.45,24.0,593.0,567.39,437.0
2018,10,31,13,0,779.0,109.0,3.5,24.2,562.0,585.29,453.14
2018,10,31,13,15,752.0,111.5,3.45,24.35,535.5,607.5,471.79
2018,10,31,13,30,725.0,114.0,3.4,24.5,509.0,624.47,486.07
2018,10,31,13,45,702.0,113.0,3.4,24.6,479.0,636.34,496.64
2018,10,31,14,0,679.0,112.0,3.4,24.7,449.0,644.22,504.08
2018,10,31,14,15,542.5,133.0,3.35,24.7,390.5,576.75,454.22
2018,10,31,14,30,406.0,154.0,3.3,24.7,332.0,511.24,404.51
2018,10,31,14,45,388.5,141.5,3.3,24.7,299.0,496.87,395.21
2018,10,31,15,0,371.0,129.0,3.3,24.7,266.0,479.83,383.33
2018,10,31,15,15,324.0,117.0,3.3,24.7,226.0,417.02,335.7
2018,10,31,15,30,277.0,105.0,3.3,24.7,186.0,371.86,300.32
2018,10,31,15,45,215.0,91.0,2.5,23.75,147.0,309.91,250.41
2018,10,31,16,0,153.0,77.0,1.7,22.8,108.0,247.2,198.48
2018,10,31,16,15,120.5,59.0,1.55,21.85,79.5,201.66,160.26
2018,10,31,16,30,88.0,41.0,1.4,20.9,51.0,155.0,118.78
2018,10,31,16,45,60.0,25.5,1.25,19.9,31.0,106.54,51.35
2018,10,31,17,0,32.0,10.0,1.1,18.9,11.0,33.06,0.0
2018,10,31,17,15,16.0,5.0,1.1,18.75,5.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,1,6,15,5.0,1.0,1.15,11.3,1.0,0.0,0.0
2018,11,1,6,30,10.0,2.0,1.2,11.8,2.0,0.0,0.0
2018,11,1,6,45,10.5,13.5,1.2,12.25,14.0,10.62,0.0
2018,11,1,7,0,11.0,25.0,1.2,12.7,26.0,18.9,7.85
2018,11,1,7,15,21.0,42.0,1.35,13.5,45.0,31.07,21.19
2018,11,1,7,30,31.0,59.0,1.5,14.3,64.0,43.09,32.36
2018,11,1,7,45,24.0,70.5,1.65,15.1,75.0,51.49,40.06
2018,11,1,8,0,17.0,82.0,1.8,15.9,86.0,60.44,48.06
2018,11,1,8,15,101.5,104.0,1.75,16.7,137.5,74.0,59.88
2018,11,1,8,30,186.0,126.0,1.7,17.5,189.0,86.93,70.92
2018,11,1,8,45,264.0,139.5,1.65,18.35,241.0,96.29,78.64
2018,11,1,9,0,342.0,153.0,1.6,19.2,293.0,105.62,86.21
2018,11,1,9,15,390.0,159.0,1.8,20.05,332.5,106.99,86.89
2018,11,1,9,30,438.0,165.0,2.0,20.9,372.0,110.7,89.57
2018,11,1,9,45,522.0,154.0,2.15,21.8,416.5,105.16,84.39
2018,11,1,10,0,606.0,143.0,2.3,22.7,461.0,100.79,80.27
2018,11,1,10,15,690.5,125.5,2.45,23.3,503.5,90.28,71.12
2018,11,1,10,30,775.0,108.0,2.6,23.9,546.0,132.02,77.65
2018,11,1,10,45,784.5,109.0,2.7,24.5,563.5,184.16,109.01
2018,11,1,11,0,794.0,110.0,2.8,25.1,581.0,236.77,149.32
2018,11,1,11,15,821.5,103.0,2.9,25.55,597.0,287.9,191.77
2018,11,1,11,30,849.0,96.0,3.0,26.0,613.0,340.55,236.94
2018,11,1,11,45,848.0,96.5,3.1,26.4,614.0,390.48,280.87
2018,11,1,12,0,847.0,97.0,3.2,26.8,615.0,438.72,322.71
2018,11,1,12,15,780.5,115.5,3.2,27.1,589.0,470.98,352.04
2018,11,1,12,30,714.0,134.0,3.2,27.4,563.0,495.7,374.27
2018,11,1,12,45,785.0,111.5,3.25,27.65,573.0,551.29,418.54
2018,11,1,13,0,856.0,89.0,3.3,27.9,583.0,609.0,463.8
2018,11,1,13,15,813.5,96.0,3.25,28.0,551.5,626.9,478.96
2018,11,1,13,30,771.0,103.0,3.2,28.1,520.0,639.16,489.68
2018,11,1,13,45,742.5,104.5,3.15,28.25,489.0,653.29,501.38
2018,11,1,14,0,714.0,106.0,3.1,28.4,458.0,661.0,508.22
2018,11,1,14,15,759.5,89.0,3.0,28.3,439.5,695.53,534.71
2018,11,1,14,30,805.0,72.0,2.9,28.2,421.0,731.86,561.25
2018,11,1,14,45,749.5,73.5,2.8,28.15,374.5,707.92,544.75
2018,11,1,15,0,694.0,75.0,2.7,28.1,328.0,684.12,528.52
2018,11,1,15,15,658.5,67.5,2.7,28.1,283.5,657.04,509.82
2018,11,1,15,30,623.0,60.0,2.7,28.1,239.0,626.43,487.76
2018,11,1,15,45,579.0,54.0,1.95,26.75,197.5,587.89,457.95
2018,11,1,16,0,535.0,48.0,1.2,25.4,156.0,546.91,423.69
2018,11,1,16,15,442.5,41.5,1.2,24.55,115.0,463.51,358.97
2018,11,1,16,30,350.0,35.0,1.2,23.7,74.0,379.14,286.51
2018,11,1,16,45,228.0,23.5,1.15,22.85,44.0,251.41,105.73
2018,11,1,17,0,106.0,12.0,1.1,22.0,14.0,92.56,0.0
2018,11,1,17,15,53.0,6.0,1.1,21.7,7.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,19.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,2,6,15,12.0,2.0,0.55,15.15,1.5,0.0,0.0
2018,11,2,6,30,24.0,4.0,0.5,15.3,3.0,0.0,0.0
2018,11,2,6,45,175.0,15.5,0.5,15.45,27.0,12.2,0.0
2018,11,2,7,0,326.0,27.0,0.5,15.6,51.0,22.54,9.4
2018,11,2,7,15,436.0,34.5,0.5,16.15,92.0,28.77,18.92
2018,11,2,7,30,546.0,42.0,0.5,16.7,133.0,35.23,25.18
2018,11,2,7,45,610.0,47.5,0.55,17.25,178.5,43.26,32.52
2018,11,2,8,0,674.0,53.0,0.6,17.8,224.0,48.34,37.1
2018,11,2,8,15,715.5,56.5,0.6,18.5,268.5,51.59,39.9
2018,11,2,8,30,757.0,60.0,0.6,19.2,313.0,54.88,42.63
2018,11,2,8,45,786.5,62.5,0.6,19.95,355.0,57.25,44.48
2018,11,2,9,0,816.0,65.0,0.6,20.7,397.0,59.63,46.29
2018,11,2,9,15,835.5,67.5,0.75,21.55,434.0,61.84,47.91
2018,11,2,9,30,855.0,70.0,0.9,22.4,471.0,70.65,55.13
2018,11,2,9,45,868.0,72.0,1.05,23.3,502.0,72.73,56.56
2018,11,2,10,0,881.0,74.0,1.2,24.2,533.0,74.73,57.91
2018,11,2,10,15,884.5,77.0,1.35,24.9,555.5,77.08,59.61
2018,11,2,10,30,888.0,80.0,1.5,25.6,578.0,125.93,69.51
2018,11,2,10,45,899.0,79.5,1.7,26.35,596.5,182.07,101.82
2018,11,2,11,0,910.0,79.0,1.9,27.1,615.0,238.54,144.31
2018,11,2,11,15,912.5,80.0,2.05,27.45,624.5,294.17,191.11
2018,11,2,11,30,915.0,81.0,2.2,27.8,634.0,348.82,238.56
2018,11,2,11,45,911.0,82.0,2.4,28.1,634.0,399.95,283.57
2018,11,2,12,0,907.0,83.0,2.6,28.4,634.0,449.01,326.25
2018,11,2,12,15,907.5,82.5,2.7,28.5,628.5,496.53,366.81
2018,11,2,12,30,908.0,82.0,2.8,28.6,623.0,541.97,404.86
2018,11,2,12,45,899.0,82.0,2.9,28.7,607.5,580.44,436.99
2018,11,2,13,0,890.0,82.0,3.0,28.8,592.0,615.72,466.08
2018,11,2,13,15,837.5,90.5,3.0,28.65,556.0,633.92,482.06
2018,11,2,13,30,785.0,99.0,3.0,28.5,520.0,642.05,490.41
2018,11,2,13,45,819.0,87.0,3.0,28.3,506.0,682.84,522.85
2018,11,2,14,0,853.0,75.0,3.0,28.1,492.0,721.8,552.75
2018,11,2,14,15,825.0,75.5,2.9,27.8,455.0,727.02,557.49
2018,11,2,14,30,797.0,76.0,2.8,27.5,418.0,727.84,559.37
2018,11,2,14,45,741.5,76.5,2.7,27.2,371.0,702.6,542.66
2018,11,2,15,0,686.0,77.0,2.6,26.9,324.0,678.01,526.28
2018,11,2,15,15,651.0,70.0,2.6,26.9,280.5,652.12,508.3
2018,11,2,15,30,616.0,63.0,2.6,26.9,237.0,622.79,486.98
2018,11,2,15,45,558.5,57.0,2.0,25.7,193.5,573.26,449.19
2018,11,2,16,0,501.0,51.0,1.4,24.5,150.0,521.18,407.29
2018,11,2,16,15,405.5,43.0,1.3,23.4,109.0,433.59,338.41
2018,11,2,16,30,310.0,35.0,1.2,22.3,68.0,345.31,261.52
2018,11,2,16,45,195.0,22.5,1.15,21.15,39.5,221.15,70.9
2018,11,2,17,0,80.0,10.0,1.1,20.0,11.0,70.37,0.0
2018,11,2,17,15,40.0,5.0,1.1,19.5,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,3,6,15,15.5,2.0,1.45,11.35,1.5,0.0,0.0
2018,11,3,6,30,31.0,4.0,1.4,11.8,3.0,0.0,0.0
2018,11,3,6,45,203.0,14.5,1.4,12.25,27.5,11.41,0.0
2018,11,3,7,0,375.0,25.0,1.4,12.7,52.0,21.01,7.44
2018,11,3,7,15,413.0,33.5,1.65,13.8,84.0,27.86,18.2
2018,11,3,7,30,451.0,42.0,1.9,14.9,116.0,34.59,24.73
2018,11,3,7,45,540.5,48.5,2.2,16.05,164.5,40.08,29.81
2018,11,3,8,0,630.0,55.0,2.5,17.2,213.0,45.7,34.82
2018,11,3,8,15,713.0,54.5,2.65,18.0,265.0,49.96,38.51
2018,11,3,8,30,796.0,54.0,2.8,18.8,317.0,50.77,39.08
2018,11,3,8,45,822.5,56.0,3.0,19.6,358.5,58.15,45.33
2018,11,3,9,0,849.0,58.0,3.2,20.4,400.0,60.86,47.42
2018,11,3,9,15,866.5,60.5,3.25,21.15,437.0,63.67,49.59
2018,11,3,9,30,884.0,63.0,3.3,21.9,474.0,66.38,51.64
2018,11,3,9,45,895.0,65.0,3.4,22.65,504.5,68.52,53.19
2018,11,3,10,0,906.0,67.0,3.5,23.4,535.0,70.57,54.65
2018,11,3,10,15,915.5,68.0,3.6,24.05,559.5,71.82,55.47
2018,11,3,10,30,925.0,69.0,3.7,24.7,584.0,119.11,64.15
2018,11,3,10,45,931.0,70.0,3.8,25.4,601.5,177.38,97.82
2018,11,3,11,0,937.0,71.0,3.9,26.1,619.0,235.47,142.09
2018,11,3,11,15,931.5,74.0,4.0,26.6,626.0,291.93,190.37
2018,11,3,11,30,926.0,77.0,4.1,27.1,633.0,346.59,238.69
2018,11,3,11,45,907.5,83.5,4.15,27.6,629.5,397.61,284.26
2018,11,3,12,0,889.0,90.0,4.2,28.1,626.0,445.29,326.21
2018,11,3,12,15,910.5,82.5,4.2,28.35,626.5,495.42,368.71
2018,11,3,12,30,932.0,75.0,4.2,28.6,627.0,544.88,409.83
2018,11,3,12,45,864.5,89.5,4.2,28.9,592.0,569.17,431.37
2018,11,3,13,0,797.0,104.0,4.2,29.2,557.0,584.19,445.1
2018,11,3,13,15,640.0,141.0,4.15,29.2,496.0,559.71,428.69
2018,11,3,13,30,483.0,178.0,4.1,29.2,435.0,513.28,395.08
2018,11,3,13,45,364.0,191.0,4.05,29.25,379.0,450.44,348.81
2018,11,3,14,0,245.0,204.0,4.0,29.3,323.0,395.77,307.04
2018,11,3,14,15,372.5,164.0,3.85,29.15,330.0,477.92,372.66
2018,11,3,14,30,500.0,124.0,3.7,29.0,337.0,546.36,427.29
2018,11,3,14,45,387.0,129.0,3.6,28.9,284.5,477.91,375.35
2018,11,3,15,0,274.0,134.0,3.5,28.8,232.0,386.15,305.12
2018,11,3,15,15,189.0,112.5,3.5,28.8,176.0,299.44,237.54
2018,11,3,15,30,104.0,91.0,3.5,28.8,120.0,191.6,151.36
2018,11,3,15,45,89.0,72.0,2.55,27.0,93.5,159.94,126.52
2018,11,3,16,0,74.0,53.0,1.6,25.2,67.0,126.55,99.34
2018,11,3,16,15,68.5,43.0,1.55,23.85,53.5,114.25,88.46
2018,11,3,16,30,63.0,33.0,1.5,22.5,40.0,103.37,76.03
2018,11,3,16,45,33.0,18.5,1.45,21.1,22.0,55.2,6.43
2018,11,3,17,0,3.0,4.0,1.4,19.7,4.0,5.48,0.0
2018,11,3,17,15,1.5,2.0,1.4,19.25,2.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,6,15,13.0,1.5,1.05,10.8,1.0,0.0,0.0
2018,11,4,6,30,26.0,3.0,1.0,11.0,2.0,0.0,0.0
2018,11,4,6,45,59.0,13.5,0.95,11.25,16.0,10.62,0.0
2018,11,4,7,0,92.0,24.0,0.9,11.5,30.0,18.1,4.51
2018,11,4,7,15,133.0,40.5,1.1,12.3,57.5,30.09,20.14
2018,11,4,7,30,174.0,57.0,1.3,13.1,85.0,41.9,31.32
2018,11,4,7,45,226.5,71.5,1.5,13.85,120.0,52.35,40.95
2018,11,4,8,0,279.0,86.0,1.7,14.6,155.0,62.03,49.67
2018,11,4,8,15,291.5,102.5,1.6,15.4,186.5,73.66,59.88
2018,11,4,8,30,304.0,119.0,1.5,16.2,218.0,84.32,69.02
2018,11,4,8,45,381.5,123.0,1.4,16.95,264.0,86.16,70.31
2018,11,4,9,0,459.0,127.0,1.3,17.7,310.0,89.41,72.77
2018,11,4,9,15,475.5,137.0,1.3,18.7,342.0,95.39,77.45
2018,11,4,9,30,492.0,147.0,1.3,19.7,374.0,101.23,81.95
2018,11,4,9,45,487.0,160.0,1.3,20.65,397.0,108.31,87.45
2018,11,4,10,0,482.0,173.0,1.3,21.6,420.0,115.2,92.73
2018,11,4,10,15,499.5,177.0,1.4,22.25,443.5,117.23,94.04
2018,11,4,10,30,517.0,181.0,1.5,22.9,467.0,148.97,100.32
2018,11,4,10,45,602.5,159.0,1.6,23.6,502.0,184.9,117.67
2018,11,4,11,0,688.0,137.0,1.7,24.3,537.0,226.39,145.45
2018,11,4,11,15,805.0,110.0,1.85,24.7,585.0,283.4,188.3
2018,11,4,11,30,922.0,83.0,2.0,25.1,633.0,347.86,239.49
2018,11,4,11,45,932.5,81.0,2.15,25.55,638.0,401.91,286.53
2018,11,4,12,0,943.0,79.0,2.3,26.0,643.0,455.15,332.31
2018,11,4,12,15,895.5,88.5,2.4,26.15,619.5,491.48,365.45
2018,11,4,12,30,848.0,98.0,2.5,26.3,596.0,523.81,394.29
2018,11,4,12,45,882.5,89.5,2.55,26.5,597.0,576.41,436.52
2018,11,4,13,0,917.0,81.0,2.6,26.7,598.0,625.27,475.32
2018,11,4,13,15,912.5,78.5,2.7,26.65,577.0,658.48,502.8
2018,11,4,13,30,908.0,76.0,2.8,26.6,556.0,688.44,527.62
2018,11,4,13,45,871.0,78.5,2.85,26.55,519.0,704.22,541.34
2018,11,4,14,0,834.0,81.0,2.9,26.5,482.0,709.64,547.29
2018,11,4,14,15,758.0,87.0,2.9,26.15,431.0,684.87,531.27
2018,11,4,14,30,682.0,93.0,2.9,25.8,380.0,658.54,514.14
2018,11,4,14,45,710.0,81.0,2.9,25.5,354.5,683.03,533.81
2018,11,4,15,0,738.0,69.0,2.9,25.2,329.0,700.14,547.59
2018,11,4,15,15,629.0,72.0,2.9,25.2,273.5,632.68,498.57
2018,11,4,15,30,520.0,75.0,2.9,25.2,218.0,555.08,440.88
2018,11,4,15,45,430.5,67.5,2.7,23.6,171.5,477.2,382.8
2018,11,4,16,0,341.0,60.0,2.5,22.0,125.0,393.52,317.29
2018,11,4,16,15,300.5,47.0,2.25,20.75,92.5,347.37,277.68
2018,11,4,16,30,260.0,34.0,2.0,19.5,60.0,301.61,229.17
2018,11,4,16,45,168.0,21.5,1.75,18.25,35.0,194.15,4.79
2018,11,4,17,0,76.0,9.0,1.5,17.0,10.0,66.03,0.0
2018,11,4,17,15,38.0,4.5,1.6,16.45,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,5,6,15,12.0,1.5,1.45,10.85,1.0,0.0,0.0
2018,11,5,6,30,24.0,3.0,1.5,11.3,2.0,0.0,0.0
2018,11,5,6,45,146.0,13.5,1.55,11.8,21.5,10.62,0.0
2018,11,5,7,0,268.0,24.0,1.6,12.3,41.0,19.93,3.8
2018,11,5,7,15,411.5,30.5,1.85,13.0,82.0,25.43,15.96
2018,11,5,7,30,555.0,37.0,2.1,13.7,123.0,33.99,24.25
2018,11,5,7,45,621.5,41.5,2.35,14.45,168.0,38.3,28.39
2018,11,5,8,0,688.0,46.0,2.6,15.2,213.0,42.73,32.45
2018,11,5,8,15,729.5,49.0,2.75,15.95,257.0,45.76,35.12
2018,11,5,8,30,771.0,52.0,2.9,16.7,301.0,48.83,37.73
2018,11,5,8,45,799.5,54.0,3.05,17.5,342.0,56.16,44.0
2018,11,5,9,0,828.0,56.0,3.2,18.3,383.0,58.89,46.15
2018,11,5,9,15,845.0,59.0,3.35,19.0,419.5,62.05,48.65
2018,11,5,9,30,862.0,62.0,3.5,19.7,456.0,65.09,51.04
2018,11,5,9,45,871.5,65.0,3.65,20.4,486.0,67.88,53.17
2018,11,5,10,0,881.0,68.0,3.8,21.1,516.0,70.55,55.2
2018,11,5,10,15,892.0,69.0,3.85,21.7,540.5,71.82,56.05
2018,11,5,10,30,903.0,70.0,3.9,22.3,565.0,114.15,63.01
2018,11,5,10,45,909.5,71.0,3.95,22.9,582.5,171.06,95.17
2018,11,5,11,0,916.0,72.0,4.0,23.5,600.0,227.87,138.39
2018,11,5,11,15,920.0,72.0,4.05,23.85,609.5,282.98,185.57
2018,11,5,11,30,924.0,72.0,4.1,24.2,619.0,337.19,233.82
2018,11,5,11,45,925.5,72.0,4.1,24.6,621.0,389.43,280.59
2018,11,5,12,0,927.0,72.0,4.1,25.0,623.0,440.07,325.35
2018,11,5,12,15,926.0,71.5,4.15,25.15,617.0,487.34,366.91
2018,11,5,12,30,925.0,71.0,4.2,25.3,611.0,532.35,405.73
2018,11,5,12,45,921.0,71.0,4.2,25.5,597.5,573.81,440.76
2018,11,5,13,0,917.0,71.0,4.2,25.7,584.0,612.47,472.83
2018,11,5,13,15,910.0,70.0,4.15,25.7,563.0,645.29,500.18
2018,11,5,13,30,903.0,69.0,4.1,25.7,542.0,674.79,524.57
2018,11,5,13,45,891.5,67.5,4.05,25.65,513.5,697.28,543.54
2018,11,5,14,0,880.0,66.0,4.0,25.6,485.0,716.06,558.41
2018,11,5,14,15,864.5,64.5,3.95,25.45,451.0,728.22,568.4
2018,11,5,14,30,849.0,63.0,3.9,25.3,417.0,736.6,575.73
2018,11,5,14,45,824.5,60.5,3.8,25.1,377.0,740.75,579.89
2018,11,5,15,0,800.0,58.0,3.7,24.9,337.0,733.47,575.54
2018,11,5,15,15,764.0,55.0,3.7,24.9,293.5,712.47,560.69
2018,11,5,15,30,728.0,52.0,3.7,24.9,250.0,687.66,542.19
2018,11,5,15,45,673.0,48.0,2.9,23.55,204.5,642.56,507.05
2018,11,5,16,0,618.0,44.0,2.1,22.2,159.0,593.95,466.57
2018,11,5,16,15,524.0,37.0,1.9,20.8,115.5,507.61,397.05
2018,11,5,16,30,430.0,30.0,1.7,19.4,72.0,433.4,321.28
2018,11,5,16,45,265.0,19.5,1.55,18.0,41.0,265.46,0.0
2018,11,5,17,0,100.0,9.0,1.4,16.6,10.0,84.37,0.0
2018,11,5,17,15,50.0,4.5,1.4,16.15,5.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,6,6,45,153.0,12.0,1.25,8.45,21.5,9.44,0.0
2018,11,6,7,0,306.0,24.0,1.2,8.8,43.0,20.09,1.82
2018,11,6,7,15,439.0,31.5,1.45,9.8,84.5,26.42,16.91
2018,11,6,7,30,572.0,39.0,1.7,10.8,126.0,35.88,26.19
2018,11,6,7,45,638.5,44.0,1.9,11.85,171.5,40.57,30.71
2018,11,6,8,0,705.0,49.0,2.1,12.9,217.0,45.37,35.12
2018,11,6,8,15,747.5,52.5,2.3,13.6,262.5,48.76,38.15
2018,11,6,8,30,790.0,56.0,2.5,14.3,308.0,52.19,41.11
2018,11,6,8,45,818.5,59.0,2.65,14.95,350.5,55.05,43.48
2018,11,6,9,0,847.0,62.0,2.8,15.6,393.0,57.89,45.8
2018,11,6,9,15,864.5,65.0,2.8,16.2,430.0,66.48,53.12
2018,11,6,9,30,882.0,68.0,2.8,16.8,467.0,69.5,55.51
2018,11,6,9,45,893.0,70.5,2.85,17.45,498.0,71.96,57.38
2018,11,6,10,0,904.0,73.0,2.9,18.1,529.0,74.3,59.14
2018,11,6,10,15,914.0,74.0,2.9,18.75,553.5,75.55,59.95
2018,11,6,10,30,924.0,75.0,2.9,19.4,578.0,116.83,66.22
2018,11,6,10,45,930.5,76.0,2.9,20.05,595.5,175.05,98.74
2018,11,6,11,0,937.0,77.0,2.9,20.7,613.0,233.15,142.86
2018,11,6,11,15,940.5,77.0,2.95,21.2,622.5,289.41,191.01
2018,11,6,11,30,944.0,77.0,3.0,21.7,632.0,344.69,240.2
2018,11,6,11,45,945.0,77.0,3.0,22.2,633.5,397.92,287.8
2018,11,6,12,0,946.0,77.0,3.0,22.7,635.0,449.46,333.22
2018,11,6,12,15,941.0,78.0,3.05,23.05,628.0,497.36,375.07
2018,11,6,12,30,936.0,79.0,3.1,23.4,621.0,542.69,413.78
2018,11,6,12,45,927.5,79.0,3.15,23.75,605.5,582.46,447.33
2018,11,6,13,0,919.0,79.0,3.2,24.1,590.0,619.02,477.6
2018,11,6,13,15,910.5,78.0,3.2,24.25,568.0,651.26,504.22
2018,11,6,13,30,902.0,77.0,3.2,24.4,546.0,680.09,527.8
2018,11,6,13,45,890.0,75.5,3.2,24.5,517.5,702.51,546.43
2018,11,6,14,0,878.0,74.0,3.2,24.6,489.0,727.7,566.08
2018,11,6,14,15,861.0,71.5,3.1,24.55,453.5,738.34,574.34
2018,11,6,14,30,844.0,69.0,3.0,24.5,418.0,744.93,579.78
2018,11,6,14,45,819.5,65.5,2.9,24.4,377.5,740.51,577.37
2018,11,6,15,0,795.0,62.0,2.8,24.3,337.0,732.0,571.85
2018,11,6,15,15,756.5,59.0,2.8,24.3,292.5,708.99,555.64
2018,11,6,15,30,718.0,56.0,2.8,24.3,248.0,681.99,535.65
2018,11,6,15,45,661.0,50.5,2.0,22.6,202.0,633.38,497.71
2018,11,6,16,0,604.0,45.0,1.2,20.9,156.0,581.32,453.94
2018,11,6,16,15,508.5,38.0,1.2,20.05,113.0,505.19,392.37
2018,11,6,16,30,413.0,31.0,1.2,19.2,70.0,419.15,305.62
2018,11,6,16,45,252.0,20.5,1.25,18.35,40.0,252.33,0.0
2018,11,6,17,0,91.0,10.0,1.3,17.5,10.0,77.95,0.0
2018,11,6,17,15,45.5,5.0,1.3,17.1,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.3,13.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.35,11.65,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,7,6,45,144.0,11.0,0.55,11.05,19.5,8.65,0.0
2018,11,7,7,0,288.0,22.0,0.6,11.1,39.0,18.35,0.0
2018,11,7,7,15,423.5,29.5,0.75,11.75,79.5,24.71,15.16
2018,11,7,7,30,559.0,37.0,0.9,12.4,120.0,34.05,24.37
2018,11,7,7,45,626.5,42.0,1.0,13.05,165.0,38.77,28.96
2018,11,7,8,0,694.0,47.0,1.1,13.7,210.0,43.6,33.43
2018,11,7,8,15,736.5,51.0,1.25,14.45,255.0,47.41,36.83
2018,11,7,8,30,779.0,55.0,1.4,15.2,300.0,51.24,40.13
2018,11,7,8,45,807.0,57.5,1.55,15.9,341.5,53.71,42.15
2018,11,7,9,0,835.0,60.0,1.7,16.6,383.0,56.19,44.13
2018,11,7,9,15,853.5,62.5,1.85,17.35,419.5,64.47,51.13
2018,11,7,9,30,872.0,65.0,2.0,18.1,456.0,67.18,53.22
2018,11,7,9,45,885.0,67.0,2.15,18.8,487.0,69.36,54.83
2018,11,7,10,0,898.0,69.0,2.3,19.5,518.0,71.44,56.35
2018,11,7,10,15,907.5,70.5,2.45,20.1,542.5,73.02,57.48
2018,11,7,10,30,917.0,72.0,2.6,20.7,567.0,112.2,63.18
2018,11,7,10,45,924.0,72.0,2.7,21.3,584.0,169.17,94.08
2018,11,7,11,0,931.0,72.0,2.8,21.9,601.0,226.02,136.77
2018,11,7,11,15,934.5,72.5,2.9,22.3,610.5,282.09,184.53
2018,11,7,11,30,938.0,73.0,3.0,22.7,620.0,337.23,233.5
2018,11,7,11,45,938.5,73.0,3.05,23.1,621.5,389.77,280.61
2018,11,7,12,0,939.0,73.0,3.1,23.5,623.0,440.58,325.63
2018,11,7,12,15,937.5,72.5,3.15,23.7,616.5,488.15,367.4
2018,11,7,12,30,936.0,72.0,3.2,23.9,610.0,533.38,406.34
2018,11,7,12,45,931.5,70.5,3.25,24.15,595.5,573.53,440.44
2018,11,7,13,0,927.0,69.0,3.3,24.4,581.0,610.71,471.48
2018,11,7,13,15,919.5,68.0,3.3,24.4,559.5,643.5,498.91
2018,11,7,13,30,912.0,67.0,3.3,24.4,538.0,672.92,523.34
2018,11,7,13,45,900.0,66.0,3.35,24.45,509.5,695.86,542.73
2018,11,7,14,0,888.0,65.0,3.4,24.5,481.0,715.09,558.23
2018,11,7,14,15,871.5,63.0,3.35,24.3,446.0,726.14,567.43
2018,11,7,14,30,855.0,61.0,3.3,24.1,411.0,733.31,573.91
2018,11,7,14,45,830.5,58.5,3.3,23.95,371.0,729.91,572.79
2018,11,7,15,0,806.0,56.0,3.3,23.8,331.0,730.47,574.37
2018,11,7,15,15,770.0,53.0,3.3,23.8,287.5,709.74,559.54
2018,11,7,15,30,734.0,50.0,3.3,23.8,244.0,685.23,541.07
2018,11,7,15,45,678.5,45.5,2.55,22.3,198.5,639.55,505.32
2018,11,7,16,0,623.0,41.0,1.8,20.8,153.0,590.61,464.22
2018,11,7,16,15,529.5,34.0,1.7,19.5,110.0,505.71,395.17
2018,11,7,16,30,436.0,27.0,1.6,18.2,67.0,418.95,303.17
2018,11,7,16,45,257.0,17.0,1.45,16.9,37.0,251.86,0.0
2018,11,7,17,0,78.0,7.0,1.3,15.6,7.0,65.38,0.0
2018,11,7,17,15,39.0,3.5,1.3,15.2,3.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,8,6,45,88.0,11.5,1.85,6.8,16.5,9.05,0.0
2018,11,8,7,0,176.0,23.0,1.9,7.1,33.0,17.49,0.0
2018,11,8,7,15,299.5,36.5,2.2,8.0,72.0,30.17,19.78
2018,11,8,7,30,423.0,50.0,2.5,8.9,111.0,41.29,31.06
2018,11,8,7,45,506.0,58.5,2.75,9.75,157.0,47.99,37.56
2018,11,8,8,0,589.0,67.0,3.0,10.6,203.0,54.78,43.87
2018,11,8,8,15,643.5,72.5,3.05,11.5,249.0,58.99,47.65
2018,11,8,8,30,698.0,78.0,3.1,12.4,295.0,63.26,51.34
2018,11,8,8,45,737.5,81.5,3.15,13.25,338.5,65.91,53.47
2018,11,8,9,0,777.0,85.0,3.2,14.1,382.0,68.61,55.6
2018,11,8,9,15,804.0,87.5,3.3,15.0,420.5,76.24,62.0
2018,11,8,9,30,831.0,90.0,3.4,15.9,459.0,78.21,63.36
2018,11,8,9,45,855.5,90.0,3.5,16.75,493.0,78.33,63.13
2018,11,8,10,0,880.0,90.0,3.6,17.6,527.0,78.56,62.99
2018,11,8,10,15,894.5,92.5,3.6,18.2,554.5,80.39,64.31
2018,11,8,10,30,909.0,95.0,3.6,18.8,582.0,118.76,70.22
2018,11,8,10,45,915.0,96.0,3.6,19.4,599.5,177.38,102.19
2018,11,8,11,0,921.0,97.0,3.6,20.0,617.0,235.93,146.25
2018,11,8,11,15,924.5,98.0,3.6,20.35,627.0,293.57,195.39
2018,11,8,11,30,928.0,99.0,3.6,20.7,637.0,350.35,245.85
2018,11,8,11,45,928.5,99.5,3.6,21.1,638.5,404.62,294.5
2018,11,8,12,0,929.0,100.0,3.6,21.5,640.0,457.22,341.07
2018,11,8,12,15,930.5,98.0,3.55,21.7,634.0,506.14,383.94
2018,11,8,12,30,932.0,96.0,3.5,21.9,628.0,552.93,424.06
2018,11,8,12,45,931.5,93.5,3.45,22.15,614.5,595.82,460.12
2018,11,8,13,0,931.0,91.0,3.4,22.4,601.0,635.98,493.2
2018,11,8,13,15,920.0,90.5,3.25,22.5,578.0,668.88,520.05
2018,11,8,13,30,909.0,90.0,3.1,22.6,555.0,698.07,543.5
2018,11,8,13,45,892.5,88.5,3.0,22.75,524.5,718.72,560.32
2018,11,8,14,0,876.0,87.0,2.9,22.9,494.0,735.2,573.78
2018,11,8,14,15,854.0,84.5,2.75,22.8,457.0,742.43,579.67
2018,11,8,14,30,832.0,82.0,2.6,22.7,420.0,745.29,582.18
2018,11,8,14,45,800.0,79.0,2.4,22.6,378.0,735.6,575.25
2018,11,8,15,0,768.0,76.0,2.2,22.5,336.0,727.77,569.42
2018,11,8,15,15,725.0,71.5,2.2,22.5,290.5,700.19,549.82
2018,11,8,15,30,682.0,67.0,2.2,22.5,245.0,668.67,526.42
2018,11,8,15,45,606.0,61.0,1.55,20.65,197.0,605.18,477.57
2018,11,8,16,0,530.0,55.0,0.9,18.8,149.0,538.09,422.92
2018,11,8,16,15,414.5,45.0,0.95,18.0,105.0,432.87,339.07
2018,11,8,16,30,299.0,35.0,1.0,17.2,61.0,325.9,232.92
2018,11,8,16,45,165.5,20.0,1.0,16.4,33.0,144.23,0.0
2018,11,8,17,0,32.0,5.0,1.0,15.6,5.0,3.93,0.0
2018,11,8,17,15,16.0,2.5,1.05,15.25,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
