Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,20,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,6,45,57.0,10.0,1.35,7.0,13.0,7.87,0.0
2018,11,9,7,0,114.0,20.0,1.3,7.3,26.0,15.16,0.0
2018,11,9,7,15,292.0,33.5,1.25,8.4,69.5,27.63,17.36
2018,11,9,7,30,470.0,47.0,1.2,9.5,113.0,39.12,29.03
2018,11,9,7,45,556.5,53.5,1.15,10.6,159.5,44.39,34.21
2018,11,9,8,0,643.0,60.0,1.1,11.7,206.0,49.84,39.26
2018,11,9,8,15,693.5,65.0,1.05,12.5,252.0,53.88,42.91
2018,11,9,8,30,744.0,70.0,1.0,13.3,298.0,57.96,46.45
2018,11,9,8,45,776.0,73.5,0.95,14.1,340.5,65.71,53.13
2018,11,9,9,0,808.0,77.0,0.9,14.9,383.0,68.66,55.46
2018,11,9,9,15,800.0,87.5,0.9,15.75,415.0,76.23,61.78
2018,11,9,9,30,792.0,98.0,0.9,16.6,447.0,77.08,62.16
2018,11,9,9,45,769.0,112.5,0.85,17.45,470.5,85.92,69.45
2018,11,9,10,0,746.0,127.0,0.8,18.3,494.0,94.52,76.43
2018,11,9,10,15,759.0,129.5,0.85,18.8,518.5,95.69,77.13
2018,11,9,10,30,772.0,132.0,0.9,19.3,543.0,127.75,81.28
2018,11,9,10,45,781.0,134.0,0.9,19.8,560.5,181.04,109.97
2018,11,9,11,0,790.0,136.0,0.9,20.3,578.0,234.82,149.29
2018,11,9,11,15,794.5,136.5,0.95,20.65,587.5,286.7,192.18
2018,11,9,11,30,799.0,137.0,1.0,21.0,597.0,338.03,236.33
2018,11,9,11,45,799.5,137.5,1.0,21.3,598.5,387.22,278.95
2018,11,9,12,0,800.0,138.0,1.0,21.6,600.0,435.0,319.76
2018,11,9,12,15,794.0,138.5,1.0,21.8,593.0,478.32,356.45
2018,11,9,12,30,788.0,139.0,1.0,22.0,586.0,519.21,390.32
2018,11,9,12,45,777.0,139.0,1.05,22.2,571.0,554.44,419.51
2018,11,9,13,0,766.0,139.0,1.1,22.4,556.0,586.51,445.7
2018,11,9,13,15,757.5,136.5,1.15,22.45,535.5,614.51,468.74
2018,11,9,13,30,749.0,134.0,1.2,22.5,515.0,639.27,489.09
2018,11,9,13,45,706.5,134.5,1.25,22.5,478.0,640.69,492.44
2018,11,9,14,0,664.0,135.0,1.3,22.5,441.0,636.7,491.81
2018,11,9,14,15,667.0,127.0,1.25,22.25,415.0,652.64,505.43
2018,11,9,14,30,670.0,119.0,1.2,22.0,389.0,665.68,516.59
2018,11,9,14,45,636.0,113.0,1.2,21.75,348.5,649.21,506.53
2018,11,9,15,0,602.0,107.0,1.2,21.5,308.0,628.38,493.09
2018,11,9,15,15,528.0,99.0,1.2,21.5,258.0,567.7,449.05
2018,11,9,15,30,454.0,91.0,1.2,21.5,208.0,508.0,404.2
2018,11,9,15,45,380.5,78.5,1.05,19.55,163.5,440.46,353.43
2018,11,9,16,0,307.0,66.0,0.9,17.6,119.0,371.4,298.68
2018,11,9,16,15,224.0,49.5,0.95,16.85,82.0,288.65,229.2
2018,11,9,16,30,141.0,33.0,1.0,16.1,45.0,205.06,143.43
2018,11,9,16,45,75.0,18.0,1.1,15.3,24.0,72.18,0.0
2018,11,9,17,0,9.0,3.0,1.2,14.5,3.0,2.36,0.0
2018,11,9,17,15,4.5,1.5,1.2,14.15,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,10,6,45,31.0,8.0,0.8,7.6,9.5,6.29,0.0
2018,11,10,7,0,62.0,16.0,0.8,7.5,19.0,12.22,0.0
2018,11,10,7,15,129.5,33.5,0.8,7.85,48.5,25.05,14.96
2018,11,10,7,30,197.0,51.0,0.8,8.2,78.0,37.79,27.96
2018,11,10,7,45,257.5,68.0,0.75,8.6,117.0,49.94,39.45
2018,11,10,8,0,318.0,85.0,0.7,9.0,156.0,61.88,50.54
2018,11,10,8,15,368.5,99.5,0.8,9.6,198.5,71.86,59.59
2018,11,10,8,30,419.0,114.0,0.9,10.2,241.0,81.66,68.28
2018,11,10,8,45,456.5,125.0,1.05,10.85,281.0,88.88,74.49
2018,11,10,9,0,494.0,136.0,1.2,11.5,321.0,95.99,80.48
2018,11,10,9,15,524.5,144.0,1.2,12.2,357.5,101.0,84.51
2018,11,10,9,30,555.0,152.0,1.2,12.9,394.0,105.96,88.44
2018,11,10,9,45,574.5,153.0,1.2,13.65,419.0,106.43,88.41
2018,11,10,10,0,594.0,154.0,1.2,14.4,444.0,106.95,88.43
2018,11,10,10,15,617.5,161.0,1.2,15.2,475.0,111.16,91.64
2018,11,10,10,30,641.0,168.0,1.2,16.0,506.0,143.43,99.06
2018,11,10,10,45,656.0,168.5,1.2,16.75,524.0,189.17,123.3
2018,11,10,11,0,671.0,169.0,1.2,17.5,542.0,236.27,157.45
2018,11,10,11,15,677.5,169.0,1.2,17.9,551.0,282.17,195.41
2018,11,10,11,30,684.0,169.0,1.2,18.3,560.0,327.93,234.85
2018,11,10,11,45,687.5,169.0,1.2,18.7,562.5,372.32,273.47
2018,11,10,12,0,691.0,169.0,1.2,19.1,565.0,415.78,310.81
2018,11,10,12,15,652.5,178.0,1.3,19.25,549.0,447.09,339.36
2018,11,10,12,30,614.0,187.0,1.4,19.4,533.0,468.92,359.91
2018,11,10,12,45,563.5,197.5,1.5,19.5,509.0,485.62,375.82
2018,11,10,13,0,513.0,208.0,1.6,19.6,485.0,496.81,386.82
2018,11,10,13,15,501.0,202.5,1.65,19.6,464.5,511.79,400.43
2018,11,10,13,30,489.0,197.0,1.7,19.6,444.0,523.95,411.64
2018,11,10,13,45,472.0,189.5,1.7,19.55,417.0,528.09,416.53
2018,11,10,14,0,455.0,182.0,1.7,19.5,390.0,529.13,418.98
2018,11,10,14,15,433.5,172.0,1.55,19.15,358.0,521.44,414.52
2018,11,10,14,30,412.0,162.0,1.4,18.8,326.0,510.63,407.5
2018,11,10,14,45,382.5,147.5,1.25,18.45,288.0,470.39,378.26
2018,11,10,15,0,353.0,133.0,1.1,18.1,250.0,442.55,357.7
2018,11,10,15,15,316.5,117.5,1.1,18.1,211.5,405.42,329.34
2018,11,10,15,30,280.0,102.0,1.1,18.1,173.0,366.14,298.33
2018,11,10,15,45,234.5,83.0,1.0,16.35,134.5,312.45,256.05
2018,11,10,16,0,189.0,64.0,0.9,14.6,96.0,256.66,210.16
2018,11,10,16,15,136.5,44.5,0.95,14.05,64.0,192.2,154.16
2018,11,10,16,30,84.0,25.0,1.0,13.5,32.0,121.68,82.58
2018,11,10,16,45,45.5,13.5,1.05,12.95,17.0,45.7,0.0
2018,11,10,17,0,7.0,2.0,1.1,12.4,2.0,0.0,0.0
2018,11,10,17,15,3.5,1.0,1.15,12.15,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,11,6,45,51.5,9.0,1.4,4.3,11.5,7.08,0.0
2018,11,11,7,0,103.0,18.0,1.4,4.5,23.0,13.65,0.0
2018,11,11,7,15,210.5,34.0,1.55,5.55,58.0,25.71,15.25
2018,11,11,7,30,318.0,50.0,1.7,6.6,93.0,37.78,28.02
2018,11,11,7,45,400.0,62.0,1.9,7.65,136.5,46.89,36.77
2018,11,11,8,0,482.0,74.0,2.1,8.7,180.0,59.66,48.54
2018,11,11,8,15,541.0,82.0,2.15,9.6,225.0,65.49,53.85
2018,11,11,8,30,600.0,90.0,2.2,10.5,270.0,71.34,58.99
2018,11,11,8,45,646.0,94.0,2.3,11.35,312.5,74.01,61.15
2018,11,11,9,0,692.0,98.0,2.4,12.2,355.0,76.79,63.33
2018,11,11,9,15,710.5,105.0,2.35,13.15,391.0,81.33,66.99
2018,11,11,9,30,729.0,112.0,2.3,14.1,427.0,85.79,70.52
2018,11,11,9,45,738.0,117.5,2.25,15.05,456.0,88.96,72.88
2018,11,11,10,0,747.0,123.0,2.2,16.0,485.0,92.11,75.2
2018,11,11,10,15,763.0,125.0,2.1,16.7,510.0,93.06,75.68
2018,11,11,10,30,779.0,127.0,2.0,17.4,535.0,121.06,78.29
2018,11,11,10,45,782.0,126.5,1.9,18.15,547.0,172.06,104.47
2018,11,11,11,0,785.0,126.0,1.8,18.9,559.0,222.73,141.52
2018,11,11,11,15,780.5,125.0,1.75,19.35,561.5,270.78,182.09
2018,11,11,11,30,776.0,124.0,1.7,19.8,564.0,317.2,223.21
2018,11,11,11,45,747.0,130.0,1.7,20.25,554.5,359.38,261.81
2018,11,11,12,0,718.0,136.0,1.7,20.7,545.0,397.46,296.31
2018,11,11,12,15,707.5,131.5,1.7,20.9,531.0,430.44,325.99
2018,11,11,12,30,697.0,127.0,1.7,21.1,517.0,460.48,352.61
2018,11,11,12,45,636.0,143.5,1.75,21.3,492.5,480.25,370.79
2018,11,11,13,0,575.0,160.0,1.8,21.5,468.0,487.03,378.45
2018,11,11,13,15,681.0,137.0,1.8,21.5,488.0,564.22,438.68
2018,11,11,13,30,787.0,114.0,1.8,21.5,508.0,638.89,496.01
2018,11,11,13,45,776.5,111.0,1.85,21.55,482.0,659.37,512.97
2018,11,11,14,0,766.0,108.0,1.9,21.6,456.0,676.33,527.58
2018,11,11,14,15,744.5,104.0,1.8,21.35,421.0,680.76,532.52
2018,11,11,14,30,723.0,100.0,1.7,21.1,386.0,681.15,534.35
2018,11,11,14,45,693.5,94.0,1.65,20.9,346.0,669.35,526.73
2018,11,11,15,0,664.0,88.0,1.6,20.7,306.0,653.51,515.93
2018,11,11,15,15,619.0,81.5,1.6,20.7,262.5,621.12,492.37
2018,11,11,15,30,574.0,75.0,1.6,20.7,219.0,584.81,464.9
2018,11,11,15,45,509.0,65.5,1.3,18.6,175.0,526.15,420.74
2018,11,11,16,0,444.0,56.0,1.0,16.5,131.0,464.41,371.52
2018,11,11,16,15,345.0,44.0,1.1,15.85,91.0,371.81,294.28
2018,11,11,16,30,246.0,32.0,1.2,15.2,51.0,281.62,187.3
2018,11,11,16,45,137.0,18.5,1.25,14.5,27.5,119.79,0.0
2018,11,11,17,0,28.0,5.0,1.3,13.8,4.0,0.0,0.0
2018,11,11,17,15,14.0,2.5,1.35,13.5,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,12,6,45,28.0,8.0,1.5,5.0,9.0,6.29,0.0
2018,11,12,7,0,56.0,16.0,1.5,5.2,18.0,12.59,0.0
2018,11,12,7,15,179.5,32.0,1.6,6.45,53.0,24.15,13.45
2018,11,12,7,30,303.0,48.0,1.7,7.7,88.0,36.27,26.47
2018,11,12,7,45,385.5,59.5,1.85,8.95,130.0,45.04,34.87
2018,11,12,8,0,468.0,71.0,2.0,10.2,172.0,57.19,46.01
2018,11,12,8,15,519.5,80.0,2.1,11.1,215.0,63.78,51.98
2018,11,12,8,30,571.0,89.0,2.2,12.0,258.0,70.31,57.72
2018,11,12,8,45,615.0,95.0,2.25,12.9,300.5,74.43,61.15
2018,11,12,9,0,659.0,101.0,2.3,13.8,343.0,78.57,64.52
2018,11,12,9,15,677.5,108.0,2.3,14.55,378.0,83.03,68.13
2018,11,12,9,30,696.0,115.0,2.3,15.3,413.0,87.42,71.63
2018,11,12,9,45,704.5,122.0,2.25,16.1,442.0,91.56,74.86
2018,11,12,10,0,713.0,129.0,2.2,16.9,471.0,95.66,78.02
2018,11,12,10,15,728.0,131.5,2.15,17.6,495.5,96.82,78.66
2018,11,12,10,30,743.0,134.0,2.1,18.3,520.0,122.1,80.57
2018,11,12,10,45,754.0,135.5,2.05,18.95,538.0,173.34,106.66
2018,11,12,11,0,765.0,137.0,2.0,19.6,556.0,225.31,144.14
2018,11,12,11,15,771.0,137.0,1.9,20.2,565.5,275.55,185.54
2018,11,12,11,30,777.0,137.0,1.8,20.8,575.0,325.41,228.47
2018,11,12,11,45,780.0,137.0,1.7,21.4,577.5,373.68,270.37
2018,11,12,12,0,783.0,137.0,1.6,22.0,580.0,420.8,310.6
2018,11,12,12,15,768.5,140.0,1.5,22.25,571.0,461.64,345.67
2018,11,12,12,30,754.0,143.0,1.4,22.5,562.0,499.41,377.24
2018,11,12,12,45,732.0,146.0,1.25,22.75,544.5,530.13,402.27
2018,11,12,13,0,710.0,149.0,1.1,23.0,527.0,556.93,423.39
2018,11,12,13,15,701.0,145.0,1.0,23.05,506.0,581.27,442.72
2018,11,12,13,30,692.0,141.0,0.9,23.1,485.0,602.42,459.2
2018,11,12,13,45,678.0,136.0,0.8,23.1,457.5,616.07,470.0
2018,11,12,14,0,664.0,131.0,0.7,23.1,430.0,626.11,477.94
2018,11,12,14,15,641.5,125.5,0.65,22.75,396.5,625.96,479.62
2018,11,12,14,30,619.0,120.0,0.6,22.4,363.0,621.83,478.36
2018,11,12,14,45,588.0,112.5,0.55,22.1,324.5,605.51,468.06
2018,11,12,15,0,557.0,105.0,0.5,21.8,286.0,581.38,451.93
2018,11,12,15,15,511.0,96.0,0.5,21.8,244.0,545.93,426.69
2018,11,12,15,30,465.0,87.0,0.5,21.8,202.0,507.65,398.26
2018,11,12,15,45,402.0,74.0,0.6,20.05,159.5,448.44,355.74
2018,11,12,16,0,339.0,61.0,0.7,18.3,117.0,387.6,308.83
2018,11,12,16,15,252.0,45.0,0.75,17.7,79.5,302.86,237.28
2018,11,12,16,30,165.0,29.0,0.8,17.1,42.0,210.89,132.87
2018,11,12,16,45,88.5,15.5,0.85,16.45,22.0,79.94,0.0
2018,11,12,17,0,12.0,2.0,0.9,15.8,2.0,0.0,0.0
2018,11,12,17,15,6.0,1.0,0.9,15.45,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,13,6,45,7.0,6.0,1.15,8.35,6.5,0.0,0.0
2018,11,13,7,0,14.0,12.0,1.1,8.4,13.0,9.44,0.0
2018,11,13,7,15,16.0,27.0,1.05,8.8,28.5,20.32,9.82
2018,11,13,7,30,18.0,42.0,1.0,9.2,44.0,31.12,21.73
2018,11,13,7,45,24.5,58.5,0.95,9.6,63.0,42.75,32.72
2018,11,13,8,0,31.0,75.0,0.9,10.0,82.0,54.2,43.36
2018,11,13,8,15,24.0,90.0,1.1,10.65,96.0,64.46,52.68
2018,11,13,8,30,17.0,105.0,1.3,11.3,110.0,75.95,62.91
2018,11,13,8,45,30.0,122.0,1.45,11.9,132.5,85.76,71.47
2018,11,13,9,0,43.0,139.0,1.6,12.5,155.0,96.82,80.99
2018,11,13,9,15,39.0,149.0,1.55,13.1,164.5,103.51,86.52
2018,11,13,9,30,35.0,159.0,1.5,13.7,174.0,110.04,91.84
2018,11,13,9,45,42.5,170.5,1.5,14.35,190.0,117.45,97.85
2018,11,13,10,0,50.0,182.0,1.5,15.0,206.0,124.71,103.67
2018,11,13,10,15,53.5,170.5,1.55,15.75,197.0,118.99,98.28
2018,11,13,10,30,57.0,159.0,1.6,16.5,188.0,115.22,89.32
2018,11,13,10,45,106.0,202.0,1.6,17.25,258.5,149.83,114.02
2018,11,13,11,0,155.0,245.0,1.6,18.0,329.0,194.99,147.13
2018,11,13,11,15,121.5,235.0,1.6,18.25,301.5,196.43,149.79
2018,11,13,11,30,88.0,225.0,1.6,18.5,274.0,191.41,147.56
2018,11,13,11,45,127.5,235.0,1.65,18.8,306.5,222.85,172.1
2018,11,13,12,0,167.0,245.0,1.7,19.1,339.0,257.3,199.31
2018,11,13,12,15,141.0,234.0,1.5,18.95,312.5,251.65,196.26
2018,11,13,12,30,115.0,223.0,1.3,18.8,286.0,242.43,190.11
2018,11,13,12,45,69.5,208.5,1.1,18.6,246.5,207.97,163.62
2018,11,13,13,0,24.0,194.0,0.9,18.4,207.0,167.99,131.98
2018,11,13,13,15,26.0,188.5,0.8,18.2,202.0,167.34,131.96
2018,11,13,13,30,28.0,183.0,0.7,18.0,197.0,177.27,140.28
2018,11,13,13,45,53.0,183.5,0.6,17.8,208.0,199.32,158.72
2018,11,13,14,0,78.0,184.0,0.5,17.6,219.0,223.66,178.92
2018,11,13,14,15,45.0,151.5,0.55,17.2,171.5,171.75,137.41
2018,11,13,14,30,12.0,119.0,0.6,16.8,124.0,107.07,84.46
2018,11,13,14,45,146.0,105.5,0.6,16.45,153.0,221.32,182.46
2018,11,13,15,0,280.0,92.0,0.6,16.1,182.0,350.64,288.08
2018,11,13,15,15,151.0,83.5,0.6,16.1,131.0,227.57,186.95
2018,11,13,15,30,22.0,75.0,0.6,16.1,80.0,91.09,71.82
2018,11,13,15,45,15.0,61.5,0.75,15.25,64.5,73.66,57.21
2018,11,13,16,0,8.0,48.0,0.9,14.4,49.0,48.39,35.37
2018,11,13,16,15,7.5,33.5,0.95,14.05,34.5,34.58,23.01
2018,11,13,16,30,7.0,19.0,1.0,13.7,20.0,22.73,8.97
2018,11,13,16,45,6.0,10.0,1.0,13.35,10.5,12.45,0.0
2018,11,13,17,0,5.0,1.0,1.0,13.0,1.0,0.0,0.0
2018,11,13,17,15,2.5,0.5,1.0,12.8,0.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,14,6,45,30.0,7.0,1.1,5.35,8.0,0.0,0.0
2018,11,14,7,0,60.0,14.0,1.1,5.4,16.0,11.02,0.0
2018,11,14,7,15,145.5,30.5,1.05,6.15,46.0,22.93,11.28
2018,11,14,7,30,231.0,47.0,1.0,6.9,76.0,35.15,25.41
2018,11,14,7,45,293.5,63.5,1.0,7.7,115.0,47.12,36.84
2018,11,14,8,0,356.0,80.0,1.0,8.5,154.0,58.9,47.81
2018,11,14,8,15,402.5,93.0,1.1,9.2,194.5,67.99,56.14
2018,11,14,8,30,449.0,106.0,1.2,9.9,235.0,76.94,64.13
2018,11,14,8,45,481.0,117.0,1.3,10.65,273.5,84.25,70.46
2018,11,14,9,0,513.0,128.0,1.4,11.4,312.0,91.42,76.55
2018,11,14,9,15,550.5,133.0,1.45,12.2,349.0,94.81,79.16
2018,11,14,9,30,588.0,138.0,1.5,13.0,386.0,98.2,81.75
2018,11,14,9,45,621.5,139.5,1.6,13.85,418.0,102.69,85.25
2018,11,14,10,0,655.0,141.0,1.7,14.7,450.0,103.17,85.23
2018,11,14,10,15,671.5,143.5,1.8,15.45,474.0,104.17,85.71
2018,11,14,10,30,688.0,146.0,1.9,16.2,498.0,124.19,85.91
2018,11,14,10,45,672.5,148.5,2.0,16.9,502.0,170.24,108.91
2018,11,14,11,0,657.0,151.0,2.1,17.6,506.0,214.13,141.12
2018,11,14,11,15,684.0,151.0,2.15,18.1,526.0,263.02,180.57
2018,11,14,11,30,711.0,151.0,2.2,18.6,546.0,314.0,223.78
2018,11,14,11,45,717.0,150.0,2.2,19.05,549.5,359.19,263.68
2018,11,14,12,0,723.0,149.0,2.2,19.5,553.0,403.62,302.61
2018,11,14,12,15,701.0,154.5,2.2,19.75,542.5,440.64,335.68
2018,11,14,12,30,679.0,160.0,2.2,20.0,532.0,474.06,364.99
2018,11,14,12,45,646.5,165.5,2.2,20.25,513.0,498.38,386.57
2018,11,14,13,0,614.0,171.0,2.2,20.5,494.0,513.19,400.34
2018,11,14,13,15,601.5,167.5,2.15,20.5,473.5,532.58,417.31
2018,11,14,13,30,589.0,164.0,2.1,20.5,453.0,549.01,431.61
2018,11,14,13,45,571.0,158.5,2.05,20.55,425.5,556.88,439.19
2018,11,14,14,0,553.0,153.0,2.0,20.6,398.0,561.46,444.09
2018,11,14,14,15,528.5,145.5,1.85,20.25,365.5,556.13,441.61
2018,11,14,14,30,504.0,138.0,1.7,19.9,333.0,547.41,436.35
2018,11,14,14,45,472.0,128.0,1.55,19.55,295.5,527.15,422.06
2018,11,14,15,0,440.0,118.0,1.4,19.2,258.0,503.7,404.88
2018,11,14,15,15,394.0,105.5,1.4,19.2,217.5,463.65,374.41
2018,11,14,15,30,348.0,93.0,1.4,19.2,177.0,420.94,340.77
2018,11,14,15,45,287.5,76.0,1.25,17.15,136.0,359.03,292.4
2018,11,14,16,0,227.0,59.0,1.1,15.1,95.0,295.29,240.14
2018,11,14,16,15,166.0,42.0,1.1,14.55,63.5,212.16,168.28
2018,11,14,16,30,105.0,25.0,1.1,14.0,32.0,136.58,77.31
2018,11,14,16,45,55.0,13.0,1.15,13.45,16.5,52.05,0.0
2018,11,14,17,0,5.0,1.0,1.2,12.9,1.0,0.0,0.0
2018,11,14,17,15,2.5,0.5,1.2,12.75,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,15,6,45,10.5,5.0,1.25,5.7,5.5,0.0,0.0
2018,11,15,7,0,21.0,10.0,1.2,5.6,11.0,7.87,0.0
2018,11,15,7,15,97.0,27.5,1.2,6.35,38.5,20.61,8.77
2018,11,15,7,30,173.0,45.0,1.2,7.1,66.0,33.35,23.68
2018,11,15,7,45,239.5,62.5,1.2,7.8,104.5,46.05,35.81
2018,11,15,8,0,306.0,80.0,1.2,8.5,143.0,58.46,47.37
2018,11,15,8,15,298.5,92.0,1.35,9.2,165.0,66.25,54.55
2018,11,15,8,30,291.0,104.0,1.5,9.9,187.0,74.53,61.97
2018,11,15,8,45,363.5,115.5,1.65,10.6,234.5,81.7,68.22
2018,11,15,9,0,436.0,127.0,1.8,11.3,282.0,89.66,75.05
2018,11,15,9,15,482.5,137.0,1.75,12.0,325.0,96.23,80.53
2018,11,15,9,30,529.0,147.0,1.7,12.7,368.0,102.76,85.89
2018,11,15,9,45,537.5,156.5,1.7,13.4,395.0,108.23,90.26
2018,11,15,10,0,546.0,166.0,1.7,14.1,422.0,113.59,94.51
2018,11,15,10,15,563.5,170.5,1.75,14.8,446.0,116.11,96.27
2018,11,15,10,30,581.0,175.0,1.8,15.5,470.0,133.62,96.58
2018,11,15,10,45,594.0,177.0,1.85,16.25,487.5,176.69,117.73
2018,11,15,11,0,607.0,179.0,1.9,17.0,505.0,220.76,148.85
2018,11,15,11,15,614.5,179.5,1.85,17.45,514.0,263.47,183.77
2018,11,15,11,30,622.0,180.0,1.8,17.9,523.0,306.14,220.51
2018,11,15,11,45,625.0,179.0,1.8,18.35,524.5,346.03,255.7
2018,11,15,12,0,628.0,178.0,1.8,18.8,526.0,384.98,289.84
2018,11,15,12,15,607.0,182.5,1.8,19.0,516.0,417.24,318.81
2018,11,15,12,30,586.0,187.0,1.8,19.2,506.0,446.34,344.48
2018,11,15,12,45,555.0,191.5,1.8,19.45,487.5,467.16,363.08
2018,11,15,13,0,524.0,196.0,1.8,19.7,469.0,484.0,377.99
2018,11,15,13,15,513.0,190.5,1.8,19.7,449.0,499.76,392.14
2018,11,15,13,30,502.0,185.0,1.8,19.7,429.0,512.77,403.93
2018,11,15,13,45,486.5,177.5,1.8,19.75,403.0,518.22,409.76
2018,11,15,14,0,471.0,170.0,1.8,19.8,377.0,520.65,413.16
2018,11,15,14,15,448.5,160.5,1.6,19.45,345.5,513.2,408.67
2018,11,15,14,30,426.0,151.0,1.4,19.1,314.0,502.59,401.54
2018,11,15,14,45,396.5,138.5,1.25,18.7,278.0,480.62,385.75
2018,11,15,15,0,367.0,126.0,1.1,18.3,242.0,455.64,367.22
2018,11,15,15,15,327.0,111.0,1.1,18.3,203.5,401.47,325.92
2018,11,15,15,30,287.0,96.0,1.1,18.3,165.0,360.71,293.55
2018,11,15,15,45,237.5,77.0,1.05,16.35,126.5,304.36,249.11
2018,11,15,16,0,188.0,58.0,1.0,14.4,88.0,245.72,200.65
2018,11,15,16,15,133.0,40.0,1.05,13.85,57.5,182.53,144.25
2018,11,15,16,30,78.0,22.0,1.1,13.3,27.0,107.97,55.85
2018,11,15,16,45,40.5,11.5,1.15,12.7,14.0,39.74,0.0
2018,11,15,17,0,3.0,1.0,1.2,12.1,1.0,0.0,0.0
2018,11,15,17,15,1.5,0.5,1.2,11.85,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,16,6,45,8.0,5.5,1.1,4.65,5.5,0.0,0.0
2018,11,16,7,0,16.0,11.0,1.1,4.7,11.0,8.65,0.0
2018,11,16,7,15,92.0,27.5,1.1,5.5,37.5,20.54,7.78
2018,11,16,7,30,168.0,44.0,1.1,6.3,64.0,32.6,22.99
2018,11,16,7,45,256.0,60.0,1.15,7.15,104.5,44.43,34.4
2018,11,16,8,0,344.0,76.0,1.2,8.0,145.0,56.08,45.29
2018,11,16,8,15,396.5,88.0,1.25,8.7,185.5,64.61,53.16
2018,11,16,8,30,449.0,100.0,1.3,9.4,226.0,73.03,60.73
2018,11,16,8,45,488.5,109.0,1.35,10.15,265.0,79.23,66.12
2018,11,16,9,0,528.0,118.0,1.4,10.9,304.0,85.35,71.32
2018,11,16,9,15,539.0,129.5,1.35,11.7,336.0,92.51,77.32
2018,11,16,9,30,550.0,141.0,1.3,12.5,368.0,99.48,83.06
2018,11,16,9,45,548.0,152.5,1.25,13.3,393.0,106.06,88.38
2018,11,16,10,0,546.0,164.0,1.2,14.1,418.0,112.48,93.5
2018,11,16,10,15,564.0,168.0,1.2,14.8,442.0,114.72,95.01
2018,11,16,10,30,582.0,172.0,1.2,15.5,466.0,130.29,94.6
2018,11,16,10,45,595.0,174.5,1.2,16.25,483.5,173.57,115.29
2018,11,16,11,0,608.0,177.0,1.2,17.0,501.0,217.89,146.14
2018,11,16,11,15,616.5,177.5,1.15,17.5,511.0,260.74,180.7
2018,11,16,11,30,625.0,178.0,1.1,18.0,521.0,303.66,217.18
2018,11,16,11,45,630.0,177.0,1.1,18.5,523.5,344.24,252.45
2018,11,16,12,0,635.0,176.0,1.1,19.0,526.0,388.31,289.98
2018,11,16,12,15,639.0,172.5,1.05,19.3,521.5,425.06,321.34
2018,11,16,12,30,643.0,169.0,1.0,19.6,517.0,460.51,350.97
2018,11,16,12,45,644.5,164.0,0.95,19.9,505.5,491.94,376.88
2018,11,16,13,0,646.0,159.0,0.9,20.2,494.0,521.4,400.65
2018,11,16,13,15,636.0,154.5,0.85,20.35,473.5,542.41,417.91
2018,11,16,13,30,626.0,150.0,0.8,20.5,453.0,560.32,432.51
2018,11,16,13,45,611.0,144.5,0.75,20.65,426.5,565.22,437.5
2018,11,16,14,0,596.0,139.0,0.7,20.8,400.0,572.68,444.06
2018,11,16,14,15,573.0,132.5,0.6,20.6,367.5,570.3,443.28
2018,11,16,14,30,550.0,126.0,0.5,20.4,335.0,564.54,439.84
2018,11,16,14,45,519.0,117.0,0.4,20.2,298.0,546.81,427.42
2018,11,16,15,0,488.0,108.0,0.3,20.0,261.0,525.84,412.26
2018,11,16,15,15,437.5,97.5,0.3,20.0,220.0,485.19,382.45
2018,11,16,15,30,387.0,87.0,0.3,20.0,179.0,441.81,349.5
2018,11,16,15,45,327.0,72.5,0.35,18.65,139.0,383.77,305.73
2018,11,16,16,0,267.0,58.0,0.4,17.3,99.0,324.22,258.12
2018,11,16,16,15,193.0,41.5,0.4,16.85,66.0,250.35,193.37
2018,11,16,16,30,119.0,25.0,0.4,16.4,33.0,161.9,76.76
2018,11,16,16,45,62.5,13.0,0.4,15.95,17.0,57.44,0.0
2018,11,16,17,0,6.0,1.0,0.4,15.5,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.4,15.2,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,17,6,45,6.0,5.0,1.0,6.5,5.0,0.0,0.0
2018,11,17,7,0,12.0,10.0,1.0,6.5,10.0,7.87,0.0
2018,11,17,7,15,98.0,26.5,1.0,7.1,37.0,19.83,6.04
2018,11,17,7,30,184.0,43.0,1.0,7.7,64.0,32.07,22.25
2018,11,17,7,45,284.0,57.0,1.0,8.3,105.5,42.54,32.5
2018,11,17,8,0,384.0,71.0,1.0,8.9,147.0,53.01,42.34
2018,11,17,8,15,423.5,82.0,1.05,9.55,184.0,60.87,49.6
2018,11,17,8,30,463.0,93.0,1.1,10.2,221.0,68.59,56.55
2018,11,17,8,45,518.5,99.5,1.1,10.85,263.5,73.47,60.79
2018,11,17,9,0,574.0,106.0,1.1,11.5,306.0,81.62,67.85
2018,11,17,9,15,619.5,108.0,1.05,12.4,344.0,82.68,68.42
2018,11,17,9,30,665.0,110.0,1.0,13.3,382.0,83.92,69.15
2018,11,17,9,45,707.0,107.5,0.95,14.2,416.0,82.12,67.19
2018,11,17,10,0,749.0,105.0,0.9,15.1,450.0,80.6,65.51
2018,11,17,10,15,762.5,107.0,0.85,15.8,474.0,81.72,66.18
2018,11,17,10,30,776.0,109.0,0.8,16.5,498.0,97.21,65.53
2018,11,17,10,45,785.0,110.5,0.8,17.2,515.0,149.13,88.34
2018,11,17,11,0,794.0,112.0,0.8,17.9,532.0,201.47,124.39
2018,11,17,11,15,798.5,113.0,0.8,18.35,541.5,252.71,166.02
2018,11,17,11,30,803.0,114.0,0.8,18.8,551.0,303.4,209.65
2018,11,17,11,45,804.0,113.0,0.8,19.2,552.0,353.27,253.2
2018,11,17,12,0,805.0,112.0,0.8,19.6,553.0,398.27,292.52
2018,11,17,12,15,772.0,122.0,0.85,19.8,541.0,436.14,326.51
2018,11,17,12,30,739.0,132.0,0.9,20.0,529.0,471.4,357.35
2018,11,17,12,45,692.0,143.5,0.9,20.15,508.0,496.33,379.32
2018,11,17,13,0,645.0,155.0,0.9,20.3,487.0,515.34,396.03
2018,11,17,13,15,634.5,151.0,0.95,20.3,467.0,536.4,414.44
2018,11,17,13,30,624.0,147.0,1.0,20.3,447.0,554.36,430.2
2018,11,17,13,45,608.0,142.0,1.05,20.35,420.5,564.69,440.06
2018,11,17,14,0,592.0,137.0,1.1,20.4,394.0,566.0,443.29
2018,11,17,14,15,568.5,130.5,1.1,20.15,361.5,563.19,443.32
2018,11,17,14,30,545.0,124.0,1.1,19.9,329.0,556.99,440.61
2018,11,17,14,45,512.5,115.5,1.15,19.65,292.5,538.69,428.88
2018,11,17,15,0,480.0,107.0,1.2,19.4,256.0,517.16,414.19
2018,11,17,15,15,434.5,96.5,1.2,19.4,216.5,480.41,386.37
2018,11,17,15,30,389.0,86.0,1.2,19.4,177.0,441.04,355.38
2018,11,17,15,45,328.0,72.0,1.0,17.55,138.0,383.07,309.77
2018,11,17,16,0,267.0,58.0,0.8,15.7,99.0,323.71,260.65
2018,11,17,16,15,190.0,41.5,0.9,14.85,65.5,247.97,193.38
2018,11,17,16,30,113.0,25.0,1.0,14.0,32.0,156.18,66.97
2018,11,17,16,45,59.0,13.0,1.05,13.1,16.5,54.66,0.0
2018,11,17,17,0,5.0,1.0,1.1,12.2,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,1.1,11.85,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,18,6,45,10.0,5.0,0.6,6.75,5.0,0.0,0.0
2018,11,18,7,0,20.0,10.0,0.6,6.7,10.0,7.87,0.0
2018,11,18,7,15,86.5,27.0,0.65,7.05,35.5,20.07,4.65
2018,11,18,7,30,153.0,44.0,0.7,7.4,61.0,32.38,22.4
2018,11,18,7,45,231.0,61.5,0.8,7.75,100.0,45.01,34.73
2018,11,18,8,0,309.0,79.0,0.9,8.1,139.0,57.84,46.77
2018,11,18,8,15,349.5,91.0,0.9,8.5,174.5,66.17,54.56
2018,11,18,8,30,390.0,103.0,0.9,8.9,210.0,74.35,62.02
2018,11,18,8,45,452.5,112.0,0.9,9.3,254.0,80.75,67.69
2018,11,18,9,0,515.0,121.0,0.9,9.7,298.0,87.13,73.23
2018,11,18,9,15,557.5,124.0,0.95,10.45,334.5,89.41,74.93
2018,11,18,9,30,600.0,127.0,1.0,11.2,371.0,95.28,79.78
2018,11,18,9,45,639.5,127.0,1.05,11.9,404.0,94.77,78.96
2018,11,18,10,0,679.0,127.0,1.1,12.6,437.0,94.5,78.38
2018,11,18,10,15,700.0,128.0,1.2,13.35,462.5,94.75,78.25
2018,11,18,10,30,721.0,129.0,1.3,14.1,488.0,106.78,76.17
2018,11,18,10,45,738.0,128.0,1.35,14.85,506.0,154.9,96.28
2018,11,18,11,0,755.0,127.0,1.4,15.6,524.0,204.34,129.99
2018,11,18,11,15,763.0,127.5,1.45,16.2,534.5,254.11,170.58
2018,11,18,11,30,771.0,128.0,1.5,16.8,545.0,303.76,213.65
2018,11,18,11,45,775.5,127.0,1.55,17.4,547.5,350.78,255.4
2018,11,18,12,0,780.0,126.0,1.6,18.0,550.0,396.77,295.98
2018,11,18,12,15,751.5,134.0,1.55,18.4,539.0,435.71,330.7
2018,11,18,12,30,723.0,142.0,1.5,18.8,528.0,470.48,360.98
2018,11,18,12,45,680.5,151.5,1.45,19.2,508.0,495.29,382.68
2018,11,18,13,0,638.0,161.0,1.4,19.6,488.0,514.51,399.25
2018,11,18,13,15,628.5,156.5,1.3,19.75,467.5,535.54,416.77
2018,11,18,13,30,619.0,152.0,1.2,19.9,447.0,548.23,427.72
2018,11,18,13,45,604.5,146.5,1.15,20.05,421.0,559.19,437.3
2018,11,18,14,0,590.0,141.0,1.1,20.2,395.0,566.98,444.26
2018,11,18,14,15,565.5,133.5,0.95,20.0,361.5,562.57,441.82
2018,11,18,14,30,541.0,126.0,0.8,19.8,328.0,554.66,436.55
2018,11,18,14,45,506.5,116.5,0.7,19.6,290.0,533.86,421.8
2018,11,18,15,0,472.0,107.0,0.6,19.4,252.0,509.72,404.13
2018,11,18,15,15,406.0,96.5,0.6,19.4,208.5,457.39,364.78
2018,11,18,15,30,340.0,86.0,0.6,19.4,165.0,402.19,321.93
2018,11,18,15,45,257.0,70.5,0.7,17.8,123.0,325.25,262.39
2018,11,18,16,0,174.0,55.0,0.8,16.2,81.0,229.6,185.06
2018,11,18,16,15,113.0,39.0,0.85,15.4,53.5,166.46,128.5
2018,11,18,16,30,52.0,23.0,0.9,14.6,26.0,78.03,26.34
2018,11,18,16,45,28.5,12.0,0.95,13.85,13.5,30.84,0.0
2018,11,18,17,0,5.0,1.0,1.0,13.1,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.0,12.7,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.25,11.55,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.25,11.35,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
