Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,22,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,19,6,45,9.0,4.5,1.05,6.6,4.5,0.0,0.0
2018,11,19,7,0,18.0,9.0,1.0,6.6,9.0,7.08,0.0
2018,11,19,7,15,60.0,24.0,1.1,7.4,29.5,17.93,1.78
2018,11,19,7,30,102.0,39.0,1.2,8.2,50.0,28.81,19.06
2018,11,19,7,45,127.5,55.0,1.35,9.0,75.0,40.13,30.13
2018,11,19,8,0,153.0,71.0,1.5,9.8,100.0,51.22,40.49
2018,11,19,8,15,218.5,83.5,1.5,10.45,136.5,60.29,48.86
2018,11,19,8,30,284.0,96.0,1.5,11.1,173.0,69.33,57.0
2018,11,19,8,45,324.5,107.5,1.55,11.75,208.0,76.17,63.0
2018,11,19,9,0,365.0,119.0,1.6,12.4,243.0,83.71,69.49
2018,11,19,9,15,432.5,123.5,1.55,13.05,286.0,87.14,72.24
2018,11,19,9,30,500.0,128.0,1.5,13.7,329.0,90.68,75.04
2018,11,19,9,45,558.5,127.0,1.45,14.4,367.5,90.75,74.75
2018,11,19,10,0,617.0,126.0,1.4,15.1,406.0,92.75,76.15
2018,11,19,10,15,571.0,141.5,1.4,15.7,411.0,99.2,81.43
2018,11,19,10,30,525.0,157.0,1.4,16.3,416.0,114.64,85.13
2018,11,19,10,45,587.0,149.0,1.4,16.95,448.0,154.16,100.83
2018,11,19,11,0,649.0,141.0,1.4,17.6,480.0,196.88,127.68
2018,11,19,11,15,633.5,146.5,1.45,17.95,482.0,240.0,163.51
2018,11,19,11,30,618.0,152.0,1.5,18.3,484.0,280.83,199.69
2018,11,19,11,45,611.5,151.0,1.5,18.65,480.5,316.99,232.32
2018,11,19,12,0,605.0,150.0,1.5,19.0,477.0,351.32,263.27
2018,11,19,12,15,529.0,169.0,1.5,19.1,453.0,367.01,280.43
2018,11,19,12,30,453.0,188.0,1.5,19.2,429.0,379.5,293.79
2018,11,19,12,45,432.0,189.0,1.45,19.25,414.0,396.8,309.52
2018,11,19,13,0,411.0,190.0,1.4,19.3,399.0,411.15,322.42
2018,11,19,13,15,369.0,190.0,1.3,19.25,372.0,397.91,313.95
2018,11,19,13,30,327.0,190.0,1.2,19.2,345.0,391.59,310.25
2018,11,19,13,45,307.5,179.5,1.05,19.15,318.5,385.34,306.37
2018,11,19,14,0,288.0,169.0,0.9,19.1,292.0,376.46,300.21
2018,11,19,14,15,199.0,159.5,0.85,18.8,241.5,302.84,243.35
2018,11,19,14,30,110.0,150.0,0.8,18.5,191.0,238.82,192.34
2018,11,19,14,45,160.0,134.0,0.7,18.15,186.5,265.21,215.52
2018,11,19,15,0,210.0,118.0,0.6,17.8,182.0,308.2,250.73
2018,11,19,15,15,208.0,102.0,0.6,17.8,157.5,295.55,240.61
2018,11,19,15,30,206.0,86.0,0.6,17.8,133.0,281.49,229.16
2018,11,19,15,45,175.5,70.0,0.65,17.15,104.0,244.1,198.31
2018,11,19,16,0,145.0,54.0,0.7,16.5,75.0,205.45,165.09
2018,11,19,16,15,104.5,38.0,0.7,16.25,50.5,158.19,120.86
2018,11,19,16,30,64.0,22.0,0.7,16.0,26.0,96.3,27.27
2018,11,19,16,45,34.0,11.5,0.7,15.7,13.5,34.5,0.0
2018,11,19,17,0,4.0,1.0,0.7,15.4,1.0,0.0,0.0
2018,11,19,17,15,2.0,0.5,0.7,15.2,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,20,6,45,20.0,3.5,1.15,7.05,4.0,0.0,0.0
2018,11,20,7,0,40.0,7.0,1.1,7.0,8.0,5.51,0.0
2018,11,20,7,15,174.0,21.5,1.15,7.75,38.0,16.42,0.0
2018,11,20,7,30,308.0,36.0,1.2,8.5,68.0,29.7,19.6
2018,11,20,7,45,424.5,43.0,1.2,9.2,110.0,35.43,25.89
2018,11,20,8,0,541.0,50.0,1.2,9.9,152.0,41.42,31.68
2018,11,20,8,15,594.0,56.0,1.25,10.6,193.0,46.24,36.21
2018,11,20,8,30,647.0,62.0,1.3,11.3,234.0,51.09,40.6
2018,11,20,8,45,682.0,67.0,1.35,12.0,274.0,54.97,44.01
2018,11,20,9,0,717.0,72.0,1.4,12.7,314.0,58.84,47.32
2018,11,20,9,15,730.0,78.5,1.4,13.6,347.5,63.4,51.13
2018,11,20,9,30,743.0,85.0,1.4,14.5,381.0,67.85,54.78
2018,11,20,9,45,718.5,97.0,1.4,15.35,401.0,75.31,61.03
2018,11,20,10,0,694.0,109.0,1.4,16.2,421.0,82.54,67.0
2018,11,20,10,15,733.5,106.0,1.5,16.85,451.5,80.72,65.13
2018,11,20,10,30,773.0,103.0,1.6,17.5,482.0,87.09,61.15
2018,11,20,10,45,783.5,104.0,1.65,18.15,499.5,138.22,80.99
2018,11,20,11,0,794.0,105.0,1.7,18.8,517.0,194.81,119.49
2018,11,20,11,15,792.0,107.0,1.8,19.3,524.0,244.39,159.81
2018,11,20,11,30,790.0,109.0,1.9,19.8,531.0,292.78,202.14
2018,11,20,11,45,725.5,122.0,2.0,20.3,510.5,326.96,235.97
2018,11,20,12,0,661.0,135.0,2.1,20.8,490.0,357.25,265.76
2018,11,20,12,15,618.5,143.5,2.15,21.0,473.0,385.39,292.47
2018,11,20,12,30,576.0,152.0,2.2,21.2,456.0,408.28,314.08
2018,11,20,12,45,614.0,137.5,2.2,21.45,454.5,446.05,345.76
2018,11,20,13,0,652.0,123.0,2.2,21.7,453.0,484.3,377.43
2018,11,20,13,15,591.0,134.0,2.2,21.65,424.0,490.15,384.28
2018,11,20,13,30,530.0,145.0,2.2,21.6,395.0,483.38,381.25
2018,11,20,13,45,571.5,128.0,2.15,21.55,383.5,522.55,413.17
2018,11,20,14,0,613.0,111.0,2.1,21.5,372.0,555.09,439.76
2018,11,20,14,15,620.5,102.0,1.9,21.2,348.5,571.18,453.22
2018,11,20,14,30,628.0,93.0,1.7,20.9,325.0,584.83,464.59
2018,11,20,14,45,547.0,92.5,1.55,20.65,279.0,540.14,431.26
2018,11,20,15,0,466.0,92.0,1.4,20.4,233.0,484.3,389.08
2018,11,20,15,15,482.5,79.0,1.4,20.4,206.5,496.66,399.19
2018,11,20,15,30,499.0,66.0,1.4,20.4,180.0,501.34,401.62
2018,11,20,15,45,420.5,58.5,1.05,19.0,140.5,435.98,349.17
2018,11,20,16,0,342.0,51.0,0.7,17.6,101.0,369.35,293.31
2018,11,20,16,15,238.5,37.0,0.7,17.2,66.0,276.98,210.79
2018,11,20,16,30,135.0,23.0,0.7,16.8,31.0,165.83,38.83
2018,11,20,16,45,67.5,11.5,0.7,16.35,15.5,59.42,0.0
2018,11,20,17,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.85,11.85,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.9,11.9,2.0,1.57,0.0
2018,11,21,7,15,0.0,4.5,2.1,12.35,4.5,3.4,0.0
2018,11,21,7,30,0.0,7.0,2.3,12.8,7.0,5.3,0.0
2018,11,21,7,45,0.0,8.5,2.45,13.2,8.5,6.44,0.0
2018,11,21,8,0,0.0,10.0,2.6,13.6,10.0,7.58,1.09
2018,11,21,8,15,0.0,14.0,2.7,13.85,14.0,10.63,3.88
2018,11,21,8,30,0.0,18.0,2.8,14.1,18.0,13.68,6.65
2018,11,21,8,45,0.0,19.0,2.85,14.35,19.0,14.45,7.34
2018,11,21,9,0,0.0,20.0,2.9,14.6,20.0,15.22,8.02
2018,11,21,9,15,4.0,43.5,3.15,15.0,45.0,33.3,24.14
2018,11,21,9,30,8.0,67.0,3.4,15.4,70.0,51.52,40.19
2018,11,21,9,45,27.5,112.0,3.65,15.8,124.0,81.89,66.74
2018,11,21,10,0,47.0,157.0,3.9,16.2,178.0,109.81,90.81
2018,11,21,10,15,75.0,164.5,4.1,16.6,200.0,115.23,95.2
2018,11,21,10,30,103.0,172.0,4.3,17.0,222.0,117.8,97.13
2018,11,21,10,45,79.0,181.0,4.5,17.4,220.0,134.03,103.14
2018,11,21,11,0,55.0,190.0,4.7,17.8,218.0,143.9,111.31
2018,11,21,11,15,51.5,189.0,4.75,17.9,215.5,148.73,115.36
2018,11,21,11,30,48.0,188.0,4.8,18.0,213.0,152.84,119.06
2018,11,21,11,45,33.5,170.5,4.9,18.15,188.0,140.87,110.01
2018,11,21,12,0,19.0,153.0,5.0,18.3,163.0,123.9,96.66
2018,11,21,12,15,12.0,122.5,4.95,18.25,129.0,99.17,76.64
2018,11,21,12,30,5.0,92.0,4.9,18.2,95.0,73.06,55.26
2018,11,21,12,45,8.0,100.0,4.9,18.2,104.5,81.1,62.02
2018,11,21,13,0,11.0,108.0,4.9,18.2,114.0,89.59,69.18
2018,11,21,13,15,14.0,112.5,4.8,18.05,119.5,95.7,74.46
2018,11,21,13,30,17.0,117.0,4.7,17.9,125.0,102.28,80.17
2018,11,21,13,45,19.5,107.0,4.6,17.75,115.5,102.89,80.99
2018,11,21,14,0,22.0,97.0,4.5,17.6,106.0,97.08,76.47
2018,11,21,14,15,14.0,77.0,4.25,17.4,82.5,74.36,57.5
2018,11,21,14,30,6.0,57.0,4.0,17.2,59.0,47.92,35.17
2018,11,21,14,45,3.0,35.5,3.8,17.0,36.5,29.28,19.37
2018,11,21,15,0,0.0,14.0,3.6,16.8,14.0,10.64,3.42
2018,11,21,15,15,0.0,12.5,3.6,16.8,12.5,9.49,2.44
2018,11,21,15,30,0.0,11.0,3.6,16.8,11.0,8.34,1.43
2018,11,21,15,45,0.0,9.0,2.95,16.15,9.0,6.82,0.1
2018,11,21,16,0,0.0,7.0,2.3,15.5,7.0,5.3,0.0
2018,11,21,16,15,23.5,6.5,2.05,14.95,8.0,29.98,18.91
2018,11,21,16,30,47.0,6.0,1.8,14.4,9.0,55.59,5.5
2018,11,21,16,45,23.5,3.0,1.6,13.85,4.5,19.85,0.0
2018,11,21,17,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,22,6,45,39.5,4.5,1.2,9.25,5.0,0.0,0.0
2018,11,22,7,0,79.0,9.0,1.2,9.3,10.0,7.08,0.0
2018,11,22,7,15,224.5,20.0,1.35,10.15,38.5,16.54,0.0
2018,11,22,7,30,370.0,31.0,1.5,11.0,67.0,25.82,15.64
2018,11,22,7,45,465.0,38.0,1.7,11.85,106.5,31.65,22.15
2018,11,22,8,0,560.0,45.0,1.9,12.7,146.0,37.64,27.87
2018,11,22,8,15,526.5,53.0,2.05,13.1,167.5,43.33,33.18
2018,11,22,8,30,493.0,61.0,2.2,13.5,189.0,48.68,38.05
2018,11,22,8,45,624.0,60.5,2.35,13.9,249.0,49.5,38.78
2018,11,22,9,0,755.0,60.0,2.5,14.3,309.0,54.85,43.47
2018,11,22,9,15,703.5,74.5,2.6,14.7,326.5,60.23,48.11
2018,11,22,9,30,652.0,89.0,2.7,15.1,344.0,69.23,55.89
2018,11,22,9,45,570.5,113.5,2.8,15.45,349.5,84.44,69.06
2018,11,22,10,0,489.0,138.0,2.9,15.8,355.0,96.03,78.94
2018,11,22,10,15,593.5,124.0,2.95,16.1,401.0,90.43,73.84
2018,11,22,10,30,698.0,110.0,3.0,16.4,447.0,85.84,69.67
2018,11,22,10,45,591.0,139.0,3.05,16.7,431.5,142.69,93.04
2018,11,22,11,0,484.0,168.0,3.1,17.0,416.0,184.3,125.81
2018,11,22,11,15,599.5,142.0,3.2,17.2,454.5,224.68,153.82
2018,11,22,11,30,715.0,116.0,3.3,17.4,493.0,271.73,190.61
2018,11,22,11,45,768.0,102.5,3.4,17.55,509.0,322.27,234.52
2018,11,22,12,0,821.0,89.0,3.5,17.7,525.0,372.39,278.8
2018,11,22,12,15,744.5,105.5,3.6,17.75,498.0,399.15,306.84
2018,11,22,12,30,668.0,122.0,3.7,17.8,471.0,419.75,328.51
2018,11,22,12,45,570.0,140.0,3.8,17.85,432.5,422.91,335.25
2018,11,22,13,0,472.0,158.0,3.9,17.9,394.0,410.78,328.74
2018,11,22,13,15,484.0,151.0,4.0,17.8,384.5,435.21,350.7
2018,11,22,13,30,496.0,144.0,4.1,17.7,375.0,458.63,371.57
2018,11,22,13,45,402.0,148.5,4.2,17.6,328.5,425.3,346.57
2018,11,22,14,0,308.0,153.0,4.3,17.5,282.0,369.89,303.39
2018,11,22,14,15,179.0,143.0,4.3,17.25,216.5,269.06,221.57
2018,11,22,14,30,50.0,133.0,4.3,17.0,151.0,161.21,130.95
2018,11,22,14,45,49.5,117.5,4.3,16.7,134.0,148.85,121.26
2018,11,22,15,0,49.0,102.0,4.3,16.4,117.0,135.86,110.73
2018,11,22,15,15,26.0,81.0,4.3,16.4,89.0,98.04,78.27
2018,11,22,15,30,3.0,60.0,4.3,16.4,61.0,51.65,38.21
2018,11,22,15,45,28.0,46.5,3.85,15.45,51.0,64.86,50.04
2018,11,22,16,0,53.0,33.0,3.4,14.5,41.0,82.04,64.4
2018,11,22,16,15,35.0,22.0,3.15,14.0,26.5,56.56,40.06
2018,11,22,16,30,17.0,11.0,2.9,13.5,12.0,26.45,0.0
2018,11,22,16,45,8.5,5.5,2.7,12.95,6.0,10.64,0.0
2018,11,22,17,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.0,1.1,12.05,2.0,0.0,0.0
2018,11,23,7,0,16.0,4.0,1.1,12.1,4.0,3.15,0.0
2018,11,23,7,15,8.0,11.0,1.25,12.35,11.0,8.65,0.0
2018,11,23,7,30,0.0,18.0,1.4,12.6,18.0,13.71,5.45
2018,11,23,7,45,0.0,29.5,1.5,12.9,29.5,22.53,14.05
2018,11,23,8,0,0.0,41.0,1.6,13.2,41.0,31.32,22.19
2018,11,23,8,15,0.0,57.0,1.8,13.4,57.0,42.92,32.76
2018,11,23,8,30,0.0,73.0,2.0,13.6,73.0,54.35,43.09
2018,11,23,8,45,4.5,91.5,2.2,13.8,93.0,67.31,54.65
2018,11,23,9,0,9.0,110.0,2.4,14.0,113.0,80.07,65.9
2018,11,23,9,15,9.0,103.0,2.5,14.2,106.0,76.37,62.49
2018,11,23,9,30,9.0,96.0,2.6,14.4,99.0,72.22,58.69
2018,11,23,9,45,4.5,99.0,2.75,14.65,100.5,74.56,60.6
2018,11,23,10,0,0.0,102.0,2.9,14.9,102.0,76.84,62.44
2018,11,23,10,15,4.5,123.0,3.1,15.15,125.0,91.4,75.01
2018,11,23,10,30,9.0,144.0,3.3,15.4,148.0,105.62,87.19
2018,11,23,10,45,5.5,126.0,3.5,15.65,128.5,94.81,73.91
2018,11,23,11,0,2.0,108.0,3.7,15.9,109.0,82.43,63.58
2018,11,23,11,15,3.5,116.5,3.8,16.05,118.5,89.27,69.13
2018,11,23,11,30,5.0,125.0,3.9,16.2,128.0,96.4,74.93
2018,11,23,11,45,4.0,124.0,4.05,16.35,126.5,95.99,74.6
2018,11,23,12,0,3.0,123.0,4.2,16.5,125.0,95.44,74.16
2018,11,23,12,15,7.5,120.0,4.2,16.55,124.0,95.37,74.08
2018,11,23,12,30,12.0,117.0,4.2,16.6,123.0,95.66,74.38
2018,11,23,12,45,6.0,82.5,4.25,16.65,85.5,66.34,50.1
2018,11,23,13,0,0.0,48.0,4.3,16.7,48.0,36.76,25.35
2018,11,23,13,15,1.5,55.5,4.3,16.65,56.0,43.38,30.98
2018,11,23,13,30,3.0,63.0,4.3,16.6,64.0,50.11,36.74
2018,11,23,13,45,40.5,92.5,4.3,16.6,109.5,102.8,81.8
2018,11,23,14,0,78.0,122.0,4.3,16.6,155.0,170.44,139.04
2018,11,23,14,15,55.0,110.5,4.25,16.5,133.0,135.3,109.72
2018,11,23,14,30,32.0,99.0,4.2,16.4,111.0,110.8,88.97
2018,11,23,14,45,22.5,71.5,4.15,16.3,79.5,77.96,61.3
2018,11,23,15,0,13.0,44.0,4.1,16.2,48.0,45.18,33.32
2018,11,23,15,15,6.5,28.0,4.1,16.2,30.0,26.92,17.55
2018,11,23,15,30,0.0,12.0,4.1,16.2,12.0,9.1,2.09
2018,11,23,15,45,0.0,9.5,3.75,15.7,9.5,7.2,0.43
2018,11,23,16,0,0.0,7.0,3.4,15.2,7.0,5.3,0.0
2018,11,23,16,15,0.0,5.0,3.3,15.05,5.0,3.78,0.0
2018,11,23,16,30,0.0,3.0,3.2,14.9,3.0,2.27,0.0
2018,11,23,16,45,0.0,1.5,3.15,14.7,1.5,1.18,0.0
2018,11,23,17,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,24,6,45,36.0,4.5,1.4,12.5,4.5,0.0,0.0
2018,11,24,7,0,72.0,9.0,1.4,12.5,9.0,7.08,0.0
2018,11,24,7,15,212.0,19.0,1.65,13.0,35.0,15.74,0.0
2018,11,24,7,30,352.0,29.0,1.9,13.5,61.0,24.13,13.46
2018,11,24,7,45,447.5,36.0,2.15,13.95,99.5,29.97,20.35
2018,11,24,8,0,543.0,43.0,2.4,14.4,138.0,35.96,26.1
2018,11,24,8,15,484.0,56.0,2.5,14.7,157.0,45.36,34.71
2018,11,24,8,30,425.0,69.0,2.6,15.0,176.0,54.22,42.7
2018,11,24,8,45,425.5,79.5,2.7,15.25,202.0,59.16,47.12
2018,11,24,9,0,426.0,90.0,2.8,15.5,228.0,65.97,53.09
2018,11,24,9,15,271.0,119.0,2.85,15.8,210.5,84.07,68.9
2018,11,24,9,30,116.0,148.0,2.9,16.1,193.0,101.52,83.95
2018,11,24,9,45,128.5,153.0,2.9,16.4,206.5,105.17,86.86
2018,11,24,10,0,141.0,158.0,2.9,16.7,220.0,108.71,89.67
2018,11,24,10,15,90.0,148.0,2.9,17.0,188.5,102.4,83.97
2018,11,24,10,30,39.0,138.0,2.9,17.3,157.0,99.09,80.9
2018,11,24,10,45,21.5,140.5,2.9,17.6,151.0,103.48,79.98
2018,11,24,11,0,4.0,143.0,2.9,17.9,145.0,107.3,83.48
2018,11,24,11,15,30.0,157.0,2.9,18.1,172.5,122.33,94.55
2018,11,24,11,30,56.0,171.0,2.9,18.3,200.0,142.15,109.77
2018,11,24,11,45,104.5,187.0,2.85,18.5,241.5,176.08,136.12
2018,11,24,12,0,153.0,203.0,2.8,18.7,283.0,214.34,166.49
2018,11,24,12,15,337.0,180.0,2.8,18.75,354.5,285.52,221.73
2018,11,24,12,30,521.0,157.0,2.8,18.8,426.0,376.02,293.4
2018,11,24,12,45,597.5,136.5,2.75,18.85,437.5,429.54,337.42
2018,11,24,13,0,674.0,116.0,2.7,18.9,449.0,481.18,380.1
2018,11,24,13,15,741.5,97.0,2.7,18.85,450.0,531.36,421.72
2018,11,24,13,30,809.0,78.0,2.7,18.8,451.0,581.26,462.9
2018,11,24,13,45,758.0,83.5,2.65,18.7,417.0,584.86,467.78
2018,11,24,14,0,707.0,89.0,2.6,18.6,383.0,586.04,470.53
2018,11,24,14,15,671.5,86.5,2.55,18.4,348.0,581.64,469.17
2018,11,24,14,30,636.0,84.0,2.5,18.2,313.0,573.0,464.19
2018,11,24,14,45,570.5,84.0,2.45,17.95,272.5,541.45,440.93
2018,11,24,15,0,505.0,84.0,2.4,17.7,232.0,504.82,412.98
2018,11,24,15,15,348.0,83.0,2.4,17.7,178.0,390.49,321.44
2018,11,24,15,30,191.0,82.0,2.4,17.7,124.0,262.76,216.05
2018,11,24,15,45,204.0,64.0,1.85,16.45,100.0,255.2,209.69
2018,11,24,16,0,217.0,46.0,1.3,15.2,76.0,263.95,213.59
2018,11,24,16,15,213.0,34.0,1.25,14.45,54.5,251.46,190.61
2018,11,24,16,30,209.0,22.0,1.2,13.7,33.0,212.82,0.0
2018,11,24,16,45,104.5,11.0,1.15,12.95,16.5,85.79,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,25,6,45,8.0,2.0,0.75,8.35,2.0,0.0,0.0
2018,11,25,7,0,16.0,4.0,0.8,8.3,4.0,3.15,0.0
2018,11,25,7,15,68.0,16.0,0.85,8.85,21.0,12.59,0.0
2018,11,25,7,30,120.0,28.0,0.9,9.4,38.0,21.06,10.96
2018,11,25,7,45,311.0,37.0,1.0,10.0,85.0,30.07,20.78
2018,11,25,8,0,502.0,46.0,1.1,10.6,132.0,38.09,28.44
2018,11,25,8,15,400.0,59.5,1.15,11.15,139.5,47.43,37.09
2018,11,25,8,30,298.0,73.0,1.2,11.7,147.0,53.47,42.62
2018,11,25,8,45,210.0,100.5,1.25,12.3,157.0,71.42,58.64
2018,11,25,9,0,122.0,128.0,1.3,12.9,167.0,88.6,73.71
2018,11,25,9,15,283.0,124.5,1.45,13.6,228.5,87.55,72.5
2018,11,25,9,30,444.0,121.0,1.6,14.3,290.0,85.62,70.51
2018,11,25,9,45,576.0,107.5,1.7,15.0,345.5,80.61,65.82
2018,11,25,10,0,708.0,94.0,1.8,15.7,401.0,72.91,58.8
2018,11,25,10,15,778.0,84.5,1.85,16.1,439.0,73.0,58.7
2018,11,25,10,30,848.0,75.0,1.9,16.5,477.0,67.41,53.64
2018,11,25,10,45,856.0,76.0,1.95,16.9,494.0,118.11,65.82
2018,11,25,11,0,864.0,77.0,2.0,17.3,511.0,171.74,99.4
2018,11,25,11,15,867.5,78.0,2.05,17.6,521.0,224.52,141.49
2018,11,25,11,30,871.0,79.0,2.1,17.9,531.0,276.58,187.03
2018,11,25,11,45,870.5,79.0,2.15,18.15,532.0,327.62,233.27
2018,11,25,12,0,870.0,79.0,2.2,18.4,533.0,374.12,275.89
2018,11,25,12,15,871.0,77.5,2.2,18.55,528.5,418.06,315.89
2018,11,25,12,30,872.0,76.0,2.2,18.7,524.0,460.09,353.5
2018,11,25,12,45,871.0,74.0,2.25,18.8,512.0,498.58,387.73
2018,11,25,13,0,870.0,72.0,2.3,18.9,500.0,534.62,419.29
2018,11,25,13,15,861.0,70.5,2.2,18.85,480.0,564.14,444.92
2018,11,25,13,30,852.0,69.0,2.1,18.8,460.0,590.44,467.46
2018,11,25,13,45,839.0,68.0,2.05,18.8,434.0,616.47,489.21
2018,11,25,14,0,826.0,67.0,2.0,18.8,408.0,634.7,504.79
2018,11,25,14,15,807.0,64.0,2.0,18.6,375.5,642.94,513.34
2018,11,25,14,30,788.0,61.0,2.0,18.4,343.0,647.31,518.26
2018,11,25,14,45,760.5,58.0,1.95,18.25,306.0,641.82,514.62
2018,11,25,15,0,733.0,55.0,1.9,18.1,269.0,632.46,507.7
2018,11,25,15,15,653.5,54.5,1.9,18.1,224.0,583.44,470.22
2018,11,25,15,30,574.0,54.0,1.9,18.1,179.0,537.29,433.63
2018,11,25,15,45,400.5,49.5,1.4,16.65,127.5,405.77,329.2
2018,11,25,16,0,227.0,45.0,0.9,15.2,76.0,269.55,216.41
2018,11,25,16,15,163.0,32.0,0.95,14.75,50.0,209.78,157.06
2018,11,25,16,30,99.0,19.0,1.0,14.3,24.0,126.86,0.0
2018,11,25,16,45,49.5,9.5,1.0,13.8,12.0,43.92,0.0
2018,11,25,17,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,26,6,45,11.5,2.0,1.1,7.25,2.0,0.0,0.0
2018,11,26,7,0,23.0,4.0,1.1,7.2,4.0,3.15,0.0
2018,11,26,7,15,71.0,17.0,1.15,8.05,22.0,13.38,0.0
2018,11,26,7,30,119.0,30.0,1.2,8.9,40.0,22.5,11.66
2018,11,26,7,45,170.5,44.5,1.3,9.7,68.0,33.13,23.4
2018,11,26,8,0,222.0,59.0,1.4,10.5,96.0,43.5,33.21
2018,11,26,8,15,246.5,73.0,1.35,11.1,125.0,53.55,42.53
2018,11,26,8,30,271.0,87.0,1.3,11.7,154.0,63.24,51.33
2018,11,26,8,45,283.0,101.5,1.3,12.35,182.0,72.88,59.91
2018,11,26,9,0,295.0,116.0,1.3,13.0,210.0,82.28,68.1
2018,11,26,9,15,292.0,131.0,1.35,13.8,232.5,91.53,75.96
2018,11,26,9,30,289.0,146.0,1.4,14.6,255.0,100.5,83.46
2018,11,26,9,45,289.5,159.0,1.5,15.4,276.0,108.13,89.7
2018,11,26,10,0,290.0,172.0,1.6,16.2,297.0,115.57,95.7
2018,11,26,10,15,383.5,164.5,1.55,16.7,339.0,109.95,90.5
2018,11,26,10,30,477.0,157.0,1.5,17.2,381.0,106.75,87.45
2018,11,26,10,45,512.0,154.5,1.5,17.65,403.0,138.12,93.23
2018,11,26,11,0,547.0,152.0,1.5,18.1,425.0,176.01,115.97
2018,11,26,11,15,462.0,176.0,1.45,18.4,409.5,213.32,148.86
2018,11,26,11,30,377.0,200.0,1.4,18.7,394.0,239.93,175.02
2018,11,26,11,45,313.0,213.0,1.35,19.0,374.5,256.78,192.56
2018,11,26,12,0,249.0,226.0,1.3,19.3,355.0,267.35,204.34
2018,11,26,12,15,211.0,221.0,1.3,19.5,329.5,262.01,202.53
2018,11,26,12,30,173.0,216.0,1.3,19.7,304.0,256.6,200.08
2018,11,26,12,45,262.0,190.0,1.3,19.95,320.0,297.7,233.09
2018,11,26,13,0,351.0,164.0,1.3,20.2,336.0,347.66,273.11
2018,11,26,13,15,416.5,155.5,1.3,20.1,351.5,395.92,312.05
2018,11,26,13,30,482.0,147.0,1.3,20.0,367.0,447.2,353.12
2018,11,26,13,45,391.0,150.0,1.3,19.95,321.5,414.9,329.44
2018,11,26,14,0,300.0,153.0,1.3,19.9,276.0,361.26,289.12
2018,11,26,14,15,432.5,118.0,1.15,19.4,280.0,442.26,354.9
2018,11,26,14,30,565.0,83.0,1.0,18.9,284.0,518.64,415.08
2018,11,26,14,45,339.0,93.5,0.8,18.4,210.5,375.1,303.01
2018,11,26,15,0,113.0,104.0,0.6,17.9,137.0,200.07,161.98
2018,11,26,15,15,83.0,90.5,0.6,17.9,112.5,168.21,136.27
2018,11,26,15,30,53.0,77.0,0.6,17.9,88.0,121.22,96.85
2018,11,26,15,45,42.5,60.5,0.65,16.95,68.0,97.76,77.03
2018,11,26,16,0,32.0,44.0,0.7,16.0,48.0,72.96,55.44
2018,11,26,16,15,26.5,30.0,0.7,15.7,32.5,55.03,37.29
2018,11,26,16,30,21.0,16.0,0.7,15.4,17.0,39.18,0.0
2018,11,26,16,45,10.5,8.0,0.75,15.1,8.5,14.01,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,6,45,8.5,1.5,1.05,8.6,1.5,0.0,0.0
2018,11,27,7,0,17.0,3.0,1.0,8.7,3.0,2.36,0.0
2018,11,27,7,15,8.5,12.0,0.95,9.15,12.0,9.44,0.0
2018,11,27,7,30,0.0,21.0,0.9,9.6,21.0,16.04,6.28
2018,11,27,7,45,0.0,33.5,0.9,10.0,33.5,25.32,16.5
2018,11,27,8,0,0.0,46.0,0.9,10.4,46.0,34.53,25.24
2018,11,27,8,15,0.0,59.5,1.0,10.9,59.5,44.34,34.32
2018,11,27,8,30,0.0,73.0,1.1,11.4,73.0,54.07,43.19
2018,11,27,8,45,0.5,81.5,1.25,11.9,81.5,60.45,48.92
2018,11,27,9,0,1.0,90.0,1.4,12.4,90.0,66.77,54.48
2018,11,27,9,15,1.5,100.0,1.45,12.75,100.5,74.01,60.79
2018,11,27,9,30,2.0,110.0,1.5,13.1,111.0,81.18,66.96
2018,11,27,9,45,12.5,133.0,1.5,13.45,138.5,96.74,80.45
2018,11,27,10,0,23.0,156.0,1.5,13.8,166.0,111.9,93.42
2018,11,27,10,15,21.0,158.5,1.5,14.05,168.0,114.1,95.07
2018,11,27,10,30,19.0,161.0,1.5,14.3,170.0,116.18,96.65
2018,11,27,10,45,23.0,174.0,1.55,14.55,185.0,127.24,100.58
2018,11,27,11,0,27.0,187.0,1.6,14.8,200.0,136.62,107.62
2018,11,27,11,15,17.5,167.5,1.65,14.9,176.0,127.68,100.54
2018,11,27,11,30,8.0,148.0,1.7,15.0,152.0,113.65,89.36
2018,11,27,11,45,4.0,117.0,1.75,15.1,119.0,90.64,70.46
2018,11,27,12,0,0.0,86.0,1.8,15.2,86.0,66.15,50.17
2018,11,27,12,15,0.0,96.5,1.95,15.25,96.5,74.25,56.97
2018,11,27,12,30,0.0,107.0,2.1,15.3,107.0,82.52,63.89
2018,11,27,12,45,0.5,114.5,2.2,15.4,114.5,88.92,69.24
2018,11,27,13,0,1.0,122.0,2.3,15.5,122.0,95.65,74.88
2018,11,27,13,15,7.5,126.0,2.3,15.55,129.0,103.18,81.3
2018,11,27,13,30,14.0,130.0,2.3,15.6,136.0,111.53,88.48
2018,11,27,13,45,16.0,112.5,2.35,15.65,119.0,98.97,78.23
2018,11,27,14,0,18.0,95.0,2.4,15.7,102.0,92.41,73.0
2018,11,27,14,15,9.0,70.0,2.25,15.55,73.5,59.77,45.47
2018,11,27,14,30,0.0,45.0,2.1,15.4,45.0,34.39,23.78
2018,11,27,14,45,0.0,49.5,1.95,15.25,49.5,37.86,26.79
2018,11,27,15,0,0.0,54.0,1.8,15.1,54.0,41.34,29.78
2018,11,27,15,15,0.0,35.5,1.8,15.1,35.5,27.08,17.56
2018,11,27,15,30,0.0,17.0,1.8,15.1,17.0,12.91,5.38
2018,11,27,15,45,0.0,12.0,1.5,14.5,12.0,9.1,2.07
2018,11,27,16,0,0.0,7.0,1.2,13.9,7.0,5.3,0.0
2018,11,27,16,15,7.5,5.0,1.1,13.75,5.5,10.57,2.74
2018,11,27,16,30,15.0,3.0,1.0,13.6,4.0,21.28,0.0
2018,11,27,16,45,7.5,1.5,0.9,13.4,2.0,6.68,0.0
2018,11,27,17,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,28,6,45,6.0,1.0,0.4,12.4,1.0,0.0,0.0
2018,11,28,7,0,12.0,2.0,0.3,12.5,2.0,0.0,0.0
2018,11,28,7,15,6.0,4.5,0.4,12.8,4.5,3.54,0.0
2018,11,28,7,30,0.0,7.0,0.5,13.1,7.0,5.3,0.0
2018,11,28,7,45,0.0,8.5,0.6,13.35,8.5,6.44,0.0
2018,11,28,8,0,0.0,10.0,0.7,13.6,10.0,7.58,1.06
2018,11,28,8,15,1.0,23.0,0.8,13.85,23.0,17.51,10.02
2018,11,28,8,30,2.0,36.0,0.9,14.1,36.0,27.49,19.04
2018,11,28,8,45,29.5,52.0,1.0,14.4,61.0,40.34,30.57
2018,11,28,9,0,57.0,68.0,1.1,14.7,86.0,50.93,39.96
2018,11,28,9,15,98.0,98.0,1.05,14.9,133.0,71.14,57.77
2018,11,28,9,30,139.0,128.0,1.0,15.1,180.0,90.28,74.4
2018,11,28,9,45,105.5,115.0,1.0,15.35,156.5,82.44,67.32
2018,11,28,10,0,72.0,102.0,1.0,15.6,133.0,73.93,59.73
2018,11,28,10,15,41.0,95.0,1.1,15.9,113.0,71.32,57.3
2018,11,28,10,30,10.0,88.0,1.2,16.2,93.0,67.51,53.84
2018,11,28,10,45,73.0,123.5,1.3,16.45,159.5,93.13,70.38
2018,11,28,11,0,136.0,159.0,1.4,16.7,226.0,130.75,97.49
2018,11,28,11,15,205.5,170.5,1.45,16.9,274.0,160.9,118.63
2018,11,28,11,30,275.0,182.0,1.5,17.1,322.0,201.34,149.35
2018,11,28,11,45,321.5,180.0,1.6,17.3,344.5,232.87,174.91
2018,11,28,12,0,368.0,178.0,1.7,17.5,367.0,273.39,208.35
2018,11,28,12,15,459.5,158.5,1.85,17.5,392.5,317.17,244.3
2018,11,28,12,30,551.0,139.0,2.0,17.5,418.0,372.36,289.88
2018,11,28,12,45,642.5,121.5,2.15,17.5,439.0,430.11,337.75
2018,11,28,13,0,734.0,104.0,2.3,17.5,460.0,492.36,389.13
2018,11,28,13,15,753.5,96.5,2.45,17.4,449.0,528.79,420.77
2018,11,28,13,30,773.0,89.0,2.6,17.3,438.0,562.25,450.01
2018,11,28,13,45,592.5,112.0,2.75,17.2,370.5,505.98,408.74
2018,11,28,14,0,412.0,135.0,2.9,17.1,303.0,428.06,348.96
2018,11,28,14,15,387.5,122.5,2.95,16.9,270.5,414.49,340.29
2018,11,28,14,30,363.0,110.0,3.0,16.7,238.0,397.64,328.32
2018,11,28,14,45,300.0,105.0,3.05,16.5,203.0,359.2,297.77
2018,11,28,15,0,237.0,100.0,3.1,16.3,168.0,300.2,249.91
2018,11,28,15,15,194.5,84.0,3.1,16.3,134.0,256.89,213.88
2018,11,28,15,30,152.0,68.0,3.1,16.3,100.0,211.12,174.85
2018,11,28,15,45,98.0,54.5,2.8,15.6,73.5,143.42,116.94
2018,11,28,16,0,44.0,41.0,2.5,14.9,47.0,90.06,69.97
2018,11,28,16,15,31.0,27.0,2.55,14.5,30.5,65.28,44.84
2018,11,28,16,30,18.0,13.0,2.6,14.1,14.0,30.92,0.0
2018,11,28,16,45,9.0,6.5,2.6,13.75,7.0,11.69,0.0
2018,11,28,17,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.7,12.25,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.65,14.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,14.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,13.25,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
