Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,3,15,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.95,12.35,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,5.35,12.45,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,5.4,12.5,2.0,0.0,0.0
2018,11,29,7,15,2.0,10.5,5.5,12.6,10.5,8.26,0.0
2018,11,29,7,30,4.0,19.0,5.6,12.7,19.0,14.51,4.02
2018,11,29,7,45,2.0,27.0,5.7,12.75,27.0,20.63,12.03
2018,11,29,8,0,0.0,35.0,5.8,12.8,35.0,26.75,17.96
2018,11,29,8,15,57.5,57.5,5.85,12.9,71.0,42.72,32.46
2018,11,29,8,30,115.0,80.0,5.9,13.0,107.0,58.18,46.49
2018,11,29,8,45,77.0,71.5,5.95,13.1,91.0,53.13,42.1
2018,11,29,9,0,39.0,63.0,6.0,13.2,75.0,48.4,37.87
2018,11,29,9,15,50.5,83.5,5.9,13.2,101.0,62.71,50.66
2018,11,29,9,30,62.0,104.0,5.8,13.2,127.0,76.54,62.91
2018,11,29,9,45,35.0,72.5,5.7,13.25,85.5,55.58,44.14
2018,11,29,10,0,8.0,41.0,5.6,13.3,44.0,32.37,23.35
2018,11,29,10,15,4.0,42.5,5.55,13.3,44.0,32.57,23.5
2018,11,29,10,30,0.0,44.0,5.5,13.3,44.0,33.66,24.43
2018,11,29,10,45,50.0,85.5,5.4,13.3,110.0,66.18,49.36
2018,11,29,11,0,100.0,127.0,5.3,13.3,176.0,105.03,79.2
2018,11,29,11,15,84.5,141.5,5.25,13.35,183.5,120.38,92.5
2018,11,29,11,30,69.0,156.0,5.2,13.4,191.0,133.34,104.27
2018,11,29,11,45,51.0,159.5,5.2,13.45,185.5,136.41,107.88
2018,11,29,12,0,33.0,163.0,5.2,13.5,180.0,137.69,109.78
2018,11,29,12,15,76.5,173.0,5.1,13.55,211.5,165.75,132.73
2018,11,29,12,30,120.0,183.0,5.0,13.6,243.0,205.03,165.46
2018,11,29,12,45,158.5,183.0,4.95,13.65,260.5,232.51,188.86
2018,11,29,13,0,197.0,183.0,4.9,13.7,278.0,263.01,215.04
2018,11,29,13,15,169.0,162.5,4.75,13.75,241.5,240.56,197.56
2018,11,29,13,30,141.0,142.0,4.6,13.8,205.0,214.38,176.65
2018,11,29,13,45,175.0,122.0,4.45,13.85,196.0,235.14,195.19
2018,11,29,14,0,209.0,102.0,4.3,13.9,187.0,244.84,204.69
2018,11,29,14,15,282.0,103.5,4.05,13.75,208.0,321.7,269.86
2018,11,29,14,30,355.0,105.0,3.8,13.6,229.0,385.41,323.56
2018,11,29,14,45,310.0,98.5,3.6,13.5,198.5,357.85,300.93
2018,11,29,15,0,265.0,92.0,3.4,13.4,168.0,309.41,261.15
2018,11,29,15,15,227.0,80.0,3.4,13.4,138.0,274.82,231.95
2018,11,29,15,30,189.0,68.0,3.4,13.4,108.0,238.43,200.34
2018,11,29,15,45,158.5,56.0,2.6,12.8,84.5,206.45,171.72
2018,11,29,16,0,128.0,44.0,1.8,12.2,61.0,174.03,141.44
2018,11,29,16,15,76.5,29.5,1.8,12.0,38.5,120.6,87.77
2018,11,29,16,30,25.0,15.0,1.8,11.8,16.0,40.14,0.0
2018,11,29,16,45,12.5,7.5,1.75,11.55,8.0,15.02,0.0
2018,11,29,17,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,6,45,2.5,0.5,1.5,7.3,0.5,0.0,0.0
2018,11,30,7,0,5.0,1.0,1.5,7.3,1.0,0.0,0.0
2018,11,30,7,15,5.0,11.5,1.75,8.0,11.5,9.05,0.0
2018,11,30,7,30,5.0,22.0,2.0,8.7,22.0,16.62,4.89
2018,11,30,7,45,4.5,37.0,2.25,9.4,37.5,27.49,18.13
2018,11,30,8,0,4.0,52.0,2.5,10.1,53.0,38.28,28.42
2018,11,30,8,15,15.5,69.5,2.7,10.5,73.0,50.65,39.89
2018,11,30,8,30,27.0,87.0,2.9,10.9,93.0,62.02,50.32
2018,11,30,8,45,136.0,100.5,3.05,11.3,141.0,71.55,58.94
2018,11,30,9,0,245.0,114.0,3.2,11.7,189.0,80.28,66.7
2018,11,30,9,15,356.5,114.5,3.2,12.1,237.5,80.75,66.98
2018,11,30,9,30,468.0,115.0,3.2,12.5,286.0,82.38,68.25
2018,11,30,9,45,593.0,103.5,3.25,12.9,339.0,78.53,64.63
2018,11,30,10,0,718.0,92.0,3.3,13.3,392.0,71.99,58.63
2018,11,30,10,15,742.5,91.5,3.25,13.6,417.5,71.74,58.26
2018,11,30,10,30,767.0,91.0,3.2,13.9,443.0,77.5,63.18
2018,11,30,10,45,774.5,92.5,3.2,14.2,459.5,113.89,69.65
2018,11,30,11,0,782.0,94.0,3.2,14.5,476.0,163.39,98.51
2018,11,30,11,15,818.0,89.5,3.25,14.65,496.0,213.17,136.04
2018,11,30,11,30,854.0,85.0,3.3,14.8,516.0,265.56,180.57
2018,11,30,11,45,855.0,85.0,3.3,14.95,518.5,314.27,225.53
2018,11,30,12,0,856.0,85.0,3.3,15.1,521.0,361.59,269.65
2018,11,30,12,15,857.5,83.5,3.35,15.15,516.5,406.14,311.26
2018,11,30,12,30,859.0,82.0,3.4,15.2,512.0,448.87,350.68
2018,11,30,12,45,857.5,79.5,3.4,15.25,500.0,487.21,385.79
2018,11,30,13,0,856.0,77.0,3.4,15.3,488.0,523.06,418.14
2018,11,30,13,15,847.0,75.5,3.35,15.25,468.5,553.23,445.4
2018,11,30,13,30,838.0,74.0,3.3,15.2,449.0,580.18,469.53
2018,11,30,13,45,824.5,71.5,3.25,15.15,423.0,600.0,487.65
2018,11,30,14,0,811.0,69.0,3.2,15.1,397.0,616.19,502.57
2018,11,30,14,15,791.0,67.0,3.1,14.9,365.5,625.02,511.49
2018,11,30,14,30,771.0,65.0,3.0,14.7,334.0,630.01,517.06
2018,11,30,14,45,741.5,61.5,2.9,14.55,297.0,622.79,512.02
2018,11,30,15,0,712.0,58.0,2.8,14.4,260.0,611.6,503.22
2018,11,30,15,15,665.5,53.5,2.8,14.4,220.0,583.03,480.19
2018,11,30,15,30,619.0,49.0,2.8,14.4,180.0,550.56,452.82
2018,11,30,15,45,547.5,43.5,2.1,13.1,140.0,503.48,411.82
2018,11,30,16,0,476.0,38.0,1.4,11.8,100.0,446.88,359.64
2018,11,30,16,15,348.0,29.5,1.35,11.2,65.5,343.47,253.85
2018,11,30,16,30,220.0,21.0,1.3,10.6,31.0,213.13,0.0
2018,11,30,16,45,110.0,10.5,1.25,10.0,15.5,88.34,0.0
2018,11,30,17,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,1,6,45,3.0,1.0,2.5,9.45,1.0,0.0,0.0
2018,12,1,7,0,6.0,2.0,2.4,9.4,2.0,0.0,0.0
2018,12,1,7,15,8.0,11.0,2.55,9.75,11.5,8.65,0.0
2018,12,1,7,30,10.0,20.0,2.7,10.1,21.0,15.36,3.22
2018,12,1,7,45,20.5,35.5,2.85,10.4,38.5,26.56,17.14
2018,12,1,8,0,31.0,51.0,3.0,10.7,56.0,37.6,27.7
2018,12,1,8,15,59.0,68.5,2.95,10.9,81.0,49.46,38.73
2018,12,1,8,30,87.0,86.0,2.9,11.1,106.0,61.31,49.62
2018,12,1,8,45,77.5,92.0,2.85,11.25,112.5,65.8,53.79
2018,12,1,9,0,68.0,98.0,2.8,11.4,119.0,71.3,58.75
2018,12,1,9,15,41.0,74.5,3.0,11.55,87.5,56.52,45.44
2018,12,1,9,30,14.0,51.0,3.2,11.7,56.0,39.84,30.37
2018,12,1,9,45,10.0,71.0,3.4,11.9,74.5,54.65,43.59
2018,12,1,10,0,6.0,91.0,3.6,12.1,93.0,69.08,56.35
2018,12,1,10,15,11.5,109.5,3.75,12.2,114.5,82.12,67.81
2018,12,1,10,30,17.0,128.0,3.9,12.3,136.0,94.85,78.94
2018,12,1,10,45,176.0,151.5,4.1,12.4,237.0,111.89,84.98
2018,12,1,11,0,335.0,175.0,4.3,12.5,338.0,159.84,115.48
2018,12,1,11,15,457.5,150.0,4.35,12.65,377.0,187.66,132.13
2018,12,1,11,30,580.0,125.0,4.4,12.8,416.0,230.15,164.11
2018,12,1,11,45,329.5,125.0,4.5,13.0,290.5,193.74,146.37
2018,12,1,12,0,79.0,125.0,4.6,13.2,165.0,126.68,99.51
2018,12,1,12,15,84.0,112.5,4.6,13.25,154.5,124.52,98.37
2018,12,1,12,30,89.0,100.0,4.6,13.3,144.0,121.98,96.91
2018,12,1,12,45,362.5,111.0,4.6,13.35,285.0,278.96,226.78
2018,12,1,13,0,636.0,122.0,4.6,13.4,426.0,453.67,369.37
2018,12,1,13,15,443.5,136.0,4.55,13.35,344.0,385.77,317.07
2018,12,1,13,30,251.0,150.0,4.5,13.3,262.0,296.27,245.12
2018,12,1,13,45,328.5,138.0,4.45,13.3,275.5,344.41,286.95
2018,12,1,14,0,406.0,126.0,4.4,13.3,289.0,411.33,343.39
2018,12,1,14,15,393.5,110.5,4.3,13.15,258.0,402.1,337.24
2018,12,1,14,30,381.0,95.0,4.2,13.0,227.0,389.72,328.51
2018,12,1,14,45,402.5,86.5,4.1,12.8,212.5,406.96,343.98
2018,12,1,15,0,424.0,78.0,4.0,12.6,198.0,423.17,358.08
2018,12,1,15,15,462.0,69.0,4.0,12.6,181.5,456.6,385.31
2018,12,1,15,30,500.0,60.0,4.0,12.6,165.0,481.08,403.8
2018,12,1,15,45,431.0,53.0,3.35,11.75,129.0,425.9,355.43
2018,12,1,16,0,362.0,46.0,2.7,10.9,93.0,367.11,301.34
2018,12,1,16,15,240.0,34.5,2.45,10.45,60.5,271.19,201.42
2018,12,1,16,30,118.0,23.0,2.2,10.0,28.0,144.84,0.0
2018,12,1,16,45,59.0,11.5,2.0,9.6,14.0,51.92,0.0
2018,12,1,17,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,2,6,45,11.0,1.5,0.65,4.6,1.0,0.0,0.0
2018,12,2,7,0,22.0,3.0,0.6,4.6,2.0,0.0,0.0
2018,12,2,7,15,90.5,14.0,0.6,4.95,19.0,11.02,0.0
2018,12,2,7,30,159.0,25.0,0.6,5.3,36.0,18.96,4.31
2018,12,2,7,45,324.5,34.0,0.55,5.65,76.0,27.98,18.71
2018,12,2,8,0,490.0,43.0,0.5,6.0,116.0,35.8,26.69
2018,12,2,8,15,579.0,47.5,0.45,6.5,160.0,39.72,30.66
2018,12,2,8,30,668.0,52.0,0.4,7.0,204.0,47.54,37.99
2018,12,2,8,45,711.0,55.0,0.35,7.45,243.5,50.37,40.64
2018,12,2,9,0,754.0,58.0,0.3,7.9,283.0,53.27,43.26
2018,12,2,9,15,780.5,60.5,0.45,8.4,318.5,55.6,45.25
2018,12,2,9,30,807.0,63.0,0.6,8.9,354.0,57.94,47.21
2018,12,2,9,45,825.5,65.5,0.7,9.35,385.0,60.15,49.04
2018,12,2,10,0,844.0,68.0,0.8,9.8,416.0,62.34,50.83
2018,12,2,10,15,858.0,69.5,0.85,10.1,441.0,63.7,51.9
2018,12,2,10,30,872.0,71.0,0.9,10.4,466.0,65.06,52.97
2018,12,2,10,45,882.0,71.0,0.9,10.65,484.0,105.85,62.85
2018,12,2,11,0,892.0,71.0,0.9,10.9,502.0,159.03,91.8
2018,12,2,11,15,897.5,71.5,0.95,11.25,512.5,211.91,132.18
2018,12,2,11,30,903.0,72.0,1.0,11.6,523.0,264.21,177.52
2018,12,2,11,45,905.5,72.0,1.1,12.0,526.5,314.48,223.45
2018,12,2,12,0,908.0,72.0,1.2,12.4,530.0,363.42,268.63
2018,12,2,12,15,907.0,71.5,1.25,12.55,525.5,409.07,310.9
2018,12,2,12,30,906.0,71.0,1.3,12.7,521.0,452.64,350.66
2018,12,2,12,45,902.0,69.5,1.4,12.9,508.5,491.62,386.12
2018,12,2,13,0,898.0,68.0,1.5,13.1,496.0,527.89,418.66
2018,12,2,13,15,888.5,67.0,1.5,13.05,476.5,558.91,446.3
2018,12,2,13,30,879.0,66.0,1.5,13.0,457.0,586.67,470.8
2018,12,2,13,45,864.5,64.5,1.5,12.95,430.5,607.54,489.55
2018,12,2,14,0,850.0,63.0,1.5,12.9,404.0,629.99,508.91
2018,12,2,14,15,829.5,61.5,1.4,12.65,372.0,640.17,518.29
2018,12,2,14,30,809.0,60.0,1.3,12.4,340.0,646.42,524.32
2018,12,2,14,45,676.0,68.5,1.2,12.1,285.0,585.67,478.27
2018,12,2,15,0,543.0,77.0,1.1,11.8,230.0,514.03,422.91
2018,12,2,15,15,430.5,73.0,1.1,11.8,183.0,431.04,357.52
2018,12,2,15,30,318.0,69.0,1.1,11.8,136.0,352.34,292.81
2018,12,2,15,45,264.5,57.0,0.95,10.75,104.0,304.23,252.12
2018,12,2,16,0,211.0,45.0,0.8,9.7,72.0,255.18,208.06
2018,12,2,16,15,155.5,31.0,0.9,9.2,47.0,201.66,148.16
2018,12,2,16,30,100.0,17.0,1.0,8.7,22.0,120.29,0.0
2018,12,2,16,45,50.0,8.5,1.05,8.15,11.0,42.95,0.0
2018,12,2,17,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,3,6,45,12.0,1.5,1.2,2.1,1.0,0.0,0.0
2018,12,3,7,0,24.0,3.0,1.2,2.1,2.0,0.0,0.0
2018,12,3,7,15,43.0,11.0,1.35,3.0,12.5,8.65,0.0
2018,12,3,7,30,62.0,19.0,1.5,3.9,23.0,14.49,0.84
2018,12,3,7,45,120.0,32.5,1.6,4.8,47.5,24.53,15.6
2018,12,3,8,0,178.0,46.0,1.7,5.7,72.0,34.16,25.14
2018,12,3,8,15,177.0,62.0,1.75,6.35,95.0,45.59,35.9
2018,12,3,8,30,176.0,78.0,1.8,7.0,118.0,56.33,45.89
2018,12,3,8,45,242.5,91.5,1.85,7.7,157.0,65.95,54.67
2018,12,3,9,0,309.0,105.0,1.9,8.4,196.0,75.52,63.25
2018,12,3,9,15,399.5,107.0,1.95,9.1,240.0,76.62,64.04
2018,12,3,9,30,490.0,109.0,2.0,9.8,284.0,78.97,65.91
2018,12,3,9,45,663.5,88.0,2.05,10.55,347.0,68.84,56.56
2018,12,3,10,0,837.0,67.0,2.1,11.3,410.0,61.48,49.74
2018,12,3,10,15,850.5,68.0,2.1,11.5,434.5,62.47,50.52
2018,12,3,10,30,864.0,69.0,2.1,11.7,459.0,69.8,56.92
2018,12,3,10,45,873.0,70.0,2.1,11.95,477.0,102.35,60.95
2018,12,3,11,0,882.0,71.0,2.1,12.2,495.0,155.56,89.54
2018,12,3,11,15,841.5,82.0,2.15,12.3,493.5,204.44,128.63
2018,12,3,11,30,801.0,93.0,2.2,12.4,492.0,253.52,173.36
2018,12,3,11,45,698.0,117.0,2.2,12.55,466.0,288.26,210.13
2018,12,3,12,0,595.0,141.0,2.2,12.7,440.0,315.56,239.91
2018,12,3,12,15,586.5,141.0,2.2,12.75,433.5,347.34,269.96
2018,12,3,12,30,578.0,141.0,2.2,12.8,427.0,377.0,297.71
2018,12,3,12,45,530.0,149.0,2.2,12.9,406.5,387.9,310.23
2018,12,3,13,0,482.0,157.0,2.2,13.0,386.0,398.96,321.96
2018,12,3,13,15,667.0,114.0,2.15,13.0,417.0,489.12,395.68
2018,12,3,13,30,852.0,71.0,2.1,13.0,448.0,578.39,467.89
2018,12,3,13,45,778.0,79.0,2.05,13.0,408.0,573.55,466.03
2018,12,3,14,0,704.0,87.0,2.0,13.0,368.0,564.58,460.88
2018,12,3,14,15,572.5,98.5,1.8,12.75,315.0,512.81,421.26
2018,12,3,14,30,441.0,110.0,1.6,12.5,262.0,446.09,368.97
2018,12,3,14,45,290.0,105.5,1.4,12.25,201.0,331.72,277.02
2018,12,3,15,0,139.0,101.0,1.2,12.0,140.0,213.65,178.47
2018,12,3,15,15,134.5,87.0,1.2,12.0,120.0,200.38,167.79
2018,12,3,15,30,130.0,73.0,1.2,12.0,100.0,186.22,155.39
2018,12,3,15,45,84.0,54.0,1.2,10.8,70.0,132.01,108.54
2018,12,3,16,0,38.0,35.0,1.2,9.6,40.0,75.02,58.44
2018,12,3,16,15,21.0,22.0,1.25,9.25,24.5,36.0,22.28
2018,12,3,16,30,4.0,9.0,1.3,8.9,9.0,9.98,0.0
2018,12,3,16,45,2.0,4.5,1.35,8.55,4.5,4.99,0.0
2018,12,3,17,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,4,6,45,6.5,0.5,2.15,6.3,0.5,0.0,0.0
2018,12,4,7,0,13.0,1.0,2.2,6.3,1.0,0.0,0.0
2018,12,4,7,15,13.0,3.0,2.35,6.65,3.5,2.36,0.0
2018,12,4,7,30,13.0,5.0,2.5,7.0,6.0,3.99,0.0
2018,12,4,7,45,6.5,7.5,2.65,7.35,8.0,5.89,0.0
2018,12,4,8,0,0.0,10.0,2.8,7.7,10.0,7.58,1.13
2018,12,4,8,15,0.0,12.0,2.8,8.25,12.0,9.1,2.6
2018,12,4,8,30,0.0,14.0,2.8,8.8,14.0,10.63,4.05
2018,12,4,8,45,0.0,27.0,2.85,9.3,27.0,20.56,13.14
2018,12,4,9,0,0.0,40.0,2.9,9.8,40.0,30.54,22.23
2018,12,4,9,15,6.0,73.0,2.95,10.45,75.0,55.54,44.79
2018,12,4,9,30,12.0,106.0,3.0,11.1,110.0,78.29,65.02
2018,12,4,9,45,11.0,112.0,3.05,11.75,116.0,82.78,68.75
2018,12,4,10,0,10.0,118.0,3.1,12.4,122.0,87.2,72.38
2018,12,4,10,15,5.0,109.0,3.1,12.8,111.0,81.54,67.16
2018,12,4,10,30,0.0,100.0,3.1,13.2,100.0,75.57,61.69
2018,12,4,10,45,0.0,105.0,3.15,13.6,105.0,79.34,61.87
2018,12,4,11,0,0.0,110.0,3.2,14.0,110.0,83.25,64.99
2018,12,4,11,15,0.0,113.5,3.15,14.2,113.5,86.12,67.3
2018,12,4,11,30,0.0,117.0,3.1,14.4,117.0,89.03,69.64
2018,12,4,11,45,0.5,124.5,3.05,14.65,125.0,95.08,74.58
2018,12,4,12,0,1.0,132.0,3.0,14.9,133.0,101.34,79.71
2018,12,4,12,15,2.0,146.5,2.75,14.85,147.5,113.43,89.77
2018,12,4,12,30,3.0,161.0,2.5,14.8,162.0,126.17,100.35
2018,12,4,12,45,1.5,156.5,2.2,14.75,157.0,123.12,97.88
2018,12,4,13,0,0.0,152.0,1.9,14.7,152.0,119.88,95.27
2018,12,4,13,15,0.0,144.0,1.7,14.5,144.0,114.32,90.81
2018,12,4,13,30,0.0,136.0,1.5,14.3,136.0,108.66,86.26
2018,12,4,13,45,0.0,116.5,1.35,14.1,116.5,92.71,73.1
2018,12,4,14,0,0.0,97.0,1.2,13.9,97.0,76.45,59.59
2018,12,4,14,15,0.0,80.0,1.25,13.45,80.0,62.19,47.71
2018,12,4,14,30,0.0,63.0,1.3,13.0,63.0,48.29,35.99
2018,12,4,14,45,0.0,58.5,1.35,12.6,58.5,44.81,33.1
2018,12,4,15,0,0.0,54.0,1.4,12.2,54.0,41.34,30.16
2018,12,4,15,15,0.0,45.0,1.4,12.2,45.0,34.4,24.11
2018,12,4,15,30,0.0,36.0,1.4,12.2,36.0,27.48,18.02
2018,12,4,15,45,0.0,29.0,1.45,11.2,29.0,22.11,13.28
2018,12,4,16,0,0.0,22.0,1.5,10.2,22.0,16.76,8.45
2018,12,4,16,15,0.0,14.5,1.55,9.85,14.5,11.02,2.67
2018,12,4,16,30,0.0,7.0,1.6,9.5,7.0,5.31,0.0
2018,12,4,16,45,0.0,3.5,1.6,9.15,3.5,2.75,0.0
2018,12,4,17,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,1.85,8.6,1.5,1.18,0.0
2018,12,5,7,30,0.0,3.0,1.9,8.8,3.0,2.27,0.0
2018,12,5,7,45,29.5,6.5,2.0,9.0,10.5,4.96,0.0
2018,12,5,8,0,59.0,10.0,2.1,9.2,18.0,7.67,1.17
2018,12,5,8,15,29.5,11.0,2.15,9.5,15.0,8.66,2.16
2018,12,5,8,30,0.0,12.0,2.2,9.8,12.0,9.1,2.63
2018,12,5,8,45,0.0,22.5,2.3,10.05,22.5,17.12,9.96
2018,12,5,9,0,0.0,33.0,2.4,10.3,33.0,25.16,17.3
2018,12,5,9,15,0.0,51.0,2.4,10.7,51.0,39.01,29.82
2018,12,5,9,30,0.0,69.0,2.4,11.1,69.0,52.93,42.28
2018,12,5,9,45,8.0,103.5,2.4,11.5,106.5,77.09,63.77
2018,12,5,10,0,16.0,138.0,2.4,11.9,144.0,99.99,83.85
2018,12,5,10,15,37.5,154.5,2.4,12.3,170.5,107.63,90.29
2018,12,5,10,30,59.0,171.0,2.4,12.7,197.0,117.84,98.97
2018,12,5,10,45,177.5,178.5,2.4,13.1,262.0,128.85,99.71
2018,12,5,11,0,296.0,186.0,2.4,13.5,327.0,158.39,115.74
2018,12,5,11,15,551.0,136.0,2.3,13.75,405.5,187.41,126.81
2018,12,5,11,30,806.0,86.0,2.2,14.0,484.0,244.59,164.58
2018,12,5,11,45,696.0,114.0,2.15,14.2,459.0,281.44,202.99
2018,12,5,12,0,586.0,142.0,2.1,14.4,434.0,310.12,233.82
2018,12,5,12,15,471.5,166.0,2.0,14.55,399.5,317.85,246.3
2018,12,5,12,30,357.0,190.0,1.9,14.7,365.0,311.74,245.98
2018,12,5,12,45,327.5,191.5,1.8,14.8,349.5,321.27,255.98
2018,12,5,13,0,298.0,193.0,1.7,14.9,334.0,327.71,262.85
2018,12,5,13,15,272.0,188.0,1.6,14.75,312.5,326.99,263.89
2018,12,5,13,30,246.0,183.0,1.5,14.6,291.0,323.47,262.35
2018,12,5,13,45,194.5,172.5,1.4,14.5,255.0,283.91,231.57
2018,12,5,14,0,143.0,162.0,1.3,14.4,219.0,251.81,206.06
2018,12,5,14,15,95.0,140.5,1.2,14.15,177.0,205.94,168.83
2018,12,5,14,30,47.0,119.0,1.1,13.9,135.0,142.88,116.44
2018,12,5,14,45,86.0,111.5,1.05,13.7,137.0,180.91,149.47
2018,12,5,15,0,125.0,104.0,1.0,13.5,139.0,207.22,172.2
2018,12,5,15,15,160.5,90.0,1.0,13.5,128.0,238.28,198.11
2018,12,5,15,30,196.0,76.0,1.0,13.5,117.0,254.04,210.78
2018,12,5,15,45,164.5,61.0,0.95,12.6,90.0,218.22,179.77
2018,12,5,16,0,133.0,46.0,0.9,11.7,63.0,181.18,146.36
2018,12,5,16,15,89.5,31.0,0.95,11.25,40.5,133.96,95.63
2018,12,5,16,30,46.0,16.0,1.0,10.8,18.0,66.32,0.0
2018,12,5,16,45,23.0,8.0,1.05,10.4,9.0,22.89,0.0
2018,12,5,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,6,7,15,69.0,9.5,1.3,6.65,13.5,7.47,0.0
2018,12,6,7,30,138.0,19.0,1.5,7.2,27.0,14.49,0.0
2018,12,6,7,45,309.5,28.5,1.7,7.75,66.0,23.45,13.99
2018,12,6,8,0,481.0,38.0,1.9,8.3,105.0,31.75,22.58
2018,12,6,8,15,549.5,43.5,1.9,8.8,144.0,36.39,27.18
2018,12,6,8,30,618.0,49.0,1.9,9.3,183.0,44.58,34.82
2018,12,6,8,45,618.0,58.0,1.9,9.8,214.0,47.83,37.86
2018,12,6,9,0,618.0,67.0,1.9,10.3,245.0,54.3,43.7
2018,12,6,9,15,609.0,77.5,1.9,10.9,271.5,61.55,50.11
2018,12,6,9,30,600.0,88.0,1.9,11.5,298.0,68.56,56.22
2018,12,6,9,45,700.5,78.5,1.85,12.05,344.5,62.85,50.92
2018,12,6,10,0,801.0,69.0,1.8,12.6,391.0,62.35,50.29
2018,12,6,10,15,815.5,71.0,1.75,13.05,416.0,64.03,51.62
2018,12,6,10,30,830.0,73.0,1.7,13.5,441.0,65.71,52.93
2018,12,6,10,45,838.0,74.0,1.65,13.95,458.5,90.87,54.94
2018,12,6,11,0,846.0,75.0,1.6,14.4,476.0,142.88,80.84
2018,12,6,11,15,850.5,76.0,1.55,14.7,486.5,194.4,118.68
2018,12,6,11,30,855.0,77.0,1.5,15.0,497.0,245.38,161.95
2018,12,6,11,45,856.0,77.5,1.4,15.35,500.5,294.28,205.88
2018,12,6,12,0,857.0,78.0,1.3,15.7,504.0,341.85,249.05
2018,12,6,12,15,855.0,77.5,1.3,15.8,499.5,385.89,289.46
2018,12,6,12,30,853.0,77.0,1.3,15.9,495.0,427.89,327.44
2018,12,6,12,45,848.0,76.0,1.3,16.05,483.5,465.84,361.34
2018,12,6,13,0,843.0,75.0,1.3,16.2,472.0,501.16,392.32
2018,12,6,13,15,833.5,74.0,1.35,16.2,453.5,531.36,419.15
2018,12,6,13,30,824.0,73.0,1.4,16.2,435.0,558.4,442.99
2018,12,6,13,45,809.5,71.0,1.45,16.2,409.5,578.14,460.9
2018,12,6,14,0,795.0,69.0,1.5,16.2,384.0,594.3,475.73
2018,12,6,14,15,774.0,67.0,1.45,16.05,353.5,602.64,483.92
2018,12,6,14,30,753.0,65.0,1.4,15.9,323.0,607.15,488.84
2018,12,6,14,45,722.5,61.5,1.4,15.7,287.0,599.61,484.66
2018,12,6,15,0,692.0,58.0,1.4,15.5,251.0,588.11,476.22
2018,12,6,15,15,646.0,54.0,1.4,15.5,212.5,566.81,459.16
2018,12,6,15,30,600.0,50.0,1.4,15.5,174.0,537.51,434.74
2018,12,6,15,45,528.0,44.0,1.1,14.2,135.0,483.49,389.79
2018,12,6,16,0,456.0,38.0,0.8,12.9,96.0,426.78,339.14
2018,12,6,16,15,325.0,28.0,0.8,12.55,61.5,320.86,230.11
2018,12,6,16,30,194.0,18.0,0.8,12.2,27.0,189.74,0.0
2018,12,6,16,45,97.0,9.0,0.8,11.85,13.5,76.96,0.0
2018,12,6,17,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.35,9.1,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,7,15,63.0,10.0,0.7,6.85,13.5,7.87,0.0
2018,12,7,7,30,126.0,20.0,0.7,7.2,27.0,15.19,0.0
2018,12,7,7,45,195.5,32.5,0.75,7.55,54.0,24.6,14.8
2018,12,7,8,0,265.0,45.0,0.8,7.9,81.0,33.97,24.58
2018,12,7,8,15,309.5,56.5,0.95,8.35,112.5,42.4,32.65
2018,12,7,8,30,354.0,68.0,1.1,8.8,144.0,50.72,40.43
2018,12,7,8,45,433.0,75.0,1.25,9.25,186.0,56.26,45.57
2018,12,7,9,0,512.0,82.0,1.4,9.7,228.0,64.46,52.97
2018,12,7,9,15,520.5,90.0,1.3,10.1,255.0,69.76,57.66
2018,12,7,9,30,529.0,98.0,1.2,10.5,282.0,74.96,62.17
2018,12,7,9,45,501.0,113.0,1.15,10.9,299.5,81.55,67.85
2018,12,7,10,0,473.0,128.0,1.1,11.3,317.0,90.25,75.36
2018,12,7,10,15,485.5,134.0,1.0,11.95,338.5,93.86,78.21
2018,12,7,10,30,498.0,140.0,0.9,12.6,360.0,97.45,81.03
2018,12,7,10,45,553.0,133.0,0.8,13.25,386.5,110.12,77.48
2018,12,7,11,0,608.0,126.0,0.7,13.9,413.0,149.56,95.97
2018,12,7,11,15,730.5,102.0,0.65,14.4,454.5,189.58,119.61
2018,12,7,11,30,853.0,78.0,0.6,14.9,496.0,243.56,159.41
2018,12,7,11,45,865.0,76.0,0.55,15.45,502.0,293.11,202.63
2018,12,7,12,0,877.0,74.0,0.5,16.0,508.0,343.66,246.96
2018,12,7,12,15,876.5,73.0,0.6,16.25,504.0,387.71,287.02
2018,12,7,12,30,876.0,72.0,0.7,16.5,500.0,429.78,324.89
2018,12,7,12,45,872.0,71.5,0.8,16.75,489.0,468.65,359.53
2018,12,7,13,0,868.0,71.0,0.9,17.0,478.0,504.99,391.43
2018,12,7,13,15,860.0,69.5,0.95,17.0,459.5,538.6,420.55
2018,12,7,13,30,852.0,68.0,1.0,17.0,441.0,566.83,445.08
2018,12,7,13,45,838.5,66.5,1.05,17.0,416.0,588.58,464.35
2018,12,7,14,0,825.0,65.0,1.1,17.0,391.0,606.76,480.58
2018,12,7,14,15,803.5,63.5,1.05,16.8,360.0,616.18,489.45
2018,12,7,14,30,782.0,62.0,1.0,16.6,329.0,621.69,495.03
2018,12,7,14,45,751.0,59.0,1.0,16.4,292.5,615.05,491.48
2018,12,7,15,0,720.0,56.0,1.0,16.2,256.0,604.39,483.81
2018,12,7,15,15,675.0,52.0,1.0,16.2,217.0,578.66,463.72
2018,12,7,15,30,630.0,48.0,1.0,16.2,178.0,548.96,439.41
2018,12,7,15,45,557.5,42.0,0.9,14.75,138.0,501.75,401.38
2018,12,7,16,0,485.0,36.0,0.8,13.3,98.0,445.25,352.35
2018,12,7,16,15,338.0,27.5,0.85,12.9,62.5,329.4,235.72
2018,12,7,16,30,191.0,19.0,0.9,12.5,27.0,187.59,0.0
2018,12,7,16,45,95.5,9.5,0.95,12.05,13.5,76.17,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,8,7,15,112.0,10.5,1.1,5.35,16.0,8.26,0.0
2018,12,8,7,30,224.0,21.0,1.1,6.0,32.0,17.45,0.0
2018,12,8,7,45,363.5,29.5,1.1,6.7,68.5,24.57,14.58
2018,12,8,8,0,503.0,38.0,1.1,7.4,105.0,31.92,22.75
2018,12,8,8,15,574.0,43.0,1.2,8.0,145.0,36.19,27.08
2018,12,8,8,30,645.0,48.0,1.3,8.6,185.0,44.0,34.38
2018,12,8,8,45,690.5,52.0,1.35,9.15,224.5,47.7,37.84
2018,12,8,9,0,736.0,56.0,1.4,9.7,264.0,51.45,41.22
2018,12,8,9,15,765.0,59.0,1.5,10.45,300.0,54.21,43.6
2018,12,8,9,30,794.0,62.0,1.6,11.2,336.0,56.97,45.91
2018,12,8,9,45,814.5,64.0,1.65,11.95,367.0,58.83,47.37
2018,12,8,10,0,835.0,66.0,1.7,12.7,398.0,60.69,48.82
2018,12,8,10,15,848.5,67.5,1.75,13.25,423.0,62.06,49.85
2018,12,8,10,30,862.0,69.0,1.8,13.8,448.0,63.42,50.86
2018,12,8,10,45,870.5,70.0,1.85,14.3,466.0,90.98,56.81
2018,12,8,11,0,879.0,71.0,1.9,14.8,484.0,143.84,81.16
2018,12,8,11,15,884.0,71.5,1.85,15.0,495.0,195.81,118.4
2018,12,8,11,30,889.0,72.0,1.8,15.2,506.0,247.19,161.75
2018,12,8,11,45,890.0,72.5,1.8,15.4,509.5,296.74,206.57
2018,12,8,12,0,891.0,73.0,1.8,15.6,513.0,344.9,250.95
2018,12,8,12,15,884.5,74.0,1.75,15.65,508.0,389.27,292.19
2018,12,8,12,30,878.0,75.0,1.7,15.7,503.0,431.22,330.65
2018,12,8,12,45,824.0,83.5,1.7,15.75,477.5,458.18,357.1
2018,12,8,13,0,770.0,92.0,1.7,15.8,452.0,478.11,376.96
2018,12,8,13,15,788.0,85.5,1.65,15.75,441.5,515.11,408.82
2018,12,8,13,30,806.0,79.0,1.6,15.7,431.0,550.74,438.91
2018,12,8,13,45,805.5,76.0,1.55,15.65,410.5,577.47,461.64
2018,12,8,14,0,805.0,73.0,1.5,15.6,390.0,601.42,481.83
2018,12,8,14,15,782.5,70.5,1.35,15.35,358.5,608.75,488.71
2018,12,8,14,30,760.0,68.0,1.2,15.1,327.0,612.09,492.16
2018,12,8,14,45,727.5,64.5,1.05,14.8,290.5,603.54,486.17
2018,12,8,15,0,695.0,61.0,0.9,14.5,254.0,590.86,475.95
2018,12,8,15,15,647.0,56.5,0.9,14.5,215.0,568.46,458.26
2018,12,8,15,30,599.0,52.0,0.9,14.5,176.0,537.24,432.65
2018,12,8,15,45,522.5,45.5,0.9,13.2,136.0,479.54,386.89
2018,12,8,16,0,446.0,39.0,0.9,11.9,96.0,419.0,334.96
2018,12,8,16,15,308.0,28.5,0.95,11.4,61.0,307.77,222.03
2018,12,8,16,30,170.0,18.0,1.0,10.9,26.0,171.84,0.0
2018,12,8,16,45,85.0,9.0,1.1,10.4,13.0,68.15,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,7,15,7.5,6.0,0.85,6.6,6.5,4.72,0.0
2018,12,9,7,30,15.0,12.0,0.8,6.9,13.0,9.46,0.0
2018,12,9,7,45,7.5,22.0,0.75,7.15,22.5,17.07,8.23
2018,12,9,8,0,0.0,32.0,0.7,7.4,32.0,24.42,16.08
2018,12,9,8,15,0.0,44.5,0.8,7.85,44.5,33.63,24.79
2018,12,9,8,30,0.0,57.0,0.9,8.3,57.0,42.77,33.31
2018,12,9,8,45,4.0,71.5,1.0,8.75,72.5,53.2,42.88
2018,12,9,9,0,8.0,86.0,1.1,9.2,88.0,63.51,52.22
2018,12,9,9,15,19.5,101.0,1.0,9.55,107.5,74.13,61.71
2018,12,9,9,30,31.0,116.0,0.9,9.9,127.0,82.77,69.3
2018,12,9,9,45,39.0,126.5,0.85,10.25,141.5,89.87,75.42
2018,12,9,10,0,47.0,137.0,0.8,10.6,156.0,96.85,81.37
2018,12,9,10,15,34.5,134.5,0.8,10.9,149.0,95.75,80.17
2018,12,9,10,30,22.0,132.0,0.8,11.2,142.0,94.43,78.81
2018,12,9,10,45,19.0,143.5,0.75,11.5,152.0,105.59,84.15
2018,12,9,11,0,16.0,155.0,0.7,11.8,162.0,115.24,91.66
2018,12,9,11,15,22.0,142.0,0.85,11.9,152.5,108.45,85.53
2018,12,9,11,30,28.0,129.0,1.0,12.0,143.0,103.41,81.08
2018,12,9,11,45,14.0,111.5,1.1,12.1,118.5,88.76,69.44
2018,12,9,12,0,0.0,94.0,1.2,12.2,94.0,72.2,55.99
2018,12,9,12,15,0.0,93.5,1.25,12.15,93.5,71.89,55.78
2018,12,9,12,30,0.0,93.0,1.3,12.1,93.0,71.57,55.54
