Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,12,45,0.0,106.0,1.4,12.1,106.0,81.92,64.33
2018,12,9,13,0,0.0,119.0,1.5,12.1,119.0,92.7,73.48
2018,12,9,13,15,2.0,126.5,1.5,11.95,127.5,100.58,80.24
2018,12,9,13,30,4.0,134.0,1.5,11.8,136.0,109.17,87.65
2018,12,9,13,45,3.5,118.0,1.5,11.65,119.5,96.14,76.81
2018,12,9,14,0,3.0,102.0,1.5,11.5,103.0,82.77,65.64
2018,12,9,14,15,9.0,99.0,1.5,11.3,102.0,85.1,67.95
2018,12,9,14,30,15.0,96.0,1.5,11.1,101.0,87.98,70.73
2018,12,9,14,45,59.5,90.5,1.45,10.85,107.5,123.67,102.59
2018,12,9,15,0,104.0,85.0,1.4,10.6,114.0,166.6,140.17
2018,12,9,15,15,55.5,70.5,1.4,10.6,85.5,106.6,87.82
2018,12,9,15,30,7.0,56.0,1.4,10.6,57.0,51.28,38.81
2018,12,9,15,45,4.0,44.0,1.3,9.95,44.5,38.79,27.77
2018,12,9,16,0,1.0,32.0,1.2,9.3,32.0,25.88,16.2
2018,12,9,16,15,0.5,21.0,1.15,9.0,21.0,16.39,6.74
2018,12,9,16,30,0.0,10.0,1.1,8.7,10.0,7.6,0.0
2018,12,9,16,45,0.0,5.0,1.05,8.45,5.0,3.93,0.0
2018,12,9,17,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,7,15,6.0,5.5,1.45,5.65,6.0,4.33,0.0
2018,12,10,7,30,12.0,11.0,1.6,5.9,12.0,8.71,0.0
2018,12,10,7,45,6.0,21.5,1.8,6.2,22.0,16.44,7.53
2018,12,10,8,0,0.0,32.0,2.0,6.5,32.0,24.38,16.03
2018,12,10,8,15,0.0,43.5,2.1,6.85,43.5,32.91,24.17
2018,12,10,8,30,0.0,55.0,2.2,7.2,55.0,41.38,32.14
2018,12,10,8,45,0.5,65.5,2.25,7.5,65.5,49.12,39.35
2018,12,10,9,0,1.0,76.0,2.3,7.8,76.0,56.8,46.39
2018,12,10,9,15,4.0,84.5,2.45,8.25,85.5,63.12,52.06
2018,12,10,9,30,7.0,93.0,2.6,8.7,95.0,69.38,57.6
2018,12,10,9,45,22.5,122.0,2.7,9.15,130.5,86.9,73.19
2018,12,10,10,0,38.0,151.0,2.8,9.6,166.0,104.56,88.73
2018,12,10,10,15,59.5,166.5,2.85,10.05,191.5,114.27,97.05
2018,12,10,10,30,81.0,182.0,2.9,10.5,217.0,123.74,105.11
2018,12,10,10,45,50.5,175.5,2.95,10.95,197.5,122.28,98.17
2018,12,10,11,0,20.0,169.0,3.0,11.4,178.0,124.6,99.83
2018,12,10,11,15,20.5,165.5,3.0,11.8,175.0,125.11,99.87
2018,12,10,11,30,21.0,162.0,3.0,12.2,172.0,125.25,99.8
2018,12,10,11,45,10.5,134.5,2.95,12.6,139.5,104.82,83.02
2018,12,10,12,0,0.0,107.0,2.9,13.0,107.0,82.05,64.14
2018,12,10,12,15,7.5,126.5,2.9,13.2,130.0,99.85,78.95
2018,12,10,12,30,15.0,146.0,2.9,13.4,153.0,118.94,94.84
2018,12,10,12,45,87.0,166.0,2.9,13.6,206.5,173.78,140.12
2018,12,10,13,0,159.0,186.0,2.9,13.8,260.0,241.13,195.83
2018,12,10,13,15,325.0,161.5,2.85,13.85,305.5,325.66,265.89
2018,12,10,13,30,491.0,137.0,2.8,13.9,351.0,423.93,346.63
2018,12,10,13,45,656.0,100.5,2.8,13.95,369.0,513.52,420.03
2018,12,10,14,0,821.0,64.0,2.8,14.0,387.0,597.97,488.97
2018,12,10,14,15,803.0,61.5,2.75,13.9,356.5,608.68,498.99
2018,12,10,14,30,785.0,59.0,2.7,13.8,326.0,615.65,506.14
2018,12,10,14,45,758.0,56.0,2.6,13.65,291.0,612.18,504.45
2018,12,10,15,0,731.0,53.0,2.5,13.5,256.0,604.87,498.43
2018,12,10,15,15,686.5,49.5,2.5,13.5,217.0,580.74,478.66
2018,12,10,15,30,642.0,46.0,2.5,13.5,178.0,552.7,454.55
2018,12,10,15,45,573.5,40.5,1.8,11.95,138.5,501.35,410.11
2018,12,10,16,0,505.0,35.0,1.1,10.4,99.0,456.7,366.59
2018,12,10,16,15,370.0,27.0,1.1,9.85,64.0,351.18,255.16
2018,12,10,16,30,235.0,19.0,1.1,9.3,29.0,219.18,0.0
2018,12,10,16,45,117.5,9.5,1.1,8.75,14.5,91.7,0.0
2018,12,10,17,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.15,1.75,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,11,7,15,96.0,9.0,1.15,2.6,13.0,7.08,0.0
2018,12,11,7,30,192.0,18.0,1.2,3.3,26.0,14.16,0.0
2018,12,11,7,45,359.5,26.0,1.3,4.05,63.5,21.67,11.56
2018,12,11,8,0,527.0,34.0,1.4,4.8,101.0,31.3,22.28
2018,12,11,8,15,598.5,39.5,1.5,5.4,141.5,36.44,27.51
2018,12,11,8,30,670.0,45.0,1.6,6.0,182.0,41.68,32.57
2018,12,11,8,45,714.5,48.5,1.7,6.6,222.0,45.06,35.78
2018,12,11,9,0,759.0,52.0,1.8,7.2,262.0,48.49,38.92
2018,12,11,9,15,784.0,55.5,1.8,7.8,297.5,51.69,41.76
2018,12,11,9,30,809.0,59.0,1.8,8.4,333.0,54.85,44.52
2018,12,11,9,45,826.0,62.0,1.8,9.05,364.0,57.48,46.72
2018,12,11,10,0,843.0,65.0,1.8,9.7,395.0,60.07,48.87
2018,12,11,10,15,856.5,66.0,1.8,10.25,420.0,61.09,49.6
2018,12,11,10,30,870.0,67.0,1.8,10.8,445.0,68.2,55.77
2018,12,11,10,45,877.0,68.0,1.8,11.3,462.5,83.37,55.06
2018,12,11,11,0,884.0,69.0,1.8,11.8,480.0,136.31,77.13
2018,12,11,11,15,889.0,70.0,1.9,12.25,491.5,188.84,113.89
2018,12,11,11,30,894.0,71.0,2.0,12.7,503.0,240.82,157.54
2018,12,11,11,45,894.0,71.0,2.05,13.15,506.0,289.98,202.23
2018,12,11,12,0,894.0,71.0,2.1,13.6,509.0,337.62,246.56
2018,12,11,12,15,893.0,70.5,2.2,13.8,505.0,382.76,289.0
2018,12,11,12,30,892.0,70.0,2.3,14.0,501.0,425.92,329.18
2018,12,11,12,45,888.5,68.5,2.35,14.25,490.0,464.85,365.04
2018,12,11,13,0,885.0,67.0,2.4,14.5,479.0,501.22,397.99
2018,12,11,13,15,875.5,66.5,2.4,14.5,460.5,532.83,426.67
2018,12,11,13,30,866.0,66.0,2.4,14.5,442.0,561.29,452.21
2018,12,11,13,45,851.5,64.0,2.35,14.5,416.5,581.96,471.0
2018,12,11,14,0,837.0,62.0,2.3,14.5,391.0,603.94,490.15
2018,12,11,14,15,816.5,60.0,2.15,14.3,360.0,614.11,499.73
2018,12,11,14,30,796.0,58.0,2.0,14.1,329.0,620.4,505.87
2018,12,11,14,45,765.0,55.0,1.85,13.9,292.5,614.51,502.02
2018,12,11,15,0,734.0,52.0,1.7,13.7,256.0,604.62,493.75
2018,12,11,15,15,689.5,48.5,1.7,13.7,217.0,580.7,474.47
2018,12,11,15,30,645.0,45.0,1.7,13.7,178.0,552.92,450.94
2018,12,11,15,45,572.5,40.0,1.25,12.4,138.5,499.44,405.32
2018,12,11,16,0,500.0,35.0,0.8,11.1,99.0,452.44,360.78
2018,12,11,16,15,371.0,27.0,0.85,10.65,64.5,351.7,254.57
2018,12,11,16,30,242.0,19.0,0.9,10.2,30.0,224.26,0.0
2018,12,11,16,45,121.0,9.5,0.9,9.8,15.0,94.12,0.0
2018,12,11,17,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,12,7,15,63.0,8.5,2.2,7.8,11.0,6.69,0.0
2018,12,12,7,30,126.0,17.0,2.5,8.0,22.0,13.38,0.0
2018,12,12,7,45,261.5,27.0,2.75,8.25,54.0,22.19,11.35
2018,12,12,8,0,397.0,37.0,3.0,8.5,86.0,30.61,21.22
2018,12,12,8,15,487.0,41.0,3.05,8.8,124.0,34.02,24.89
2018,12,12,8,30,577.0,45.0,3.1,9.1,162.0,40.88,31.39
2018,12,12,8,45,387.0,68.5,3.15,9.45,154.0,51.38,41.05
2018,12,12,9,0,197.0,92.0,3.2,9.8,146.0,65.88,54.2
2018,12,12,9,15,197.0,103.0,3.25,10.25,163.0,72.96,60.51
2018,12,12,9,30,197.0,114.0,3.3,10.7,180.0,79.86,66.55
2018,12,12,9,45,310.0,122.5,3.35,11.2,238.0,86.84,72.58
2018,12,12,10,0,423.0,131.0,3.4,11.7,296.0,91.45,76.44
2018,12,12,10,15,635.0,101.0,3.45,12.15,366.5,76.92,63.3
2018,12,12,10,30,847.0,71.0,3.5,12.6,437.0,64.59,52.17
2018,12,12,10,45,874.5,68.0,3.6,13.05,460.0,81.18,54.36
2018,12,12,11,0,902.0,65.0,3.7,13.5,483.0,132.85,73.75
2018,12,12,11,15,908.0,65.5,3.7,13.8,494.5,185.98,110.47
2018,12,12,11,30,914.0,66.0,3.7,14.1,506.0,238.62,154.6
2018,12,12,11,45,917.0,66.0,3.75,14.4,510.5,289.4,200.84
2018,12,12,12,0,920.0,66.0,3.8,14.7,515.0,338.94,247.16
2018,12,12,12,15,914.5,66.5,3.85,14.9,510.5,384.56,290.52
2018,12,12,12,30,909.0,67.0,3.9,15.1,506.0,427.78,331.24
2018,12,12,12,45,898.5,68.5,3.95,15.3,494.0,467.28,368.12
2018,12,12,13,0,888.0,70.0,4.0,15.5,482.0,503.78,401.66
2018,12,12,13,15,880.0,69.0,3.95,15.5,464.0,535.95,431.1
2018,12,12,13,30,872.0,68.0,3.9,15.5,446.0,568.66,460.15
2018,12,12,13,45,859.0,65.5,3.9,15.45,420.5,590.69,480.57
2018,12,12,14,0,846.0,63.0,3.9,15.4,395.0,609.08,497.7
2018,12,12,14,15,771.0,65.0,3.65,15.15,349.0,589.24,484.07
2018,12,12,14,30,696.0,67.0,3.4,14.9,303.0,562.85,464.73
2018,12,12,14,45,704.0,61.0,3.15,14.6,277.5,578.53,478.4
2018,12,12,15,0,712.0,55.0,2.9,14.3,252.0,591.65,488.48
2018,12,12,15,15,663.0,52.5,2.9,14.3,214.5,565.36,466.81
2018,12,12,15,30,614.0,50.0,2.9,14.3,177.0,542.1,446.37
2018,12,12,15,45,426.5,46.5,2.1,12.4,125.5,407.93,336.94
2018,12,12,16,0,239.0,43.0,1.3,10.5,74.0,268.75,218.86
2018,12,12,16,15,204.5,30.0,1.3,9.85,49.5,232.63,170.92
2018,12,12,16,30,170.0,17.0,1.3,9.2,25.0,171.27,0.0
2018,12,12,16,45,85.0,8.5,1.3,8.6,12.5,67.51,0.0
2018,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,13,7,15,112.0,8.5,1.2,5.0,13.0,6.69,0.0
2018,12,13,7,30,224.0,17.0,1.2,5.7,26.0,13.38,0.0
2018,12,13,7,45,366.0,25.0,1.2,6.4,60.5,20.89,10.13
2018,12,13,8,0,508.0,33.0,1.2,7.1,95.0,30.32,21.1
2018,12,13,8,15,582.5,38.5,1.45,7.75,135.5,35.47,26.32
2018,12,13,8,30,657.0,44.0,1.7,8.4,176.0,40.72,31.35
2018,12,13,8,45,703.0,47.5,1.9,9.1,215.5,44.11,34.53
2018,12,13,9,0,749.0,51.0,2.1,9.8,255.0,47.55,37.65
2018,12,13,9,15,777.5,54.0,2.2,10.45,291.0,50.4,40.15
2018,12,13,9,30,806.0,57.0,2.3,11.1,327.0,53.25,42.59
2018,12,13,9,45,824.5,59.5,2.35,11.75,358.0,55.55,44.49
2018,12,13,10,0,843.0,62.0,2.4,12.4,389.0,57.82,46.34
2018,12,13,10,15,857.5,63.0,2.45,12.85,414.5,64.7,52.31
2018,12,13,10,30,872.0,64.0,2.5,13.3,440.0,66.11,53.38
2018,12,13,10,45,881.5,65.5,2.6,13.75,459.0,77.59,52.56
2018,12,13,11,0,891.0,67.0,2.7,14.2,478.0,131.25,73.11
2018,12,13,11,15,896.0,67.5,2.75,14.45,489.5,183.7,108.79
2018,12,13,11,30,901.0,68.0,2.8,14.7,501.0,235.58,151.9
2018,12,13,11,45,903.0,68.0,2.8,15.0,505.0,285.53,197.03
2018,12,13,12,0,905.0,68.0,2.8,15.3,509.0,334.17,242.18
2018,12,13,12,15,899.5,69.0,2.85,15.45,505.0,379.62,285.02
2018,12,13,12,30,894.0,70.0,2.9,15.6,501.0,422.75,325.3
2018,12,13,12,45,884.0,71.0,2.9,15.75,489.0,461.48,361.17
2018,12,13,13,0,874.0,72.0,2.9,15.9,477.0,499.35,395.34
2018,12,13,13,15,864.0,71.5,2.9,15.85,459.0,531.41,424.47
2018,12,13,13,30,854.0,71.0,2.9,15.8,441.0,560.26,450.42
2018,12,13,13,45,838.5,69.5,2.85,15.8,416.0,581.53,469.73
2018,12,13,14,0,823.0,68.0,2.8,15.8,391.0,599.1,485.69
2018,12,13,14,15,800.0,66.0,2.6,15.55,359.5,607.63,494.12
2018,12,13,14,30,777.0,64.0,2.4,15.3,328.0,612.16,498.95
2018,12,13,14,45,743.5,61.5,2.2,15.0,292.0,605.03,494.31
2018,12,13,15,0,710.0,59.0,2.0,14.7,256.0,593.71,485.39
2018,12,13,15,15,663.0,55.0,2.0,14.7,217.0,567.13,464.0
2018,12,13,15,30,616.0,51.0,2.0,14.7,178.0,544.04,444.04
2018,12,13,15,45,537.5,45.0,1.55,12.7,138.0,486.42,396.54
2018,12,13,16,0,459.0,39.0,1.1,10.7,98.0,425.81,342.97
2018,12,13,16,15,327.5,30.0,1.15,10.1,64.0,321.97,236.47
2018,12,13,16,30,196.0,21.0,1.2,9.5,30.0,191.58,0.0
2018,12,13,16,45,98.0,10.5,1.25,8.9,15.0,78.33,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,14,7,15,2.5,1.5,2.2,9.3,1.5,1.18,0.0
2018,12,14,7,30,5.0,3.0,2.4,9.7,3.0,2.36,0.0
2018,12,14,7,45,2.5,5.5,2.55,10.05,5.5,4.3,0.0
2018,12,14,8,0,0.0,8.0,2.7,10.4,8.0,6.06,0.0
2018,12,14,8,15,0.0,9.5,2.95,10.85,9.5,7.2,0.76
2018,12,14,8,30,0.0,11.0,3.2,11.3,11.0,8.34,1.86
2018,12,14,8,45,0.0,27.0,3.45,11.7,27.0,20.56,12.94
2018,12,14,9,0,0.0,43.0,3.7,12.1,43.0,32.85,24.05
2018,12,14,9,15,0.0,64.5,3.85,12.45,64.5,49.27,38.8
2018,12,14,9,30,0.0,86.0,4.0,12.8,86.0,64.46,52.31
2018,12,14,9,45,17.0,110.5,4.15,13.1,117.0,81.42,67.28
2018,12,14,10,0,34.0,135.0,4.3,13.4,148.0,95.2,79.29
2018,12,14,10,15,17.0,92.0,4.3,13.6,98.5,68.59,55.58
2018,12,14,10,30,0.0,49.0,4.3,13.8,49.0,37.49,27.86
2018,12,14,10,45,52.5,105.0,4.35,13.95,129.0,78.74,64.36
2018,12,14,11,0,105.0,161.0,4.4,14.1,209.0,121.51,93.44
2018,12,14,11,15,113.0,186.0,4.45,14.25,239.0,148.15,114.18
2018,12,14,11,30,121.0,211.0,4.5,14.4,269.0,176.76,137.47
2018,12,14,11,45,66.5,157.0,4.55,14.55,189.0,135.35,105.8
2018,12,14,12,0,12.0,103.0,4.6,14.7,109.0,82.51,63.79
2018,12,14,12,15,7.0,96.0,4.55,14.8,99.5,76.19,58.7
2018,12,14,12,30,2.0,89.0,4.5,14.9,90.0,69.24,52.98
2018,12,14,12,45,7.0,98.0,4.5,15.05,101.5,78.61,60.85
2018,12,14,13,0,12.0,107.0,4.5,15.2,113.0,88.66,69.35
2018,12,14,13,15,24.5,132.5,4.4,15.2,143.5,123.02,98.32
2018,12,14,13,30,37.0,158.0,4.3,15.2,174.0,156.79,126.74
2018,12,14,13,45,49.0,149.0,4.2,15.25,169.0,159.57,129.49
2018,12,14,14,0,61.0,140.0,4.1,15.3,164.0,162.81,132.74
2018,12,14,14,15,44.5,127.0,3.9,15.1,144.0,143.92,117.1
2018,12,14,14,30,28.0,114.0,3.7,14.9,124.0,123.71,100.11
2018,12,14,14,45,102.5,101.0,3.45,14.75,130.5,177.52,147.32
2018,12,14,15,0,177.0,88.0,3.2,14.6,137.0,234.97,196.86
2018,12,14,15,15,219.5,79.5,3.2,14.6,131.0,262.56,220.23
2018,12,14,15,30,262.0,71.0,3.2,14.6,125.0,307.9,256.9
2018,12,14,15,45,239.5,58.0,2.55,13.55,99.0,282.1,233.63
2018,12,14,16,0,217.0,45.0,1.9,12.5,73.0,255.24,207.56
2018,12,14,16,15,157.5,31.5,1.8,12.05,48.0,200.66,147.11
2018,12,14,16,30,98.0,18.0,1.7,11.6,23.0,119.41,0.0
2018,12,14,16,45,49.0,9.0,1.55,11.15,11.5,42.09,0.0
2018,12,14,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,15,7,15,10.0,5.5,0.95,7.95,6.0,0.0,0.0
2018,12,15,7,30,20.0,11.0,1.0,8.4,12.0,8.65,0.0
2018,12,15,7,45,48.0,24.5,1.05,8.85,29.5,18.63,7.56
2018,12,15,8,0,76.0,38.0,1.1,9.3,47.0,28.53,19.21
2018,12,15,8,15,77.0,53.0,1.25,9.8,65.0,39.1,29.27
2018,12,15,8,30,78.0,68.0,1.4,10.3,83.0,49.44,38.88
2018,12,15,8,45,86.0,87.0,1.55,10.8,107.0,61.98,50.31
2018,12,15,9,0,94.0,106.0,1.7,11.3,131.0,74.16,61.27
2018,12,15,9,15,228.0,111.0,1.75,11.9,183.5,78.21,64.78
2018,12,15,9,30,362.0,116.0,1.8,12.5,236.0,81.86,67.85
2018,12,15,9,45,535.0,98.0,1.8,13.15,294.5,74.66,61.22
2018,12,15,10,0,708.0,80.0,1.8,13.8,353.0,63.94,51.5
2018,12,15,10,15,583.0,107.5,1.75,14.4,342.0,80.77,66.15
2018,12,15,10,30,458.0,135.0,1.7,15.0,331.0,93.89,77.35
2018,12,15,10,45,364.5,160.5,1.7,15.6,320.5,113.41,93.99
2018,12,15,11,0,271.0,186.0,1.7,16.2,310.0,147.12,107.84
2018,12,15,11,15,196.5,198.5,1.6,16.5,289.5,166.73,124.26
2018,12,15,11,30,122.0,211.0,1.5,16.8,269.0,176.48,135.16
2018,12,15,11,45,140.0,211.0,1.45,17.1,278.5,192.71,148.0
2018,12,15,12,0,158.0,211.0,1.4,17.4,288.0,210.39,162.42
2018,12,15,12,15,135.5,209.0,1.35,17.55,274.5,214.18,167.02
2018,12,15,12,30,113.0,207.0,1.3,17.7,261.0,215.41,169.27
2018,12,15,12,45,88.5,194.5,1.3,17.85,236.5,197.34,155.83
2018,12,15,13,0,64.0,182.0,1.3,18.0,212.0,182.11,144.3
2018,12,15,13,15,82.5,172.0,1.25,18.0,209.0,188.42,150.03
2018,12,15,13,30,101.0,162.0,1.2,18.0,206.0,205.94,164.82
2018,12,15,13,45,64.0,131.0,1.2,18.0,158.5,150.46,120.13
2018,12,15,14,0,27.0,100.0,1.2,18.0,111.0,101.95,80.22
2018,12,15,14,15,33.5,96.0,1.05,17.8,108.5,104.64,82.94
2018,12,15,14,30,40.0,92.0,0.9,17.6,106.0,107.73,85.88
2018,12,15,14,45,30.0,81.5,0.8,17.35,91.5,92.97,73.56
2018,12,15,15,0,20.0,71.0,0.7,17.1,77.0,77.53,60.51
2018,12,15,15,15,18.5,67.5,0.7,17.1,72.5,75.91,59.03
2018,12,15,15,30,17.0,64.0,0.7,17.1,68.0,75.58,58.42
2018,12,15,15,45,10.0,51.0,0.7,15.9,53.0,51.68,38.02
2018,12,15,16,0,3.0,38.0,0.7,14.7,38.0,35.21,23.6
2018,12,15,16,15,13.0,25.5,0.8,14.05,26.0,36.08,21.98
2018,12,15,16,30,23.0,13.0,0.9,13.4,14.0,34.05,0.0
2018,12,15,16,45,11.5,6.5,1.0,12.75,7.0,13.33,0.0
2018,12,15,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,16,7,15,10.0,1.5,1.75,9.95,2.0,0.0,0.0
2018,12,16,7,30,20.0,3.0,1.9,10.6,4.0,2.36,0.0
2018,12,16,7,45,10.0,4.5,2.1,11.2,5.0,3.75,0.0
2018,12,16,8,0,0.0,6.0,2.3,11.8,6.0,4.54,0.0
2018,12,16,8,15,5.0,12.5,2.5,12.25,13.5,9.83,3.05
2018,12,16,8,30,10.0,19.0,2.7,12.7,21.0,15.0,7.78
2018,12,16,8,45,5.0,15.0,2.95,13.2,16.0,11.82,4.98
2018,12,16,9,0,0.0,11.0,3.2,13.7,11.0,8.35,1.86
2018,12,16,9,15,0.0,37.5,3.35,14.1,37.5,28.62,20.08
2018,12,16,9,30,0.0,64.0,3.5,14.5,64.0,49.07,38.29
2018,12,16,9,45,0.0,67.0,3.7,14.9,67.0,51.38,40.23
2018,12,16,10,0,0.0,70.0,3.9,15.3,70.0,53.7,42.16
2018,12,16,10,15,3.0,65.0,3.9,15.5,66.5,49.89,38.69
2018,12,16,10,30,6.0,60.0,3.9,15.7,63.0,46.09,35.25
2018,12,16,10,45,6.0,73.0,3.9,15.9,76.0,56.18,44.06
2018,12,16,11,0,6.0,86.0,3.9,16.1,89.0,66.37,50.24
2018,12,16,11,15,8.0,103.0,3.75,16.1,107.0,79.39,60.95
2018,12,16,11,30,10.0,120.0,3.6,16.1,125.0,92.8,72.0
2018,12,16,11,45,15.5,133.5,3.5,16.15,141.0,104.98,81.91
2018,12,16,12,0,21.0,147.0,3.4,16.2,157.0,118.04,92.64
2018,12,16,12,15,14.5,123.0,3.3,16.1,130.0,99.35,77.48
2018,12,16,12,30,8.0,99.0,3.2,16.0,103.0,79.29,61.05
2018,12,16,12,45,5.0,81.0,3.1,15.9,83.5,64.4,48.73
2018,12,16,13,0,2.0,63.0,3.0,15.8,64.0,49.25,36.08
2018,12,16,13,15,1.0,51.0,3.0,15.7,51.5,39.55,27.96
2018,12,16,13,30,0.0,39.0,3.0,15.6,39.0,29.8,19.73
2018,12,16,13,45,0.0,42.0,3.0,15.5,42.0,32.1,21.73
2018,12,16,14,0,0.0,45.0,3.0,15.4,45.0,34.4,23.73
2018,12,16,14,15,0.0,50.0,3.0,15.25,50.0,38.24,27.06
2018,12,16,14,30,0.0,55.0,3.0,15.1,55.0,42.1,30.4
2018,12,16,14,45,0.0,47.5,3.0,14.95,47.5,36.31,25.49
2018,12,16,15,0,0.0,40.0,3.0,14.8,40.0,30.54,20.56
2018,12,16,15,15,0.0,34.5,3.0,14.8,34.5,26.31,16.89
2018,12,16,15,30,0.0,29.0,3.0,14.8,29.0,22.1,13.19
2018,12,16,15,45,0.0,23.5,2.9,14.3,23.5,17.89,9.49
2018,12,16,16,0,0.0,18.0,2.8,13.8,18.0,13.69,5.72
2018,12,16,16,15,6.0,12.5,2.8,13.7,13.0,14.15,5.28
2018,12,16,16,30,12.0,7.0,2.8,13.6,8.0,16.25,0.0
2018,12,16,16,45,6.0,3.5,2.8,13.5,4.0,7.04,0.0
2018,12,16,17,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,7,15,21.5,5.5,1.0,8.4,6.0,0.0,0.0
2018,12,17,7,30,43.0,11.0,1.0,9.0,12.0,8.65,0.0
2018,12,17,7,45,61.0,25.0,1.0,9.6,30.0,18.76,6.73
2018,12,17,8,0,79.0,39.0,1.0,10.2,48.0,29.09,19.5
2018,12,17,8,15,235.0,48.5,1.1,10.65,91.0,36.28,26.62
2018,12,17,8,30,391.0,58.0,1.2,11.1,134.0,46.55,36.15
2018,12,17,8,45,342.5,71.5,1.25,11.55,148.5,52.98,42.1
2018,12,17,9,0,294.0,85.0,1.3,12.0,163.0,61.38,49.69
2018,12,17,9,15,231.5,106.0,1.3,12.4,173.0,75.18,61.96
2018,12,17,9,30,169.0,127.0,1.3,12.8,183.0,88.97,74.06
2018,12,17,9,45,397.5,111.5,1.25,13.2,259.0,79.17,65.18
2018,12,17,10,0,626.0,96.0,1.2,13.6,335.0,74.0,60.44
2018,12,17,10,15,736.5,81.5,1.25,13.9,381.0,65.24,52.57
2018,12,17,10,30,847.0,67.0,1.3,14.2,427.0,61.67,49.29
2018,12,17,10,45,857.5,67.5,1.3,14.5,446.0,70.47,56.91
2018,12,17,11,0,868.0,68.0,1.3,14.8,465.0,122.18,68.4
2018,12,17,11,15,872.0,68.5,1.35,14.95,476.0,173.31,101.23
2018,12,17,11,30,876.0,69.0,1.4,15.1,487.0,223.81,142.06
2018,12,17,11,45,878.5,69.0,1.45,15.3,491.5,272.72,185.48
2018,12,17,12,0,881.0,69.0,1.5,15.5,496.0,320.43,229.26
2018,12,17,12,15,879.5,69.5,1.55,15.55,493.5,365.85,271.48
2018,12,17,12,30,878.0,70.0,1.6,15.6,491.0,409.37,311.6
2018,12,17,12,45,689.5,109.0,1.65,15.65,435.5,407.59,317.65
2018,12,17,13,0,501.0,148.0,1.7,15.7,380.0,382.78,303.39
2018,12,17,13,15,445.5,142.0,1.7,15.65,342.5,374.62,300.14
2018,12,17,13,30,390.0,136.0,1.7,15.6,305.0,360.65,291.42
2018,12,17,13,45,317.0,139.0,1.7,15.6,271.5,326.6,265.94
2018,12,17,14,0,244.0,142.0,1.7,15.6,238.0,300.24,245.56
2018,12,17,14,15,253.5,130.0,1.55,15.25,223.0,305.33,251.1
2018,12,17,14,30,263.0,118.0,1.4,14.9,208.0,309.51,255.63
2018,12,17,14,45,317.5,103.5,1.2,14.55,200.5,356.83,294.72
2018,12,17,15,0,372.0,89.0,1.0,14.2,193.0,388.42,320.44
2018,12,17,15,15,370.0,77.5,1.0,14.2,168.0,383.19,315.99
2018,12,17,15,30,368.0,66.0,1.0,14.2,143.0,376.17,309.44
2018,12,17,15,45,291.5,56.0,0.9,13.05,108.5,315.79,259.14
2018,12,17,16,0,215.0,46.0,0.8,11.9,74.0,254.31,205.82
2018,12,17,16,15,153.0,32.5,0.85,11.5,48.5,198.04,146.88
2018,12,17,16,30,91.0,19.0,0.9,11.1,23.0,116.8,0.0
2018,12,17,16,45,45.5,9.5,0.95,10.7,11.5,39.94,0.0
2018,12,17,17,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,7,15,22.0,5.5,1.1,7.3,6.0,0.0,0.0
2018,12,18,7,30,44.0,11.0,1.1,7.9,12.0,8.65,0.0
2018,12,18,7,45,107.0,25.5,1.1,8.55,35.5,19.22,6.56
2018,12,18,8,0,170.0,40.0,1.1,9.2,59.0,29.88,20.2
2018,12,18,8,15,260.5,51.5,1.2,9.85,94.5,38.54,28.69
2018,12,18,8,30,351.0,63.0,1.3,10.5,130.0,47.24,36.83
2018,12,18,8,45,538.5,56.5,1.35,11.1,185.5,46.08,35.99
2018,12,18,9,0,726.0,50.0,1.4,11.7,241.0,46.46,36.37
2018,12,18,9,15,753.5,53.0,1.35,12.3,276.5,49.28,38.86
2018,12,18,9,30,781.0,56.0,1.3,12.9,312.0,52.09,41.27
2018,12,18,9,45,796.5,59.5,1.25,13.45,342.0,55.1,43.81
2018,12,18,10,0,812.0,63.0,1.2,14.0,372.0,58.04,46.27
2018,12,18,10,15,826.5,64.5,1.15,14.4,397.5,59.44,47.36
2018,12,18,10,30,841.0,66.0,1.1,14.8,423.0,60.83,48.44
2018,12,18,10,45,851.0,67.0,1.1,15.25,442.0,68.15,54.71
2018,12,18,11,0,861.0,68.0,1.1,15.7,461.0,119.8,66.99
2018,12,18,11,15,867.0,68.5,1.2,15.9,473.0,170.82,99.14
2018,12,18,11,30,873.0,69.0,1.3,16.1,485.0,221.44,139.58
2018,12,18,11,45,875.0,70.0,1.35,16.3,490.0,270.93,183.18
2018,12,18,12,0,877.0,71.0,1.4,16.5,495.0,319.25,227.19
2018,12,18,12,15,875.0,70.5,1.45,16.55,491.5,363.54,268.31
2018,12,18,12,30,873.0,70.0,1.5,16.6,488.0,405.83,307.3
2018,12,18,12,45,864.0,70.0,1.55,16.65,476.5,443.46,341.97
2018,12,18,13,0,855.0,70.0,1.6,16.7,465.0,480.12,374.97
2018,12,18,13,15,687.5,101.5,1.65,16.65,411.5,464.63,367.64
2018,12,18,13,30,520.0,133.0,1.7,16.6,358.0,427.58,342.16
2018,12,18,13,45,574.0,115.0,1.7,16.6,351.0,470.41,378.08
2018,12,18,14,0,628.0,97.0,1.7,16.6,344.0,507.75,409.17
2018,12,18,14,15,620.5,90.0,1.65,16.4,318.0,517.3,418.33
2018,12,18,14,30,613.0,83.0,1.6,16.2,292.0,523.91,425.11
2018,12,18,14,45,618.5,73.5,1.55,16.05,265.5,533.61,433.9
2018,12,18,15,0,624.0,64.0,1.5,15.9,239.0,540.69,440.07
2018,12,18,15,15,508.0,65.0,1.5,15.9,193.5,471.68,385.61
2018,12,18,15,30,392.0,66.0,1.5,15.9,148.0,392.99,322.12
2018,12,18,15,45,364.5,53.0,1.15,14.5,116.5,363.8,297.42
2018,12,18,16,0,337.0,40.0,0.8,13.1,85.0,336.61,271.11
2018,12,18,16,15,296.5,30.0,0.85,12.65,59.0,298.67,222.65
2018,12,18,16,30,256.0,20.0,0.9,12.2,33.0,237.4,0.0
2018,12,18,16,45,128.0,10.0,0.95,11.8,16.5,99.19,0.0
2018,12,18,17,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,19,7,15,0.0,1.5,0.8,9.3,1.5,0.0,0.0
2018,12,19,7,30,0.0,3.0,0.8,9.7,3.0,2.36,0.0
2018,12,19,7,45,0.0,6.0,0.8,10.1,6.0,4.54,0.0
2018,12,19,8,0,0.0,9.0,0.8,10.5,9.0,6.82,0.22
2018,12,19,8,15,0.0,10.5,0.9,10.95,10.5,7.96,1.43
2018,12,19,8,30,0.0,12.0,1.0,11.4,12.0,9.1,2.55
2018,12,19,8,45,0.0,19.0,1.1,11.85,19.0,14.44,7.42
2018,12,19,9,0,0.0,26.0,1.2,12.3,26.0,19.79,12.29
2018,12,19,9,15,0.0,33.0,1.3,12.75,33.0,25.16,17.12
2018,12,19,9,30,0.0,40.0,1.4,13.2,40.0,30.54,21.92
2018,12,19,9,45,0.0,53.0,1.5,13.6,53.0,40.56,30.82
2018,12,19,10,0,0.0,66.0,1.6,14.0,66.0,50.61,39.67
2018,12,19,10,15,0.0,67.5,1.75,14.35,67.5,51.77,40.58
2018,12,19,10,30,0.0,69.0,1.9,14.7,69.0,52.93,41.49
2018,12,19,10,45,0.0,80.0,2.05,15.0,80.0,61.45,48.89
2018,12,19,11,0,0.0,91.0,2.2,15.3,91.0,69.46,53.21
2018,12,19,11,15,4.0,122.0,2.3,15.55,124.0,92.27,72.0
2018,12,19,11,30,8.0,153.0,2.4,15.8,157.0,115.73,91.16
2018,12,19,11,45,35.5,158.0,2.5,16.05,175.0,127.79,99.95
2018,12,19,12,0,63.0,163.0,2.6,16.3,193.0,143.24,111.96
2018,12,19,12,15,41.5,141.0,2.55,16.4,161.0,124.39,97.41
2018,12,19,12,30,20.0,119.0,2.5,16.5,129.0,102.19,79.73
2018,12,19,12,45,61.0,144.0,2.5,16.6,172.5,142.28,112.71
2018,12,19,13,0,102.0,169.0,2.5,16.7,216.0,195.65,156.63
2018,12,19,13,15,125.5,175.0,2.35,16.65,231.0,221.3,178.07
2018,12,19,13,30,149.0,181.0,2.2,16.6,246.0,249.31,201.51
2018,12,19,13,45,216.5,163.0,2.1,16.55,251.5,292.21,237.45
2018,12,19,14,0,284.0,145.0,2.0,16.5,257.0,326.74,266.79
2018,12,19,14,15,426.5,117.5,1.75,16.3,271.0,415.56,339.45
2018,12,19,14,30,569.0,90.0,1.5,16.1,285.0,501.73,408.07
2018,12,19,14,45,590.0,78.0,1.3,15.85,261.5,518.73,421.31
2018,12,19,15,0,611.0,66.0,1.1,15.6,238.0,533.48,432.58
2018,12,19,15,15,624.0,57.5,1.1,15.6,210.5,544.47,440.69
2018,12,19,15,30,637.0,49.0,1.1,15.6,183.0,546.52,440.01
2018,12,19,15,45,569.0,43.0,0.85,14.55,143.5,504.06,403.82
2018,12,19,16,0,501.0,37.0,0.6,13.5,104.0,452.33,357.77
2018,12,19,16,15,378.5,29.0,0.6,13.1,69.0,357.18,264.78
2018,12,19,16,30,256.0,21.0,0.6,12.7,34.0,238.48,0.0
2018,12,19,16,45,128.0,10.5,0.65,12.35,17.0,99.58,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
