Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,19,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,20,7,15,0.0,2.5,1.15,7.25,2.5,0.0,0.0
2018,12,20,7,30,0.0,5.0,1.2,7.4,5.0,3.93,0.0
2018,12,20,7,45,115.0,17.5,1.25,7.55,30.0,13.37,2.07
2018,12,20,8,0,230.0,30.0,1.3,7.7,55.0,24.18,15.28
2018,12,20,8,15,185.5,35.5,1.3,8.0,61.5,26.79,18.37
2018,12,20,8,30,141.0,41.0,1.3,8.3,68.0,31.24,22.71
2018,12,20,8,45,71.5,51.0,1.35,8.6,65.0,38.93,29.87
2018,12,20,9,0,2.0,61.0,1.4,8.9,62.0,46.34,36.69
2018,12,20,9,15,7.0,77.0,1.35,9.3,79.5,57.83,47.08
2018,12,20,9,30,12.0,93.0,1.3,9.7,97.0,69.13,57.18
2018,12,20,9,45,7.5,94.5,1.25,10.1,97.0,70.61,58.35
2018,12,20,10,0,3.0,96.0,1.2,10.5,97.0,71.98,59.41
2018,12,20,10,15,2.5,101.0,1.2,10.85,102.0,75.7,62.56
2018,12,20,10,30,2.0,106.0,1.2,11.2,107.0,79.37,65.64
2018,12,20,10,45,1.5,116.0,1.15,11.55,116.5,86.34,71.63
2018,12,20,11,0,1.0,126.0,1.1,11.9,126.0,93.86,74.49
2018,12,20,11,15,5.5,141.0,1.1,12.05,143.5,105.59,84.01
2018,12,20,11,30,10.0,156.0,1.1,12.2,161.0,118.13,94.15
2018,12,20,11,45,21.0,171.5,1.1,12.35,181.5,133.41,106.35
2018,12,20,12,0,32.0,187.0,1.1,12.5,202.0,151.99,121.4
2018,12,20,12,15,30.0,186.5,1.05,12.55,200.5,155.56,124.57
2018,12,20,12,30,28.0,186.0,1.0,12.6,199.0,158.89,127.55
2018,12,20,12,45,39.0,187.0,0.95,12.65,205.0,168.8,135.83
2018,12,20,13,0,50.0,188.0,0.9,12.7,211.0,179.89,145.16
2018,12,20,13,15,85.0,186.5,0.8,12.65,224.0,201.97,163.64
2018,12,20,13,30,120.0,185.0,0.7,12.6,237.0,237.18,192.82
2018,12,20,13,45,96.0,172.5,0.65,12.55,212.5,209.27,170.51
2018,12,20,14,0,72.0,160.0,0.6,12.5,188.0,189.45,154.69
2018,12,20,14,15,58.0,146.0,0.5,12.35,167.5,172.36,140.9
2018,12,20,14,30,44.0,132.0,0.4,12.2,147.0,153.96,125.79
2018,12,20,14,45,39.5,119.5,0.35,12.05,132.0,142.74,116.68
2018,12,20,15,0,35.0,107.0,0.3,11.9,117.0,131.16,107.05
2018,12,20,15,15,22.5,92.0,0.3,11.9,98.0,110.21,89.09
2018,12,20,15,30,10.0,77.0,0.3,11.9,79.0,78.44,61.72
2018,12,20,15,45,5.0,60.5,0.3,11.45,61.5,60.21,45.84
2018,12,20,16,0,0.0,44.0,0.3,11.0,44.0,41.02,28.89
2018,12,20,16,15,10.0,29.0,0.3,10.8,29.5,39.44,25.64
2018,12,20,16,30,20.0,14.0,0.3,10.6,15.0,33.35,0.0
2018,12,20,16,45,10.0,7.0,0.35,10.45,7.5,12.64,0.0
2018,12,20,17,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,21,7,15,69.5,6.5,0.6,10.2,8.5,0.0,0.0
2018,12,21,7,30,139.0,13.0,0.6,10.4,17.0,10.23,0.0
2018,12,21,7,45,234.0,23.0,0.6,10.6,43.0,18.94,4.56
2018,12,21,8,0,329.0,33.0,0.6,10.8,69.0,27.15,17.56
2018,12,21,8,15,458.5,39.0,0.7,11.1,112.0,32.34,23.03
2018,12,21,8,30,588.0,45.0,0.8,11.4,155.0,37.83,28.3
2018,12,21,8,45,458.5,61.0,0.95,11.7,158.5,48.89,38.41
2018,12,21,9,0,329.0,77.0,1.1,12.0,162.0,56.45,45.28
2018,12,21,9,15,391.0,87.0,1.15,12.3,203.0,63.69,51.75
2018,12,21,9,30,453.0,97.0,1.2,12.6,244.0,70.9,58.1
2018,12,21,9,45,326.0,121.0,1.25,12.9,232.0,86.09,71.43
2018,12,21,10,0,199.0,145.0,1.3,13.2,220.0,98.46,82.13
2018,12,21,10,15,151.0,161.5,1.45,13.45,220.5,109.92,91.97
2018,12,21,10,30,103.0,178.0,1.6,13.7,221.0,121.41,101.76
2018,12,21,10,45,90.5,184.0,1.7,14.0,223.0,125.14,104.75
2018,12,21,11,0,78.0,190.0,1.8,14.3,225.0,136.13,106.58
2018,12,21,11,15,107.0,188.5,1.85,14.55,238.5,146.12,112.4
2018,12,21,11,30,136.0,187.0,1.9,14.8,252.0,160.92,123.02
2018,12,21,11,45,72.0,161.5,1.95,15.0,196.0,138.39,107.51
2018,12,21,12,0,8.0,136.0,2.0,15.2,140.0,105.88,83.14
2018,12,21,12,15,41.5,161.0,2.05,15.3,181.0,139.59,110.34
2018,12,21,12,30,75.0,186.0,2.1,15.4,222.0,176.42,140.28
2018,12,21,12,45,112.5,184.5,2.2,15.45,237.0,204.35,163.28
2018,12,21,13,0,150.0,183.0,2.3,15.5,252.0,229.69,184.56
2018,12,21,13,15,199.5,165.5,2.25,15.45,254.0,258.57,209.04
2018,12,21,13,30,249.0,148.0,2.2,15.4,256.0,281.04,228.67
2018,12,21,13,45,282.5,142.0,2.2,15.35,258.5,307.7,251.69
2018,12,21,14,0,316.0,136.0,2.2,15.3,261.0,335.5,275.6
2018,12,21,14,15,200.5,131.0,2.1,15.1,208.0,271.26,223.44
2018,12,21,14,30,85.0,126.0,2.0,14.9,155.0,186.64,153.1
2018,12,21,14,45,47.5,103.0,1.95,14.7,119.0,128.19,104.31
2018,12,21,15,0,10.0,80.0,1.9,14.5,83.0,72.67,56.73
2018,12,21,15,15,65.5,69.5,1.9,14.5,84.0,123.39,101.14
2018,12,21,15,30,121.0,59.0,1.9,14.5,85.0,169.22,140.29
2018,12,21,15,45,174.5,49.5,1.45,13.0,78.0,201.27,167.3
2018,12,21,16,0,228.0,40.0,1.0,11.5,71.0,252.37,206.74
2018,12,21,16,15,135.0,27.5,1.05,11.1,44.0,172.92,131.44
2018,12,21,16,30,42.0,15.0,1.1,10.7,17.0,60.39,0.0
2018,12,21,16,45,21.0,7.5,1.15,10.3,8.5,20.89,0.0
2018,12,21,17,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,22,7,15,65.5,6.5,0.8,5.3,8.0,0.0,0.0
2018,12,22,7,30,131.0,13.0,0.8,5.7,16.0,10.23,0.0
2018,12,22,7,45,253.5,22.5,0.8,6.05,44.0,18.58,3.92
2018,12,22,8,0,376.0,32.0,0.8,6.4,72.0,26.55,17.33
2018,12,22,8,15,264.5,48.5,0.85,6.9,83.0,36.46,27.11
2018,12,22,8,30,153.0,65.0,0.9,7.4,94.0,47.32,37.34
2018,12,22,8,45,155.0,83.0,1.0,7.95,118.0,59.25,48.36
2018,12,22,9,0,157.0,101.0,1.1,8.5,142.0,71.68,59.66
2018,12,22,9,15,357.0,93.5,1.1,8.95,204.0,67.56,55.91
2018,12,22,9,30,557.0,86.0,1.1,9.4,266.0,67.11,55.41
2018,12,22,9,45,581.0,91.5,1.1,9.8,295.5,70.81,58.61
2018,12,22,10,0,605.0,97.0,1.1,10.2,325.0,74.51,61.75
2018,12,22,10,15,602.5,104.5,1.0,10.55,345.0,79.19,65.74
2018,12,22,10,30,600.0,112.0,0.9,10.9,365.0,83.8,69.64
2018,12,22,10,45,565.0,125.5,0.85,11.25,372.5,92.04,76.72
2018,12,22,11,0,530.0,139.0,0.8,11.6,380.0,128.25,87.43
2018,12,22,11,15,550.0,138.0,0.8,11.8,394.0,165.02,109.88
2018,12,22,11,30,570.0,137.0,0.8,12.0,408.0,206.49,142.06
2018,12,22,11,45,551.5,142.5,0.8,12.2,407.0,238.6,171.07
2018,12,22,12,0,533.0,148.0,0.8,12.4,406.0,271.53,201.64
2018,12,22,12,15,435.5,170.0,0.85,12.65,380.0,289.01,221.74
2018,12,22,12,30,338.0,192.0,0.9,12.9,354.0,290.92,228.04
2018,12,22,12,45,351.5,184.5,0.95,13.2,350.0,311.33,246.43
2018,12,22,13,0,365.0,177.0,1.0,13.5,346.0,331.6,264.47
2018,12,22,13,15,364.5,168.0,1.05,13.55,331.5,343.18,275.82
2018,12,22,13,30,364.0,159.0,1.1,13.6,317.0,353.23,285.8
2018,12,22,13,45,224.5,153.5,1.15,13.65,249.5,285.8,233.02
2018,12,22,14,0,85.0,148.0,1.2,13.7,182.0,184.18,150.25
2018,12,22,14,15,102.0,141.0,1.15,13.5,178.5,206.64,169.94
2018,12,22,14,30,119.0,134.0,1.1,13.3,175.0,218.01,180.08
2018,12,22,14,45,110.0,110.0,1.05,13.1,145.0,191.6,158.74
2018,12,22,15,0,101.0,86.0,1.0,12.9,115.0,163.01,135.33
2018,12,22,15,15,50.5,57.5,1.0,12.9,72.0,97.5,79.19
2018,12,22,15,30,0.0,29.0,1.0,12.9,29.0,22.09,13.34
2018,12,22,15,45,0.0,23.5,0.95,11.65,23.5,17.88,9.7
2018,12,22,16,0,0.0,18.0,0.9,10.4,18.0,13.68,5.95
2018,12,22,16,15,1.0,12.5,0.9,10.05,12.5,10.21,2.52
2018,12,22,16,30,2.0,7.0,0.9,9.7,7.0,6.75,0.0
2018,12,22,16,45,1.0,3.5,0.95,9.4,3.5,3.47,0.0
2018,12,22,17,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,23,7,15,40.5,5.5,0.5,7.1,6.5,0.0,0.0
2018,12,23,7,30,81.0,11.0,0.5,7.5,13.0,8.65,0.0
2018,12,23,7,45,167.5,23.5,0.45,7.9,38.0,17.89,2.88
2018,12,23,8,0,254.0,36.0,0.4,8.3,63.0,27.4,17.88
2018,12,23,8,15,310.0,46.5,0.4,8.75,94.0,35.33,25.92
2018,12,23,8,30,366.0,57.0,0.4,9.2,125.0,43.21,33.4
2018,12,23,8,45,354.0,68.5,0.4,9.7,146.5,51.06,40.7
2018,12,23,9,0,342.0,80.0,0.4,10.2,168.0,58.62,47.58
2018,12,23,9,15,291.5,99.5,0.5,10.75,182.5,71.86,59.39
2018,12,23,9,30,241.0,119.0,0.6,11.3,197.0,83.4,69.51
2018,12,23,9,45,283.5,128.0,0.65,11.85,228.5,89.63,74.79
2018,12,23,10,0,326.0,137.0,0.7,12.4,260.0,95.82,79.98
2018,12,23,10,15,277.5,156.0,0.95,12.95,265.5,106.19,88.81
2018,12,23,10,30,229.0,175.0,1.2,13.5,271.0,116.13,97.19
2018,12,23,10,45,284.0,176.5,1.45,14.05,301.5,117.99,98.5
2018,12,23,11,0,339.0,178.0,1.7,14.6,332.0,140.87,102.91
2018,12,23,11,15,491.5,148.0,1.75,14.8,378.0,163.56,110.35
2018,12,23,11,30,644.0,118.0,1.8,15.0,424.0,203.87,135.76
2018,12,23,11,45,447.0,155.0,1.85,15.2,368.5,223.01,161.59
2018,12,23,12,0,250.0,192.0,1.9,15.4,313.0,221.38,169.53
2018,12,23,12,15,302.5,187.5,1.95,15.4,333.0,253.26,195.96
2018,12,23,12,30,355.0,183.0,2.0,15.4,353.0,289.24,226.17
2018,12,23,12,45,450.5,159.0,2.0,15.45,370.5,338.38,266.65
2018,12,23,13,0,546.0,135.0,2.0,15.5,388.0,386.35,306.68
2018,12,23,13,15,419.0,155.0,2.0,15.4,345.0,368.5,295.63
2018,12,23,13,30,292.0,175.0,2.0,15.3,302.0,329.59,266.69
2018,12,23,13,45,260.5,164.5,2.0,15.2,273.5,317.14,258.39
2018,12,23,14,0,229.0,154.0,2.0,15.1,245.0,301.37,246.85
2018,12,23,14,15,200.5,140.0,1.9,14.85,215.0,280.58,230.96
2018,12,23,14,30,172.0,126.0,1.8,14.6,185.0,243.04,201.12
2018,12,23,14,45,149.0,113.0,1.75,14.35,160.5,221.31,183.73
2018,12,23,15,0,126.0,100.0,1.7,14.1,136.0,197.8,164.35
2018,12,23,15,15,108.5,85.5,1.7,14.1,113.5,174.63,144.8
2018,12,23,15,30,91.0,71.0,1.7,14.1,91.0,150.07,123.6
2018,12,23,15,45,45.5,51.5,1.3,12.65,61.5,96.13,77.07
2018,12,23,16,0,0.0,32.0,0.9,11.2,32.0,24.46,14.97
2018,12,23,16,15,0.0,21.0,0.9,10.8,21.0,16.01,7.14
2018,12,23,16,30,0.0,10.0,0.9,10.4,10.0,7.59,0.0
2018,12,23,16,45,0.0,5.0,0.95,10.0,5.0,3.93,0.0
2018,12,23,17,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.5,1.3,8.35,2.5,0.0,0.0
2018,12,24,7,30,16.0,5.0,1.4,8.9,5.0,3.93,0.0
2018,12,24,7,45,8.0,10.5,1.45,9.4,10.5,8.25,0.0
2018,12,24,8,0,0.0,16.0,1.5,9.9,16.0,12.16,4.69
2018,12,24,8,15,0.0,24.0,1.7,10.3,24.0,18.28,10.58
2018,12,24,8,30,0.0,32.0,1.9,10.7,32.0,24.41,16.3
2018,12,24,8,45,1.5,49.0,2.05,11.1,49.5,37.48,28.21
2018,12,24,9,0,3.0,66.0,2.2,11.5,67.0,49.71,39.3
2018,12,24,9,15,2.5,70.0,2.3,11.9,71.0,52.95,42.2
2018,12,24,9,30,2.0,74.0,2.4,12.3,75.0,56.12,44.97
2018,12,24,9,45,15.0,89.0,2.45,12.7,95.0,66.97,54.54
2018,12,24,10,0,28.0,104.0,2.5,13.1,115.0,76.13,62.51
2018,12,24,10,15,34.0,132.5,2.65,13.5,146.5,94.1,78.19
2018,12,24,10,30,40.0,161.0,2.8,13.9,178.0,111.09,92.84
2018,12,24,10,45,25.0,150.5,2.9,14.3,161.5,105.45,87.64
2018,12,24,11,0,10.0,140.0,3.0,14.7,145.0,103.64,81.7
2018,12,24,11,15,6.0,134.5,3.1,14.9,137.5,101.03,79.42
2018,12,24,11,30,2.0,129.0,3.2,15.1,130.0,97.57,76.59
2018,12,24,11,45,14.5,144.0,3.3,15.3,151.0,111.96,88.0
2018,12,24,12,0,27.0,159.0,3.4,15.5,172.0,129.48,102.13
2018,12,24,12,15,15.5,149.5,3.45,15.4,157.0,119.49,94.38
2018,12,24,12,30,4.0,140.0,3.5,15.3,142.0,109.45,86.42
2018,12,24,12,45,3.0,132.0,3.5,15.2,133.5,103.6,81.68
2018,12,24,13,0,2.0,124.0,3.5,15.1,125.0,97.47,76.67
2018,12,24,13,15,1.0,91.5,3.4,14.85,92.0,71.15,54.73
2018,12,24,13,30,0.0,59.0,3.3,14.6,59.0,45.21,32.9
2018,12,24,13,45,1.0,56.5,3.15,14.35,57.0,43.84,31.85
2018,12,24,14,0,2.0,54.0,3.0,14.1,55.0,42.54,30.85
2018,12,24,14,15,5.0,46.5,2.95,13.95,48.5,38.69,27.71
2018,12,24,14,30,8.0,39.0,2.9,13.8,42.0,36.08,25.62
2018,12,24,14,45,19.0,57.0,2.85,13.65,63.0,60.13,46.59
2018,12,24,15,0,30.0,75.0,2.8,13.5,84.0,88.08,70.78
2018,12,24,15,15,16.0,59.0,2.8,13.5,63.5,63.3,49.17
2018,12,24,15,30,2.0,43.0,2.8,13.5,43.0,34.31,23.82
2018,12,24,15,45,1.0,33.0,2.9,13.25,33.0,25.91,16.44
2018,12,24,16,0,0.0,23.0,3.0,13.0,23.0,17.52,9.04
2018,12,24,16,15,0.0,15.5,3.2,12.95,15.5,11.78,3.71
2018,12,24,16,30,0.0,8.0,3.4,12.9,8.0,6.07,0.0
2018,12,24,16,45,0.0,4.0,3.65,12.85,4.0,3.15,0.0
2018,12,24,17,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,25,7,15,7.5,1.5,1.5,5.15,1.5,0.0,0.0
2018,12,25,7,30,15.0,3.0,1.6,5.8,3.0,2.36,0.0
2018,12,25,7,45,57.0,8.5,1.7,6.5,13.5,6.54,0.0
2018,12,25,8,0,99.0,14.0,1.8,7.2,24.0,10.79,3.59
2018,12,25,8,15,293.5,27.0,2.0,7.75,76.5,21.8,13.86
2018,12,25,8,30,488.0,40.0,2.2,8.3,129.0,33.14,24.36
2018,12,25,8,45,604.5,44.5,2.35,8.85,181.5,40.66,31.35
2018,12,25,9,0,721.0,49.0,2.5,9.4,234.0,45.57,35.87
2018,12,25,9,15,753.0,52.0,2.7,9.9,270.5,48.45,38.47
2018,12,25,9,30,785.0,55.0,2.9,10.4,307.0,51.35,41.0
2018,12,25,9,45,806.5,58.5,3.05,10.95,340.0,54.46,43.68
2018,12,25,10,0,828.0,62.0,3.2,11.5,373.0,57.54,46.28
2018,12,25,10,15,846.0,63.0,3.4,11.85,400.0,58.65,47.15
2018,12,25,10,30,864.0,64.0,3.6,12.2,427.0,65.72,53.32
2018,12,25,10,45,877.0,64.5,3.8,12.6,448.0,66.71,54.04
2018,12,25,11,0,890.0,65.0,4.0,13.0,469.0,107.94,61.37
2018,12,25,11,15,898.5,65.0,4.1,13.2,482.5,160.52,91.92
2018,12,25,11,30,907.0,65.0,4.2,13.4,496.0,212.95,133.1
2018,12,25,11,45,911.0,65.0,4.3,13.65,502.0,264.0,178.53
2018,12,25,12,0,915.0,65.0,4.4,13.9,508.0,314.01,225.2
2018,12,25,12,15,915.5,65.5,4.4,14.05,507.0,362.08,270.83
2018,12,25,12,30,916.0,66.0,4.4,14.2,506.0,408.42,314.58
2018,12,25,12,45,911.5,65.5,4.45,14.3,496.5,449.79,353.79
2018,12,25,13,0,907.0,65.0,4.5,14.4,487.0,488.58,390.07
2018,12,25,13,15,899.0,64.0,4.5,14.45,470.0,522.42,421.57
2018,12,25,13,30,891.0,63.0,4.5,14.5,453.0,553.17,449.85
2018,12,25,13,45,879.0,62.0,4.5,14.55,429.5,578.5,473.22
2018,12,25,14,0,867.0,61.0,4.5,14.6,406.0,600.4,493.33
2018,12,25,14,15,848.0,59.0,4.3,14.4,376.0,613.31,505.65
2018,12,25,14,30,829.0,57.0,4.1,14.2,346.0,628.02,518.74
2018,12,25,14,45,802.0,54.5,3.95,14.05,310.5,627.78,519.92
2018,12,25,15,0,775.0,52.0,3.8,13.9,275.0,623.55,516.78
2018,12,25,15,15,734.0,49.0,3.8,13.9,236.5,605.0,501.48
2018,12,25,15,30,693.0,46.0,3.8,13.9,198.0,582.47,481.91
2018,12,25,15,45,629.0,41.5,3.1,12.5,157.5,537.82,443.75
2018,12,25,16,0,565.0,37.0,2.4,11.1,117.0,489.2,399.44
2018,12,25,16,15,454.5,30.0,2.3,10.5,80.5,401.22,314.43
2018,12,25,16,30,344.0,23.0,2.2,9.9,44.0,309.44,96.55
2018,12,25,16,45,185.5,13.0,2.1,9.3,23.0,142.88,0.0
2018,12,25,17,0,27.0,3.0,2.0,8.7,2.0,0.0,0.0
2018,12,25,17,15,13.5,1.5,1.95,8.45,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,26,7,15,13.5,2.5,1.15,4.65,3.0,0.0,0.0
2018,12,26,7,30,27.0,5.0,1.1,5.2,6.0,3.93,0.0
2018,12,26,7,45,46.5,12.5,1.05,5.8,16.5,9.76,0.0
2018,12,26,8,0,66.0,20.0,1.0,6.4,27.0,15.48,7.63
2018,12,26,8,15,62.0,29.5,1.2,7.05,38.5,22.43,14.47
2018,12,26,8,30,58.0,39.0,1.4,7.7,50.0,30.12,21.71
2018,12,26,8,45,45.0,55.0,1.65,8.4,64.5,41.87,32.53
2018,12,26,9,0,32.0,71.0,1.9,9.1,79.0,52.89,42.56
2018,12,26,9,15,123.0,98.5,2.15,9.6,137.0,70.76,58.67
2018,12,26,9,30,214.0,126.0,2.4,10.1,195.0,87.19,73.3
2018,12,26,9,45,356.5,119.0,2.65,10.6,247.0,83.46,69.75
2018,12,26,10,0,499.0,112.0,2.9,11.1,299.0,80.88,67.24
2018,12,26,10,15,558.5,107.0,3.0,11.4,330.5,80.28,66.54
2018,12,26,10,30,618.0,102.0,3.1,11.7,362.0,77.12,63.56
2018,12,26,10,45,757.0,83.5,3.2,12.05,416.5,72.07,58.91
2018,12,26,11,0,896.0,65.0,3.3,12.4,471.0,106.83,61.01
2018,12,26,11,15,903.0,66.0,3.25,12.6,485.0,160.35,91.89
2018,12,26,11,30,910.0,67.0,3.2,12.8,499.0,213.62,133.55
2018,12,26,11,45,912.5,67.0,3.1,13.05,504.5,264.63,178.72
2018,12,26,12,0,915.0,67.0,3.0,13.3,510.0,314.43,224.92
2018,12,26,12,15,909.5,68.5,2.95,13.4,507.5,361.59,269.66
2018,12,26,12,30,904.0,70.0,2.9,13.5,505.0,406.51,312.01
2018,12,26,12,45,893.0,71.5,2.9,13.6,494.5,446.78,349.91
2018,12,26,13,0,882.0,73.0,2.9,13.7,484.0,485.79,385.77
2018,12,26,13,15,856.0,76.0,2.85,13.7,463.5,514.98,413.09
2018,12,26,13,30,830.0,79.0,2.8,13.7,443.0,539.88,436.2
2018,12,26,13,45,831.0,75.0,2.8,13.65,423.0,568.62,461.94
2018,12,26,14,0,832.0,71.0,2.8,13.6,403.0,594.62,485.03
2018,12,26,14,15,810.5,68.5,2.6,13.35,372.5,605.31,495.37
2018,12,26,14,30,789.0,66.0,2.4,13.1,342.0,612.0,502.13
2018,12,26,14,45,717.0,65.0,2.2,12.85,296.5,582.4,480.02
2018,12,26,15,0,645.0,64.0,2.0,12.6,251.0,552.05,456.5
2018,12,26,15,15,601.0,57.0,2.0,12.6,212.0,525.56,435.92
2018,12,26,15,30,557.0,50.0,2.0,12.6,173.0,495.52,410.89
2018,12,26,15,45,491.5,45.5,1.55,11.15,137.5,450.28,372.61
2018,12,26,16,0,426.0,41.0,1.1,9.7,102.0,402.14,329.57
2018,12,26,16,15,306.5,32.0,1.1,9.25,68.5,307.89,242.81
2018,12,26,16,30,187.0,23.0,1.1,8.8,35.0,197.59,72.63
2018,12,26,16,45,102.0,13.0,1.15,8.35,18.5,83.23,0.0
2018,12,26,17,0,17.0,3.0,1.2,7.9,2.0,0.0,0.0
2018,12,26,17,15,8.5,1.5,1.2,7.6,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.05,3.25,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.05,3.05,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,12,27,7,15,71.5,5.5,2.4,3.8,7.0,0.0,0.0
2018,12,27,7,30,143.0,11.0,2.7,4.5,14.0,8.65,0.0
2018,12,27,7,45,298.0,20.0,3.0,5.25,44.5,16.62,0.0
2018,12,27,8,0,453.0,29.0,3.3,6.0,75.0,26.58,17.03
2018,12,27,8,15,563.0,33.5,3.65,6.6,117.5,31.0,22.11
2018,12,27,8,30,673.0,38.0,4.0,7.2,160.0,35.71,26.76
2018,12,27,8,45,721.5,41.5,4.3,7.85,200.5,39.25,30.16
2018,12,27,9,0,770.0,45.0,4.6,8.5,241.0,42.84,33.49
2018,12,27,9,15,799.5,48.0,4.85,9.05,278.5,49.84,39.83
2018,12,27,9,30,829.0,51.0,5.1,9.6,316.0,53.34,42.92
2018,12,27,9,45,847.5,53.5,5.35,10.1,348.5,56.24,45.42
2018,12,27,10,0,866.0,56.0,5.6,10.6,381.0,59.03,47.79
2018,12,27,10,15,884.0,57.5,5.75,11.0,409.5,61.02,49.42
2018,12,27,10,30,902.0,59.0,5.9,11.4,438.0,62.92,50.97
2018,12,27,10,45,914.0,59.5,6.0,11.8,459.0,63.93,51.73
2018,12,27,11,0,926.0,60.0,6.1,12.2,480.0,103.56,58.18
2018,12,27,11,15,932.0,60.5,6.15,12.4,493.5,158.1,89.29
2018,12,27,11,30,938.0,61.0,6.2,12.6,507.0,212.22,131.84
2018,12,27,11,45,941.0,61.0,6.25,12.8,513.0,264.64,178.84
2018,12,27,12,0,944.0,61.0,6.3,13.0,519.0,315.88,227.25
2018,12,27,12,15,943.0,61.0,6.3,13.05,517.0,364.45,274.26
2018,12,27,12,30,942.0,61.0,6.3,13.1,515.0,411.06,319.3
2018,12,27,12,45,937.5,60.5,6.3,13.15,505.5,453.59,360.34
2018,12,27,13,0,933.0,60.0,6.3,13.2,496.0,493.49,398.36
2018,12,27,13,15,925.0,60.0,6.25,13.15,479.5,529.43,432.4
2018,12,27,13,30,917.0,60.0,6.2,13.1,463.0,562.28,463.16
2018,12,27,13,45,904.5,59.0,6.15,13.05,439.5,588.3,487.79
2018,12,27,14,0,892.0,58.0,6.1,13.0,416.0,610.79,509.01
2018,12,27,14,15,874.5,56.0,5.95,12.8,385.5,625.41,523.47
2018,12,27,14,30,857.0,54.0,5.8,12.6,355.0,636.25,534.38
2018,12,27,14,45,828.5,52.0,5.65,12.35,319.0,636.03,535.92
2018,12,27,15,0,800.0,50.0,5.5,12.1,283.0,638.06,537.6
2018,12,27,15,15,760.5,47.0,5.5,12.1,243.5,621.16,523.3
2018,12,27,15,30,721.0,44.0,5.5,12.1,204.0,600.31,504.68
2018,12,27,15,45,658.5,39.5,4.95,11.1,163.0,557.33,466.86
2018,12,27,16,0,596.0,35.0,4.4,10.1,122.0,510.74,423.35
2018,12,27,16,15,490.0,28.5,4.3,9.55,84.5,427.49,341.92
2018,12,27,16,30,384.0,22.0,4.2,9.0,47.0,329.73,143.47
2018,12,27,16,45,208.5,12.5,4.1,8.5,24.5,159.2,0.0
2018,12,27,17,0,33.0,3.0,4.0,8.0,2.0,0.0,0.0
2018,12,27,17,15,16.5,1.5,3.9,7.7,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.7,7.15,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.5,6.65,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,6.15,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.75,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,5.15,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,4.9,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.55,4.25,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.45,3.1,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,2.75,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.55,2.6,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.55,2.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.45,2.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.4,1.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.35,1.7,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.3,1.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.3,1.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.25,1.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,1.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,12,28,7,15,70.0,5.5,2.25,1.75,7.0,0.0,0.0
2018,12,28,7,30,140.0,11.0,2.4,2.4,14.0,8.65,0.0
2018,12,28,7,45,246.5,21.5,2.55,3.05,41.0,17.79,0.0
2018,12,28,8,0,353.0,32.0,2.7,3.7,68.0,26.52,17.13
2018,12,28,8,15,424.0,40.0,2.8,4.3,103.0,33.02,24.15
2018,12,28,8,30,495.0,48.0,2.9,4.9,138.0,39.53,30.51
2018,12,28,8,45,543.0,53.5,3.0,5.5,173.5,43.9,34.73
2018,12,28,9,0,591.0,59.0,3.1,6.1,209.0,48.29,38.83
2018,12,28,9,15,687.5,58.0,3.2,6.8,258.0,52.46,42.61
2018,12,28,9,30,784.0,57.0,3.3,7.5,307.0,52.89,42.89
2018,12,28,9,45,834.0,54.5,3.45,8.2,345.5,56.75,46.24
2018,12,28,10,0,884.0,52.0,3.6,8.9,384.0,56.44,45.77
2018,12,28,10,15,899.0,53.5,3.6,9.35,411.5,58.41,47.4
2018,12,28,10,30,914.0,55.0,3.6,9.8,439.0,60.3,48.95
2018,12,28,10,45,923.5,55.5,3.55,10.3,459.5,61.29,49.67
2018,12,28,11,0,933.0,56.0,3.5,10.8,480.0,99.63,55.55
2018,12,28,11,15,939.0,56.5,3.55,11.05,493.5,154.44,86.34
2018,12,28,11,30,945.0,57.0,3.6,11.3,507.0,208.84,128.78
2018,12,28,11,45,947.0,57.5,3.7,11.55,513.0,261.75,175.94
2018,12,28,12,0,949.0,58.0,3.8,11.8,519.0,313.41,224.38
2018,12,28,12,15,944.5,60.0,3.75,11.9,517.5,362.91,271.71
2018,12,28,12,30,940.0,62.0,3.7,12.0,516.0,410.23,316.73
2018,12,28,12,45,931.0,63.5,3.7,12.1,506.5,452.89,357.2
2018,12,28,13,0,922.0,65.0,3.7,12.2,497.0,492.68,394.36
2018,12,28,13,15,915.0,64.5,3.6,12.2,480.5,528.42,427.32
2018,12,28,13,30,908.0,64.0,3.5,12.2,464.0,561.15,457.03
2018,12,28,13,45,897.0,62.0,3.45,12.2,440.5,586.86,480.67
2018,12,28,14,0,886.0,60.0,3.4,12.2,417.0,609.08,501.0
2018,12,28,14,15,868.5,58.5,3.2,11.95,387.0,624.33,515.31
2018,12,28,14,30,851.0,57.0,3.0,11.7,357.0,635.86,526.17
2018,12,28,14,45,825.5,54.5,2.8,11.45,321.5,642.99,532.81
2018,12,28,15,0,800.0,52.0,2.6,11.2,286.0,640.54,530.79
2018,12,28,15,15,761.0,48.5,2.6,11.2,246.5,623.46,516.87
2018,12,28,15,30,722.0,45.0,2.6,11.2,207.0,602.4,498.79
2018,12,28,15,45,660.5,40.5,1.95,9.25,166.0,560.18,463.0
2018,12,28,16,0,599.0,36.0,1.3,7.3,125.0,514.24,421.0
2018,12,28,16,15,491.0,30.0,1.3,6.75,87.0,429.52,341.77
2018,12,28,16,30,383.0,24.0,1.3,6.2,49.0,329.86,159.91
2018,12,28,16,45,208.0,14.0,1.3,5.65,26.0,160.18,0.0
2018,12,28,17,0,33.0,4.0,1.3,5.1,3.0,0.0,0.0
2018,12,28,17,15,16.5,2.0,1.3,5.0,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.85,2.95,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,29,7,15,57.5,5.0,0.85,2.8,6.0,0.0,0.0
2018,12,29,7,30,115.0,10.0,0.8,3.4,12.0,7.87,0.0
2018,12,29,7,45,101.0,21.0,0.8,4.0,26.5,15.88,0.0
2018,12,29,8,0,87.0,32.0,0.8,4.6,41.0,23.98,14.9
2018,12,29,8,15,363.5,35.0,0.85,5.2,97.5,28.59,20.14
2018,12,29,8,30,640.0,38.0,0.9,5.8,154.0,35.45,26.75
2018,12,29,8,45,688.5,42.0,1.0,6.45,193.5,39.35,30.5
2018,12,29,9,0,737.0,46.0,1.1,7.1,233.0,43.29,34.16
2018,12,29,9,15,767.0,49.5,1.2,7.75,270.0,46.63,37.17
2018,12,29,9,30,797.0,53.0,1.3,8.4,307.0,49.94,40.09
2018,12,29,9,45,816.5,55.0,1.4,9.1,339.0,51.93,41.74
2018,12,29,10,0,836.0,57.0,1.5,9.8,371.0,59.26,48.18
2018,12,29,10,15,849.0,59.5,1.55,10.25,397.5,61.83,50.32
2018,12,29,10,30,862.0,62.0,1.6,10.7,424.0,64.31,52.37
2018,12,29,10,45,871.0,63.0,1.7,11.15,444.0,65.58,53.34
2018,12,29,11,0,880.0,64.0,1.8,11.6,464.0,101.11,58.55
2018,12,29,11,15,886.0,65.0,1.9,11.9,477.5,153.71,87.66
2018,12,29,11,30,892.0,66.0,2.0,12.2,491.0,206.0,127.88
2018,12,29,11,45,894.0,66.5,2.1,12.55,497.0,256.49,172.23
2018,12,29,12,0,896.0,67.0,2.2,12.9,503.0,305.81,217.77
2018,12,29,12,15,893.0,67.5,2.25,13.0,501.0,352.18,261.65
2018,12,29,12,30,890.0,68.0,2.3,13.1,499.0,396.53,303.46
2018,12,29,12,45,882.5,68.5,2.35,13.25,489.5,436.86,341.27
2018,12,29,13,0,875.0,69.0,2.4,13.4,480.0,474.5,376.02
2018,12,29,13,15,866.0,69.0,2.4,13.35,464.0,508.12,406.91
2018,12,29,13,30,857.0,69.0,2.4,13.3,448.0,541.95,437.09
2018,12,29,13,45,843.5,68.0,2.35,13.25,425.0,566.59,459.37
2018,12,29,14,0,830.0,67.0,2.3,13.2,402.0,587.7,478.38
2018,12,29,14,15,811.0,64.5,2.15,13.0,372.5,600.14,490.05
2018,12,29,14,30,792.0,62.0,2.0,12.8,343.0,608.73,498.27
2018,12,29,14,45,747.5,62.0,1.8,12.55,306.0,599.28,491.71
2018,12,29,15,0,703.0,62.0,1.6,12.3,269.0,585.06,480.85
2018,12,29,15,15,552.5,66.5,1.6,12.3,215.5,502.84,416.03
2018,12,29,15,30,402.0,71.0,1.6,12.3,162.0,404.33,336.42
2018,12,29,15,45,315.0,61.5,1.2,10.95,124.0,337.76,281.13
2018,12,29,16,0,228.0,52.0,0.8,9.6,86.0,269.49,222.15
2018,12,29,16,15,187.0,37.5,0.8,9.45,59.5,226.4,180.35
2018,12,29,16,30,146.0,23.0,0.8,9.3,33.0,169.94,87.71
2018,12,29,16,45,86.5,13.5,0.75,9.1,18.0,72.72,0.0
2018,12,29,17,0,27.0,4.0,0.7,8.9,3.0,0.0,0.0
2018,12,29,17,15,13.5,2.0,0.7,8.9,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,30,7,15,0.5,2.5,1.15,5.3,2.5,0.0,0.0
2018,12,30,7,30,1.0,5.0,1.3,5.5,5.0,3.93,0.0
2018,12,30,7,45,55.0,19.5,1.5,5.75,25.0,14.77,0.0
2018,12,30,8,0,109.0,34.0,1.7,6.0,45.0,25.41,15.94
2018,12,30,8,15,188.0,47.5,1.7,6.15,77.0,35.28,25.99
2018,12,30,8,30,267.0,61.0,1.7,6.3,109.0,45.19,35.47
2018,12,30,8,45,274.5,74.0,1.75,6.4,134.0,54.06,43.88
2018,12,30,9,0,282.0,87.0,1.8,6.5,159.0,62.67,51.91
2018,12,30,9,15,182.5,104.0,1.75,6.8,153.0,73.25,61.56
2018,12,30,9,30,83.0,121.0,1.7,7.1,147.0,85.56,72.65
2018,12,30,9,45,86.0,138.0,1.6,7.4,167.5,96.31,82.18
2018,12,30,10,0,89.0,155.0,1.5,7.7,188.0,106.79,91.35
2018,12,30,10,15,143.5,167.0,1.35,8.1,225.0,112.65,96.27
2018,12,30,10,30,198.0,179.0,1.2,8.5,262.0,120.62,103.01
2018,12,30,10,45,378.0,155.5,1.05,8.95,324.0,104.73,88.6
2018,12,30,11,0,558.0,132.0,0.9,9.4,386.0,117.35,81.22
2018,12,30,11,15,664.5,112.0,1.0,9.9,423.0,153.66,97.43
2018,12,30,11,30,771.0,92.0,1.1,10.4,460.0,201.59,130.0
2018,12,30,11,45,831.5,81.0,1.2,10.9,482.5,250.7,170.22
2018,12,30,12,0,892.0,70.0,1.3,11.4,505.0,306.28,218.2
2018,12,30,12,15,896.5,69.5,1.55,11.75,505.5,354.13,262.98
2018,12,30,12,30,901.0,69.0,1.8,12.1,506.0,400.62,306.4
2018,12,30,12,45,894.0,69.5,2.1,12.45,497.0,441.78,345.22
2018,12,30,13,0,887.0,70.0,2.4,12.8,488.0,480.27,381.07
2018,12,30,13,15,878.0,69.5,2.4,12.9,471.5,513.99,411.92
2018,12,30,13,30,869.0,69.0,2.4,13.0,455.0,547.84,441.96
2018,12,30,13,45,854.5,68.0,2.45,13.1,431.5,572.43,464.38
2018,12,30,14,0,840.0,67.0,2.5,13.2,408.0,593.4,483.49
2018,12,30,14,15,820.5,65.5,2.4,13.1,378.5,607.05,496.22
2018,12,30,14,30,801.0,64.0,2.3,13.0,349.0,616.83,505.49
2018,12,30,14,45,771.5,61.5,2.15,12.85,314.0,614.91,505.08
2018,12,30,15,0,742.0,59.0,2.0,12.7,279.0,608.87,500.79
2018,12,30,15,15,701.0,55.0,2.0,12.7,240.5,589.06,485.03
2018,12,30,15,30,660.0,51.0,2.0,12.7,202.0,565.21,465.17
2018,12,30,15,45,546.0,48.5,1.5,11.15,157.0,494.11,407.09
2018,12,30,16,0,432.0,46.0,1.0,9.6,112.0,412.61,338.42
2018,12,30,16,15,323.0,36.0,1.05,9.15,76.5,324.37,259.72
2018,12,30,16,30,214.0,26.0,1.1,8.7,41.0,224.8,126.72
2018,12,30,16,45,118.0,14.5,1.1,8.25,22.0,96.24,0.0
2018,12,30,17,0,22.0,3.0,1.1,7.8,3.0,0.0,0.0
2018,12,30,17,15,11.0,1.5,1.15,7.7,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.35,3.95,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.4,3.65,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.55,3.55,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.35,3.45,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.7,3.35,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.8,3.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.85,3.2,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.9,3.1,0.0,0.0,0.0
2018,12,31,7,15,26.5,3.5,4.0,3.4,4.0,0.0,0.0
2018,12,31,7,30,53.0,7.0,4.1,3.7,8.0,5.51,0.0
2018,12,31,7,45,254.0,18.5,4.2,4.0,41.5,15.26,0.0
2018,12,31,8,0,455.0,30.0,4.3,4.3,75.0,27.53,17.8
2018,12,31,8,15,499.0,36.5,4.45,4.9,108.0,30.62,21.89
2018,12,31,8,30,543.0,43.0,4.6,5.5,141.0,35.94,27.12
2018,12,31,8,45,660.5,43.5,4.7,6.1,191.0,40.34,31.37
2018,12,31,9,0,778.0,44.0,4.8,6.7,241.0,45.54,36.2
2018,12,31,9,15,815.0,46.0,5.05,7.3,280.5,48.53,38.92
2018,12,31,9,30,852.0,48.0,5.3,7.9,320.0,51.45,41.49
2018,12,31,9,45,870.5,51.0,5.5,8.5,354.0,54.77,44.37
2018,12,31,10,0,889.0,54.0,5.7,9.1,388.0,57.98,47.11
2018,12,31,10,15,903.5,55.0,5.7,9.5,415.5,59.58,48.42
2018,12,31,10,30,918.0,56.0,5.7,9.9,443.0,61.11,49.64
2018,12,31,10,45,928.0,57.5,5.75,10.3,464.5,62.82,51.04
2018,12,31,11,0,938.0,59.0,5.8,10.7,486.0,98.24,56.14
2018,12,31,11,15,943.5,59.5,5.75,10.9,500.0,153.52,86.16
2018,12,31,11,30,949.0,60.0,5.7,11.1,514.0,208.36,128.63
2018,12,31,11,45,950.5,61.0,5.7,11.35,520.5,262.09,176.59
2018,12,31,12,0,952.0,62.0,5.7,11.6,527.0,314.57,226.08
2018,12,31,12,15,949.0,63.0,5.7,11.7,525.5,364.15,274.07
2018,12,31,12,30,946.0,64.0,5.7,11.8,524.0,411.65,319.97
2018,12,31,12,45,938.5,65.0,5.65,11.85,515.0,455.06,361.8
2018,12,31,13,0,931.0,66.0,5.6,11.9,506.0,495.68,400.39
2018,12,31,13,15,923.5,65.5,5.6,11.9,489.5,531.88,434.65
2018,12,31,13,30,916.0,65.0,5.6,11.9,473.0,565.0,465.65
2018,12,31,13,45,904.0,64.0,5.6,11.9,449.5,591.88,490.99
2018,12,31,14,0,892.0,63.0,5.6,11.9,426.0,615.26,512.94
2018,12,31,14,15,874.5,61.0,5.45,11.75,396.0,630.52,527.78
2018,12,31,14,30,857.0,59.0,5.3,11.6,366.0,647.51,543.31
2018,12,31,14,45,831.5,56.5,5.15,11.4,330.5,649.55,546.58
2018,12,31,15,0,806.0,54.0,5.0,11.2,295.0,647.52,545.33
2018,12,31,15,15,768.0,51.0,5.0,11.2,255.5,632.11,532.49
2018,12,31,15,30,730.0,48.0,5.0,11.2,216.0,612.62,515.32
2018,12,31,15,45,409.5,47.5,2.85,11.7,138.5,393.99,330.07
2018,12,31,16,0,89.0,47.0,0.7,12.2,61.0,126.4,101.86
2018,12,31,16,15,58.5,36.5,0.7,11.75,44.5,96.48,74.74
2018,12,31,16,30,28.0,26.0,0.7,11.3,28.0,63.4,33.89
2018,12,31,16,45,24.5,14.5,0.7,10.9,15.5,29.05,0.0
2018,12,31,17,0,21.0,3.0,0.7,10.5,3.0,0.0,0.0
2018,12,31,17,15,10.5,1.5,0.7,10.35,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
